Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,1,7,15,97.5,7.0,0.95,1.5,9.5,0.0,0.0
2016,1,1,7,30,195.0,14.0,1.0,2.0,19.0,61.13,0.0
2016,1,1,7,45,337.0,24.0,1.05,3.0,54.5,141.6,87.41
2016,1,1,8,0,479.0,34.0,1.1,4.0,90.0,223.38,172.36
2016,1,1,8,15,558.0,41.0,1.25,4.5,132.5,288.21,232.82
2016,1,1,8,30,637.0,48.0,1.4,5.0,175.0,356.8,294.8
2016,1,1,8,45,683.0,53.5,1.6,5.5,217.0,416.97,348.69
2016,1,1,9,0,729.0,59.0,1.8,6.0,259.0,479.6,402.92
2016,1,1,9,15,761.0,62.5,1.95,6.5,297.5,533.79,448.61
2016,1,1,9,30,793.0,66.0,2.1,7.0,336.0,588.33,493.21
2016,1,1,9,45,644.5,96.0,2.25,7.5,329.5,558.04,467.93
2016,1,1,10,0,496.0,126.0,2.4,8.0,323.0,507.1,425.79
2016,1,1,10,15,248.0,118.5,2.4,8.0,217.0,320.55,271.66
2016,1,1,10,30,0.0,111.0,2.4,8.0,111.0,105.91,85.58
2016,1,1,10,45,0.0,102.5,2.4,8.5,102.5,96.91,77.95
2016,1,1,11,0,0.0,94.0,2.4,9.0,94.0,88.19,70.29
2016,1,1,11,15,1.0,128.0,2.4,9.0,128.5,123.56,100.26
2016,1,1,11,30,2.0,162.0,2.4,9.0,163.0,160.2,130.94
2016,1,1,11,45,2.0,164.0,2.4,9.5,165.0,162.18,132.19
2016,1,1,12,0,2.0,166.0,2.4,10.0,167.0,164.24,133.63
2016,1,1,12,15,2.0,165.0,2.35,10.0,166.5,163.16,132.71
2016,1,1,12,30,2.0,164.0,2.3,10.0,166.0,162.17,131.91
2016,1,1,12,45,441.5,122.5,2.3,10.5,339.5,521.98,435.4
2016,1,1,13,0,881.0,81.0,2.3,11.0,513.0,825.46,663.48
2016,1,1,13,15,872.5,79.5,2.25,11.0,495.5,803.25,644.45
2016,1,1,13,30,864.0,78.0,2.2,11.0,478.0,778.05,626.51
2016,1,1,13,45,855.5,75.0,2.15,11.0,454.5,748.19,605.13
2016,1,1,14,0,847.0,72.0,2.1,11.0,431.0,715.69,581.72
2016,1,1,14,15,654.5,96.5,2.0,10.5,362.0,588.89,485.36
2016,1,1,14,30,462.0,121.0,1.9,10.0,293.0,462.78,385.07
2016,1,1,14,45,443.0,112.5,1.8,10.0,264.5,423.84,353.84
2016,1,1,15,0,424.0,104.0,1.7,10.0,236.0,385.05,321.48
2016,1,1,15,15,553.5,78.0,1.45,9.5,226.5,410.38,341.05
2016,1,1,15,30,683.0,52.0,1.2,9.0,217.0,417.0,342.84
2016,1,1,15,45,624.5,46.5,0.95,8.5,175.0,351.21,284.83
2016,1,1,16,0,566.0,41.0,0.7,8.0,133.0,289.49,229.23
2016,1,1,16,15,464.0,33.0,0.65,7.5,93.0,218.24,165.6
2016,1,1,16,30,362.0,25.0,0.6,7.0,53.0,151.69,94.75
2016,1,1,16,45,181.0,12.5,0.55,7.0,26.5,56.73,0.0
2016,1,1,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,4.5,1.25,3.5,4.5,0.0,0.0
2016,1,2,7,30,0.0,9.0,1.4,4.0,9.0,8.58,0.0
2016,1,2,7,45,18.0,25.0,1.55,5.0,27.0,31.78,16.47
2016,1,2,8,0,36.0,41.0,1.7,6.0,45.0,57.07,41.98
2016,1,2,8,15,48.0,59.0,1.95,6.5,67.0,83.41,65.87
2016,1,2,8,30,60.0,77.0,2.2,7.0,89.0,110.61,90.27
2016,1,2,8,45,67.5,94.0,2.45,7.5,110.5,135.27,112.2
2016,1,2,9,0,75.0,111.0,2.7,8.0,132.0,160.57,134.29
2016,1,2,9,15,80.5,126.5,2.85,8.5,151.5,183.39,153.86
2016,1,2,9,30,86.0,142.0,3.0,9.0,171.0,206.64,173.43
2016,1,2,9,45,43.0,114.5,3.15,10.0,129.0,146.26,121.06
2016,1,2,10,0,0.0,87.0,3.3,11.0,87.0,81.9,64.8
2016,1,2,10,15,100.0,141.0,3.35,11.0,185.5,229.35,191.83
2016,1,2,10,30,200.0,195.0,3.4,11.0,284.0,371.85,310.24
2016,1,2,10,45,539.0,134.0,3.45,11.5,389.0,590.02,490.16
2016,1,2,11,0,878.0,73.0,3.5,12.0,494.0,792.48,643.89
2016,1,2,11,15,567.0,147.0,3.55,12.0,422.0,647.49,531.17
2016,1,2,11,30,256.0,221.0,3.6,12.0,350.0,474.05,389.26
2016,1,2,11,45,232.0,226.5,3.65,12.5,344.5,449.57,369.52
2016,1,2,12,0,208.0,232.0,3.7,13.0,339.0,437.21,358.45
2016,1,2,12,15,548.5,154.0,3.7,13.0,433.5,654.56,536.53
2016,1,2,12,30,889.0,76.0,3.7,13.0,528.0,836.84,673.46
2016,1,2,12,45,881.0,76.5,3.7,13.0,518.0,824.23,663.07
2016,1,2,13,0,873.0,77.0,3.7,13.0,508.0,815.15,656.9
2016,1,2,13,15,865.0,76.0,3.65,13.0,491.0,794.17,641.74
2016,1,2,13,30,857.0,75.0,3.6,13.0,474.0,770.2,624.46
2016,1,2,13,45,844.5,73.5,3.55,13.5,450.0,739.4,600.94
2016,1,2,14,0,832.0,72.0,3.5,14.0,426.0,706.18,575.6
2016,1,2,14,15,813.5,69.5,3.25,13.5,395.5,665.36,545.61
2016,1,2,14,30,795.0,67.0,3.0,13.0,365.0,622.97,513.45
2016,1,2,14,45,767.5,64.5,2.8,13.0,329.5,573.63,473.47
2016,1,2,15,0,740.0,62.0,2.6,13.0,294.0,523.96,432.37
2016,1,2,15,15,701.0,57.5,2.25,12.0,254.0,465.75,384.45
2016,1,2,15,30,662.0,53.0,1.9,11.0,214.0,408.97,336.15
2016,1,2,15,45,600.0,47.5,1.55,10.0,172.5,345.48,280.88
2016,1,2,16,0,538.0,42.0,1.2,9.0,131.0,283.84,225.77
2016,1,2,16,15,438.0,33.5,1.15,8.5,91.5,210.54,160.54
2016,1,2,16,30,338.0,25.0,1.1,8.0,52.0,145.83,93.52
2016,1,2,16,45,169.0,12.5,1.05,7.5,26.0,54.1,0.0
2016,1,2,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,6.5,3.35,7.5,6.5,0.0,0.0
2016,1,3,7,30,0.0,13.0,3.5,8.0,13.0,12.39,0.0
2016,1,3,7,45,106.5,27.0,3.7,8.5,39.5,69.27,40.17
2016,1,3,8,0,213.0,41.0,3.9,9.0,66.0,136.36,104.01
2016,1,3,8,15,254.0,56.5,3.95,9.5,98.5,181.59,145.79
2016,1,3,8,30,295.0,72.0,4.0,10.0,131.0,230.64,189.99
2016,1,3,8,45,320.0,86.0,4.1,10.5,163.0,273.42,228.26
2016,1,3,9,0,345.0,100.0,4.2,11.0,195.0,317.86,266.97
2016,1,3,9,15,372.5,109.0,4.25,11.5,224.5,359.33,302.36
2016,1,3,9,30,400.0,118.0,4.3,12.0,254.0,402.07,337.98
2016,1,3,9,45,366.5,136.5,4.4,12.5,271.0,416.5,348.92
2016,1,3,10,0,333.0,155.0,4.5,13.0,288.0,416.55,348.02
2016,1,3,10,15,383.5,157.5,4.55,13.0,320.5,477.42,397.79
2016,1,3,10,30,434.0,160.0,4.6,13.0,353.0,529.01,439.53
2016,1,3,10,45,425.0,170.5,4.65,13.5,367.0,544.71,450.49
2016,1,3,11,0,416.0,181.0,4.7,14.0,381.0,558.4,459.88
2016,1,3,11,15,434.5,183.0,4.75,14.0,396.5,582.65,479.07
2016,1,3,11,30,453.0,185.0,4.8,14.0,412.0,605.66,497.19
2016,1,3,11,45,355.5,206.0,4.9,14.5,386.0,540.24,443.13
2016,1,3,12,0,258.0,227.0,5.0,15.0,360.0,486.07,397.39
2016,1,3,12,15,337.5,212.0,5.05,15.0,384.5,534.12,437.71
2016,1,3,12,30,417.0,197.0,5.1,15.0,409.0,593.93,486.17
2016,1,3,12,45,384.5,199.5,5.2,15.0,392.5,553.96,454.67
2016,1,3,13,0,352.0,202.0,5.3,15.0,376.0,526.43,432.78
2016,1,3,13,15,229.5,205.0,5.15,15.0,317.0,414.78,341.44
2016,1,3,13,30,107.0,208.0,5.0,15.0,258.0,307.92,252.39
2016,1,3,13,45,53.5,170.5,4.9,15.0,195.5,220.58,180.14
2016,1,3,14,0,0.0,133.0,4.8,15.0,133.0,129.55,103.48
2016,1,3,14,15,38.5,145.5,4.4,14.5,160.5,179.73,146.83
2016,1,3,14,30,77.0,158.0,4.0,14.0,188.0,221.22,182.34
2016,1,3,14,45,70.0,144.0,3.6,14.0,169.0,199.03,163.7
2016,1,3,15,0,63.0,130.0,3.2,14.0,150.0,177.39,145.47
2016,1,3,15,15,56.5,113.5,2.85,13.0,129.5,153.44,125.62
2016,1,3,15,30,50.0,97.0,2.5,12.0,109.0,130.07,105.85
2016,1,3,15,45,39.5,79.0,2.2,11.5,87.5,103.5,82.82
2016,1,3,16,0,29.0,61.0,1.9,11.0,66.0,77.83,60.33
2016,1,3,16,15,14.5,43.5,1.7,10.5,46.0,52.21,37.81
2016,1,3,16,30,0.0,26.0,1.5,10.0,26.0,25.39,13.41
2016,1,3,16,45,0.0,13.0,1.35,10.0,13.0,12.39,0.0
2016,1,3,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,3.5,1.6,8.5,3.5,0.0,0.0
2016,1,4,7,30,0.0,7.0,1.8,9.0,7.0,6.67,0.0
2016,1,4,7,45,0.0,21.5,2.0,9.5,21.5,20.27,8.36
2016,1,4,8,0,0.0,36.0,2.2,10.0,36.0,35.18,23.69
2016,1,4,8,15,0.5,53.0,2.4,10.0,53.0,52.88,39.49
2016,1,4,8,30,1.0,70.0,2.6,10.0,70.0,70.43,55.03
2016,1,4,8,45,7.0,86.0,2.8,10.5,87.5,89.52,71.65
2016,1,4,9,0,13.0,102.0,3.0,11.0,105.0,109.2,88.58
2016,1,4,9,15,17.5,116.0,3.15,11.5,121.5,126.27,103.05
2016,1,4,9,30,22.0,130.0,3.3,12.0,138.0,143.79,117.7
2016,1,4,9,45,54.5,150.5,3.5,12.5,172.0,196.89,162.57
2016,1,4,10,0,87.0,171.0,3.7,13.0,206.0,244.51,202.24
2016,1,4,10,15,43.5,156.5,3.75,13.0,174.0,196.26,161.02
2016,1,4,10,30,0.0,142.0,3.8,13.0,142.0,138.66,111.64
2016,1,4,10,45,0.0,147.5,3.9,13.5,147.5,143.99,115.78
2016,1,4,11,0,0.0,153.0,4.0,14.0,153.0,149.42,119.92
2016,1,4,11,15,0.5,157.0,4.0,14.0,157.5,153.73,123.37
2016,1,4,11,30,1.0,161.0,4.0,14.0,162.0,158.15,126.94
2016,1,4,11,45,72.5,199.0,4.05,14.0,236.5,271.06,221.85
2016,1,4,12,0,144.0,237.0,4.1,14.0,311.0,390.13,318.99
2016,1,4,12,15,223.0,228.5,4.05,14.0,343.0,445.52,364.81
2016,1,4,12,30,302.0,220.0,4.0,14.0,375.0,513.45,419.8
2016,1,4,12,45,203.0,222.0,4.0,14.0,325.5,419.06,343.05
2016,1,4,13,0,104.0,224.0,4.0,14.0,276.0,326.74,267.01
2016,1,4,13,15,58.0,197.0,3.95,14.0,226.5,256.26,209.15
2016,1,4,13,30,12.0,170.0,3.9,14.0,177.0,177.74,143.67
2016,1,4,13,45,11.0,162.5,3.9,14.0,168.0,169.22,136.92
2016,1,4,14,0,10.0,155.0,3.9,14.0,159.0,160.85,130.16
2016,1,4,14,15,233.5,140.0,3.7,13.5,229.0,330.83,276.31
2016,1,4,14,30,457.0,125.0,3.5,13.0,299.0,466.58,389.03
2016,1,4,14,45,591.0,94.5,3.3,13.0,297.0,503.11,418.33
2016,1,4,15,0,725.0,64.0,3.1,13.0,295.0,520.36,431.45
2016,1,4,15,15,685.5,60.0,2.7,12.5,255.5,462.95,382.95
2016,1,4,15,30,646.0,56.0,2.3,12.0,216.0,410.06,337.11
2016,1,4,15,45,585.0,50.5,1.9,11.5,174.5,344.68,280.02
2016,1,4,16,0,524.0,45.0,1.5,11.0,133.0,283.83,225.46
2016,1,4,16,15,424.5,36.5,1.4,10.5,94.0,210.89,161.04
2016,1,4,16,30,325.0,28.0,1.3,10.0,55.0,147.7,98.53
2016,1,4,16,45,162.5,14.0,1.25,10.0,27.5,54.58,0.0
2016,1,4,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,6.0,2.25,10.0,6.0,0.0,0.0
2016,1,5,7,30,0.0,12.0,2.3,10.0,12.0,11.44,0.0
2016,1,5,7,45,80.5,26.5,2.4,10.0,36.0,60.56,34.33
2016,1,5,8,0,161.0,41.0,2.5,10.0,60.0,110.97,83.58
2016,1,5,8,15,193.5,58.0,2.65,10.0,90.0,151.7,120.97
2016,1,5,8,30,226.0,75.0,2.8,10.0,120.0,195.28,160.29
2016,1,5,8,45,253.5,89.5,3.0,10.5,151.0,235.93,196.38
2016,1,5,9,0,281.0,104.0,3.2,11.0,182.0,278.7,233.51
2016,1,5,9,15,296.5,117.0,3.35,11.0,209.5,314.44,264.42
2016,1,5,9,30,312.0,130.0,3.5,11.0,237.0,350.79,295.24
2016,1,5,9,45,178.5,146.5,3.65,11.5,209.0,283.29,237.27
2016,1,5,10,0,45.0,163.0,3.8,12.0,181.0,205.37,169.28
2016,1,5,10,15,25.0,158.5,3.9,12.0,168.5,175.74,144.05
2016,1,5,10,30,5.0,154.0,4.0,12.0,156.0,155.43,126.3
2016,1,5,10,45,2.5,117.5,4.1,12.5,118.5,114.17,91.38
2016,1,5,11,0,0.0,81.0,4.2,13.0,81.0,75.42,58.47
2016,1,5,11,15,0.0,71.5,4.2,12.5,71.5,66.55,51.04
2016,1,5,11,30,0.0,62.0,4.2,12.0,62.0,57.68,43.59
2016,1,5,11,45,0.0,92.5,4.2,12.0,92.5,86.49,67.94
2016,1,5,12,0,0.0,123.0,4.2,12.0,123.0,117.18,93.69
2016,1,5,12,15,0.0,126.0,4.15,11.5,126.0,120.26,96.41
2016,1,5,12,30,0.0,129.0,4.1,11.0,129.0,123.39,99.23
2016,1,5,12,45,0.0,69.0,4.1,11.0,69.0,64.22,49.28
2016,1,5,13,0,0.0,9.0,4.1,11.0,9.0,8.35,1.53
2016,1,5,13,15,0.0,70.5,4.05,10.5,70.5,65.61,50.73
2016,1,5,13,30,0.0,132.0,4.0,10.0,132.0,127.29,103.29
2016,1,5,13,45,44.0,160.0,4.0,10.0,179.0,200.77,166.68
2016,1,5,14,0,88.0,188.0,4.0,10.0,226.0,267.03,223.03
2016,1,5,14,15,262.5,159.0,3.85,10.0,261.5,374.61,315.83
2016,1,5,14,30,437.0,130.0,3.7,10.0,297.0,459.86,387.63
2016,1,5,14,45,416.0,122.0,3.6,10.0,269.0,421.09,354.93
2016,1,5,15,0,395.0,114.0,3.5,10.0,241.0,382.66,322.49
2016,1,5,15,15,375.5,101.0,3.25,9.5,209.0,339.9,286.27
2016,1,5,15,30,356.0,88.0,3.0,9.0,177.0,297.9,249.74
2016,1,5,15,45,328.5,73.5,2.8,9.0,144.0,251.44,208.16
2016,1,5,16,0,301.0,59.0,2.6,9.0,111.0,206.99,167.47
2016,1,5,16,15,244.0,44.5,2.35,8.5,79.0,154.2,119.77
2016,1,5,16,30,187.0,30.0,2.1,8.0,47.0,107.23,73.38
2016,1,5,16,45,93.5,15.0,1.85,7.5,23.5,46.76,0.0
2016,1,5,17,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,2.0,3.55,9.0,2.0,0.0,0.0
2016,1,6,7,30,0.0,4.0,3.5,9.0,4.0,3.81,0.0
2016,1,6,7,45,0.0,16.5,3.45,9.5,16.5,15.31,4.92
2016,1,6,8,0,0.0,29.0,3.4,10.0,29.0,26.95,16.82
2016,1,6,8,15,0.0,45.5,3.5,10.0,45.5,43.81,31.78
2016,1,6,8,30,0.0,62.0,3.6,10.0,62.0,60.56,46.59
2016,1,6,8,45,0.0,79.5,3.7,10.0,79.5,78.42,62.24
2016,1,6,9,0,0.0,97.0,3.8,10.0,97.0,96.29,77.72
2016,1,6,9,15,5.0,111.0,3.85,10.0,113.0,113.14,92.24
2016,1,6,9,30,10.0,125.0,3.9,10.0,129.0,130.49,107.06
2016,1,6,9,45,186.5,138.0,3.95,10.0,213.0,278.0,235.24
2016,1,6,10,0,363.0,151.0,4.0,10.0,297.0,432.12,364.81
2016,1,6,10,15,181.5,148.5,4.1,10.0,221.5,296.97,250.23
2016,1,6,10,30,0.0,146.0,4.2,10.0,146.0,142.89,116.38
2016,1,6,10,45,0.0,80.5,4.3,10.0,80.5,74.95,58.81
2016,1,6,11,0,0.0,15.0,4.4,10.0,15.0,13.92,6.38
2016,1,6,11,15,0.0,43.5,4.45,10.0,43.5,40.43,29.21
2016,1,6,11,30,0.0,72.0,4.5,10.0,72.0,67.02,51.92
2016,1,6,11,45,35.0,150.0,4.55,10.5,168.5,182.94,150.91
2016,1,6,12,0,70.0,228.0,4.6,11.0,265.0,304.04,251.21
2016,1,6,12,15,35.0,143.0,4.55,10.5,161.5,175.18,144.07
2016,1,6,12,30,0.0,58.0,4.5,10.0,58.0,53.95,40.67
2016,1,6,12,45,44.0,141.0,4.45,10.0,163.0,180.18,149.32
2016,1,6,13,0,88.0,224.0,4.4,10.0,268.0,313.54,260.68
2016,1,6,13,15,55.0,203.0,4.3,10.0,230.0,260.93,216.18
2016,1,6,13,30,22.0,182.0,4.2,10.0,192.0,198.68,163.7
2016,1,6,13,45,11.0,147.5,4.1,10.0,152.5,152.61,125.03
2016,1,6,14,0,0.0,113.0,4.0,10.0,113.0,108.12,87.23
2016,1,6,14,15,0.0,60.0,3.8,9.5,60.0,55.79,42.72
2016,1,6,14,30,0.0,7.0,3.6,9.0,7.0,6.49,0.01
2016,1,6,14,45,0.0,6.5,3.45,9.0,6.5,6.02,0.0
2016,1,6,15,0,0.0,6.0,3.3,9.0,6.0,5.56,0.0
2016,1,6,15,15,0.0,5.0,3.1,8.5,5.0,4.63,0.0
2016,1,6,15,30,0.0,4.0,2.9,8.0,4.0,3.7,0.0
2016,1,6,15,45,0.0,3.0,2.7,8.0,3.0,2.78,0.0
2016,1,6,16,0,0.0,2.0,2.5,8.0,2.0,1.85,0.0
2016,1,6,16,15,0.0,1.5,2.4,7.5,1.5,1.39,0.0
2016,1,6,16,30,0.0,1.0,2.3,7.0,1.0,0.92,0.0
2016,1,6,16,45,0.0,0.5,2.2,7.0,0.5,0.46,0.0
2016,1,6,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,7.5,0.55,5.0,7.5,0.0,0.0
2016,1,7,7,30,0.0,15.0,0.6,5.0,15.0,14.3,0.0
2016,1,7,7,45,130.5,30.5,0.65,5.5,46.0,85.76,51.53
2016,1,7,8,0,261.0,46.0,0.7,6.0,77.0,158.11,121.51
2016,1,7,8,15,349.0,57.0,0.85,6.5,116.5,218.74,175.87
2016,1,7,8,30,437.0,68.0,1.0,7.0,156.0,288.11,236.79
2016,1,7,8,45,511.5,73.0,1.15,7.5,198.0,353.88,293.92
2016,1,7,9,0,586.0,78.0,1.3,8.0,240.0,424.46,353.66
2016,1,7,9,15,390.5,110.0,1.45,8.0,225.0,370.08,310.39
2016,1,7,9,30,195.0,142.0,1.6,8.0,210.0,282.89,237.95
2016,1,7,9,45,511.0,104.5,1.8,8.5,305.0,473.62,398.53
2016,1,7,10,0,827.0,67.0,2.0,9.0,400.0,668.44,552.77
2016,1,7,10,15,489.0,133.5,2.05,9.0,334.0,525.79,436.7
2016,1,7,10,30,151.0,200.0,2.1,9.0,268.0,340.77,282.78
2016,1,7,10,45,271.5,194.5,2.2,9.5,323.5,442.27,367.48
2016,1,7,11,0,392.0,189.0,2.3,10.0,379.0,536.5,442.98
2016,1,7,11,15,248.0,209.5,2.35,10.0,331.0,450.82,371.6
2016,1,7,11,30,104.0,230.0,2.4,10.0,283.0,334.21,275.03
2016,1,7,11,45,103.5,233.5,2.5,10.0,286.5,338.49,278.96
2016,1,7,12,0,103.0,237.0,2.6,10.0,290.0,342.6,282.26
2016,1,7,12,15,58.0,212.0,2.65,10.0,241.5,274.43,225.79
2016,1,7,12,30,13.0,187.0,2.7,10.0,193.0,195.89,160.04
2016,1,7,12,45,92.0,208.5,2.75,10.5,254.5,298.21,246.66
2016,1,7,13,0,171.0,230.0,2.8,11.0,316.0,401.27,330.87
2016,1,7,13,15,226.5,216.5,2.85,10.5,326.5,427.17,353.62
2016,1,7,13,30,282.0,203.0,2.9,10.0,337.0,463.05,384.35
2016,1,7,13,45,141.0,110.5,2.95,10.0,177.5,238.24,200.05
2016,1,7,14,0,0.0,18.0,3.0,10.0,18.0,16.7,8.8
2016,1,7,14,15,0.0,16.5,2.95,10.0,16.5,15.3,7.66
2016,1,7,14,30,0.0,15.0,2.9,10.0,15.0,13.91,6.46
2016,1,7,14,45,0.0,13.5,2.85,10.0,13.5,12.51,5.27
2016,1,7,15,0,0.0,12.0,2.8,10.0,12.0,11.12,4.06
2016,1,7,15,15,0.0,10.5,2.45,9.5,10.5,9.73,2.86
2016,1,7,15,30,0.0,9.0,2.1,9.0,9.0,8.33,1.65
2016,1,7,15,45,259.5,29.5,1.8,8.5,75.5,168.86,140.46
2016,1,7,16,0,519.0,50.0,1.5,8.0,142.0,290.78,235.56
2016,1,7,16,15,423.0,41.0,1.35,7.5,102.0,217.99,169.89
2016,1,7,16,30,327.0,32.0,1.2,7.0,62.0,154.59,109.37
2016,1,7,16,45,163.5,16.0,1.1,7.0,31.0,68.74,0.0
2016,1,7,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,6.5,0.55,4.0,6.5,0.0,0.0
2016,1,8,7,30,0.0,13.0,0.5,4.0,13.0,12.39,0.0
2016,1,8,7,45,87.5,27.0,0.5,4.5,37.5,63.0,36.98
2016,1,8,8,0,175.0,41.0,0.5,5.0,62.0,121.93,93.78
2016,1,8,8,15,203.5,57.5,0.55,5.5,91.5,154.3,124.35
2016,1,8,8,30,232.0,74.0,0.6,6.0,121.0,195.96,161.85
2016,1,8,8,45,254.0,89.5,0.65,7.0,151.0,235.49,196.4
2016,1,8,9,0,276.0,105.0,0.7,8.0,181.0,276.61,231.21
2016,1,8,9,15,288.0,118.5,0.75,8.5,208.5,310.79,259.72
2016,1,8,9,30,300.0,132.0,0.8,9.0,236.0,345.31,287.78
2016,1,8,9,45,346.0,139.5,0.9,9.5,270.5,395.09,328.11
2016,1,8,10,0,392.0,147.0,1.0,10.0,305.0,458.73,378.11
2016,1,8,10,15,617.5,112.0,1.1,10.5,380.5,599.2,488.96
2016,1,8,10,30,843.0,77.0,1.2,11.0,456.0,741.24,593.08
2016,1,8,10,45,648.5,126.5,1.3,11.5,426.5,672.8,540.39
2016,1,8,11,0,454.0,176.0,1.4,12.0,397.0,583.65,470.45
2016,1,8,11,15,301.5,205.0,1.4,12.0,353.5,488.82,395.84
2016,1,8,11,30,149.0,234.0,1.4,12.0,310.0,388.93,314.98
2016,1,8,11,45,517.0,157.5,1.45,12.0,426.0,632.55,511.37
2016,1,8,12,0,885.0,81.0,1.5,12.0,542.0,855.0,671.87
2016,1,8,12,15,884.5,81.0,1.4,12.0,541.0,855.41,668.08
2016,1,8,12,30,884.0,81.0,1.3,12.0,540.0,852.33,664.68
2016,1,8,12,45,872.5,83.0,1.25,12.5,529.5,839.1,653.87
2016,1,8,13,0,861.0,85.0,1.2,13.0,519.0,822.61,641.07
2016,1,8,13,15,690.5,121.0,1.1,12.5,462.0,719.65,568.57
2016,1,8,13,30,520.0,157.0,1.0,12.0,405.0,608.63,486.93
2016,1,8,13,45,667.5,119.0,0.95,12.0,422.0,670.62,536.22
2016,1,8,14,0,815.0,81.0,0.9,12.0,439.0,713.42,566.79
2016,1,8,14,15,698.5,93.5,0.85,11.5,385.5,625.04,502.41
2016,1,8,14,30,582.0,106.0,0.8,11.0,332.0,537.05,436.13
2016,1,8,14,45,542.0,104.5,0.75,11.0,300.0,487.61,397.96
2016,1,8,15,0,502.0,103.0,0.7,11.0,268.0,436.46,357.27
2016,1,8,15,15,476.5,92.5,0.6,10.5,233.5,388.67,318.75
2016,1,8,15,30,451.0,82.0,0.5,10.0,199.0,341.87,279.82
2016,1,8,15,45,404.5,71.5,0.4,10.0,162.0,286.56,232.43
2016,1,8,16,0,358.0,61.0,0.3,10.0,125.0,234.99,187.15
2016,1,8,16,15,290.5,47.5,0.25,9.5,90.0,176.23,135.96
2016,1,8,16,30,223.0,34.0,0.2,9.0,55.0,124.4,87.95
2016,1,8,16,45,111.5,17.0,0.2,8.5,27.5,55.5,0.44
2016,1,8,17,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,3.0,2.05,6.0,3.0,0.0,0.0
2016,1,9,7,30,0.0,6.0,2.2,6.0,6.0,5.72,0.0
2016,1,9,7,45,0.0,18.5,2.35,6.5,18.5,17.17,6.47
2016,1,9,8,0,0.0,31.0,2.5,7.0,31.0,29.17,18.97
2016,1,9,8,15,0.0,46.5,2.6,7.0,46.5,44.87,33.12
2016,1,9,8,30,0.0,62.0,2.7,7.0,62.0,60.44,47.07
2016,1,9,8,45,0.0,77.5,2.8,7.5,77.5,75.99,60.74
2016,1,9,9,0,0.0,93.0,2.9,8.0,93.0,91.56,74.21
2016,1,9,9,15,0.5,107.0,2.95,8.0,107.5,105.79,86.48
2016,1,9,9,30,1.0,121.0,3.0,8.0,122.0,120.16,98.73
2016,1,9,9,45,32.5,145.0,3.05,8.5,159.0,175.02,145.86
2016,1,9,10,0,64.0,169.0,3.1,9.0,196.0,225.38,188.42
2016,1,9,10,15,73.5,183.0,3.05,9.0,215.5,249.58,208.44
2016,1,9,10,30,83.0,197.0,3.0,9.0,235.0,274.31,228.79
2016,1,9,10,45,90.0,207.5,2.95,9.5,250.5,293.2,243.7
2016,1,9,11,0,97.0,218.0,2.9,10.0,266.0,312.31,258.67
2016,1,9,11,15,79.0,220.0,2.85,10.0,259.5,300.77,248.39
2016,1,9,11,30,61.0,222.0,2.8,10.0,253.0,288.66,237.76
2016,1,9,11,45,30.5,161.0,2.75,10.0,176.5,191.49,157.15
2016,1,9,12,0,0.0,100.0,2.7,10.0,100.0,93.87,74.47
2016,1,9,12,15,14.0,153.0,2.55,10.0,160.5,159.96,130.63
2016,1,9,12,30,28.0,206.0,2.4,10.0,221.0,229.26,188.19
2016,1,9,12,45,41.0,211.5,2.25,10.0,232.5,259.36,213.0
2016,1,9,13,0,54.0,217.0,2.1,10.0,244.0,276.77,227.47
2016,1,9,13,15,82.5,216.5,1.95,10.0,256.5,299.12,246.49
2016,1,9,13,30,111.0,216.0,1.8,10.0,269.0,320.52,264.52
2016,1,9,13,45,82.0,200.5,1.7,10.0,238.5,278.12,229.44
2016,1,9,14,0,53.0,185.0,1.6,10.0,208.0,237.06,195.43
2016,1,9,14,15,39.5,168.5,1.5,10.0,185.0,207.42,170.98
2016,1,9,14,30,26.0,152.0,1.4,10.0,162.0,169.63,139.52
2016,1,9,14,45,22.5,138.5,1.3,10.0,147.0,152.83,125.61
2016,1,9,15,0,19.0,125.0,1.2,10.0,132.0,136.37,111.78
2016,1,9,15,15,14.5,110.0,1.1,9.5,115.0,117.97,96.34
2016,1,9,15,30,10.0,95.0,1.0,9.0,98.0,100.04,81.07
2016,1,9,15,45,5.0,79.0,0.9,9.0,80.5,81.17,64.62
2016,1,9,16,0,0.0,63.0,0.8,9.0,63.0,62.8,48.46
2016,1,9,16,15,0.0,45.5,0.8,9.0,45.5,44.9,32.57
2016,1,9,16,30,0.0,28.0,0.8,9.0,28.0,26.72,16.04
2016,1,9,16,45,0.0,14.0,0.8,9.0,14.0,12.99,0.0
2016,1,9,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,7,15,86.0,6.5,0.85,7.0,9.0,0.0,0.0
2016,1,10,7,30,172.0,13.0,1.0,7.0,18.0,52.94,0.0
2016,1,10,7,45,317.5,23.0,1.15,7.5,53.0,131.45,79.34
2016,1,10,8,0,463.0,33.0,1.3,8.0,88.0,212.45,161.2
2016,1,10,8,15,542.0,40.0,1.3,8.0,130.0,276.29,220.16
2016,1,10,8,30,621.0,47.0,1.3,8.0,172.0,344.49,281.31
2016,1,10,8,45,333.0,78.5,1.35,8.5,147.0,269.22,223.78
2016,1,10,9,0,45.0,110.0,1.4,9.0,122.0,142.07,117.04
2016,1,10,9,15,49.5,125.5,1.3,9.5,140.5,163.02,135.09
2016,1,10,9,30,54.0,141.0,1.2,10.0,159.0,184.39,152.7
2016,1,10,9,45,112.0,158.0,1.15,10.5,201.5,252.99,210.02
2016,1,10,10,0,170.0,175.0,1.1,11.0,244.0,316.51,261.66
2016,1,10,10,15,167.5,188.0,1.05,11.5,260.5,334.61,274.77
2016,1,10,10,30,165.0,201.0,1.0,12.0,277.0,352.18,287.47
2016,1,10,10,45,273.5,197.0,0.95,12.5,328.5,446.88,362.48
2016,1,10,11,0,382.0,193.0,0.9,13.0,380.0,533.82,428.58
2016,1,10,11,15,370.5,201.5,1.0,13.0,387.5,540.93,433.14
2016,1,10,11,30,359.0,210.0,1.1,13.0,395.0,546.33,437.24
2016,1,10,11,45,191.0,206.5,1.2,13.5,305.0,391.4,315.6
2016,1,10,12,0,23.0,203.0,1.3,14.0,215.0,221.59,177.33
2016,1,10,12,15,17.5,195.5,1.35,14.0,205.0,208.66,167.47
2016,1,10,12,30,12.0,188.0,1.4,14.0,195.0,195.85,157.04
2016,1,10,12,45,24.0,198.0,1.45,14.0,210.5,216.99,174.7
2016,1,10,13,0,36.0,208.0,1.5,14.0,226.0,250.94,202.4
2016,1,10,13,15,29.5,197.0,1.5,14.0,211.5,232.62,187.53
2016,1,10,13,30,23.0,186.0,1.5,14.0,197.0,203.46,164.07
2016,1,10,13,45,167.5,183.5,1.5,14.0,258.5,334.52,273.82
2016,1,10,14,0,312.0,181.0,1.5,14.0,320.0,446.93,364.3
2016,1,10,14,15,212.0,175.5,1.4,13.5,267.0,349.33,285.74
2016,1,10,14,30,112.0,170.0,1.3,13.0,214.0,269.15,220.4
2016,1,10,14,45,107.0,155.0,1.25,13.0,194.0,245.07,201.26
2016,1,10,15,0,102.0,140.0,1.2,13.0,174.0,221.22,181.76
2016,1,10,15,15,96.5,123.0,1.0,12.5,152.0,194.86,160.02
2016,1,10,15,30,91.0,106.0,0.8,12.0,130.0,168.87,138.17
2016,1,10,15,45,80.5,88.5,0.65,11.5,107.0,140.28,113.69
2016,1,10,16,0,70.0,71.0,0.5,11.0,84.0,112.58,89.55
2016,1,10,16,15,53.5,53.0,0.4,10.5,61.5,82.86,63.45
2016,1,10,16,30,37.0,35.0,0.3,10.0,39.0,54.46,37.8
2016,1,10,16,45,18.5,17.5,0.25,10.0,19.5,24.86,3.14
2016,1,10,17,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,4.5,0.6,9.0,4.5,0.0,0.0
2016,1,11,7,30,0.0,9.0,0.6,9.0,9.0,8.58,0.0
2016,1,11,7,45,12.0,25.0,0.65,9.5,26.5,29.71,15.14
2016,1,11,8,0,24.0,41.0,0.7,10.0,44.0,52.25,37.6
2016,1,11,8,15,35.0,59.0,0.8,10.5,65.5,77.36,59.88
2016,1,11,8,30,46.0,77.0,0.9,11.0,87.0,103.31,82.65
2016,1,11,8,45,54.0,94.5,1.0,11.5,108.0,128.1,104.15
2016,1,11,9,0,62.0,112.0,1.1,12.0,129.0,153.61,125.87
2016,1,11,9,15,67.0,128.0,1.0,12.0,149.0,176.17,144.85
2016,1,11,9,30,72.0,144.0,0.9,12.0,169.0,199.16,163.8
2016,1,11,9,45,49.0,151.0,0.85,12.5,169.0,192.93,157.65
2016,1,11,10,0,26.0,158.0,0.8,13.0,169.0,175.9,142.62
2016,1,11,10,15,52.0,177.5,0.7,13.5,201.0,226.93,184.17
2016,1,11,10,30,78.0,197.0,0.6,14.0,233.0,270.22,218.24
2016,1,11,10,45,116.0,210.0,0.5,14.5,266.0,328.05,263.08
2016,1,11,11,0,154.0,223.0,0.4,15.0,299.0,375.9,298.96
2016,1,11,11,15,225.0,222.5,0.35,15.0,337.0,435.03,344.41
2016,1,11,11,30,296.0,222.0,0.3,15.0,375.0,508.93,399.24
2016,1,11,11,45,212.0,232.0,0.25,15.0,342.5,439.96,345.08
2016,1,11,12,0,128.0,242.0,0.2,15.0,310.0,382.46,300.02
2016,1,11,12,15,142.5,242.5,0.3,15.0,317.5,395.41,311.4
2016,1,11,12,30,157.0,243.0,0.4,15.0,325.0,407.92,321.77
2016,1,11,12,45,140.0,238.5,0.55,15.0,311.0,387.43,306.79
2016,1,11,13,0,123.0,234.0,0.7,15.0,297.0,366.83,291.75
2016,1,11,13,15,95.5,222.0,0.75,15.0,270.5,316.12,252.61
2016,1,11,13,30,68.0,210.0,0.8,15.0,244.0,278.97,223.5
2016,1,11,13,45,101.5,204.0,0.9,15.0,251.5,297.15,239.56
2016,1,11,14,0,135.0,198.0,1.0,15.0,259.0,324.87,262.53
2016,1,11,14,15,199.5,180.5,0.95,14.5,263.5,346.74,281.73
2016,1,11,14,30,264.0,163.0,0.9,14.0,268.0,374.77,305.22
2016,1,11,14,45,254.0,150.0,0.85,14.0,244.0,343.87,280.42
2016,1,11,15,0,244.0,137.0,0.8,14.0,220.0,313.07,255.73
2016,1,11,15,15,234.5,121.0,0.75,13.5,192.5,279.11,228.45
2016,1,11,15,30,225.0,105.0,0.7,13.0,165.0,245.46,200.69
