Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,45,207.5,88.0,0.7,13.0,136.0,207.18,168.06
2016,1,11,16,0,190.0,71.0,0.7,13.0,107.0,170.2,135.74
2016,1,11,16,15,159.5,54.0,0.7,12.5,78.5,129.75,100.27
2016,1,11,16,30,129.0,37.0,0.7,12.0,50.0,92.13,66.02
2016,1,11,16,45,64.5,18.5,0.75,11.5,25.0,41.87,12.12
2016,1,11,17,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,12,7,15,123.5,6.5,1.7,6.0,10.0,0.0,0.0
2016,1,12,7,30,247.0,13.0,2.0,7.0,20.0,70.28,0.0
2016,1,12,7,45,384.5,22.0,2.35,8.0,56.5,146.65,89.63
2016,1,12,8,0,522.0,31.0,2.7,9.0,93.0,226.7,171.85
2016,1,12,8,15,598.5,37.0,2.75,9.5,136.5,291.9,232.52
2016,1,12,8,30,675.0,43.0,2.8,10.0,180.0,363.75,297.05
2016,1,12,8,45,718.5,47.5,2.85,10.5,223.0,423.69,350.45
2016,1,12,9,0,762.0,52.0,2.9,11.0,266.0,485.98,403.87
2016,1,12,9,15,793.0,55.5,2.85,11.5,306.5,541.68,449.94
2016,1,12,9,30,824.0,59.0,2.8,12.0,347.0,597.74,494.62
2016,1,12,9,45,841.5,62.0,2.75,12.5,381.5,644.25,530.36
2016,1,12,10,0,859.0,65.0,2.7,13.0,416.0,689.36,562.71
2016,1,12,10,15,874.0,67.0,2.55,13.5,445.5,724.09,585.62
2016,1,12,10,30,889.0,69.0,2.4,14.0,475.0,762.01,610.4
2016,1,12,10,45,897.0,71.0,2.25,14.5,497.0,792.15,628.9
2016,1,12,11,0,905.0,73.0,2.1,15.0,519.0,819.39,644.98
2016,1,12,11,15,910.5,73.5,2.05,15.0,533.5,839.67,658.01
2016,1,12,11,30,916.0,74.0,2.0,15.0,548.0,856.67,668.79
2016,1,12,11,45,917.0,75.0,2.0,15.5,555.0,867.12,674.32
2016,1,12,12,0,918.0,76.0,2.0,16.0,562.0,874.03,677.55
2016,1,12,12,15,917.5,76.0,1.9,16.0,561.0,874.85,676.95
2016,1,12,12,30,917.0,76.0,1.8,16.0,560.0,872.08,674.04
2016,1,12,12,45,914.0,75.0,1.7,16.0,551.5,862.41,666.5
2016,1,12,13,0,911.0,74.0,1.6,16.0,543.0,849.25,656.74
2016,1,12,13,15,725.0,115.0,1.5,16.0,481.5,745.5,583.32
2016,1,12,13,30,539.0,156.0,1.4,16.0,420.0,626.17,495.94
2016,1,12,13,45,473.5,161.5,1.3,16.0,385.5,569.89,453.89
2016,1,12,14,0,408.0,167.0,1.2,16.0,351.0,514.7,411.51
2016,1,12,14,15,351.0,164.0,1.1,15.5,315.0,446.65,360.01
2016,1,12,14,30,294.0,161.0,1.0,15.0,279.0,393.24,318.61
2016,1,12,14,45,284.0,148.0,0.9,15.0,254.0,361.25,293.54
2016,1,12,15,0,274.0,135.0,0.8,15.0,229.0,329.26,267.87
2016,1,12,15,15,264.0,119.5,0.8,14.0,201.0,294.34,240.61
2016,1,12,15,30,254.0,104.0,0.8,13.0,173.0,259.71,212.61
2016,1,12,15,45,231.5,88.0,0.85,12.5,143.0,218.87,178.23
2016,1,12,16,0,209.0,72.0,0.9,12.0,113.0,179.79,144.35
2016,1,12,16,15,180.0,55.0,0.95,11.5,83.5,138.87,108.2
2016,1,12,16,30,151.0,38.0,1.0,11.0,54.0,100.6,73.12
2016,1,12,16,45,75.5,19.0,1.05,10.5,27.0,45.77,16.93
2016,1,12,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,13,7,15,87.0,6.5,2.0,10.5,9.5,0.0,0.0
2016,1,13,7,30,174.0,13.0,2.1,11.0,19.0,53.05,0.0
2016,1,13,7,45,324.0,23.0,2.25,11.5,54.5,132.99,81.06
2016,1,13,8,0,474.0,33.0,2.4,12.0,90.0,215.29,161.7
2016,1,13,8,15,553.5,39.5,2.55,12.0,133.0,276.54,218.42
2016,1,13,8,30,633.0,46.0,2.7,12.0,176.0,348.19,282.53
2016,1,13,8,45,690.0,49.5,2.85,12.5,220.0,411.84,338.51
2016,1,13,9,0,747.0,53.0,3.0,13.0,264.0,479.06,395.68
2016,1,13,9,15,528.0,93.5,3.1,13.0,253.5,433.6,360.11
2016,1,13,9,30,309.0,134.0,3.2,13.0,243.0,352.83,293.79
2016,1,13,9,45,559.0,105.5,3.3,13.5,326.0,511.61,424.84
2016,1,13,10,0,809.0,77.0,3.4,14.0,409.0,669.38,549.24
2016,1,13,10,15,826.0,79.0,3.5,14.0,438.5,709.9,578.49
2016,1,13,10,30,843.0,81.0,3.6,14.0,468.0,748.54,606.83
2016,1,13,10,45,854.5,82.5,3.7,14.0,490.5,780.15,629.75
2016,1,13,11,0,866.0,84.0,3.8,14.0,513.0,809.11,650.69
2016,1,13,11,15,872.5,85.0,3.85,14.0,528.5,830.53,665.86
2016,1,13,11,30,879.0,86.0,3.9,14.0,544.0,848.78,678.82
2016,1,13,11,45,884.5,86.0,4.0,14.5,551.5,861.68,686.97
2016,1,13,12,0,890.0,86.0,4.1,15.0,559.0,871.16,692.76
2016,1,13,12,15,687.0,138.5,4.05,14.5,503.5,767.11,616.95
2016,1,13,12,30,484.0,191.0,4.0,14.0,448.0,648.85,526.29
2016,1,13,12,45,677.5,139.5,4.0,14.0,493.5,753.84,609.77
2016,1,13,13,0,871.0,88.0,4.0,14.0,539.0,841.89,674.92
2016,1,13,13,15,864.0,87.0,3.9,13.5,523.0,822.48,661.31
2016,1,13,13,30,857.0,86.0,3.8,13.0,507.0,799.97,646.19
2016,1,13,13,45,639.5,126.0,3.75,13.0,432.0,663.48,543.46
2016,1,13,14,0,422.0,166.0,3.7,13.0,357.0,524.83,432.53
2016,1,13,14,15,452.5,148.5,3.55,13.0,341.5,513.9,425.26
2016,1,13,14,30,483.0,131.0,3.4,13.0,326.0,499.44,414.27
2016,1,13,14,45,461.0,124.0,3.3,13.0,297.0,459.34,381.73
2016,1,13,15,0,439.0,117.0,3.2,13.0,268.0,419.47,348.9
2016,1,13,15,15,564.0,89.0,2.8,12.5,258.5,443.16,367.96
2016,1,13,15,30,689.0,61.0,2.4,12.0,249.0,451.53,372.41
2016,1,13,15,45,639.5,55.0,2.0,11.5,206.5,387.87,317.03
2016,1,13,16,0,590.0,49.0,1.6,11.0,164.0,327.48,263.24
2016,1,13,16,15,502.0,41.5,1.45,10.0,121.5,254.49,199.31
2016,1,13,16,30,414.0,34.0,1.3,9.0,79.0,189.84,140.38
2016,1,13,16,45,267.0,22.5,1.15,8.5,46.0,109.44,52.63
2016,1,13,17,0,120.0,11.0,1.0,8.0,13.0,36.88,0.0
2016,1,13,17,15,60.0,5.5,1.0,7.5,6.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,7.5,0.15,5.0,7.5,0.0,0.0
2016,1,14,7,30,0.0,15.0,0.2,5.0,15.0,14.3,0.0
2016,1,14,7,45,117.5,28.5,0.3,5.5,43.0,73.33,45.51
2016,1,14,8,0,235.0,42.0,0.4,6.0,71.0,142.32,109.36
2016,1,14,8,15,274.5,56.5,0.45,6.5,103.5,186.88,150.14
2016,1,14,8,30,314.0,71.0,0.5,7.0,136.0,235.23,193.2
2016,1,14,8,45,346.0,83.5,0.6,8.0,169.5,280.93,232.83
2016,1,14,9,0,378.0,96.0,0.7,9.0,203.0,328.97,273.17
2016,1,14,9,15,389.0,109.0,0.9,9.5,233.0,367.35,305.35
2016,1,14,9,30,400.0,122.0,1.1,10.0,263.0,405.62,336.68
2016,1,14,9,45,342.5,145.0,1.35,11.0,274.5,399.2,330.59
2016,1,14,10,0,285.0,168.0,1.6,12.0,286.0,398.29,328.31
2016,1,14,10,15,408.0,157.0,1.7,12.5,338.5,495.19,406.02
2016,1,14,10,30,531.0,146.0,1.8,13.0,391.0,587.41,477.66
2016,1,14,10,45,524.5,156.0,1.95,13.5,407.5,607.48,491.44
2016,1,14,11,0,518.0,166.0,2.1,14.0,424.0,625.29,503.95
2016,1,14,11,15,512.5,173.5,2.1,14.0,435.0,638.75,513.36
2016,1,14,11,30,507.0,181.0,2.1,14.0,446.0,649.99,521.13
2016,1,14,11,45,506.0,184.0,2.15,14.0,451.5,657.64,526.76
2016,1,14,12,0,505.0,187.0,2.2,14.0,457.0,663.19,530.9
2016,1,14,12,15,443.5,201.5,2.15,13.5,438.5,628.47,504.16
2016,1,14,12,30,382.0,216.0,2.1,13.0,420.0,578.99,466.66
2016,1,14,12,45,432.5,201.0,2.1,13.0,428.5,614.51,494.98
2016,1,14,13,0,483.0,186.0,2.1,13.0,437.0,634.53,511.18
2016,1,14,13,15,546.0,161.5,2.05,13.0,437.5,650.33,524.5
2016,1,14,13,30,609.0,137.0,2.0,13.0,438.0,667.39,538.51
2016,1,14,13,45,416.5,168.0,1.95,13.0,369.5,535.0,434.64
2016,1,14,14,0,224.0,199.0,1.9,13.0,301.0,392.82,321.04
2016,1,14,14,15,206.5,187.0,1.75,12.5,276.5,360.22,296.19
2016,1,14,14,30,189.0,175.0,1.6,12.0,252.0,328.17,270.82
2016,1,14,14,45,182.5,160.5,1.5,12.0,229.5,300.99,248.9
2016,1,14,15,0,176.0,146.0,1.4,12.0,207.0,273.91,226.72
2016,1,14,15,15,169.5,129.0,1.3,11.5,182.0,243.9,202.16
2016,1,14,15,30,163.0,112.0,1.2,11.0,157.0,214.15,177.22
2016,1,14,15,45,147.0,94.5,1.1,10.5,130.0,179.5,147.52
2016,1,14,16,0,131.0,77.0,1.0,10.0,103.0,146.14,118.3
2016,1,14,16,15,110.5,58.5,1.0,9.5,76.5,111.09,87.23
2016,1,14,16,30,90.0,40.0,1.0,9.0,50.0,83.14,61.45
2016,1,14,16,45,45.0,24.5,1.0,9.0,29.5,41.69,19.82
2016,1,14,17,0,0.0,9.0,1.0,9.0,9.0,8.58,0.0
2016,1,14,17,15,0.0,4.5,0.95,9.0,4.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,9.5,0.85,7.5,9.5,0.0,0.0
2016,1,15,7,30,0.0,19.0,1.0,8.0,19.0,18.11,0.0
2016,1,15,7,45,215.0,28.0,1.15,8.5,54.0,106.31,66.97
2016,1,15,8,0,430.0,37.0,1.3,9.0,89.0,204.15,155.13
2016,1,15,8,15,510.0,44.5,1.35,9.0,131.5,267.64,213.05
2016,1,15,8,30,590.0,52.0,1.4,9.0,174.0,338.51,276.03
2016,1,15,8,45,640.5,57.0,1.45,9.5,216.5,398.66,328.57
2016,1,15,9,0,691.0,62.0,1.5,10.0,259.0,462.06,381.97
2016,1,15,9,15,724.5,66.0,1.5,10.0,299.0,514.38,425.47
2016,1,15,9,30,758.0,70.0,1.5,10.0,339.0,570.28,470.35
2016,1,15,9,45,500.0,122.0,1.5,10.5,307.0,487.57,402.43
2016,1,15,10,0,242.0,174.0,1.5,11.0,275.0,375.58,309.66
2016,1,15,10,15,522.0,132.0,1.4,11.0,368.0,549.4,451.27
2016,1,15,10,30,802.0,90.0,1.3,11.0,461.0,729.44,585.62
2016,1,15,10,45,816.0,91.0,1.25,11.5,484.0,761.72,604.35
2016,1,15,11,0,830.0,92.0,1.2,12.0,507.0,791.58,622.76
2016,1,15,11,15,837.5,93.0,1.15,12.0,522.5,813.47,636.5
2016,1,15,11,30,845.0,94.0,1.1,12.0,538.0,832.32,648.16
2016,1,15,11,45,852.0,93.5,1.05,12.5,546.0,845.81,654.95
2016,1,15,12,0,859.0,93.0,1.0,13.0,554.0,856.01,659.56
2016,1,15,12,15,859.0,93.0,0.9,13.0,554.0,857.45,658.68
2016,1,15,12,30,859.0,93.0,0.8,13.0,554.0,855.46,655.65
2016,1,15,12,45,698.5,132.0,0.75,13.0,503.5,765.41,593.0
2016,1,15,13,0,538.0,171.0,0.7,13.0,453.0,663.75,520.27
2016,1,15,13,15,400.0,194.5,0.65,13.0,400.5,570.05,450.35
2016,1,15,13,30,262.0,218.0,0.6,13.0,348.0,467.93,372.31
2016,1,15,13,45,379.5,185.5,0.55,13.0,365.0,514.73,411.32
2016,1,15,14,0,497.0,153.0,0.5,13.0,382.0,568.0,452.26
2016,1,15,14,15,640.0,116.0,0.45,13.0,391.0,618.96,490.89
2016,1,15,14,30,783.0,79.0,0.4,13.0,400.0,650.25,514.26
2016,1,15,14,45,769.0,73.5,0.4,13.0,365.5,606.41,481.53
2016,1,15,15,0,755.0,68.0,0.4,13.0,331.0,561.19,447.74
2016,1,15,15,15,719.5,64.0,0.4,12.5,291.0,504.15,404.53
2016,1,15,15,30,684.0,60.0,0.4,12.0,251.0,448.07,360.45
2016,1,15,15,45,639.5,53.5,0.45,12.0,209.0,388.97,311.93
2016,1,15,16,0,595.0,47.0,0.5,12.0,167.0,329.98,261.6
2016,1,15,16,15,511.5,40.0,0.5,11.5,125.0,258.68,200.42
2016,1,15,16,30,428.0,33.0,0.5,11.0,83.0,195.3,143.93
2016,1,15,16,45,283.5,22.5,0.5,11.0,49.0,116.59,64.88
2016,1,15,17,0,139.0,12.0,0.5,11.0,15.0,42.57,0.0
2016,1,15,17,15,69.5,6.0,0.45,10.5,7.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,7.0,1.0,9.0,7.0,6.67,0.0
2016,1,16,7,30,0.0,14.0,1.1,9.0,14.0,13.34,0.0
2016,1,16,7,45,71.5,29.5,1.25,9.5,38.5,61.47,38.07
2016,1,16,8,0,143.0,45.0,1.4,10.0,63.0,107.89,81.72
2016,1,16,8,15,175.0,62.5,1.5,10.5,93.5,147.88,117.72
2016,1,16,8,30,207.0,80.0,1.6,11.0,124.0,190.85,155.74
2016,1,16,8,45,225.0,97.0,1.75,11.5,154.0,229.12,189.25
2016,1,16,9,0,243.0,114.0,1.9,12.0,184.0,268.68,223.04
2016,1,16,9,15,263.0,127.0,1.9,12.0,212.0,305.64,254.26
2016,1,16,9,30,283.0,140.0,1.9,12.0,240.0,343.74,285.78
2016,1,16,9,45,316.0,150.0,1.95,12.5,273.0,387.73,321.17
2016,1,16,10,0,349.0,160.0,2.0,13.0,306.0,433.28,357.07
2016,1,16,10,15,465.5,147.0,1.95,13.0,355.0,526.06,430.91
2016,1,16,10,30,582.0,134.0,1.9,13.0,404.0,617.75,501.71
2016,1,16,10,45,572.0,144.0,1.9,13.5,420.5,631.45,509.85
2016,1,16,11,0,562.0,154.0,1.9,14.0,437.0,647.62,520.19
2016,1,16,11,15,473.0,183.0,1.85,14.0,426.0,618.38,495.51
2016,1,16,11,30,384.0,212.0,1.8,14.0,415.0,571.22,457.92
2016,1,16,11,45,566.0,169.5,1.75,14.0,473.0,692.74,552.03
2016,1,16,12,0,748.0,127.0,1.7,14.0,531.0,807.75,634.18
2016,1,16,12,15,748.5,127.0,1.65,14.0,531.0,809.54,633.59
2016,1,16,12,30,749.0,127.0,1.6,14.0,531.0,808.25,632.21
2016,1,16,12,45,530.5,176.5,1.55,14.0,460.5,670.45,531.12
2016,1,16,13,0,312.0,226.0,1.5,14.0,390.0,527.56,421.23
2016,1,16,13,15,219.5,226.5,1.4,14.0,340.5,435.16,349.92
2016,1,16,13,30,127.0,227.0,1.3,14.0,291.0,358.41,288.52
2016,1,16,13,45,100.5,213.5,1.25,14.0,262.5,307.44,248.59
2016,1,16,14,0,74.0,200.0,1.2,14.0,234.0,269.87,218.5
2016,1,16,14,15,167.5,185.5,1.05,14.0,256.5,330.4,269.15
2016,1,16,14,30,261.0,171.0,0.9,14.0,279.0,384.21,312.43
2016,1,16,14,45,231.5,158.5,0.8,14.0,248.0,341.11,277.48
2016,1,16,15,0,202.0,146.0,0.7,14.0,217.0,290.2,236.74
2016,1,16,15,15,181.0,132.5,0.65,13.5,190.5,255.05,208.58
2016,1,16,15,30,160.0,119.0,0.6,13.0,164.0,221.47,180.96
2016,1,16,15,45,148.0,100.5,0.55,13.0,137.0,187.64,152.33
2016,1,16,16,0,136.0,82.0,0.5,13.0,110.0,154.72,123.83
2016,1,16,16,15,109.0,63.5,0.5,12.5,82.0,116.93,91.15
2016,1,16,16,30,82.0,45.0,0.5,12.0,54.0,81.64,60.11
2016,1,16,16,45,41.0,28.0,0.5,12.0,32.5,45.64,25.21
2016,1,16,17,0,0.0,11.0,0.5,12.0,11.0,10.48,0.0
2016,1,16,17,15,0.0,5.5,0.5,12.0,5.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,4.5,1.0,10.5,4.5,4.29,0.0
2016,1,17,7,30,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,1,17,7,45,2.5,26.0,1.05,11.5,26.0,26.07,13.66
2016,1,17,8,0,5.0,43.0,1.1,12.0,43.0,44.68,31.54
2016,1,17,8,15,15.5,60.5,1.4,12.0,63.5,70.62,54.18
2016,1,17,8,30,26.0,78.0,1.7,12.0,84.0,94.61,75.2
2016,1,17,8,45,33.0,95.5,2.05,12.5,104.5,117.89,95.3
2016,1,17,9,0,40.0,113.0,2.4,13.0,125.0,141.85,115.67
2016,1,17,9,15,45.0,129.0,2.45,13.0,144.0,163.44,133.94
2016,1,17,9,30,50.0,145.0,2.5,13.0,163.0,185.51,152.35
2016,1,17,9,45,193.5,154.0,2.6,13.5,233.5,301.06,249.87
2016,1,17,10,0,337.0,163.0,2.7,14.0,304.0,428.6,353.77
2016,1,17,10,15,277.0,184.5,2.75,14.0,305.5,420.93,345.6
2016,1,17,10,30,217.0,206.0,2.8,14.0,307.0,397.0,325.13
2016,1,17,10,45,287.0,205.5,2.9,14.5,346.5,468.13,381.92
2016,1,17,11,0,357.0,205.0,3.0,15.0,386.0,529.74,430.08
2016,1,17,11,15,195.0,210.0,3.1,15.0,309.0,395.47,321.62
2016,1,17,11,30,33.0,215.0,3.2,15.0,232.0,255.5,205.58
2016,1,17,11,45,27.0,211.0,3.35,15.5,225.5,233.01,187.28
2016,1,17,12,0,21.0,207.0,3.5,16.0,219.0,223.44,179.04
2016,1,17,12,15,158.0,222.5,3.5,16.0,308.5,384.17,311.67
2016,1,17,12,30,295.0,238.0,3.5,16.0,398.0,532.83,429.72
2016,1,17,12,45,147.5,191.0,3.5,16.0,271.0,336.67,273.3
2016,1,17,13,0,0.0,144.0,3.5,16.0,144.0,138.5,109.29
2016,1,17,13,15,33.5,181.5,3.3,15.5,198.5,216.57,174.84
2016,1,17,13,30,67.0,219.0,3.1,15.0,253.0,288.07,233.71
2016,1,17,13,45,33.5,167.5,2.95,15.0,184.5,200.24,161.81
2016,1,17,14,0,0.0,116.0,2.8,15.0,116.0,110.57,87.26
2016,1,17,14,15,4.5,133.0,2.6,14.5,135.0,132.1,105.75
2016,1,17,14,30,9.0,150.0,2.4,14.0,154.0,154.43,124.73
2016,1,17,14,45,24.5,145.5,2.25,14.0,155.0,160.74,130.52
2016,1,17,15,0,40.0,141.0,2.1,14.0,156.0,174.37,142.24
2016,1,17,15,15,35.5,125.5,1.8,13.5,137.5,153.61,125.08
2016,1,17,15,30,31.0,110.0,1.5,13.0,119.0,133.31,108.14
2016,1,17,15,45,24.5,93.0,1.2,12.5,99.5,110.65,88.91
2016,1,17,16,0,18.0,76.0,0.9,12.0,80.0,88.64,69.98
2016,1,17,16,15,9.0,58.5,0.9,11.5,60.5,62.01,46.96
2016,1,17,16,30,0.0,41.0,0.9,11.0,41.0,40.71,28.35
2016,1,17,16,45,0.0,25.0,0.9,11.0,25.0,24.25,11.98
2016,1,17,17,0,0.0,9.0,0.9,11.0,9.0,8.58,0.0
2016,1,17,17,15,0.0,4.5,0.9,10.5,4.5,0.0,0.0
2016,1,17,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,15,97.0,7.0,1.25,11.0,10.5,6.67,0.0
2016,1,18,7,30,194.0,14.0,1.2,11.0,21.0,58.28,0.0
2016,1,18,7,45,332.0,23.5,1.2,11.5,57.0,136.18,87.35
2016,1,18,8,0,470.0,33.0,1.2,12.0,93.0,212.98,160.05
2016,1,18,8,15,546.0,39.5,1.2,12.0,135.5,273.22,214.91
2016,1,18,8,30,622.0,46.0,1.2,12.0,178.0,343.23,276.46
2016,1,18,8,45,674.5,49.5,1.2,12.5,221.0,404.48,329.05
2016,1,18,9,0,727.0,53.0,1.2,13.0,264.0,469.01,382.31
2016,1,18,9,15,758.5,56.5,1.15,13.5,304.0,524.09,425.96
2016,1,18,9,30,790.0,60.0,1.1,14.0,344.0,579.72,468.3
2016,1,18,9,45,795.5,66.5,1.05,14.5,377.0,621.86,498.76
2016,1,18,10,0,801.0,73.0,1.0,15.0,410.0,661.88,525.87
2016,1,18,10,15,817.0,75.0,1.05,15.0,439.0,701.91,553.95
2016,1,18,10,30,833.0,77.0,1.1,15.0,468.0,740.07,580.4
2016,1,18,10,45,845.0,78.5,1.15,15.5,491.0,772.33,601.38
2016,1,18,11,0,857.0,80.0,1.2,16.0,514.0,802.03,620.46
2016,1,18,11,15,863.5,81.0,1.4,16.0,529.5,823.8,637.07
2016,1,18,11,30,870.0,82.0,1.6,16.0,545.0,842.43,651.58
2016,1,18,11,45,872.0,82.5,1.8,16.5,552.5,853.37,659.56
2016,1,18,12,0,874.0,83.0,2.0,17.0,560.0,853.63,660.18
2016,1,18,12,15,874.0,83.0,2.05,17.0,560.0,855.32,661.75
2016,1,18,12,30,874.0,83.0,2.1,17.0,560.0,853.55,661.05
2016,1,18,12,45,620.5,151.0,2.15,17.0,487.0,724.7,570.03
2016,1,18,13,0,367.0,219.0,2.2,17.0,414.0,566.0,449.4
2016,1,18,13,15,309.5,221.5,2.1,17.0,383.0,516.67,411.96
2016,1,18,13,30,252.0,224.0,2.0,17.0,352.0,468.02,373.89
2016,1,18,13,45,341.5,198.0,1.95,17.0,363.0,501.8,402.44
2016,1,18,14,0,431.0,172.0,1.9,17.0,374.0,542.72,435.09
2016,1,18,14,15,413.5,163.0,1.7,16.5,347.5,506.64,407.45
2016,1,18,14,30,396.0,154.0,1.5,16.0,321.0,470.17,379.69
2016,1,18,14,45,572.5,112.0,1.35,16.0,330.0,528.5,426.4
2016,1,18,15,0,749.0,70.0,1.2,16.0,339.0,565.05,454.01
2016,1,18,15,15,716.0,66.0,1.0,15.5,299.5,509.47,409.38
2016,1,18,15,30,683.0,62.0,0.8,15.0,260.0,457.35,366.93
2016,1,18,15,45,637.0,56.5,0.65,15.0,218.0,395.67,315.53
2016,1,18,16,0,591.0,51.0,0.5,15.0,176.0,336.92,265.05
2016,1,18,16,15,512.0,44.0,0.6,14.5,133.5,266.85,206.06
2016,1,18,16,30,433.0,37.0,0.7,14.0,91.0,204.11,151.21
2016,1,18,16,45,300.5,26.0,0.8,13.5,56.0,129.19,81.38
2016,1,18,17,0,168.0,15.0,0.9,13.0,21.0,52.96,0.0
2016,1,18,17,15,84.0,7.5,0.9,12.5,10.5,7.15,0.0
2016,1,18,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,2.0,3.45,12.0,2.0,1.91,0.0
2016,1,19,7,30,0.0,4.0,3.7,12.0,4.0,3.81,0.0
2016,1,19,7,45,0.0,11.5,4.0,12.0,11.5,10.65,2.39
2016,1,19,8,0,0.0,19.0,4.3,12.0,19.0,17.61,9.08
2016,1,19,8,15,0.0,28.5,4.55,12.0,28.5,26.44,16.91
2016,1,19,8,30,0.0,38.0,4.8,12.0,38.0,35.29,24.71
2016,1,19,8,45,0.0,47.0,5.1,12.5,47.0,43.67,31.99
2016,1,19,9,0,0.0,56.0,5.4,13.0,56.0,52.06,39.16
2016,1,19,9,15,0.0,64.5,5.35,13.0,64.5,60.0,45.93
2016,1,19,9,30,0.0,73.0,5.3,13.0,73.0,68.11,52.79
2016,1,19,9,45,0.0,82.0,5.25,13.5,82.0,76.84,59.99
2016,1,19,10,0,0.0,91.0,5.2,14.0,91.0,85.62,67.16
2016,1,19,10,15,0.0,55.0,5.15,14.0,55.0,51.14,37.89
2016,1,19,10,30,0.0,19.0,5.1,14.0,19.0,17.64,9.38
2016,1,19,10,45,0.0,17.5,5.05,14.5,17.5,16.25,8.15
2016,1,19,11,0,0.0,16.0,5.0,15.0,16.0,14.85,6.93
2016,1,19,11,15,0.0,41.5,4.9,15.0,41.5,38.58,26.95
2016,1,19,11,30,0.0,67.0,4.8,15.0,67.0,62.36,46.88
2016,1,19,11,45,0.0,46.0,4.75,15.0,46.0,42.78,30.42
2016,1,19,12,0,0.0,25.0,4.7,15.0,25.0,23.23,13.96
2016,1,19,12,15,104.0,139.0,4.7,15.0,196.5,240.54,197.98
2016,1,19,12,30,208.0,253.0,4.7,15.0,368.0,463.54,377.75
2016,1,19,12,45,538.5,166.0,4.75,15.0,456.5,667.83,544.65
2016,1,19,13,0,869.0,79.0,4.8,15.0,545.0,832.4,669.73
2016,1,19,13,15,507.0,156.5,4.7,15.0,426.0,617.47,504.1
2016,1,19,13,30,145.0,234.0,4.6,15.0,307.0,381.3,310.36
2016,1,19,13,45,72.5,151.5,4.6,15.5,188.0,212.42,173.23
2016,1,19,14,0,0.0,69.0,4.6,16.0,69.0,64.21,48.4
2016,1,19,14,15,31.5,123.5,4.35,15.5,137.0,148.19,119.79
2016,1,19,14,30,63.0,178.0,4.1,15.0,205.0,233.76,191.24
2016,1,19,14,45,412.5,124.5,3.85,15.0,276.5,433.46,359.79
2016,1,19,15,0,762.0,71.0,3.6,15.0,348.0,576.12,474.73
2016,1,19,15,15,729.5,67.5,3.3,14.5,308.0,520.77,428.84
2016,1,19,15,30,697.0,64.0,3.0,14.0,268.0,468.9,385.47
2016,1,19,15,45,639.5,60.0,2.7,13.5,224.5,402.49,329.19
2016,1,19,16,0,582.0,56.0,2.4,13.0,181.0,339.94,274.62
2016,1,19,16,15,500.5,48.0,2.1,12.5,138.0,267.88,211.41
2016,1,19,16,30,419.0,40.0,1.8,12.0,95.0,203.39,153.6
2016,1,19,16,45,283.5,28.5,1.55,12.0,58.5,128.28,83.92
2016,1,19,17,0,148.0,17.0,1.3,12.0,22.0,50.57,0.0
2016,1,19,17,15,74.0,8.5,1.15,11.5,11.0,21.37,0.0
2016,1,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,20,7,15,89.5,8.0,0.25,9.0,11.5,23.59,0.0
2016,1,20,7,30,179.0,16.0,0.3,9.0,23.0,56.65,0.0
2016,1,20,7,45,320.5,27.0,0.35,9.5,60.5,137.15,90.62
2016,1,20,8,0,462.0,38.0,0.4,10.0,98.0,215.65,162.94
2016,1,20,8,15,539.5,45.5,0.5,10.0,142.0,280.15,220.78
2016,1,20,8,30,617.0,53.0,0.6,10.0,186.0,351.82,283.36
2016,1,20,8,45,670.0,57.5,0.7,10.5,230.5,414.37,336.86
2016,1,20,9,0,723.0,62.0,0.8,11.0,275.0,477.79,389.38
2016,1,20,9,15,755.0,65.5,0.8,11.5,315.5,533.41,433.34
2016,1,20,9,30,787.0,69.0,0.8,12.0,356.0,589.58,476.07
2016,1,20,9,45,794.5,76.0,0.85,12.5,389.5,633.63,508.65
2016,1,20,10,0,802.0,83.0,0.9,13.0,423.0,675.71,538.45
2016,1,20,10,15,818.0,85.0,0.85,13.5,453.0,716.12,564.45
2016,1,20,10,30,834.0,87.0,0.8,14.0,483.0,754.62,588.49
2016,1,20,10,45,745.0,108.0,0.8,14.5,474.5,734.49,571.84
2016,1,20,11,0,656.0,129.0,0.8,15.0,466.0,703.53,548.44
2016,1,20,11,15,648.5,136.5,0.7,15.0,477.5,718.08,557.16
2016,1,20,11,30,641.0,144.0,0.6,15.0,489.0,729.74,563.18
2016,1,20,11,45,634.0,148.5,0.5,15.5,494.0,735.62,564.15
2016,1,20,12,0,627.0,153.0,0.4,16.0,499.0,738.71,563.34
2016,1,20,12,15,591.0,165.0,0.4,16.0,491.0,717.05,548.09
2016,1,20,12,30,555.0,177.0,0.4,16.0,483.0,699.1,535.13
2016,1,20,12,45,513.0,187.0,0.45,16.5,467.0,671.53,515.12
2016,1,20,13,0,471.0,197.0,0.5,17.0,451.0,642.3,493.93
2016,1,20,13,15,523.5,175.5,0.65,17.0,450.5,654.27,506.32
2016,1,20,13,30,576.0,154.0,0.8,17.0,450.0,662.18,515.23
2016,1,20,13,45,722.5,114.5,1.0,17.0,469.0,725.42,563.9
2016,1,20,14,0,869.0,75.0,1.2,17.0,488.0,768.32,596.61
2016,1,20,14,15,853.5,73.0,1.2,16.5,458.5,729.44,570.69
2016,1,20,14,30,838.0,71.0,1.2,16.0,429.0,688.52,543.83
2016,1,20,14,45,818.5,68.0,1.2,16.0,393.5,641.97,511.0
2016,1,20,15,0,799.0,65.0,1.2,16.0,358.0,594.25,475.16
2016,1,20,15,15,768.0,61.5,1.1,15.5,317.5,538.3,432.06
2016,1,20,15,30,737.0,58.0,1.0,15.0,277.0,482.8,387.92
2016,1,20,15,45,693.0,53.0,0.9,14.5,233.5,419.95,336.53
2016,1,20,16,0,649.0,48.0,0.8,14.0,190.0,359.58,285.29
2016,1,20,16,15,575.5,41.5,0.8,13.5,146.0,288.81,224.74
2016,1,20,16,30,502.0,35.0,0.8,13.0,102.0,224.48,167.8
2016,1,20,16,45,373.0,25.5,0.8,12.5,64.0,151.69,100.51
2016,1,20,17,0,244.0,16.0,0.8,12.0,26.0,81.4,0.0
2016,1,20,17,15,122.0,8.0,0.75,11.5,13.0,29.71,0.0
2016,1,20,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,10.0,1.5,8.5,10.0,9.53,0.0
2016,1,21,7,30,0.0,20.0,1.6,9.0,20.0,20.08,0.0
2016,1,21,7,45,138.0,33.0,1.7,10.0,51.0,90.97,61.08
2016,1,21,8,0,276.0,46.0,1.8,11.0,82.0,159.9,122.17
2016,1,21,8,15,323.0,60.0,2.0,11.5,118.5,209.2,166.82
2016,1,21,8,30,370.0,74.0,2.2,12.0,155.0,263.08,214.6
2016,1,21,8,45,402.0,86.5,2.45,12.5,191.0,311.88,257.38
2016,1,21,9,0,434.0,99.0,2.7,13.0,227.0,362.94,300.91
2016,1,21,9,15,467.0,105.5,2.8,13.5,261.0,409.52,339.66
2016,1,21,9,30,500.0,112.0,2.9,14.0,295.0,457.7,378.72
2016,1,21,9,45,558.5,111.0,3.05,15.0,334.5,520.08,427.66
2016,1,21,10,0,617.0,110.0,3.2,16.0,374.0,581.23,474.46
2016,1,21,10,15,645.0,111.0,3.45,16.5,404.0,623.83,506.95
2016,1,21,10,30,673.0,112.0,3.7,17.0,434.0,665.75,538.11
2016,1,21,10,45,658.5,123.0,3.95,17.5,450.0,684.72,551.13
2016,1,21,11,0,644.0,134.0,4.2,18.0,466.0,700.38,561.8
2016,1,21,11,15,611.5,149.5,4.15,18.0,472.0,702.83,562.67
2016,1,21,11,30,579.0,165.0,4.1,18.0,478.0,696.69,556.89
2016,1,21,11,45,567.0,173.5,4.1,18.0,484.0,702.48,560.6
2016,1,21,12,0,555.0,182.0,4.1,18.0,490.0,705.69,562.38
2016,1,21,12,15,517.5,192.5,3.9,18.0,480.0,686.79,546.69
2016,1,21,12,30,480.0,203.0,3.7,18.0,470.0,665.58,529.43
2016,1,21,12,45,460.0,205.0,3.5,18.0,458.0,647.8,515.35
2016,1,21,13,0,440.0,207.0,3.3,18.0,446.0,628.35,500.02
2016,1,21,13,15,340.0,219.0,2.95,17.5,401.0,540.27,431.88
2016,1,21,13,30,240.0,231.0,2.6,17.0,356.0,454.76,364.84
2016,1,21,13,45,183.0,223.0,2.3,16.5,316.0,395.58,318.44
2016,1,21,14,0,126.0,215.0,2.0,16.0,276.0,338.51,272.93
2016,1,21,14,15,314.0,176.5,1.75,15.5,315.5,439.65,357.23
2016,1,21,14,30,502.0,138.0,1.5,15.0,355.0,529.13,428.48
2016,1,21,14,45,476.0,130.0,1.3,15.0,321.5,484.16,392.03
2016,1,21,15,0,450.0,122.0,1.1,15.0,288.0,439.62,356.5
2016,1,21,15,15,417.0,114.5,1.05,14.5,255.5,392.29,319.37
2016,1,21,15,30,384.0,107.0,1.0,14.0,223.0,346.66,282.59
2016,1,21,15,45,356.5,93.0,1.0,13.5,187.5,298.44,242.94
2016,1,21,16,0,329.0,79.0,1.0,13.0,152.0,252.11,203.55
2016,1,21,16,15,285.5,63.5,1.0,12.5,116.5,199.85,158.3
2016,1,21,16,30,242.0,48.0,1.0,12.0,81.0,151.77,115.66
2016,1,21,16,45,121.0,34.5,1.05,12.0,51.0,82.55,55.83
2016,1,21,17,0,0.0,21.0,1.1,12.0,21.0,21.06,0.0
2016,1,21,17,15,0.0,10.5,1.1,11.5,10.5,10.01,0.0
2016,1,21,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
