Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,1.0,3.05,10.0,1.0,0.95,0.0
2016,1,22,7,30,0.0,2.0,3.1,10.0,2.0,1.85,0.0
2016,1,22,7,45,0.0,4.5,3.15,10.5,4.5,4.16,0.0
2016,1,22,8,0,0.0,7.0,3.2,11.0,7.0,6.48,0.0
2016,1,22,8,15,0.0,10.5,3.3,11.0,10.5,9.72,2.69
2016,1,22,8,30,0.0,14.0,3.4,11.0,14.0,12.97,5.58
2016,1,22,8,45,0.0,18.0,3.55,11.5,18.0,16.68,8.82
2016,1,22,9,0,0.0,22.0,3.7,12.0,22.0,20.4,12.03
2016,1,22,9,15,0.0,25.0,3.7,12.0,25.0,23.19,14.43
2016,1,22,9,30,0.0,28.0,3.7,12.0,28.0,25.98,16.81
2016,1,22,9,45,0.0,27.0,3.7,12.5,27.0,25.06,15.94
2016,1,22,10,0,0.0,26.0,3.7,13.0,26.0,24.13,15.07
2016,1,22,10,15,0.0,38.0,3.7,13.0,38.0,35.3,24.57
2016,1,22,10,30,0.0,50.0,3.7,13.0,50.0,46.48,34.02
2016,1,22,10,45,0.0,51.0,3.75,13.5,51.0,47.42,34.68
2016,1,22,11,0,0.0,52.0,3.8,14.0,52.0,48.36,35.34
2016,1,22,11,15,0.0,55.0,3.85,14.0,55.0,51.16,37.66
2016,1,22,11,30,0.0,58.0,3.9,14.0,58.0,53.97,39.98
2016,1,22,11,45,0.0,106.0,3.95,14.5,106.0,99.63,77.98
2016,1,22,12,0,0.0,154.0,4.0,15.0,154.0,148.29,117.88
2016,1,22,12,15,0.0,105.0,3.9,15.0,105.0,98.6,76.85
2016,1,22,12,30,0.0,56.0,3.8,15.0,56.0,52.11,38.18
2016,1,22,12,45,0.0,37.0,3.75,15.0,37.0,34.4,23.36
2016,1,22,13,0,0.0,18.0,3.7,15.0,18.0,16.72,8.48
2016,1,22,13,15,0.0,20.5,3.45,14.5,20.5,19.04,10.49
2016,1,22,13,30,0.0,23.0,3.2,14.0,23.0,21.36,12.51
2016,1,22,13,45,0.0,22.0,3.0,14.0,22.0,20.43,11.74
2016,1,22,14,0,0.0,21.0,2.8,14.0,21.0,19.5,10.97
2016,1,22,14,15,0.0,14.0,2.55,13.5,14.0,12.99,5.47
2016,1,22,14,30,0.0,7.0,2.3,13.0,7.0,6.49,0.0
2016,1,22,14,45,0.0,6.0,2.05,13.0,6.0,5.56,0.0
2016,1,22,15,0,0.0,5.0,1.8,13.0,5.0,4.63,0.0
2016,1,22,15,15,0.0,4.5,1.65,12.5,4.5,4.17,0.0
2016,1,22,15,30,0.0,4.0,1.5,12.0,4.0,3.7,0.0
2016,1,22,15,45,0.0,3.5,1.4,12.0,3.5,3.24,0.0
2016,1,22,16,0,0.0,3.0,1.3,12.0,3.0,2.78,0.0
2016,1,22,16,15,0.0,2.0,1.3,11.5,2.0,1.85,0.0
2016,1,22,16,30,0.0,1.0,1.3,11.0,1.0,0.92,0.0
2016,1,22,16,45,0.0,0.5,1.3,11.0,0.5,0.46,0.0
2016,1,22,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,13.0,1.75,8.5,13.0,12.39,0.0
2016,1,23,7,30,0.0,26.0,2.0,9.0,26.0,27.73,0.0
2016,1,23,7,45,216.5,34.5,2.25,9.5,63.5,114.92,78.97
2016,1,23,8,0,433.0,43.0,2.5,10.0,101.0,210.94,162.0
2016,1,23,8,15,514.5,50.5,2.7,10.0,145.5,276.06,221.27
2016,1,23,8,30,596.0,58.0,2.9,10.0,190.0,348.69,286.2
2016,1,23,8,45,653.0,62.0,3.15,10.5,235.0,412.1,342.1
2016,1,23,9,0,710.0,66.0,3.4,11.0,280.0,479.35,399.6
2016,1,23,9,15,742.5,70.0,3.45,11.0,321.0,532.82,444.89
2016,1,23,9,30,775.0,74.0,3.5,11.0,362.0,589.77,491.65
2016,1,23,9,45,518.0,128.0,3.55,11.5,328.5,508.99,424.0
2016,1,23,10,0,261.0,182.0,3.6,12.0,295.0,398.52,330.72
2016,1,23,10,15,287.5,191.5,3.6,12.0,324.0,437.5,362.7
2016,1,23,10,30,314.0,201.0,3.6,12.0,353.0,477.22,394.3
2016,1,23,10,45,578.5,148.5,3.6,12.5,444.0,646.41,530.81
2016,1,23,11,0,843.0,96.0,3.6,13.0,535.0,815.9,656.92
2016,1,23,11,15,849.5,97.0,3.55,13.0,551.0,837.98,670.89
2016,1,23,11,30,856.0,98.0,3.5,13.0,567.0,856.93,683.71
2016,1,23,11,45,857.5,99.5,3.45,13.0,575.0,868.94,691.56
2016,1,23,12,0,859.0,101.0,3.4,13.0,583.0,877.5,697.1
2016,1,23,12,15,859.0,101.0,3.4,12.5,583.0,879.55,699.7
2016,1,23,12,30,859.0,101.0,3.4,12.0,583.0,878.09,699.98
2016,1,23,12,45,850.5,102.0,3.45,12.0,574.5,867.01,692.48
2016,1,23,13,0,842.0,103.0,3.5,12.0,566.0,852.61,682.75
2016,1,23,13,15,835.0,102.0,3.55,12.0,550.5,833.96,670.0
2016,1,23,13,30,828.0,101.0,3.6,12.0,535.0,812.22,655.04
2016,1,23,13,45,818.0,99.0,3.65,12.0,512.5,784.01,635.27
2016,1,23,14,0,808.0,97.0,3.7,12.0,490.0,753.15,613.45
2016,1,23,14,15,791.5,94.5,3.7,11.5,460.5,714.44,586.38
2016,1,23,14,30,775.0,92.0,3.7,11.0,431.0,677.55,560.36
2016,1,23,14,45,754.5,88.0,3.7,11.0,396.0,631.01,524.2
2016,1,23,15,0,734.0,84.0,3.7,11.0,361.0,583.55,486.29
2016,1,23,15,15,700.0,79.5,3.5,10.5,320.5,526.86,440.31
2016,1,23,15,30,666.0,75.0,3.3,10.0,280.0,471.05,393.79
2016,1,23,15,45,626.0,67.5,3.15,10.0,237.5,410.1,341.17
2016,1,23,16,0,586.0,60.0,3.0,10.0,195.0,351.5,289.03
2016,1,23,16,15,509.0,52.5,2.8,9.5,151.0,280.67,226.24
2016,1,23,16,30,432.0,45.0,2.6,9.0,107.0,216.81,168.39
2016,1,23,16,45,321.5,33.0,2.45,8.5,69.0,146.35,104.03
2016,1,23,17,0,211.0,21.0,2.3,8.0,31.0,81.45,9.36
2016,1,23,17,15,105.5,10.5,2.25,8.0,15.5,29.64,0.0
2016,1,23,17,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,24,7,15,81.0,9.5,1.65,7.0,13.0,23.44,0.0
2016,1,24,7,30,162.0,19.0,1.8,7.0,26.0,64.96,0.0
2016,1,24,7,45,283.5,32.0,2.0,7.5,63.0,131.2,91.24
2016,1,24,8,0,405.0,45.0,2.2,8.0,100.0,203.41,157.59
2016,1,24,8,15,483.0,53.5,2.25,8.0,143.5,266.92,215.55
2016,1,24,8,30,561.0,62.0,2.3,8.0,187.0,337.66,278.82
2016,1,24,8,45,609.0,68.5,2.35,8.5,230.5,397.96,331.82
2016,1,24,9,0,657.0,75.0,2.4,9.0,274.0,461.42,385.71
2016,1,24,9,15,691.0,79.5,2.4,9.0,314.5,517.01,432.25
2016,1,24,9,30,725.0,84.0,2.4,9.0,355.0,573.56,478.22
2016,1,24,9,45,513.0,130.5,2.4,9.5,332.0,508.99,423.99
2016,1,24,10,0,301.0,177.0,2.4,10.0,309.0,420.86,349.9
2016,1,24,10,15,264.0,196.0,2.4,10.0,317.0,425.62,352.99
2016,1,24,10,30,227.0,215.0,2.4,10.0,325.0,415.42,343.66
2016,1,24,10,45,340.0,204.5,2.45,10.0,378.5,510.08,420.9
2016,1,24,11,0,453.0,194.0,2.5,10.0,432.0,610.39,500.03
2016,1,24,11,15,648.0,147.5,2.4,10.0,498.5,734.08,595.86
2016,1,24,11,30,843.0,101.0,2.3,10.0,565.0,850.95,679.29
2016,1,24,11,45,723.0,133.5,2.25,10.0,536.0,799.48,639.91
2016,1,24,12,0,603.0,166.0,2.2,10.0,507.0,736.85,593.58
2016,1,24,12,15,491.5,199.5,2.05,10.0,477.5,675.05,544.47
2016,1,24,12,30,380.0,233.0,1.9,10.0,448.0,602.8,487.14
2016,1,24,12,45,391.0,227.0,1.75,10.0,446.0,603.0,487.53
2016,1,24,13,0,402.0,221.0,1.6,10.0,444.0,601.48,486.0
2016,1,24,13,15,360.5,223.0,1.65,10.0,418.5,563.73,457.07
2016,1,24,13,30,319.0,225.0,1.7,10.0,393.0,525.89,428.03
2016,1,24,13,45,168.5,204.5,1.75,10.5,293.5,362.07,297.14
2016,1,24,14,0,18.0,184.0,1.8,11.0,194.0,195.92,159.23
2016,1,24,14,15,311.0,151.0,2.0,11.0,289.5,408.67,340.65
2016,1,24,14,30,604.0,118.0,2.2,11.0,385.0,587.28,484.76
2016,1,24,14,45,707.0,91.5,2.4,11.0,379.5,604.69,499.13
2016,1,24,15,0,810.0,65.0,2.6,11.0,374.0,608.8,503.75
2016,1,24,15,15,780.5,62.0,2.4,10.5,333.0,553.58,459.04
2016,1,24,15,30,751.0,59.0,2.2,10.0,292.0,498.61,413.62
2016,1,24,15,45,700.0,55.5,2.05,9.5,247.5,432.77,358.15
2016,1,24,16,0,649.0,52.0,1.9,9.0,203.0,369.96,303.44
2016,1,24,16,15,578.5,45.5,1.7,8.5,158.5,302.21,243.16
2016,1,24,16,30,508.0,39.0,1.5,8.0,114.0,238.31,184.96
2016,1,24,16,45,377.5,29.5,1.3,7.5,74.0,160.2,114.71
2016,1,24,17,0,247.0,20.0,1.1,7.0,34.0,90.34,22.11
2016,1,24,17,15,123.5,10.0,1.05,7.0,17.0,32.73,0.0
2016,1,24,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,25,7,15,151.5,8.5,1.6,5.5,15.5,35.0,0.0
2016,1,25,7,30,303.0,17.0,1.7,6.0,31.0,94.5,0.0
2016,1,25,7,45,431.0,25.5,1.85,6.5,71.5,164.29,114.54
2016,1,25,8,0,559.0,34.0,2.0,7.0,112.0,242.24,187.32
2016,1,25,8,15,628.5,39.5,2.1,7.5,157.5,307.06,247.37
2016,1,25,8,30,698.0,45.0,2.2,8.0,203.0,377.94,311.06
2016,1,25,8,45,744.0,48.5,2.3,9.0,248.0,440.32,365.52
2016,1,25,9,0,790.0,52.0,2.4,10.0,293.0,505.35,420.01
2016,1,25,9,15,818.0,54.5,2.55,10.5,334.5,560.69,465.85
2016,1,25,9,30,846.0,57.0,2.7,11.0,376.0,611.65,507.0
2016,1,25,9,45,851.0,63.5,2.85,12.0,410.5,660.86,543.93
2016,1,25,10,0,856.0,70.0,3.0,13.0,445.0,703.23,573.39
2016,1,25,10,15,870.0,72.0,3.05,13.0,475.5,744.29,603.1
2016,1,25,10,30,884.0,74.0,3.1,13.0,506.0,777.15,626.45
2016,1,25,10,45,893.0,75.5,3.15,13.5,529.5,808.73,647.6
2016,1,25,11,0,902.0,77.0,3.2,14.0,553.0,837.47,666.52
2016,1,25,11,15,908.5,78.0,3.2,14.0,569.5,860.47,682.21
2016,1,25,11,30,915.0,79.0,3.2,14.0,586.0,880.19,695.61
2016,1,25,11,45,917.5,79.5,3.25,14.5,594.0,892.45,702.82
2016,1,25,12,0,920.0,80.0,3.3,15.0,602.0,901.12,707.65
2016,1,25,12,15,920.5,80.0,3.3,15.0,603.0,903.82,709.38
2016,1,25,12,30,921.0,80.0,3.3,15.0,604.0,902.84,708.73
2016,1,25,12,45,916.5,80.0,3.3,15.0,596.0,893.88,702.59
2016,1,25,13,0,912.0,80.0,3.3,15.0,588.0,881.36,694.12
2016,1,25,13,15,906.5,79.5,3.25,15.0,572.5,863.93,681.95
2016,1,25,13,30,901.0,79.0,3.2,15.0,557.0,843.16,667.52
2016,1,25,13,45,892.0,77.5,3.15,15.0,534.5,815.18,647.94
2016,1,25,14,0,883.0,76.0,3.1,15.0,512.0,784.31,626.28
2016,1,25,14,15,869.5,74.0,3.0,14.5,482.0,752.55,604.74
2016,1,25,14,30,856.0,72.0,2.9,14.0,452.0,712.42,576.74
2016,1,25,14,45,836.5,69.5,2.85,14.0,416.5,665.63,542.57
2016,1,25,15,0,817.0,67.0,2.8,14.0,381.0,617.56,505.31
2016,1,25,15,15,788.0,63.5,2.4,13.5,340.0,561.65,460.28
2016,1,25,15,30,759.0,60.0,2.0,13.0,299.0,505.95,414.2
2016,1,25,15,45,716.0,55.5,1.7,12.5,254.5,442.53,361.04
2016,1,25,16,0,673.0,51.0,1.4,12.0,210.0,381.42,308.13
2016,1,25,16,15,604.5,45.0,1.3,11.0,164.5,310.99,247.38
2016,1,25,16,30,536.0,39.0,1.2,10.0,119.0,249.29,192.06
2016,1,25,16,45,414.5,30.0,1.15,9.5,78.5,172.56,123.56
2016,1,25,17,0,293.0,21.0,1.1,9.0,38.0,103.69,35.54
2016,1,25,17,15,146.5,10.5,1.1,8.5,19.0,37.77,0.0
2016,1,25,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,26,7,15,130.0,9.5,1.55,6.0,16.0,32.14,0.0
2016,1,26,7,30,260.0,19.0,1.6,6.0,32.0,88.42,0.91
2016,1,26,7,45,390.5,29.0,1.65,6.5,72.5,159.21,112.33
2016,1,26,8,0,521.0,39.0,1.7,7.0,113.0,237.48,184.17
2016,1,26,8,15,594.0,45.5,1.75,7.5,159.0,302.75,243.94
2016,1,26,8,30,667.0,52.0,1.8,8.0,205.0,372.15,305.84
2016,1,26,8,45,716.5,56.0,1.85,8.5,250.5,435.75,361.35
2016,1,26,9,0,766.0,60.0,1.9,9.0,296.0,502.29,417.26
2016,1,26,9,15,796.0,63.0,1.9,9.5,338.0,558.65,462.99
2016,1,26,9,30,826.0,66.0,1.9,10.0,380.0,615.32,507.35
2016,1,26,9,45,845.0,69.0,1.95,11.0,417.0,664.51,543.81
2016,1,26,10,0,864.0,72.0,2.0,12.0,454.0,712.45,576.56
2016,1,26,10,15,878.5,74.0,1.95,12.5,485.0,754.26,604.38
2016,1,26,10,30,893.0,76.0,1.9,13.0,516.0,787.87,625.75
2016,1,26,10,45,904.0,77.0,1.9,14.0,540.0,820.76,645.64
2016,1,26,11,0,915.0,78.0,1.9,15.0,564.0,850.86,663.27
2016,1,26,11,15,921.0,79.0,1.85,15.0,580.5,873.77,677.68
2016,1,26,11,30,927.0,80.0,1.8,15.0,597.0,893.33,689.83
2016,1,26,11,45,930.0,80.5,1.8,15.5,605.5,906.22,696.75
2016,1,26,12,0,933.0,81.0,1.8,16.0,614.0,915.48,701.36
2016,1,26,12,15,933.0,81.0,1.8,16.0,614.5,917.83,702.75
2016,1,26,12,30,933.0,81.0,1.8,16.0,615.0,916.45,701.85
2016,1,26,12,45,927.0,81.5,1.85,16.5,606.5,906.78,694.76
2016,1,26,13,0,921.0,82.0,1.9,17.0,598.0,893.51,685.44
2016,1,26,13,15,915.0,81.0,1.9,17.0,582.5,874.95,673.34
2016,1,26,13,30,909.0,80.0,1.9,17.0,567.0,853.03,659.04
2016,1,26,13,45,820.5,91.5,1.9,17.0,517.0,783.05,610.89
2016,1,26,14,0,732.0,103.0,1.9,17.0,467.0,710.45,560.36
2016,1,26,14,15,696.0,104.5,1.8,16.5,434.5,663.86,528.22
2016,1,26,14,30,660.0,106.0,1.7,16.0,402.0,616.79,494.22
2016,1,26,14,45,594.5,110.5,1.65,16.0,361.0,552.81,445.35
2016,1,26,15,0,529.0,115.0,1.6,16.0,320.0,487.11,394.4
2016,1,26,15,15,504.5,107.0,1.4,15.5,286.0,440.63,357.91
2016,1,26,15,30,480.0,99.0,1.2,15.0,252.0,394.89,320.92
2016,1,26,15,45,578.5,76.0,1.0,14.5,234.0,399.42,322.66
2016,1,26,16,0,677.0,53.0,0.8,14.0,216.0,386.96,308.5
2016,1,26,16,15,609.0,47.0,0.85,13.5,170.0,316.27,248.39
2016,1,26,16,30,541.0,41.0,0.9,13.0,124.0,254.4,193.85
2016,1,26,16,45,420.0,31.5,0.95,12.5,82.5,176.61,125.93
2016,1,26,17,0,299.0,22.0,1.0,12.0,41.0,107.36,44.36
2016,1,26,17,15,149.5,11.0,0.95,11.5,20.5,39.05,0.0
2016,1,26,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,13.0,0.7,8.5,13.0,12.39,0.0
2016,1,27,7,30,0.0,26.0,0.7,9.0,26.0,26.97,0.0
2016,1,27,7,45,138.0,38.0,0.75,9.5,58.0,90.45,63.82
2016,1,27,8,0,276.0,50.0,0.8,10.0,90.0,164.13,126.77
2016,1,27,8,15,321.0,64.5,0.85,10.5,126.5,213.61,170.94
2016,1,27,8,30,366.0,79.0,0.9,11.0,163.0,267.47,217.94
2016,1,27,8,45,387.5,93.0,1.0,11.5,199.0,312.95,257.13
2016,1,27,9,0,409.0,107.0,1.1,12.0,235.0,359.72,296.16
2016,1,27,9,15,437.5,115.5,1.1,12.0,268.5,405.38,333.57
2016,1,27,9,30,466.0,124.0,1.1,12.0,302.0,452.37,371.04
2016,1,27,9,45,584.5,108.5,1.15,12.5,354.0,538.5,438.55
2016,1,27,10,0,703.0,93.0,1.2,13.0,406.0,626.95,505.64
2016,1,27,10,15,799.5,86.0,1.15,13.5,464.0,711.04,564.14
2016,1,27,10,30,896.0,79.0,1.1,14.0,522.0,801.28,624.59
2016,1,27,10,45,906.0,80.5,1.1,14.5,546.5,828.1,639.91
2016,1,27,11,0,916.0,82.0,1.1,15.0,571.0,858.13,658.12
2016,1,27,11,15,922.0,82.5,1.05,15.0,587.5,880.54,671.42
2016,1,27,11,30,928.0,83.0,1.0,15.0,604.0,899.59,682.51
2016,1,27,11,45,611.5,169.5,0.95,15.5,515.0,747.31,575.55
2016,1,27,12,0,295.0,256.0,0.9,16.0,426.0,557.29,432.92
2016,1,27,12,15,243.5,263.0,0.85,16.0,403.0,507.52,396.91
2016,1,27,12,30,192.0,270.0,0.8,16.0,380.0,470.71,368.41
2016,1,27,12,45,218.5,263.5,0.75,16.0,388.0,484.95,379.86
2016,1,27,13,0,245.0,257.0,0.7,16.0,396.0,498.04,389.92
2016,1,27,13,15,574.5,171.0,0.6,16.0,484.0,699.59,541.65
2016,1,27,13,30,904.0,85.0,0.5,16.0,572.0,863.81,650.81
2016,1,27,13,45,850.0,86.0,0.4,16.0,529.0,802.22,605.89
2016,1,27,14,0,796.0,87.0,0.3,16.0,486.0,739.83,563.58
2016,1,27,14,15,495.0,143.0,0.25,15.5,386.5,552.69,431.04
2016,1,27,14,30,194.0,199.0,0.2,15.0,287.0,362.22,286.45
2016,1,27,14,45,206.0,181.5,0.15,15.0,268.5,343.79,274.58
2016,1,27,15,0,218.0,164.0,0.1,15.0,250.0,333.68,267.02
2016,1,27,15,15,206.5,149.0,0.15,14.5,223.5,291.5,234.86
2016,1,27,15,30,195.0,134.0,0.2,14.0,197.0,259.62,210.13
2016,1,27,15,45,184.5,115.5,0.3,14.0,168.0,232.24,187.91
2016,1,27,16,0,174.0,97.0,0.4,14.0,139.0,197.28,158.78
2016,1,27,16,15,153.5,78.0,0.45,13.5,109.5,158.35,125.75
2016,1,27,16,30,133.0,59.0,0.5,13.0,80.0,121.32,93.53
2016,1,27,16,45,94.5,41.0,0.6,12.5,53.5,82.07,59.14
2016,1,27,17,0,56.0,23.0,0.7,12.0,27.0,43.78,19.02
2016,1,27,17,15,28.0,11.5,0.7,11.5,13.5,16.36,0.0
2016,1,27,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.25,9.5,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,28,7,15,143.5,9.5,0.75,7.0,17.0,34.56,0.0
2016,1,28,7,30,287.0,19.0,0.8,8.0,34.0,95.54,18.61
2016,1,28,7,45,411.0,28.5,0.85,9.0,75.0,164.74,116.26
2016,1,28,8,0,535.0,38.0,0.9,10.0,116.0,238.85,182.78
2016,1,28,8,15,604.5,44.0,0.95,10.5,162.0,303.51,240.85
2016,1,28,8,30,674.0,50.0,1.0,11.0,208.0,374.24,302.36
2016,1,28,8,45,719.0,54.5,1.05,11.5,253.0,436.6,355.42
2016,1,28,9,0,764.0,59.0,1.1,12.0,298.0,501.58,408.57
2016,1,28,9,15,793.0,62.0,1.05,12.5,340.0,557.44,452.1
2016,1,28,9,30,822.0,65.0,1.0,13.0,382.0,613.56,494.06
2016,1,28,9,45,838.5,68.5,0.95,14.0,418.0,661.72,527.35
2016,1,28,10,0,855.0,72.0,0.9,15.0,454.0,708.46,556.85
2016,1,28,10,15,645.0,128.5,0.95,15.0,428.0,649.37,512.3
2016,1,28,10,30,435.0,185.0,1.0,15.0,402.0,565.57,447.8
2016,1,28,10,45,425.5,197.0,1.05,15.5,417.5,583.54,460.72
2016,1,28,11,0,416.0,209.0,1.1,16.0,433.0,599.39,470.9
2016,1,28,11,15,476.5,198.5,1.3,16.0,462.0,646.87,507.94
2016,1,28,11,30,537.0,188.0,1.5,16.0,491.0,694.1,544.24
2016,1,28,11,45,533.5,192.5,1.75,16.0,497.5,702.26,551.26
2016,1,28,12,0,530.0,197.0,2.0,16.0,504.0,708.11,556.91
2016,1,28,12,15,719.5,139.5,2.2,16.0,556.5,815.92,637.59
2016,1,28,12,30,909.0,82.0,2.4,16.0,609.0,900.72,697.93
2016,1,28,12,45,474.5,159.5,2.6,16.5,434.5,613.99,489.1
2016,1,28,13,0,40.0,237.0,2.8,17.0,260.0,284.86,225.89
2016,1,28,13,15,176.0,235.5,2.65,16.5,332.0,411.19,330.81
2016,1,28,13,30,312.0,234.0,2.5,16.0,404.0,532.61,427.12
2016,1,28,13,45,274.5,229.0,2.35,16.0,374.5,489.85,392.87
2016,1,28,14,0,237.0,224.0,2.2,16.0,345.0,435.77,350.87
2016,1,28,14,15,118.5,170.5,2.15,16.0,231.0,276.89,224.42
2016,1,28,14,30,0.0,117.0,2.1,16.0,117.0,111.56,87.6
2016,1,28,14,45,52.0,143.5,2.05,16.0,164.0,183.39,148.63
2016,1,28,15,0,104.0,170.0,2.0,16.0,211.0,257.31,209.5
2016,1,28,15,15,100.0,153.0,1.75,15.5,189.0,231.69,188.71
2016,1,28,15,30,96.0,136.0,1.5,15.0,167.0,206.31,168.1
2016,1,28,15,45,387.5,93.0,1.25,14.5,192.5,319.12,261.02
2016,1,28,16,0,679.0,50.0,1.0,14.0,218.0,387.62,311.14
2016,1,28,16,15,615.5,44.5,1.0,13.0,173.0,319.04,252.22
2016,1,28,16,30,552.0,39.0,1.0,12.0,128.0,255.8,196.67
2016,1,28,16,45,443.5,30.5,1.05,11.5,86.5,184.21,133.46
2016,1,28,17,0,335.0,22.0,1.1,11.0,45.0,118.87,61.93
2016,1,28,17,15,167.5,11.0,1.05,11.0,22.5,43.06,0.0
2016,1,28,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,29,7,15,60.5,10.0,0.8,11.0,13.5,20.29,0.0
2016,1,29,7,30,121.0,20.0,0.8,12.0,27.0,57.17,13.65
2016,1,29,7,45,196.5,34.5,0.85,13.0,58.5,107.91,76.02
2016,1,29,8,0,272.0,49.0,0.9,14.0,90.0,161.45,123.14
2016,1,29,8,15,306.5,64.5,1.1,14.5,125.5,207.91,164.49
2016,1,29,8,30,341.0,80.0,1.3,15.0,161.0,257.6,207.74
2016,1,29,8,45,365.5,94.0,1.5,15.5,196.5,303.47,246.93
2016,1,29,9,0,390.0,108.0,1.7,16.0,232.0,350.97,286.39
2016,1,29,9,15,403.0,121.5,1.85,16.5,264.5,392.4,319.84
2016,1,29,9,30,416.0,135.0,2.0,17.0,297.0,433.9,352.48
2016,1,29,9,45,483.5,135.5,2.15,17.5,340.5,497.41,402.27
2016,1,29,10,0,551.0,136.0,2.3,18.0,384.0,564.4,453.56
2016,1,29,10,15,524.5,154.0,2.35,18.0,403.0,584.22,467.35
2016,1,29,10,30,498.0,172.0,2.4,18.0,422.0,600.44,478.49
2016,1,29,10,45,388.0,205.5,2.45,18.5,406.0,551.4,438.37
2016,1,29,11,0,278.0,239.0,2.5,19.0,390.0,508.85,402.73
2016,1,29,11,15,405.5,215.0,2.55,19.0,442.0,606.28,478.66
2016,1,29,11,30,533.0,191.0,2.6,19.0,494.0,695.06,545.96
2016,1,29,11,45,281.0,212.0,2.65,19.0,372.0,491.83,389.74
2016,1,29,12,0,29.0,233.0,2.7,19.0,250.0,270.37,212.55
2016,1,29,12,15,81.0,254.0,2.75,19.0,301.0,340.73,269.91
2016,1,29,12,30,133.0,275.0,2.8,19.0,352.0,425.04,335.91
2016,1,29,12,45,66.5,197.0,2.85,19.0,235.5,261.63,207.76
2016,1,29,13,0,0.0,119.0,2.9,19.0,119.0,112.41,86.6
2016,1,29,13,15,6.0,156.5,2.85,19.0,160.0,155.72,122.14
2016,1,29,13,30,12.0,194.0,2.8,19.0,201.0,200.47,158.24
2016,1,29,13,45,55.0,211.5,2.8,19.0,240.0,266.64,212.38
2016,1,29,14,0,98.0,229.0,2.8,19.0,279.0,320.93,256.35
2016,1,29,14,15,144.0,216.5,2.65,18.5,285.0,350.65,281.35
2016,1,29,14,30,190.0,204.0,2.5,18.0,291.0,365.48,294.67
2016,1,29,14,45,182.0,188.0,2.45,18.0,266.5,335.25,270.95
2016,1,29,15,0,174.0,172.0,2.4,18.0,242.0,305.21,247.27
2016,1,29,15,15,463.5,115.0,2.1,17.5,274.5,427.99,348.35
2016,1,29,15,30,753.0,58.0,1.8,17.0,307.0,507.11,409.74
2016,1,29,15,45,716.0,54.0,1.55,16.5,263.5,447.22,359.68
2016,1,29,16,0,679.0,50.0,1.3,16.0,220.0,389.09,310.4
2016,1,29,16,15,617.5,44.5,1.2,15.0,175.5,321.18,252.91
2016,1,29,16,30,556.0,39.0,1.1,14.0,131.0,258.43,197.85
2016,1,29,16,45,451.5,30.5,1.05,13.5,89.5,185.02,133.57
2016,1,29,17,0,347.0,22.0,1.0,13.0,48.0,120.87,66.58
2016,1,29,17,15,173.5,11.0,1.0,12.5,24.0,44.51,0.0
2016,1,29,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,7.5,2.65,10.0,7.5,7.15,0.0
2016,1,30,7,30,0.0,15.0,2.6,10.0,15.0,13.92,0.58
2016,1,30,7,45,0.0,33.5,2.6,10.0,33.5,32.6,21.14
2016,1,30,8,0,0.0,52.0,2.6,10.0,52.0,51.4,38.11
2016,1,30,8,15,8.0,70.0,2.6,10.0,72.0,72.6,56.79
2016,1,30,8,30,16.0,88.0,2.6,10.0,92.0,94.58,76.09
2016,1,30,8,45,23.0,106.0,2.65,10.0,112.5,122.56,100.32
2016,1,30,9,0,30.0,124.0,2.7,10.0,133.0,146.54,120.87
2016,1,30,9,15,34.0,140.0,2.7,10.5,152.0,167.05,137.93
2016,1,30,9,30,38.0,156.0,2.7,11.0,171.0,187.98,155.07
2016,1,30,9,45,144.0,175.0,2.75,11.5,239.5,291.96,242.75
2016,1,30,10,0,250.0,194.0,2.8,12.0,308.0,405.46,335.35
2016,1,30,10,15,306.5,199.0,2.85,12.0,347.5,461.71,380.45
2016,1,30,10,30,363.0,204.0,2.9,12.0,387.0,520.56,427.19
2016,1,30,10,45,272.5,228.0,3.0,12.5,369.5,485.46,396.25
2016,1,30,11,0,182.0,252.0,3.1,13.0,352.0,432.29,351.5
2016,1,30,11,15,323.0,234.0,3.15,13.0,416.5,546.39,444.12
2016,1,30,11,30,464.0,216.0,3.2,13.0,481.0,664.94,536.76
2016,1,30,11,45,311.5,246.5,3.25,13.0,426.0,559.41,452.11
2016,1,30,12,0,159.0,277.0,3.3,13.0,371.0,449.99,363.57
2016,1,30,12,15,104.0,265.0,3.3,13.0,326.5,373.85,302.81
2016,1,30,12,30,49.0,253.0,3.3,13.0,282.0,311.15,251.42
2016,1,30,12,45,49.0,250.0,3.3,13.0,279.0,307.54,248.84
2016,1,30,13,0,49.0,247.0,3.3,13.0,276.0,303.9,246.07
2016,1,30,13,15,96.0,251.5,3.2,13.0,305.5,349.15,283.92
2016,1,30,13,30,143.0,256.0,3.1,13.0,335.0,405.62,329.85
2016,1,30,13,45,82.5,226.5,3.05,13.0,271.5,306.43,249.54
2016,1,30,14,0,22.0,197.0,3.0,13.0,208.0,212.17,171.91
2016,1,30,14,15,61.5,201.0,2.95,12.5,230.0,258.18,211.54
2016,1,30,14,30,101.0,205.0,2.9,12.0,252.0,291.26,240.07
2016,1,30,14,45,79.5,186.0,2.85,12.0,221.5,251.84,207.56
2016,1,30,15,0,58.0,167.0,2.8,12.0,191.0,213.95,176.22
2016,1,30,15,15,54.5,151.0,2.65,11.5,171.5,192.42,158.8
2016,1,30,15,30,51.0,135.0,2.5,11.0,152.0,171.23,141.34
2016,1,30,15,45,45.5,116.5,2.35,11.0,130.5,146.32,120.17
2016,1,30,16,0,40.0,98.0,2.2,11.0,109.0,121.97,99.17
2016,1,30,16,15,31.0,79.5,1.9,10.5,87.0,96.7,77.23
2016,1,30,16,30,22.0,61.0,1.6,10.0,65.0,72.33,55.83
2016,1,30,16,45,11.0,42.5,1.3,9.5,44.5,45.58,32.35
2016,1,30,17,0,0.0,24.0,1.0,9.0,24.0,22.97,10.96
2016,1,30,17,15,0.0,12.0,0.95,9.0,12.0,11.44,0.0
2016,1,30,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.5,1.95,5.0,6.5,6.2,0.0
2016,1,31,7,30,0.0,13.0,2.1,5.0,13.0,12.05,0.65
2016,1,31,7,45,0.0,27.0,2.25,5.0,27.0,25.08,15.43
2016,1,31,8,0,0.0,41.0,2.4,5.0,41.0,38.78,28.04
2016,1,31,8,15,0.0,57.0,2.5,5.0,57.0,54.61,42.33
2016,1,31,8,30,0.0,73.0,2.6,5.0,73.0,70.42,56.46
2016,1,31,8,45,0.0,89.0,2.75,5.0,89.0,86.24,70.43
2016,1,31,9,0,0.0,105.0,2.9,5.0,105.0,102.12,84.24
2016,1,31,9,15,0.5,119.5,3.0,5.0,120.0,116.74,96.79
2016,1,31,9,30,1.0,134.0,3.1,5.0,135.0,131.48,109.32
2016,1,31,9,45,0.5,126.5,3.25,5.5,127.0,122.25,100.93
2016,1,31,10,0,0.0,119.0,3.4,6.0,119.0,113.54,93.05
2016,1,31,10,15,0.0,135.5,3.5,6.0,135.5,130.12,107.05
2016,1,31,10,30,0.0,152.0,3.6,6.0,152.0,146.82,121.05
2016,1,31,10,45,0.0,129.5,3.75,6.0,129.5,123.3,100.83
2016,1,31,11,0,0.0,107.0,3.9,6.0,107.0,100.59,81.34
2016,1,31,11,15,12.0,165.0,4.05,6.0,172.0,169.5,140.33
2016,1,31,11,30,24.0,223.0,4.2,6.0,237.0,241.41,200.81
2016,1,31,11,45,85.0,251.5,4.35,6.5,301.5,340.46,284.24
2016,1,31,12,0,146.0,280.0,4.5,7.0,366.0,442.07,367.71
2016,1,31,12,15,199.5,277.0,4.65,7.0,394.5,486.04,404.71
2016,1,31,12,30,253.0,274.0,4.8,7.0,423.0,529.39,441.23
2016,1,31,12,45,232.5,272.5,5.0,7.5,409.0,508.42,423.47
2016,1,31,13,0,212.0,271.0,5.2,8.0,395.0,486.91,405.48
2016,1,31,13,15,283.5,252.5,5.3,8.0,413.0,536.79,448.11
2016,1,31,13,30,355.0,234.0,5.4,8.0,431.0,569.9,477.09
2016,1,31,13,45,428.0,207.0,5.55,8.0,435.0,602.77,505.87
2016,1,31,14,0,501.0,180.0,5.7,8.0,439.0,618.82,521.35
2016,1,31,14,15,250.5,100.0,5.7,8.0,229.5,319.16,273.15
2016,1,31,14,30,0.0,20.0,5.7,8.0,20.0,18.56,10.48
2016,1,31,14,45,6.0,84.0,5.75,8.0,86.5,82.61,66.29
2016,1,31,15,0,12.0,148.0,5.8,8.0,153.0,153.41,127.34
2016,1,31,15,15,8.5,134.0,5.65,7.5,137.5,136.87,113.45
2016,1,31,15,30,5.0,120.0,5.5,7.0,122.0,120.72,99.81
2016,1,31,15,45,327.0,92.5,5.35,7.0,177.5,288.93,247.02
2016,1,31,16,0,649.0,65.0,5.2,7.0,233.0,397.03,334.98
2016,1,31,16,15,580.5,58.0,5.1,6.5,186.0,325.44,269.99
2016,1,31,16,30,512.0,51.0,5.0,6.0,139.0,259.84,209.35
2016,1,31,16,45,378.0,41.5,4.9,5.5,95.0,177.66,135.7
2016,1,31,17,0,244.0,32.0,4.8,5.0,51.0,109.94,70.08
2016,1,31,17,15,122.0,16.0,4.85,5.0,25.5,39.6,0.0
2016,1,31,17,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,5.05,5.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,5.2,5.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,5.3,5.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,5.35,5.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,5.4,5.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,5.65,5.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,6.05,5.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,6.35,5.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,6.5,5.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,6.55,5.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,6.6,5.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,6.65,5.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,6.7,5.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,6.55,4.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,6.4,4.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,5.4,3.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,5.05,3.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,4.8,2.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,4.65,2.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,4.55,2.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,4.15,2.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,1,7,15,210.5,10.0,4.4,3.5,23.5,47.25,0.0
2016,2,1,7,30,421.0,20.0,4.6,4.0,47.0,128.47,58.24
2016,2,1,7,45,536.5,28.0,4.85,4.5,92.5,199.3,146.62
2016,2,1,8,0,652.0,36.0,5.1,5.0,138.0,279.43,221.58
2016,2,1,8,15,714.5,41.0,5.25,5.5,187.5,346.75,285.64
2016,2,1,8,30,777.0,46.0,5.4,6.0,237.0,419.34,352.71
2016,2,1,8,45,817.0,49.5,5.6,6.5,284.5,483.52,411.12
2016,2,1,9,0,857.0,53.0,5.8,7.0,332.0,546.06,466.4
2016,2,1,9,15,883.0,55.5,5.8,7.0,376.0,603.61,516.32
