Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,9,30,909.0,58.0,5.8,7.0,420.0,661.02,564.7
2016,2,1,9,45,922.0,61.5,5.85,7.5,458.0,710.23,602.91
2016,2,1,10,0,935.0,65.0,5.9,8.0,496.0,757.52,638.12
2016,2,1,10,15,948.0,67.0,5.85,8.0,528.5,800.79,670.47
2016,2,1,10,30,961.0,69.0,5.8,8.0,561.0,841.59,700.58
2016,2,1,10,45,969.5,70.0,5.75,8.5,586.0,874.82,723.27
2016,2,1,11,0,978.0,71.0,5.7,9.0,611.0,904.87,743.37
2016,2,1,11,15,983.0,71.5,5.6,9.0,628.0,927.98,759.23
2016,2,1,11,30,988.0,72.0,5.5,9.0,645.0,947.44,772.39
2016,2,1,11,45,987.0,74.0,5.45,9.5,653.5,959.71,779.13
2016,2,1,12,0,986.0,76.0,5.4,10.0,662.0,968.02,783.09
2016,2,1,12,15,985.5,76.0,5.3,10.0,662.0,970.36,783.92
2016,2,1,12,30,985.0,76.0,5.2,10.0,662.0,968.73,782.02
2016,2,1,12,45,970.0,80.5,5.1,10.0,652.0,955.86,772.03
2016,2,1,13,0,955.0,85.0,5.0,10.0,642.0,939.27,759.53
2016,2,1,13,15,949.0,84.0,4.85,9.5,626.0,920.32,746.47
2016,2,1,13,30,943.0,83.0,4.7,9.0,610.0,897.83,730.89
2016,2,1,13,45,928.5,83.5,4.55,9.0,585.5,866.79,707.63
2016,2,1,14,0,914.0,84.0,4.4,9.0,561.0,839.19,687.06
2016,2,1,14,15,900.0,82.0,4.15,8.5,530.0,799.78,658.08
2016,2,1,14,30,886.0,80.0,3.9,8.0,499.0,757.99,627.57
2016,2,1,14,45,865.0,78.0,3.7,8.0,461.0,709.2,590.64
2016,2,1,15,0,844.0,76.0,3.5,8.0,423.0,659.09,551.26
2016,2,1,15,15,816.0,72.5,3.15,7.5,380.5,601.95,504.99
2016,2,1,15,30,788.0,69.0,2.8,7.0,338.0,544.79,457.5
2016,2,1,15,45,758.5,62.5,2.5,7.0,293.0,483.88,405.04
2016,2,1,16,0,729.0,56.0,2.2,7.0,248.0,423.92,351.81
2016,2,1,16,15,667.0,50.0,1.95,6.0,199.5,352.01,288.56
2016,2,1,16,30,605.0,44.0,1.7,5.0,151.0,285.16,227.76
2016,2,1,16,45,516.0,35.0,1.5,4.5,106.0,212.47,161.16
2016,2,1,17,0,427.0,26.0,1.3,4.0,61.0,149.06,96.43
2016,2,1,17,15,213.5,13.0,1.25,3.5,30.5,55.35,0.0
2016,2,1,17,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.5,0.75,4.0,10.5,10.01,0.0
2016,2,2,7,30,0.0,21.0,0.8,4.0,21.0,19.87,6.84
2016,2,2,7,45,19.5,40.0,0.9,4.5,43.0,47.9,34.47
2016,2,2,8,0,39.0,59.0,1.0,5.0,65.0,75.91,59.57
2016,2,2,8,15,50.5,78.5,1.0,5.5,89.5,103.22,84.03
2016,2,2,8,30,62.0,98.0,1.0,6.0,114.0,131.65,109.12
2016,2,2,8,45,70.0,117.5,1.05,6.5,138.5,159.44,133.19
2016,2,2,9,0,78.0,137.0,1.1,7.0,163.0,187.97,157.39
2016,2,2,9,15,84.5,154.0,1.15,7.0,185.5,213.29,178.73
2016,2,2,9,30,91.0,171.0,1.2,7.0,208.0,239.14,200.2
2016,2,2,9,45,79.0,185.0,1.3,7.5,219.0,249.21,207.62
2016,2,2,10,0,67.0,199.0,1.4,8.0,230.0,258.31,214.13
2016,2,2,10,15,64.5,211.0,1.5,8.0,242.5,271.35,224.43
2016,2,2,10,30,62.0,223.0,1.6,8.0,255.0,284.2,234.5
2016,2,2,10,45,48.5,225.0,1.7,8.5,251.0,276.15,226.86
2016,2,2,11,0,35.0,227.0,1.8,9.0,247.0,267.51,218.84
2016,2,2,11,15,92.5,251.0,1.9,9.0,305.0,344.66,282.77
2016,2,2,11,30,150.0,275.0,2.0,9.0,363.0,437.16,356.93
2016,2,2,11,45,258.0,264.5,2.15,9.5,418.0,534.73,434.74
2016,2,2,12,0,366.0,254.0,2.3,10.0,473.0,619.76,501.35
2016,2,2,12,15,216.0,261.0,2.35,10.0,390.5,481.77,391.61
2016,2,2,12,30,66.0,268.0,2.4,10.0,308.0,343.09,278.68
2016,2,2,12,45,66.0,265.5,2.5,10.0,305.0,339.99,277.05
2016,2,2,13,0,66.0,263.0,2.6,10.0,302.0,336.79,274.77
2016,2,2,13,15,479.5,173.5,2.6,10.0,444.5,628.27,515.38
2016,2,2,13,30,893.0,84.0,2.6,10.0,587.0,859.15,688.06
2016,2,2,13,45,885.0,82.5,2.65,10.5,564.5,832.06,666.16
2016,2,2,14,0,877.0,81.0,2.7,11.0,542.0,808.27,649.15
2016,2,2,14,15,864.5,79.0,2.6,11.0,512.5,771.03,622.34
2016,2,2,14,30,852.0,77.0,2.5,11.0,483.0,731.46,593.74
2016,2,2,14,45,838.5,73.5,2.45,11.0,448.0,687.31,561.74
2016,2,2,15,0,825.0,70.0,2.4,11.0,413.0,641.41,527.29
2016,2,2,15,15,799.0,67.0,2.1,10.5,372.0,586.88,483.84
2016,2,2,15,30,773.0,64.0,1.8,10.0,331.0,532.21,439.17
2016,2,2,15,45,737.5,59.0,1.5,9.5,286.5,470.48,387.61
2016,2,2,16,0,702.0,54.0,1.2,9.0,242.0,410.32,335.72
2016,2,2,16,15,643.0,48.5,1.1,8.5,195.0,341.53,276.1
2016,2,2,16,30,584.0,43.0,1.0,8.0,148.0,277.56,218.73
2016,2,2,16,45,485.0,35.0,0.95,7.5,104.0,206.2,155.04
2016,2,2,17,0,386.0,27.0,0.9,7.0,60.0,143.35,94.17
2016,2,2,17,15,193.0,13.5,0.9,6.5,30.0,59.01,0.0
2016,2,2,17,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,3,7,15,166.0,11.0,1.05,3.5,22.5,40.42,0.0
2016,2,3,7,30,332.0,22.0,1.2,4.0,45.0,112.8,59.89
2016,2,3,7,45,441.0,31.0,1.4,5.0,87.5,177.46,131.23
2016,2,3,8,0,550.0,40.0,1.6,6.0,130.0,249.04,196.1
2016,2,3,8,15,615.0,46.0,1.6,6.5,176.5,313.39,254.98
2016,2,3,8,30,680.0,52.0,1.6,7.0,223.0,383.44,316.99
2016,2,3,8,45,720.5,56.5,1.65,7.5,268.5,444.55,370.0
2016,2,3,9,0,761.0,61.0,1.7,8.0,314.0,507.89,422.86
2016,2,3,9,15,789.0,64.0,1.65,8.5,356.0,563.71,467.46
2016,2,3,9,30,817.0,67.0,1.6,9.0,398.0,619.75,510.52
2016,2,3,9,45,831.0,71.5,1.55,10.0,434.5,667.81,544.43
2016,2,3,10,0,845.0,76.0,1.5,11.0,471.0,714.29,574.85
2016,2,3,10,15,859.5,78.0,1.45,11.0,502.5,756.3,603.35
2016,2,3,10,30,874.0,80.0,1.4,11.0,534.0,796.21,629.9
2016,2,3,10,45,881.5,82.0,1.35,11.5,558.0,821.59,644.64
2016,2,3,11,0,889.0,84.0,1.3,12.0,582.0,850.19,661.62
2016,2,3,11,15,896.0,85.0,1.3,12.0,599.5,874.08,677.05
2016,2,3,11,30,903.0,86.0,1.3,12.0,617.0,894.71,690.33
2016,2,3,11,45,907.0,86.5,1.35,12.5,626.0,908.71,698.66
2016,2,3,12,0,911.0,87.0,1.4,13.0,635.0,919.15,704.75
2016,2,3,12,15,912.0,87.0,1.4,13.0,636.5,922.69,706.89
2016,2,3,12,30,913.0,87.0,1.4,13.0,638.0,922.53,706.79
2016,2,3,12,45,906.5,88.5,1.4,13.5,630.5,913.84,699.8
2016,2,3,13,0,900.0,90.0,1.4,14.0,623.0,901.58,690.68
2016,2,3,13,15,637.5,162.0,1.3,14.0,535.0,758.09,590.43
2016,2,3,13,30,375.0,234.0,1.2,14.0,447.0,588.43,463.57
2016,2,3,13,45,439.5,208.5,1.2,14.0,448.5,616.54,487.74
2016,2,3,14,0,504.0,183.0,1.2,14.0,450.0,627.75,497.72
2016,2,3,14,15,673.5,133.0,1.15,13.5,469.5,691.86,548.58
2016,2,3,14,30,843.0,83.0,1.1,13.0,489.0,733.86,579.88
2016,2,3,14,45,707.5,100.5,1.05,13.0,423.5,631.56,504.72
2016,2,3,15,0,572.0,118.0,1.0,13.0,358.0,532.57,429.47
2016,2,3,15,15,540.0,113.5,0.85,12.5,322.5,478.35,388.08
2016,2,3,15,30,508.0,109.0,0.7,12.0,287.0,430.05,349.68
2016,2,3,15,45,481.5,97.5,0.6,11.5,248.0,378.25,307.92
2016,2,3,16,0,455.0,86.0,0.5,11.0,209.0,327.92,266.03
2016,2,3,16,15,409.0,74.0,0.5,10.5,168.5,270.46,217.5
2016,2,3,16,30,363.0,62.0,0.5,10.0,128.0,217.24,171.06
2016,2,3,16,45,292.0,47.0,0.55,9.5,90.0,157.2,118.69
2016,2,3,17,0,221.0,32.0,0.6,9.0,52.0,105.13,70.45
2016,2,3,17,15,110.5,16.0,0.55,9.0,26.0,44.48,0.0
2016,2,3,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,2,4,7,15,175.0,11.5,0.4,6.5,24.0,42.62,0.0
2016,2,4,7,30,350.0,23.0,0.4,7.0,48.0,118.89,65.98
2016,2,4,7,45,461.0,31.5,0.4,7.5,91.5,181.87,132.85
2016,2,4,8,0,572.0,40.0,0.4,8.0,135.0,257.41,199.5
2016,2,4,8,15,635.5,46.0,0.45,8.5,182.5,322.45,257.43
2016,2,4,8,30,699.0,52.0,0.5,9.0,230.0,393.04,318.11
2016,2,4,8,45,739.5,56.0,0.55,10.0,276.5,454.65,369.09
2016,2,4,9,0,780.0,60.0,0.6,11.0,323.0,518.44,419.6
2016,2,4,9,15,807.5,63.5,0.65,11.5,365.5,575.51,463.8
2016,2,4,9,30,835.0,67.0,0.7,12.0,408.0,632.73,506.59
2016,2,4,9,45,844.0,72.5,0.8,12.5,444.0,679.35,540.26
2016,2,4,10,0,853.0,78.0,0.9,13.0,480.0,723.96,570.85
2016,2,4,10,15,867.0,80.0,0.95,13.0,511.5,765.97,599.6
2016,2,4,10,30,881.0,82.0,1.0,13.0,543.0,805.81,626.58
2016,2,4,10,45,891.0,83.5,1.05,13.5,567.5,832.87,643.37
2016,2,4,11,0,901.0,85.0,1.1,14.0,592.0,863.25,662.53
2016,2,4,11,15,907.0,85.5,1.1,14.0,609.0,885.97,676.83
2016,2,4,11,30,913.0,86.0,1.1,14.0,626.0,905.37,689.01
2016,2,4,11,45,916.5,86.5,1.15,14.5,635.0,919.09,697.05
2016,2,4,12,0,920.0,87.0,1.2,15.0,644.0,929.19,702.87
2016,2,4,12,15,920.0,87.0,1.15,15.0,645.0,931.89,703.57
2016,2,4,12,30,920.0,87.0,1.1,15.0,646.0,930.86,702.04
2016,2,4,12,45,920.0,85.5,1.1,15.0,639.0,924.3,697.9
2016,2,4,13,0,920.0,84.0,1.1,15.0,632.0,914.04,691.52
2016,2,4,13,15,914.5,83.0,1.1,15.0,616.5,895.96,680.07
2016,2,4,13,30,909.0,82.0,1.1,15.0,601.0,874.45,666.48
2016,2,4,13,45,899.0,81.0,1.1,15.0,577.5,845.92,648.17
2016,2,4,14,0,889.0,80.0,1.1,15.0,554.0,814.47,627.87
2016,2,4,14,15,876.0,78.0,1.1,15.0,524.0,776.77,603.09
2016,2,4,14,30,863.0,76.0,1.1,15.0,494.0,742.28,580.4
2016,2,4,14,45,581.5,123.5,1.15,15.0,396.0,570.12,454.68
2016,2,4,15,0,300.0,171.0,1.2,15.0,298.0,398.06,321.29
2016,2,4,15,15,288.0,156.5,1.1,14.5,268.5,361.45,293.96
2016,2,4,15,30,276.0,142.0,1.0,14.0,239.0,325.18,265.26
2016,2,4,15,45,261.5,124.0,0.9,13.5,206.5,283.95,231.87
2016,2,4,16,0,247.0,106.0,0.8,13.0,174.0,243.61,198.31
2016,2,4,16,15,223.5,88.0,0.8,12.0,141.0,200.44,161.95
2016,2,4,16,30,200.0,70.0,0.8,11.0,108.0,159.44,126.33
2016,2,4,16,45,160.5,52.0,0.85,10.5,76.5,115.63,87.75
2016,2,4,17,0,121.0,34.0,0.9,10.0,45.0,76.03,51.4
2016,2,4,17,15,60.5,17.0,0.9,9.5,22.5,33.01,0.0
2016,2,4,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,5,7,15,157.0,13.0,1.05,5.0,24.5,40.92,0.0
2016,2,5,7,30,314.0,26.0,1.2,6.0,49.0,114.14,66.95
2016,2,5,7,45,422.0,36.0,1.35,7.0,92.5,177.93,132.03
2016,2,5,8,0,530.0,46.0,1.5,8.0,136.0,252.02,197.95
2016,2,5,8,15,597.0,52.5,1.5,8.5,183.5,316.85,256.37
2016,2,5,8,30,664.0,59.0,1.5,9.0,231.0,387.77,318.2
2016,2,5,8,45,702.5,65.0,1.55,10.0,277.0,449.06,369.88
2016,2,5,9,0,741.0,71.0,1.6,11.0,323.0,510.13,419.38
2016,2,5,9,15,771.0,75.0,1.65,11.5,366.0,567.83,465.15
2016,2,5,9,30,801.0,79.0,1.7,12.0,409.0,625.93,509.72
2016,2,5,9,45,829.5,79.5,1.8,13.0,448.5,679.01,548.37
2016,2,5,10,0,858.0,80.0,1.9,14.0,488.0,731.51,584.03
2016,2,5,10,15,872.5,82.0,1.9,14.5,520.0,774.17,612.16
2016,2,5,10,30,887.0,84.0,1.9,15.0,552.0,814.67,638.37
2016,2,5,10,45,898.0,85.0,1.9,15.5,577.0,842.17,655.1
2016,2,5,11,0,909.0,86.0,1.9,16.0,602.0,873.02,674.17
2016,2,5,11,15,915.5,87.0,1.85,16.0,619.5,896.99,689.05
2016,2,5,11,30,922.0,88.0,1.8,16.0,637.0,917.6,701.68
2016,2,5,11,45,926.0,88.5,1.75,16.5,646.5,931.91,708.76
2016,2,5,12,0,930.0,89.0,1.7,17.0,656.0,942.56,713.5
2016,2,5,12,15,930.5,89.0,1.65,17.0,657.0,945.77,714.73
2016,2,5,12,30,931.0,89.0,1.6,17.0,658.0,945.19,713.67
2016,2,5,12,45,927.5,89.0,1.55,17.5,651.0,937.28,706.57
2016,2,5,13,0,924.0,89.0,1.5,18.0,644.0,925.67,697.28
2016,2,5,13,15,919.0,88.0,1.4,18.0,628.5,907.96,684.71
2016,2,5,13,30,914.0,87.0,1.3,18.0,613.0,886.78,669.98
2016,2,5,13,45,901.0,87.0,1.2,18.0,589.0,856.81,649.44
2016,2,5,14,0,888.0,87.0,1.1,18.0,565.0,830.38,631.42
2016,2,5,14,15,874.5,85.0,0.95,17.5,534.5,791.88,605.5
2016,2,5,14,30,861.0,83.0,0.8,17.0,504.0,751.04,577.87
2016,2,5,14,45,663.0,113.5,0.7,17.0,423.5,618.0,482.68
2016,2,5,15,0,465.0,144.0,0.6,17.0,343.0,488.34,385.53
2016,2,5,15,15,517.5,119.0,0.6,16.5,320.5,472.64,376.4
2016,2,5,15,30,570.0,94.0,0.6,16.0,298.0,455.32,363.83
2016,2,5,15,45,527.0,89.0,0.6,15.5,258.5,398.25,319.03
2016,2,5,16,0,484.0,84.0,0.6,15.0,219.0,341.16,273.09
2016,2,5,16,15,527.0,66.5,0.65,14.5,188.5,317.0,251.22
2016,2,5,16,30,570.0,49.0,0.7,14.0,158.0,284.39,220.03
2016,2,5,16,45,478.0,40.0,0.75,13.5,113.5,211.79,157.29
2016,2,5,17,0,386.0,31.0,0.8,13.0,69.0,149.14,100.57
2016,2,5,17,15,193.0,15.5,0.9,12.5,34.5,63.19,0.9
2016,2,5,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,6,7,15,188.5,12.0,0.9,8.0,27.0,45.83,0.0
2016,2,6,7,30,377.0,24.0,0.9,9.0,54.0,125.71,74.95
2016,2,6,7,45,485.0,32.5,0.95,10.0,99.0,191.03,139.76
2016,2,6,8,0,593.0,41.0,1.0,11.0,144.0,267.25,206.68
2016,2,6,8,15,654.5,46.5,1.1,11.5,191.5,332.37,264.87
2016,2,6,8,30,716.0,52.0,1.2,12.0,239.0,402.78,325.7
2016,2,6,8,45,755.0,56.0,1.35,12.5,286.0,464.72,378.2
2016,2,6,9,0,794.0,60.0,1.5,13.0,333.0,528.67,430.48
2016,2,6,9,15,820.0,63.0,1.6,13.5,376.0,585.11,475.03
2016,2,6,9,30,846.0,66.0,1.7,14.0,419.0,641.51,518.15
2016,2,6,9,45,856.0,71.0,1.8,14.5,455.0,688.83,552.31
2016,2,6,10,0,866.0,76.0,1.9,15.0,491.0,734.19,583.57
2016,2,6,10,15,879.0,78.0,1.9,15.5,522.5,776.03,611.02
2016,2,6,10,30,892.0,80.0,1.9,16.0,554.0,809.47,632.1
2016,2,6,10,45,901.0,81.0,1.9,16.5,578.5,841.69,652.18
2016,2,6,11,0,910.0,82.0,1.9,17.0,603.0,871.0,670.05
2016,2,6,11,15,915.5,83.0,1.85,17.0,619.5,894.18,684.37
2016,2,6,11,30,921.0,84.0,1.8,17.0,636.0,913.97,696.42
2016,2,6,11,45,924.0,84.5,1.75,17.5,645.0,927.42,702.92
2016,2,6,12,0,927.0,85.0,1.7,18.0,654.0,937.21,707.08
2016,2,6,12,15,926.5,85.0,1.7,18.0,654.5,939.53,708.39
2016,2,6,12,30,926.0,85.0,1.7,18.0,655.0,938.08,707.44
2016,2,6,12,45,922.0,85.0,1.75,18.0,647.5,929.75,702.72
2016,2,6,13,0,918.0,85.0,1.8,18.0,640.0,917.76,695.71
2016,2,6,13,15,912.0,84.5,1.9,18.0,624.5,899.84,685.38
2016,2,6,13,30,906.0,84.0,2.0,18.0,609.0,878.51,672.72
2016,2,6,13,45,897.0,82.5,2.1,18.0,586.0,850.21,655.16
2016,2,6,14,0,888.0,81.0,2.2,18.0,563.0,818.92,635.39
2016,2,6,14,15,875.0,79.0,2.15,17.5,532.5,781.15,610.76
2016,2,6,14,30,862.0,77.0,2.1,17.0,502.0,746.6,588.23
2016,2,6,14,45,653.5,113.5,2.1,17.0,422.0,612.68,489.83
2016,2,6,15,0,445.0,150.0,2.1,17.0,342.0,482.51,388.93
2016,2,6,15,15,584.5,108.0,1.85,16.5,335.0,507.84,410.76
2016,2,6,15,30,724.0,66.0,1.6,16.0,328.0,512.34,414.2
2016,2,6,15,45,679.0,65.0,1.35,15.5,285.5,453.84,366.16
2016,2,6,16,0,634.0,64.0,1.1,15.0,243.0,396.13,317.91
2016,2,6,16,15,618.5,54.5,1.1,14.0,202.5,344.5,274.29
2016,2,6,16,30,603.0,45.0,1.1,13.0,162.0,291.33,227.17
2016,2,6,16,45,513.5,37.0,1.1,12.0,117.0,220.72,165.48
2016,2,6,17,0,424.0,29.0,1.1,11.0,72.0,157.76,108.15
2016,2,6,17,15,212.0,14.5,1.05,10.5,36.0,66.65,10.58
2016,2,6,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,7,7,15,192.5,12.5,1.25,9.0,28.0,47.21,0.0
2016,2,7,7,30,385.0,25.0,1.4,10.0,56.0,132.08,81.3
2016,2,7,7,45,492.0,33.0,1.6,11.0,101.5,194.21,142.42
2016,2,7,8,0,599.0,41.0,1.8,12.0,147.0,270.16,209.47
2016,2,7,8,15,661.0,46.5,1.85,12.5,195.0,335.93,268.42
2016,2,7,8,30,723.0,52.0,1.9,13.0,243.0,407.05,330.04
2016,2,7,8,45,762.5,55.5,2.0,13.5,290.5,469.15,382.73
2016,2,7,9,0,802.0,59.0,2.1,14.0,338.0,533.28,435.15
2016,2,7,9,15,829.0,62.0,2.1,14.5,381.5,590.78,480.24
2016,2,7,9,30,856.0,65.0,2.1,15.0,425.0,643.85,520.55
2016,2,7,9,45,873.0,68.0,2.1,16.0,463.0,693.67,554.65
2016,2,7,10,0,890.0,71.0,2.1,17.0,501.0,742.03,586.17
2016,2,7,10,15,903.0,72.5,2.15,17.5,533.0,783.75,613.73
2016,2,7,10,30,916.0,74.0,2.2,18.0,565.0,823.15,639.34
2016,2,7,10,45,922.5,76.5,2.25,18.5,589.5,855.84,660.0
2016,2,7,11,0,929.0,79.0,2.3,19.0,614.0,885.39,678.41
2016,2,7,11,15,934.5,80.0,2.3,19.0,631.5,908.99,693.56
2016,2,7,11,30,940.0,81.0,2.3,19.0,649.0,929.11,706.43
2016,2,7,11,45,940.5,82.5,2.3,19.5,657.5,941.79,713.01
2016,2,7,12,0,941.0,84.0,2.3,20.0,666.0,950.68,717.22
2016,2,7,12,15,941.5,84.0,2.3,20.0,667.0,953.96,719.2
2016,2,7,12,30,942.0,84.0,2.3,20.0,668.0,953.41,718.84
2016,2,7,12,45,939.5,83.5,2.3,20.5,660.5,945.74,712.53
2016,2,7,13,0,937.0,83.0,2.3,21.0,653.0,934.3,703.94
2016,2,7,13,15,932.0,82.0,2.25,21.0,638.0,916.39,692.01
2016,2,7,13,30,927.0,81.0,2.2,21.0,623.0,894.94,677.86
2016,2,7,13,45,916.5,80.5,2.2,21.0,599.0,866.11,659.21
2016,2,7,14,0,906.0,80.0,2.2,21.0,575.0,834.29,638.52
2016,2,7,14,15,893.5,78.5,2.1,20.5,545.0,796.93,614.23
2016,2,7,14,30,881.0,77.0,2.0,20.0,515.0,762.7,591.98
2016,2,7,14,45,861.5,75.0,1.9,20.0,478.0,714.74,558.54
2016,2,7,15,0,842.0,73.0,1.8,20.0,441.0,665.36,523.61
2016,2,7,15,15,816.5,70.0,1.6,19.5,398.5,609.92,482.11
2016,2,7,15,30,791.0,67.0,1.4,19.0,356.0,554.25,439.3
2016,2,7,15,45,752.5,63.0,1.25,18.5,310.0,490.56,389.37
2016,2,7,16,0,714.0,59.0,1.1,18.0,264.0,428.65,339.15
2016,2,7,16,15,657.0,53.5,1.15,17.0,216.0,359.21,282.67
2016,2,7,16,30,600.0,48.0,1.2,16.0,168.0,296.63,229.29
2016,2,7,16,45,503.5,40.0,1.25,15.5,121.5,221.58,164.75
2016,2,7,17,0,407.0,32.0,1.3,15.0,75.0,156.92,107.3
2016,2,7,17,15,203.5,16.0,1.3,14.5,37.5,67.29,17.6
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,8,7,15,168.0,14.0,1.25,12.0,28.5,44.31,0.0
2016,2,8,7,30,336.0,28.0,1.2,13.0,57.0,124.13,77.78
2016,2,8,7,45,448.0,37.0,1.2,14.0,102.0,188.02,137.18
2016,2,8,8,0,560.0,46.0,1.2,15.0,147.0,264.52,202.92
2016,2,8,8,15,624.0,52.5,1.3,15.5,195.5,330.16,260.42
2016,2,8,8,30,688.0,59.0,1.4,16.0,244.0,399.47,319.37
2016,2,8,8,45,730.5,63.0,1.55,16.5,291.0,462.25,371.65
2016,2,8,9,0,773.0,67.0,1.7,17.0,338.0,527.38,424.01
2016,2,8,9,15,801.0,70.5,1.65,17.5,381.5,585.0,467.94
2016,2,8,9,30,829.0,74.0,1.6,18.0,425.0,642.79,510.32
2016,2,8,9,45,850.0,76.0,1.6,18.5,463.5,693.74,545.85
2016,2,8,10,0,871.0,78.0,1.6,19.0,502.0,743.55,578.7
2016,2,8,10,15,884.5,79.5,1.6,19.5,534.0,779.75,601.34
2016,2,8,10,30,898.0,81.0,1.6,20.0,566.0,819.07,625.95
2016,2,8,10,45,906.0,83.0,1.65,20.5,590.5,851.97,646.36
2016,2,8,11,0,914.0,85.0,1.7,21.0,615.0,881.86,664.66
2016,2,8,11,15,920.0,86.0,1.65,21.5,632.5,905.66,677.63
2016,2,8,11,30,926.0,87.0,1.6,22.0,650.0,926.05,688.33
2016,2,8,11,45,928.5,87.5,1.55,22.5,659.0,939.18,694.27
2016,2,8,12,0,931.0,88.0,1.5,23.0,668.0,948.62,697.94
2016,2,8,12,15,931.0,88.0,1.4,23.0,669.0,951.43,698.08
2016,2,8,12,30,931.0,88.0,1.3,23.0,670.0,950.45,695.92
2016,2,8,12,45,934.5,85.5,1.25,23.0,664.0,945.83,692.38
2016,2,8,13,0,938.0,83.0,1.2,23.0,658.0,937.37,686.54
2016,2,8,13,15,932.5,82.5,1.15,23.0,642.5,919.58,674.87
2016,2,8,13,30,927.0,82.0,1.1,23.0,627.0,898.28,661.14
2016,2,8,13,45,918.5,81.0,1.05,23.0,604.0,870.47,643.26
2016,2,8,14,0,910.0,80.0,1.0,23.0,581.0,839.57,623.43
2016,2,8,14,15,898.0,78.0,0.9,23.0,550.5,801.84,598.28
2016,2,8,14,30,886.0,76.0,0.8,23.0,520.0,761.63,571.42
2016,2,8,14,45,868.5,74.0,0.75,23.0,483.0,720.39,544.37
2016,2,8,15,0,851.0,72.0,0.7,23.0,446.0,672.02,512.06
2016,2,8,15,15,826.0,69.0,0.65,22.5,404.0,616.44,473.08
2016,2,8,15,30,801.0,66.0,0.6,22.0,362.0,560.56,432.62
2016,2,8,15,45,765.5,62.0,0.55,21.5,316.0,497.92,385.67
2016,2,8,16,0,730.0,58.0,0.5,21.0,270.0,436.74,337.98
2016,2,8,16,15,674.5,52.5,0.55,20.0,221.5,367.01,283.06
2016,2,8,16,30,619.0,47.0,0.6,19.0,173.0,301.7,229.09
2016,2,8,16,45,526.5,39.5,0.65,18.5,126.0,229.31,167.96
2016,2,8,17,0,434.0,32.0,0.7,18.0,79.0,164.78,111.71
2016,2,8,17,15,217.0,16.0,0.75,17.5,39.5,70.8,24.03
2016,2,8,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,8,17,45,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,7,15,197.5,13.5,1.2,13.0,31.0,55.7,0.0
2016,2,9,7,30,395.0,27.0,1.1,14.0,62.0,137.81,87.41
2016,2,9,7,45,500.0,35.5,1.05,15.0,108.5,202.57,147.23
2016,2,9,8,0,605.0,44.0,1.0,16.0,155.0,277.04,211.31
2016,2,9,8,15,666.5,50.0,1.2,16.5,204.5,343.88,269.83
2016,2,9,8,30,728.0,56.0,1.4,17.0,254.0,416.02,331.0
2016,2,9,8,45,766.0,60.0,1.6,18.0,302.0,478.52,382.25
2016,2,9,9,0,804.0,64.0,1.8,19.0,350.0,542.89,433.04
2016,2,9,9,15,831.0,67.5,1.85,19.5,394.0,601.37,477.74
2016,2,9,9,30,858.0,71.0,1.9,20.0,438.0,659.88,520.95
2016,2,9,9,45,878.5,73.0,1.95,20.5,477.0,711.71,556.91
2016,2,9,10,0,899.0,75.0,2.0,21.0,516.0,756.92,586.69
2016,2,9,10,15,912.5,77.0,2.15,21.5,549.0,800.1,615.43
2016,2,9,10,30,926.0,79.0,2.3,22.0,582.0,840.95,642.26
2016,2,9,10,45,936.5,79.5,2.45,22.5,607.5,874.93,664.16
2016,2,9,11,0,947.0,80.0,2.6,23.0,633.0,905.91,683.99
2016,2,9,11,15,953.0,81.0,2.6,23.0,651.0,930.39,699.48
2016,2,9,11,30,959.0,82.0,2.6,23.0,669.0,951.32,712.7
2016,2,9,11,45,962.5,82.0,2.6,23.5,678.5,965.15,719.88
2016,2,9,12,0,966.0,82.0,2.6,24.0,688.0,975.16,724.69
2016,2,9,12,15,791.0,135.0,2.45,24.0,632.0,894.25,669.06
2016,2,9,12,30,616.0,188.0,2.3,24.0,576.0,794.49,600.5
2016,2,9,12,45,639.5,178.0,2.2,24.0,576.5,801.46,605.75
2016,2,9,13,0,663.0,168.0,2.1,24.0,577.0,805.16,607.76
2016,2,9,13,15,806.0,124.0,1.9,24.0,609.5,866.35,647.98
2016,2,9,13,30,949.0,80.0,1.7,24.0,642.0,916.91,679.48
2016,2,9,13,45,939.5,79.0,1.55,24.0,618.0,887.76,658.66
2016,2,9,14,0,930.0,78.0,1.4,24.0,594.0,855.48,636.67
2016,2,9,14,15,730.5,120.5,1.3,23.5,513.0,731.34,553.91
2016,2,9,14,30,531.0,163.0,1.2,23.0,432.0,599.21,460.57
2016,2,9,14,45,698.5,117.5,1.1,23.0,444.5,653.49,502.51
2016,2,9,15,0,866.0,72.0,1.0,23.0,457.0,683.95,524.52
2016,2,9,15,15,841.0,69.0,0.95,22.0,414.0,627.64,485.05
2016,2,9,15,30,816.0,66.0,0.9,21.0,371.0,570.99,444.6
2016,2,9,15,45,777.0,62.5,0.85,20.5,323.5,506.19,395.62
2016,2,9,16,0,738.0,59.0,0.8,20.0,276.0,443.14,346.1
2016,2,9,16,15,683.5,53.5,0.85,19.0,227.0,373.25,290.47
2016,2,9,16,30,629.0,48.0,0.9,18.0,178.0,307.68,235.7
2016,2,9,16,45,535.5,40.5,0.95,17.5,130.5,234.15,173.1
2016,2,9,17,0,442.0,33.0,1.0,17.0,83.0,168.58,115.78
2016,2,9,17,15,221.0,16.5,1.0,16.5,41.5,72.92,29.6
2016,2,9,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,9,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,10,7,15,211.0,14.0,0.5,13.5,33.5,59.26,0.0
2016,2,10,7,30,422.0,28.0,0.5,14.0,67.0,145.85,93.88
2016,2,10,7,45,525.0,36.0,0.5,14.5,114.0,209.14,151.92
2016,2,10,8,0,628.0,44.0,0.5,15.0,161.0,286.24,218.14
2016,2,10,8,15,686.0,49.0,0.55,15.5,210.5,351.94,275.01
2016,2,10,8,30,744.0,54.0,0.6,16.0,260.0,422.49,333.76
2016,2,10,8,45,780.5,58.5,0.7,16.5,308.0,485.65,385.14
2016,2,10,9,0,817.0,63.0,0.8,17.0,356.0,550.55,435.93
2016,2,10,9,15,842.5,66.0,0.9,17.5,399.5,608.22,479.67
2016,2,10,9,30,868.0,69.0,1.0,18.0,443.0,665.74,521.94
2016,2,10,9,45,882.5,72.0,1.1,19.0,481.0,710.11,551.3
2016,2,10,10,0,897.0,75.0,1.2,20.0,519.0,757.25,581.55
2016,2,10,10,15,909.0,77.0,1.25,20.0,551.5,799.28,609.39
2016,2,10,10,30,921.0,79.0,1.3,20.0,584.0,838.9,635.39
2016,2,10,10,45,928.5,80.5,1.4,20.5,608.5,871.52,655.95
2016,2,10,11,0,936.0,82.0,1.5,21.0,633.0,901.03,674.41
2016,2,10,11,15,941.0,83.0,1.5,21.0,650.5,924.47,688.84
2016,2,10,11,30,946.0,84.0,1.5,21.0,668.0,944.38,701.04
2016,2,10,11,45,947.0,85.0,1.55,21.5,676.5,957.04,707.99
2016,2,10,12,0,948.0,86.0,1.6,22.0,685.0,965.89,712.65
2016,2,10,12,15,948.0,86.0,1.6,22.0,686.0,968.78,714.3
2016,2,10,12,30,948.0,86.0,1.6,22.0,687.0,967.79,713.66
2016,2,10,12,45,946.5,85.5,1.65,22.0,679.5,960.98,710.13
2016,2,10,13,0,945.0,85.0,1.7,22.0,672.0,950.34,704.28
2016,2,10,13,15,940.0,84.0,1.7,21.5,656.5,932.26,694.37
2016,2,10,13,30,935.0,83.0,1.7,21.0,641.0,910.6,682.2
2016,2,10,13,45,930.0,80.5,1.7,21.0,618.5,883.69,665.25
2016,2,10,14,0,925.0,78.0,1.7,21.0,596.0,853.47,646.08
2016,2,10,14,15,913.5,76.5,1.6,21.0,565.0,816.18,620.95
2016,2,10,14,30,902.0,75.0,1.5,21.0,534.0,776.31,593.98
2016,2,10,14,45,770.0,93.0,1.45,21.0,465.5,675.2,523.97
2016,2,10,15,0,638.0,111.0,1.4,21.0,397.0,578.1,453.03
2016,2,10,15,15,731.0,87.5,1.25,20.0,386.0,582.8,458.67
2016,2,10,15,30,824.0,64.0,1.1,19.0,375.0,574.98,453.12
2016,2,10,15,45,787.5,61.0,0.95,18.5,328.0,511.64,403.51
2016,2,10,16,0,751.0,58.0,0.8,18.0,281.0,449.79,353.86
2016,2,10,16,15,698.5,52.5,0.8,17.5,232.0,379.99,297.18
2016,2,10,16,30,646.0,47.0,0.8,17.0,183.0,314.3,241.53
2016,2,10,16,45,556.0,40.0,0.85,16.5,135.5,239.13,177.48
2016,2,10,17,0,466.0,33.0,0.9,16.0,88.0,175.72,121.67
2016,2,10,17,15,233.0,23.0,0.85,15.5,50.5,83.45,39.27
2016,2,10,17,30,0.0,13.0,0.8,15.0,13.0,12.39,0.0
2016,2,10,17,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,7,15,208.0,14.5,1.0,12.5,34.5,59.8,0.0
2016,2,11,7,30,416.0,29.0,0.9,13.0,69.0,145.85,95.82
2016,2,11,7,45,514.5,37.5,0.85,13.5,116.0,210.39,154.58
2016,2,11,8,0,613.0,46.0,0.8,14.0,163.0,283.82,218.39
2016,2,11,8,15,671.5,52.0,0.9,14.5,212.5,350.19,276.4
2016,2,11,8,30,730.0,58.0,1.0,15.0,262.0,421.54,336.54
2016,2,11,8,45,768.0,62.0,1.15,15.5,310.0,484.42,388.48
2016,2,11,9,0,806.0,66.0,1.3,16.0,358.0,549.17,440.09
2016,2,11,9,15,618.5,110.0,1.2,16.5,350.0,523.26,418.33
2016,2,11,9,30,431.0,154.0,1.1,17.0,342.0,472.02,376.67
2016,2,11,9,45,655.5,118.0,1.05,17.5,431.5,612.98,484.1
2016,2,11,10,0,880.0,82.0,1.0,18.0,521.0,760.17,586.6
2016,2,11,10,15,892.5,84.0,1.0,18.5,553.5,802.54,611.58
2016,2,11,10,30,905.0,86.0,1.0,19.0,586.0,836.29,631.62
2016,2,11,10,45,914.5,87.0,1.05,20.0,611.0,869.62,650.78
2016,2,11,11,0,924.0,88.0,1.1,21.0,636.0,899.97,667.77
2016,2,11,11,15,929.0,89.0,1.15,21.5,653.0,923.22,681.32
2016,2,11,11,30,934.0,90.0,1.2,22.0,670.0,942.98,692.72
2016,2,11,11,45,936.5,90.0,1.25,22.5,679.0,955.7,699.69
2016,2,11,12,0,939.0,90.0,1.3,23.0,688.0,964.66,704.45
2016,2,11,12,15,939.0,90.5,1.3,23.0,688.5,968.12,706.43
2016,2,11,12,30,939.0,91.0,1.3,23.0,689.0,967.74,706.17
2016,2,11,12,45,926.0,94.5,1.3,23.0,679.0,955.28,698.38
2016,2,11,13,0,913.0,98.0,1.3,23.0,669.0,939.21,688.54
2016,2,11,13,15,664.0,170.5,1.2,23.0,580.5,802.34,597.67
2016,2,11,13,30,415.0,243.0,1.1,23.0,492.0,638.08,481.38
2016,2,11,13,45,647.0,168.5,1.05,23.0,541.0,758.47,571.0
2016,2,11,14,0,879.0,94.0,1.0,23.0,590.0,843.23,626.7
2016,2,11,14,15,658.5,142.5,0.9,22.5,503.0,702.31,531.07
2016,2,11,14,30,438.0,191.0,0.8,22.0,416.0,562.0,430.42
2016,2,11,14,45,487.5,165.5,0.75,22.0,399.5,552.69,426.22
2016,2,11,15,0,537.0,140.0,0.7,22.0,383.0,537.86,416.32
2016,2,11,15,15,537.5,124.5,0.7,21.5,349.0,497.17,387.59
2016,2,11,15,30,538.0,109.0,0.7,21.0,315.0,458.91,359.8
2016,2,11,15,45,495.0,104.0,0.7,20.5,275.0,399.32,314.51
2016,2,11,16,0,452.0,99.0,0.7,20.0,235.0,346.73,273.2
2016,2,11,16,15,412.5,86.0,0.75,19.0,193.5,290.16,228.04
2016,2,11,16,30,373.0,73.0,0.8,18.0,152.0,237.13,183.95
2016,2,11,16,45,314.0,57.5,0.85,17.5,112.5,178.67,134.26
2016,2,11,17,0,255.0,42.0,0.9,17.0,73.0,126.73,89.25
2016,2,11,17,15,127.5,26.5,0.9,16.5,42.0,64.38,32.94
2016,2,11,17,30,0.0,11.0,0.9,16.0,11.0,10.48,0.0
2016,2,11,17,45,0.0,5.5,0.9,16.0,5.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
