Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,12,7,15,162.5,17.0,0.9,11.5,33.0,54.49,0.21
2016,2,12,7,30,325.0,34.0,1.0,12.0,66.0,128.65,86.67
2016,2,12,7,45,429.0,44.0,1.1,13.0,112.0,191.72,142.57
2016,2,12,8,0,533.0,54.0,1.2,14.0,158.0,266.37,206.81
2016,2,12,8,15,595.0,61.0,1.2,14.5,206.5,331.09,263.07
2016,2,12,8,30,657.0,68.0,1.2,15.0,255.0,401.39,322.06
2016,2,12,8,45,661.5,73.0,1.25,15.5,288.5,444.3,358.12
2016,2,12,9,0,666.0,78.0,1.3,16.0,322.0,486.03,391.85
2016,2,12,9,15,501.0,125.5,1.3,16.5,321.5,464.51,373.73
2016,2,12,9,30,336.0,173.0,1.3,17.0,321.0,420.96,337.73
2016,2,12,9,45,385.5,179.5,1.35,18.0,363.5,476.89,380.17
2016,2,12,10,0,435.0,186.0,1.4,19.0,406.0,546.96,430.99
2016,2,12,10,15,638.0,145.5,1.4,19.0,489.5,680.25,530.72
2016,2,12,10,30,841.0,105.0,1.4,19.0,573.0,814.88,623.58
2016,2,12,10,45,852.0,106.5,1.4,19.5,598.5,848.88,643.01
2016,2,12,11,0,863.0,108.0,1.4,20.0,624.0,880.13,661.54
2016,2,12,11,15,869.0,109.5,1.4,20.0,641.0,904.05,676.36
2016,2,12,11,30,875.0,111.0,1.4,20.0,658.0,924.67,689.11
2016,2,12,11,45,877.5,112.0,1.45,20.5,667.0,938.12,696.66
2016,2,12,12,0,880.0,113.0,1.5,21.0,676.0,947.97,702.05
2016,2,12,12,15,880.0,113.0,1.55,21.0,677.0,950.73,704.31
2016,2,12,12,30,880.0,113.0,1.6,21.0,678.0,949.79,704.39
2016,2,12,12,45,874.0,113.5,1.7,21.0,670.0,940.29,699.68
2016,2,12,13,0,868.0,114.0,1.8,21.0,662.0,927.22,692.74
2016,2,12,13,15,862.0,113.0,1.85,21.0,646.5,908.98,681.81
2016,2,12,13,30,856.0,112.0,1.9,21.0,631.0,887.39,668.72
2016,2,12,13,45,843.5,111.5,2.0,21.0,607.0,857.67,650.59
2016,2,12,14,0,831.0,111.0,2.1,21.0,583.0,825.19,630.42
2016,2,12,14,15,817.0,108.5,2.1,20.5,552.5,786.77,606.21
2016,2,12,14,30,803.0,106.0,2.1,20.0,522.0,746.19,580.15
2016,2,12,14,45,782.0,103.0,2.15,20.0,485.0,701.49,549.99
2016,2,12,15,0,761.0,100.0,2.2,20.0,448.0,652.23,514.82
2016,2,12,15,15,651.0,105.0,2.0,19.5,383.5,554.02,440.77
2016,2,12,15,30,541.0,110.0,1.8,19.0,319.0,462.73,370.41
2016,2,12,15,45,491.0,107.0,1.6,18.5,279.0,401.25,321.97
2016,2,12,16,0,441.0,104.0,1.4,18.0,239.0,347.44,278.11
2016,2,12,16,15,400.5,90.5,1.3,17.0,197.0,290.34,231.35
2016,2,12,16,30,360.0,77.0,1.2,16.0,155.0,236.91,186.12
2016,2,12,16,45,301.5,61.0,1.15,15.0,115.0,178.69,136.3
2016,2,12,17,0,243.0,45.0,1.1,14.0,75.0,126.97,91.26
2016,2,12,17,15,121.5,28.5,1.1,13.5,43.5,66.0,36.66
2016,2,12,17,30,0.0,12.0,1.1,13.0,12.0,11.44,0.0
2016,2,12,17,45,0.0,6.0,1.1,13.0,6.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,208.0,15.5,1.15,10.5,37.0,62.09,9.51
2016,2,13,7,30,416.0,31.0,1.3,11.0,74.0,148.9,101.05
2016,2,13,7,45,516.5,39.0,1.5,11.5,121.5,214.0,159.97
2016,2,13,8,0,617.0,47.0,1.7,12.0,169.0,288.32,225.71
2016,2,13,8,15,674.5,52.5,1.85,12.5,219.0,354.25,284.46
2016,2,13,8,30,732.0,58.0,2.0,13.0,269.0,425.02,345.44
2016,2,13,8,45,773.5,61.0,2.15,13.5,317.5,488.95,399.16
2016,2,13,9,0,815.0,64.0,2.3,14.0,366.0,555.05,452.8
2016,2,13,9,15,574.0,120.0,2.35,14.5,345.0,508.43,414.62
2016,2,13,9,30,333.0,176.0,2.4,15.0,324.0,422.8,344.49
2016,2,13,9,45,364.0,186.5,2.45,16.0,361.0,470.27,381.05
2016,2,13,10,0,395.0,197.0,2.5,17.0,398.0,519.09,417.07
2016,2,13,10,15,661.5,138.5,2.5,17.0,499.0,692.24,551.19
2016,2,13,10,30,928.0,80.0,2.5,17.0,600.0,851.74,663.97
2016,2,13,10,45,941.0,80.0,2.55,17.5,627.0,887.52,685.6
2016,2,13,11,0,954.0,80.0,2.6,18.0,654.0,920.4,706.2
2016,2,13,11,15,960.5,81.0,2.55,18.0,672.0,945.61,721.94
2016,2,13,11,30,967.0,82.0,2.5,18.0,690.0,967.25,735.31
2016,2,13,11,45,973.0,81.0,2.5,18.5,700.5,982.34,743.41
2016,2,13,12,0,979.0,80.0,2.5,19.0,711.0,993.58,749.08
2016,2,13,12,15,979.5,80.0,2.45,19.0,712.5,997.04,750.63
2016,2,13,12,30,980.0,80.0,2.4,19.0,714.0,996.46,749.73
2016,2,13,12,45,975.0,81.5,2.35,19.5,706.0,988.66,742.78
2016,2,13,13,0,970.0,83.0,2.3,20.0,698.0,976.94,733.49
2016,2,13,13,15,965.0,82.0,2.3,20.0,682.5,958.43,721.78
2016,2,13,13,30,960.0,81.0,2.3,20.0,667.0,936.23,707.73
2016,2,13,13,45,953.5,79.0,2.3,20.0,643.5,907.99,689.67
2016,2,13,14,0,947.0,77.0,2.3,20.0,620.0,876.41,669.32
2016,2,13,14,15,935.0,75.5,2.4,19.5,588.5,837.89,646.12
2016,2,13,14,30,923.0,74.0,2.5,19.0,557.0,796.74,620.63
2016,2,13,14,45,906.0,72.0,2.6,19.0,518.5,749.0,588.71
2016,2,13,15,0,889.0,70.0,2.7,19.0,480.0,699.53,554.91
2016,2,13,15,15,865.5,67.5,2.55,18.5,436.5,648.12,517.4
2016,2,13,15,30,842.0,65.0,2.4,18.0,393.0,591.47,474.04
2016,2,13,15,45,806.0,61.5,2.25,17.5,345.0,526.59,422.98
2016,2,13,16,0,770.0,58.0,2.1,17.0,297.0,463.14,371.32
2016,2,13,16,15,720.0,53.0,1.9,16.0,247.0,393.6,313.55
2016,2,13,16,30,670.0,48.0,1.7,15.0,197.0,327.85,256.76
2016,2,13,16,45,586.5,41.0,1.5,14.0,148.0,252.97,191.58
2016,2,13,17,0,503.0,34.0,1.3,13.0,99.0,186.66,132.6
2016,2,13,17,15,348.5,23.5,1.3,12.5,59.0,111.89,64.01
2016,2,13,17,30,194.0,13.0,1.3,12.0,19.0,43.52,0.0
2016,2,13,17,45,97.0,6.5,1.3,11.5,9.5,0.0,0.0
2016,2,13,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,14,7,15,232.0,14.5,1.8,10.5,39.0,66.13,17.3
2016,2,14,7,30,464.0,29.0,2.1,11.0,78.0,157.35,107.24
2016,2,14,7,45,557.0,35.5,2.4,11.5,125.5,221.8,166.24
2016,2,14,8,0,650.0,42.0,2.7,12.0,173.0,296.21,232.93
2016,2,14,8,15,702.5,46.5,2.85,12.5,222.5,360.64,291.14
2016,2,14,8,30,755.0,51.0,3.0,13.0,272.0,429.4,351.14
2016,2,14,8,45,790.0,54.0,3.15,14.0,319.0,490.99,402.83
2016,2,14,9,0,825.0,57.0,3.3,15.0,366.0,550.56,451.08
2016,2,14,9,15,848.0,59.5,3.6,15.5,409.5,606.32,495.9
2016,2,14,9,30,871.0,62.0,3.9,16.0,453.0,661.75,538.94
2016,2,14,9,45,683.0,119.0,4.25,16.5,441.5,637.47,517.39
2016,2,14,10,0,495.0,176.0,4.6,17.0,430.0,582.23,471.74
2016,2,14,10,15,501.0,186.5,4.7,17.5,457.0,616.54,497.27
2016,2,14,10,30,507.0,197.0,4.8,18.0,484.0,649.43,520.95
2016,2,14,10,45,716.5,138.0,4.95,18.5,562.0,779.19,619.99
2016,2,14,11,0,926.0,79.0,5.1,19.0,640.0,897.26,704.19
2016,2,14,11,15,931.0,79.5,5.05,19.0,657.0,920.05,718.72
2016,2,14,11,30,936.0,80.0,5.0,19.0,674.0,939.33,731.34
2016,2,14,11,45,938.0,80.5,5.0,19.5,683.0,952.26,738.48
2016,2,14,12,0,940.0,81.0,5.0,20.0,692.0,961.4,743.09
2016,2,14,12,15,940.0,81.0,4.95,20.0,692.5,964.27,744.54
2016,2,14,12,30,940.0,81.0,4.9,20.0,693.0,963.27,743.48
2016,2,14,12,45,938.5,80.0,4.85,20.0,685.5,955.85,738.11
2016,2,14,13,0,937.0,79.0,4.8,20.0,678.0,944.61,730.25
2016,2,14,13,15,931.5,78.5,4.7,20.0,662.5,926.66,717.46
2016,2,14,13,30,926.0,78.0,4.6,20.0,647.0,905.15,702.32
2016,2,14,13,45,734.5,133.5,4.6,20.0,574.5,798.06,626.39
2016,2,14,14,0,543.0,189.0,4.6,20.0,502.0,677.45,536.81
2016,2,14,14,15,716.0,130.5,4.45,19.5,521.0,738.68,586.52
2016,2,14,14,30,889.0,72.0,4.3,19.0,540.0,770.26,610.97
2016,2,14,14,45,872.0,70.5,4.15,19.0,503.5,724.24,577.55
2016,2,14,15,0,855.0,69.0,4.0,19.0,467.0,676.61,543.04
2016,2,14,15,15,833.5,66.5,3.7,18.5,425.5,627.82,506.46
2016,2,14,15,30,812.0,64.0,3.4,18.0,384.0,573.74,464.04
2016,2,14,15,45,777.0,61.0,3.15,17.5,337.5,511.32,414.02
2016,2,14,16,0,742.0,58.0,2.9,17.0,291.0,450.31,363.55
2016,2,14,16,15,693.5,53.5,2.65,16.0,242.5,383.33,307.34
2016,2,14,16,30,645.0,49.0,2.4,15.0,194.0,320.04,252.18
2016,2,14,16,45,558.5,42.5,2.2,14.5,146.0,247.63,188.5
2016,2,14,17,0,472.0,36.0,2.0,14.0,98.0,182.78,130.69
2016,2,14,17,15,326.5,25.0,1.95,13.5,59.0,109.59,64.89
2016,2,14,17,30,181.0,14.0,1.9,13.0,20.0,42.57,0.0
2016,2,14,17,45,90.5,7.0,1.9,13.0,10.0,0.0,0.0
2016,2,14,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,7,15,244.0,15.0,1.55,13.0,42.0,69.13,23.6
2016,2,15,7,30,488.0,30.0,1.8,14.0,84.0,165.12,112.11
2016,2,15,7,45,579.0,36.5,2.1,15.0,132.5,230.61,170.89
2016,2,15,8,0,670.0,43.0,2.4,16.0,181.0,305.78,236.9
2016,2,15,8,15,722.0,47.5,2.5,16.5,231.5,371.29,294.89
2016,2,15,8,30,774.0,52.0,2.6,17.0,282.0,441.03,354.41
2016,2,15,8,45,809.5,55.0,2.75,17.5,330.5,504.0,406.82
2016,2,15,9,0,845.0,58.0,2.9,18.0,379.0,564.97,455.98
2016,2,15,9,15,868.5,60.5,2.95,18.5,423.0,622.08,500.19
2016,2,15,9,30,892.0,63.0,3.0,19.0,467.0,678.84,542.26
2016,2,15,9,45,909.0,65.0,3.1,20.0,506.0,729.64,576.28
2016,2,15,10,0,926.0,67.0,3.2,21.0,545.0,778.84,608.44
2016,2,15,10,15,938.0,68.5,3.1,21.0,578.0,821.61,636.75
2016,2,15,10,30,950.0,70.0,3.0,21.0,611.0,861.84,662.9
2016,2,15,10,45,958.5,71.0,2.95,21.5,636.5,895.72,683.38
2016,2,15,11,0,967.0,72.0,2.9,22.0,662.0,926.41,701.48
2016,2,15,11,15,972.0,72.5,2.85,22.0,679.5,950.02,716.04
2016,2,15,11,30,977.0,73.0,2.8,22.0,697.0,969.94,728.19
2016,2,15,11,45,979.5,73.5,2.75,22.5,707.0,983.79,734.94
2016,2,15,12,0,982.0,74.0,2.7,23.0,717.0,993.69,739.2
2016,2,15,12,15,983.0,74.0,2.65,23.0,718.0,997.6,741.09
2016,2,15,12,30,984.0,74.0,2.6,23.0,719.0,997.47,740.52
2016,2,15,12,45,978.0,76.0,2.55,23.0,711.5,989.28,734.84
2016,2,15,13,0,972.0,78.0,2.5,23.0,704.0,977.18,726.81
2016,2,15,13,15,968.0,77.5,2.5,23.0,688.5,960.05,716.1
2016,2,15,13,30,964.0,77.0,2.5,23.0,673.0,939.17,703.03
2016,2,15,13,45,957.0,75.5,2.5,23.0,649.5,910.92,685.07
2016,2,15,14,0,950.0,74.0,2.5,23.0,626.0,879.32,664.88
2016,2,15,14,15,939.0,72.5,2.4,22.5,595.5,841.36,640.71
2016,2,15,14,30,928.0,71.0,2.3,22.0,565.0,800.7,614.48
2016,2,15,14,45,913.0,69.5,2.25,22.0,527.5,754.65,583.38
2016,2,15,15,0,898.0,68.0,2.2,22.0,490.0,706.71,550.59
2016,2,15,15,15,877.0,65.5,2.0,21.0,446.5,652.08,512.64
2016,2,15,15,30,856.0,63.0,1.8,20.0,403.0,600.48,474.34
2016,2,15,15,45,825.0,59.5,1.6,19.5,355.5,537.48,425.36
2016,2,15,16,0,794.0,56.0,1.4,19.0,308.0,475.41,375.49
2016,2,15,16,15,747.5,51.5,1.3,18.0,258.0,406.5,319.62
2016,2,15,16,30,701.0,47.0,1.2,17.0,208.0,340.99,264.17
2016,2,15,16,45,623.5,41.0,1.2,16.0,158.0,267.15,200.89
2016,2,15,17,0,546.0,35.0,1.2,15.0,108.0,201.1,142.65
2016,2,15,17,15,400.5,25.0,1.2,14.5,66.0,124.59,74.76
2016,2,15,17,30,255.0,15.0,1.2,14.0,24.0,55.73,0.0
2016,2,15,17,45,127.5,7.5,1.2,13.5,12.0,7.15,0.0
2016,2,15,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,16,7,15,243.5,15.5,1.15,13.0,43.5,70.89,28.93
2016,2,16,7,30,487.0,31.0,1.3,14.0,87.0,166.65,113.92
2016,2,16,7,45,574.0,38.5,1.5,15.0,136.0,232.09,172.21
2016,2,16,8,0,661.0,46.0,1.7,16.0,185.0,306.84,237.42
2016,2,16,8,15,713.5,50.5,1.75,16.5,235.5,372.32,294.71
2016,2,16,8,30,766.0,55.0,1.8,17.0,286.0,442.06,353.43
2016,2,16,8,45,799.5,59.0,1.85,17.5,334.0,504.9,404.74
2016,2,16,9,0,833.0,63.0,1.9,18.0,382.0,569.14,455.16
2016,2,16,9,15,856.5,65.5,1.9,18.5,426.0,626.29,498.25
2016,2,16,9,30,880.0,68.0,1.9,19.0,470.0,678.61,536.14
2016,2,16,9,45,897.5,69.5,1.95,20.0,509.5,728.77,568.81
2016,2,16,10,0,915.0,71.0,2.0,21.0,549.0,777.4,599.64
2016,2,16,10,15,926.5,73.0,2.05,21.5,581.5,820.06,626.89
2016,2,16,10,30,938.0,75.0,2.1,22.0,614.0,860.17,652.1
2016,2,16,10,45,945.5,76.0,2.15,22.5,639.0,892.94,672.09
2016,2,16,11,0,953.0,77.0,2.2,23.0,664.0,922.5,689.87
2016,2,16,11,15,958.0,78.0,2.2,23.0,681.5,946.46,704.75
2016,2,16,11,30,963.0,79.0,2.2,23.0,699.0,966.79,717.33
2016,2,16,11,45,965.5,79.5,2.2,23.5,708.0,980.49,724.27
2016,2,16,12,0,968.0,80.0,2.2,24.0,717.0,990.28,728.82
2016,2,16,12,15,968.5,80.0,2.1,24.0,718.0,993.69,729.67
2016,2,16,12,30,969.0,80.0,2.0,24.0,719.0,993.09,728.1
2016,2,16,12,45,968.5,79.0,1.95,24.0,712.0,986.39,723.36
2016,2,16,13,0,968.0,78.0,1.9,24.0,705.0,975.73,716.28
2016,2,16,13,15,963.5,77.0,1.85,24.0,689.5,957.57,704.5
2016,2,16,13,30,959.0,76.0,1.8,24.0,674.0,935.69,690.49
2016,2,16,13,45,952.0,75.0,1.75,24.0,650.5,908.08,672.81
2016,2,16,14,0,945.0,74.0,1.7,24.0,627.0,877.14,653.0
2016,2,16,14,15,935.0,72.5,1.6,24.0,596.5,840.06,628.5
2016,2,16,14,30,925.0,71.0,1.5,24.0,566.0,800.21,602.09
2016,2,16,14,45,910.5,69.0,1.45,24.0,529.0,753.95,571.63
2016,2,16,15,0,896.0,67.0,1.4,24.0,492.0,705.77,539.5
2016,2,16,15,15,875.5,64.5,1.3,23.5,449.0,651.45,502.34
2016,2,16,15,30,855.0,62.0,1.2,23.0,406.0,596.35,462.13
2016,2,16,15,45,826.5,58.5,1.1,22.5,358.5,538.45,418.4
2016,2,16,16,0,798.0,55.0,1.0,22.0,311.0,477.47,370.82
2016,2,16,16,15,752.5,50.5,1.0,21.0,261.0,408.7,316.63
2016,2,16,16,30,707.0,46.0,1.0,20.0,211.0,343.23,262.51
2016,2,16,16,45,635.0,40.0,1.05,19.5,161.5,270.8,200.93
2016,2,16,17,0,563.0,34.0,1.1,19.0,112.0,205.61,143.86
2016,2,16,17,15,424.5,24.5,1.1,18.5,69.0,129.96,78.13
2016,2,16,17,30,286.0,15.0,1.1,18.0,26.0,65.85,0.0
2016,2,16,17,45,143.0,7.5,1.15,17.5,13.0,7.15,0.0
2016,2,16,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,5.0,2.75,12.5,5.0,0.0,0.0
2016,2,17,7,0,0.0,10.0,2.9,13.0,10.0,9.53,0.0
2016,2,17,7,15,126.5,25.0,3.05,13.0,40.0,58.29,27.82
2016,2,17,7,30,253.0,40.0,3.2,13.0,70.0,117.61,82.98
2016,2,17,7,45,299.5,56.5,3.35,13.5,109.0,165.81,126.44
2016,2,17,8,0,346.0,73.0,3.5,14.0,148.0,219.23,173.99
2016,2,17,8,15,376.0,88.0,3.65,14.0,187.5,268.76,218.29
2016,2,17,8,30,406.0,103.0,3.8,14.0,227.0,320.99,263.87
2016,2,17,8,45,427.5,115.5,4.0,14.0,265.0,368.3,304.48
2016,2,17,9,0,449.0,128.0,4.2,14.0,303.0,416.82,345.22
2016,2,17,9,15,331.5,165.0,4.35,14.0,302.0,396.31,327.81
2016,2,17,9,30,214.0,202.0,4.5,14.0,301.0,364.13,299.95
2016,2,17,9,45,107.0,108.5,4.7,14.5,158.0,191.06,157.2
2016,2,17,10,0,0.0,15.0,4.9,15.0,15.0,13.93,6.11
2016,2,17,10,15,2.5,98.0,5.05,15.0,99.5,93.61,72.98
2016,2,17,10,30,5.0,181.0,5.2,15.0,184.0,178.85,143.06
2016,2,17,10,45,113.0,237.0,5.4,15.0,307.0,352.91,287.02
2016,2,17,11,0,221.0,293.0,5.6,15.0,430.0,513.63,415.9
2016,2,17,11,15,226.0,301.0,5.75,15.0,444.5,531.4,429.22
2016,2,17,11,30,231.0,309.0,5.9,15.0,459.0,548.52,442.49
2016,2,17,11,45,134.5,294.0,6.1,15.0,381.5,445.37,359.23
2016,2,17,12,0,38.0,279.0,6.3,15.0,304.0,326.1,261.66
2016,2,17,12,15,27.0,258.0,6.4,15.0,276.0,278.66,223.6
2016,2,17,12,30,16.0,237.0,6.5,15.0,248.0,246.3,197.25
2016,2,17,12,45,18.0,240.5,6.6,15.0,253.0,251.82,201.91
2016,2,17,13,0,20.0,244.0,6.7,15.0,258.0,257.33,206.55
2016,2,17,13,15,186.5,259.0,6.75,15.0,376.5,449.22,366.2
2016,2,17,13,30,353.0,274.0,6.8,15.0,495.0,622.91,506.4
2016,2,17,13,45,282.5,275.0,6.85,15.0,448.0,555.82,452.17
2016,2,17,14,0,212.0,276.0,6.9,15.0,401.0,478.62,390.2
2016,2,17,14,15,153.5,260.0,6.85,14.5,348.0,407.4,333.16
2016,2,17,14,30,95.0,244.0,6.8,14.0,295.0,328.4,268.97
2016,2,17,14,45,139.5,228.5,6.8,14.0,298.0,351.32,289.38
2016,2,17,15,0,184.0,213.0,6.8,14.0,301.0,359.62,297.59
2016,2,17,15,15,225.5,189.5,6.6,13.5,288.0,352.66,293.5
2016,2,17,15,30,267.0,166.0,6.4,13.0,275.0,350.1,292.42
2016,2,17,15,45,245.5,150.5,6.2,13.0,241.5,307.78,256.65
2016,2,17,16,0,224.0,135.0,6.0,13.0,208.0,267.12,221.82
2016,2,17,16,15,206.0,115.0,5.8,12.5,174.0,224.75,185.4
2016,2,17,16,30,188.0,95.0,5.6,12.0,140.0,184.06,149.64
2016,2,17,16,45,158.0,74.5,5.45,12.0,106.0,140.48,110.83
2016,2,17,17,0,128.0,54.0,5.3,12.0,72.0,100.19,74.83
2016,2,17,17,15,64.0,35.5,5.35,12.0,44.5,54.67,35.32
2016,2,17,17,30,0.0,17.0,5.4,12.0,17.0,16.05,0.0
2016,2,17,17,45,0.0,8.5,5.45,12.0,8.5,8.1,0.0
2016,2,17,18,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,6.0,1.4,8.5,6.0,0.0,0.0
2016,2,18,7,0,0.0,12.0,1.5,9.0,12.0,11.44,0.0
2016,2,18,7,15,121.0,31.0,1.7,9.0,46.0,61.73,33.22
2016,2,18,7,30,242.0,50.0,1.9,9.0,80.0,126.24,92.01
2016,2,18,7,45,344.0,62.5,2.1,9.5,126.5,186.96,144.94
2016,2,18,8,0,446.0,75.0,2.3,10.0,173.0,259.44,208.25
2016,2,18,8,15,510.0,84.0,2.4,10.0,222.0,324.57,265.93
2016,2,18,8,30,574.0,93.0,2.5,10.0,271.0,394.85,326.74
2016,2,18,8,45,626.5,97.5,2.6,10.5,319.5,459.69,381.13
2016,2,18,9,0,679.0,102.0,2.7,11.0,368.0,528.06,436.77
2016,2,18,9,15,709.0,107.0,2.7,11.0,412.0,585.81,482.94
2016,2,18,9,30,739.0,112.0,2.7,11.0,456.0,644.15,528.38
2016,2,18,9,45,775.0,110.5,2.7,11.5,497.5,699.65,569.78
2016,2,18,10,0,811.0,109.0,2.7,12.0,539.0,751.82,606.1
2016,2,18,10,15,826.0,111.5,2.65,12.0,571.5,795.05,635.91
2016,2,18,10,30,841.0,114.0,2.6,12.0,604.0,836.21,663.89
2016,2,18,10,45,869.0,108.0,2.55,12.5,633.0,876.5,689.66
2016,2,18,11,0,897.0,102.0,2.5,13.0,662.0,914.54,713.46
2016,2,18,11,15,903.5,103.0,2.4,13.0,680.0,939.1,728.47
2016,2,18,11,30,910.0,104.0,2.3,13.0,698.0,952.47,735.81
2016,2,18,11,45,922.0,100.5,2.25,13.5,709.0,969.68,745.11
2016,2,18,12,0,934.0,97.0,2.2,14.0,720.0,983.3,751.95
2016,2,18,12,15,477.5,175.0,2.25,14.0,494.0,657.97,520.87
2016,2,18,12,30,21.0,253.0,2.3,14.0,268.0,267.62,211.8
2016,2,18,12,45,169.5,275.5,2.35,14.5,388.0,456.7,365.06
2016,2,18,13,0,318.0,298.0,2.4,15.0,508.0,630.36,497.15
2016,2,18,13,15,167.5,264.0,2.4,15.0,374.5,437.93,348.58
2016,2,18,13,30,17.0,230.0,2.4,15.0,241.0,239.71,190.2
2016,2,18,13,45,16.0,222.5,2.45,15.0,232.5,230.98,184.07
2016,2,18,14,0,15.0,215.0,2.5,15.0,224.0,222.32,177.43
2016,2,18,14,15,444.5,152.0,2.5,14.5,394.0,543.38,442.34
2016,2,18,14,30,874.0,89.0,2.5,14.0,564.0,791.17,629.98
2016,2,18,14,45,854.0,87.5,2.5,14.0,526.0,742.59,593.59
2016,2,18,15,0,834.0,86.0,2.5,14.0,488.0,692.61,558.32
2016,2,18,15,15,810.0,82.5,2.3,13.5,445.0,636.68,516.29
2016,2,18,15,30,786.0,79.0,2.1,13.0,402.0,580.39,472.54
2016,2,18,15,45,750.0,75.0,1.95,13.0,354.0,516.82,421.25
2016,2,18,16,0,714.0,71.0,1.8,13.0,306.0,456.76,371.28
2016,2,18,16,15,663.0,65.5,1.6,12.0,256.5,388.3,314.26
2016,2,18,16,30,612.0,60.0,1.4,11.0,207.0,323.94,258.66
2016,2,18,16,45,531.5,52.0,1.2,10.5,158.5,251.27,194.87
2016,2,18,17,0,451.0,44.0,1.0,10.0,110.0,187.06,137.6
2016,2,18,17,15,310.5,31.5,1.0,9.5,68.5,113.91,74.5
2016,2,18,17,30,170.0,19.0,1.0,9.0,27.0,52.37,0.0
2016,2,18,17,45,85.0,9.5,1.0,9.0,13.5,18.24,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.35,7.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,8.0,1.4,6.5,8.0,0.0,0.0
2016,2,19,7,0,0.0,16.0,1.5,7.0,16.0,15.25,0.0
2016,2,19,7,15,213.0,27.5,1.5,7.5,54.5,79.74,45.3
2016,2,19,7,30,426.0,39.0,1.5,8.0,93.0,163.31,117.51
2016,2,19,7,45,523.0,46.5,1.5,8.5,142.5,229.03,176.29
2016,2,19,8,0,620.0,54.0,1.5,9.0,192.0,305.33,243.72
2016,2,19,8,15,672.5,59.5,1.55,9.5,242.0,370.09,301.16
2016,2,19,8,30,725.0,65.0,1.6,10.0,292.0,437.66,359.03
2016,2,19,8,45,764.0,68.0,1.65,10.5,340.5,500.77,411.39
2016,2,19,9,0,803.0,71.0,1.7,11.0,389.0,565.83,463.38
2016,2,19,9,15,826.0,74.0,1.75,11.5,433.0,622.23,506.93
2016,2,19,9,30,849.0,77.0,1.8,12.0,477.0,678.28,548.85
2016,2,19,9,45,866.0,79.5,1.85,12.5,515.5,728.72,583.58
2016,2,19,10,0,883.0,82.0,1.9,13.0,554.0,772.2,612.68
2016,2,19,10,15,895.0,84.0,1.95,13.5,586.5,814.32,640.45
2016,2,19,10,30,907.0,86.0,2.0,14.0,619.0,854.02,666.18
2016,2,19,10,45,914.0,87.5,2.1,14.5,643.5,886.23,686.95
2016,2,19,11,0,921.0,89.0,2.2,15.0,668.0,915.29,705.54
2016,2,19,11,15,926.0,90.0,2.25,15.0,685.5,938.68,721.06
2016,2,19,11,30,931.0,91.0,2.3,15.0,703.0,958.55,734.3
2016,2,19,11,45,931.0,92.5,2.35,15.5,711.5,970.76,741.09
2016,2,19,12,0,931.0,94.0,2.4,16.0,720.0,979.14,745.49
2016,2,19,12,15,930.5,94.0,2.45,16.0,720.5,981.46,747.37
2016,2,19,12,30,930.0,94.0,2.5,16.0,721.0,979.91,746.85
2016,2,19,12,45,921.5,96.5,2.6,16.0,712.0,970.04,741.35
2016,2,19,13,0,913.0,99.0,2.7,16.0,703.0,956.47,733.47
2016,2,19,13,15,908.0,98.0,2.75,16.0,687.5,938.47,722.19
2016,2,19,13,30,903.0,97.0,2.8,16.0,672.0,916.97,708.57
2016,2,19,13,45,894.5,95.5,2.85,16.0,648.0,888.49,690.09
2016,2,19,14,0,886.0,94.0,2.9,16.0,624.0,863.52,674.09
2016,2,19,14,15,874.0,92.0,2.8,15.5,593.5,825.31,648.75
2016,2,19,14,30,862.0,90.0,2.7,15.0,563.0,784.62,621.5
2016,2,19,14,45,846.0,87.0,2.65,15.0,525.5,737.6,588.51
2016,2,19,15,0,830.0,84.0,2.6,15.0,488.0,688.94,553.93
2016,2,19,15,15,806.5,81.0,2.4,14.5,445.0,633.99,512.87
2016,2,19,15,30,783.0,78.0,2.2,14.0,402.0,578.66,469.96
2016,2,19,15,45,752.5,73.0,2.05,14.0,355.5,517.13,420.44
2016,2,19,16,0,722.0,68.0,1.9,14.0,309.0,456.65,370.34
2016,2,19,16,15,673.5,62.5,1.65,13.0,259.5,390.5,315.13
2016,2,19,16,30,625.0,57.0,1.4,12.0,210.0,326.53,259.89
2016,2,19,16,45,546.0,50.0,1.15,11.5,161.0,254.66,196.83
2016,2,19,17,0,467.0,43.0,0.9,11.0,112.0,191.05,140.12
2016,2,19,17,15,233.5,36.0,0.9,10.5,70.5,100.64,67.06
2016,2,19,17,30,0.0,29.0,0.9,10.0,29.0,29.35,0.0
2016,2,19,17,45,0.0,14.5,0.9,9.5,14.5,13.82,0.0
2016,2,19,18,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,6,45,61.5,7.5,1.25,6.5,9.0,0.0,0.0
2016,2,20,7,0,123.0,15.0,1.4,7.0,18.0,31.78,0.0
2016,2,20,7,15,271.0,28.0,1.45,7.5,57.0,93.67,55.53
2016,2,20,7,30,419.0,41.0,1.5,8.0,96.0,164.2,118.91
2016,2,20,7,45,510.5,49.5,1.6,8.5,145.5,229.11,177.08
2016,2,20,8,0,602.0,58.0,1.7,9.0,195.0,304.0,243.48
2016,2,20,8,15,655.5,64.0,1.65,9.5,245.5,369.01,300.83
2016,2,20,8,30,709.0,70.0,1.6,10.0,296.0,438.6,359.85
2016,2,20,8,45,749.5,73.5,1.55,11.0,345.0,500.55,409.96
2016,2,20,9,0,790.0,77.0,1.5,12.0,394.0,566.56,460.95
2016,2,20,9,15,814.5,80.5,1.4,12.5,438.5,624.05,503.77
2016,2,20,9,30,839.0,84.0,1.3,13.0,483.0,681.35,544.68
2016,2,20,9,45,860.0,85.0,1.2,13.5,522.5,732.69,578.02
2016,2,20,10,0,881.0,86.0,1.1,14.0,562.0,782.79,609.27
2016,2,20,10,15,893.5,88.0,1.0,14.5,594.5,819.8,630.52
2016,2,20,10,30,906.0,90.0,0.9,15.0,627.0,859.91,653.41
2016,2,20,10,45,916.5,90.5,0.85,15.5,653.0,893.94,672.47
2016,2,20,11,0,927.0,91.0,0.8,16.0,679.0,924.99,689.33
2016,2,20,11,15,932.5,92.0,0.75,16.0,696.5,948.96,702.69
2016,2,20,11,30,938.0,93.0,0.7,16.0,714.0,969.38,713.81
2016,2,20,11,45,942.0,92.5,0.65,16.5,723.5,983.01,719.3
2016,2,20,12,0,946.0,92.0,0.6,17.0,733.0,992.83,722.54
2016,2,20,12,15,946.0,92.0,0.55,17.0,733.5,995.64,722.86
2016,2,20,12,30,946.0,92.0,0.5,17.0,734.0,994.51,720.97
2016,2,20,12,45,940.0,93.0,0.45,17.5,725.5,985.07,712.76
2016,2,20,13,0,934.0,94.0,0.4,18.0,717.0,971.84,702.5
2016,2,20,13,15,928.5,93.5,0.45,18.0,701.0,953.63,692.9
2016,2,20,13,30,923.0,93.0,0.5,18.0,685.0,931.85,681.13
2016,2,20,13,45,637.0,175.5,0.55,18.0,577.5,769.18,576.46
2016,2,20,14,0,351.0,258.0,0.6,18.0,470.0,586.87,447.47
2016,2,20,14,15,498.0,201.5,0.7,17.5,485.5,643.66,495.87
2016,2,20,14,30,645.0,145.0,0.8,17.0,501.0,683.01,528.83
2016,2,20,14,45,736.5,117.0,0.95,17.0,498.0,695.05,540.47
2016,2,20,15,0,828.0,89.0,1.1,17.0,495.0,694.57,542.97
2016,2,20,15,15,805.0,85.5,1.1,16.5,452.0,639.32,503.91
2016,2,20,15,30,782.0,82.0,1.1,16.0,409.0,583.64,463.4
2016,2,20,15,45,754.0,76.5,1.1,15.5,362.5,522.87,417.53
2016,2,20,16,0,726.0,71.0,1.1,15.0,316.0,462.9,370.4
2016,2,20,16,15,678.0,65.5,1.05,14.0,266.0,396.74,316.84
2016,2,20,16,30,630.0,60.0,1.0,13.0,216.0,332.54,262.72
2016,2,20,16,45,566.0,51.0,0.95,12.5,167.5,263.19,202.45
2016,2,20,17,0,502.0,42.0,0.9,12.0,119.0,200.49,146.54
2016,2,20,17,15,371.5,31.0,0.9,11.5,76.0,127.71,84.05
2016,2,20,17,30,241.0,20.0,0.9,11.0,33.0,66.23,10.04
2016,2,20,17,45,120.5,10.0,0.95,10.5,16.5,22.66,0.0
2016,2,20,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,106.0,7.0,1.0,6.0,11.0,0.0,0.0
2016,2,21,7,0,212.0,14.0,1.0,7.0,22.0,43.82,0.0
2016,2,21,7,15,360.5,25.5,1.15,7.5,64.0,110.34,66.74
2016,2,21,7,30,509.0,37.0,1.3,8.0,106.0,184.64,133.29
2016,2,21,7,45,590.0,44.0,1.5,8.5,156.5,248.28,191.39
2016,2,21,8,0,671.0,51.0,1.7,9.0,207.0,322.29,257.78
2016,2,21,8,15,720.5,56.0,1.8,9.5,258.5,388.39,316.6
2016,2,21,8,30,770.0,61.0,1.9,10.0,310.0,458.43,376.64
2016,2,21,8,45,520.0,112.5,2.05,11.0,292.0,418.19,345.3
2016,2,21,9,0,270.0,164.0,2.2,12.0,274.0,344.83,284.47
2016,2,21,9,15,268.5,184.0,2.2,12.5,303.5,379.14,311.79
2016,2,21,9,30,267.0,204.0,2.2,13.0,333.0,412.68,337.26
2016,2,21,9,45,591.5,141.0,2.25,14.0,455.0,605.13,490.21
2016,2,21,10,0,916.0,78.0,2.3,15.0,577.0,796.71,629.69
2016,2,21,10,15,927.5,80.0,2.3,15.0,610.0,839.64,657.21
2016,2,21,10,30,939.0,82.0,2.3,15.0,643.0,880.01,684.0
2016,2,21,10,45,946.5,83.0,2.35,15.5,668.0,912.96,704.61
2016,2,21,11,0,954.0,84.0,2.4,16.0,693.0,942.67,722.95
2016,2,21,11,15,959.0,85.0,2.4,16.0,710.5,966.71,738.27
2016,2,21,11,30,964.0,86.0,2.4,16.0,728.0,987.08,751.21
2016,2,21,11,45,965.5,87.0,2.45,16.5,737.0,1000.43,758.65
2016,2,21,12,0,967.0,88.0,2.5,17.0,746.0,1009.83,763.63
2016,2,21,12,15,967.0,88.0,2.5,17.0,747.0,1012.67,765.31
2016,2,21,12,30,967.0,88.0,2.5,17.0,748.0,1011.49,764.53
2016,2,21,12,45,963.0,88.5,2.55,17.5,740.0,1003.16,758.27
2016,2,21,13,0,959.0,89.0,2.6,18.0,732.0,990.92,749.59
2016,2,21,13,15,954.5,88.0,2.65,18.0,716.0,972.64,738.4
2016,2,21,13,30,950.0,87.0,2.7,18.0,700.0,950.65,724.79
2016,2,21,13,45,941.5,86.0,2.75,18.0,676.0,921.61,706.38
2016,2,21,14,0,933.0,85.0,2.8,18.0,652.0,889.34,685.68
2016,2,21,14,15,922.5,83.5,2.85,17.5,621.0,851.81,662.41
2016,2,21,14,30,912.0,82.0,2.9,17.0,590.0,811.58,636.9
2016,2,21,14,45,894.5,80.5,2.95,17.0,551.5,763.69,604.26
2016,2,21,15,0,877.0,79.0,3.0,17.0,513.0,718.84,573.39
2016,2,21,15,15,855.5,76.0,2.8,16.5,469.0,663.06,532.76
2016,2,21,15,30,834.0,73.0,2.6,16.0,425.0,606.6,489.44
2016,2,21,15,45,801.5,69.5,2.45,15.5,377.0,543.0,439.49
2016,2,21,16,0,769.0,66.0,2.3,15.0,329.0,480.52,388.76
2016,2,21,16,15,723.5,61.0,2.05,14.0,278.0,411.9,331.82
2016,2,21,16,30,678.0,56.0,1.8,13.0,227.0,346.62,275.54
2016,2,21,16,45,606.0,49.0,1.55,12.0,176.5,275.43,213.16
2016,2,21,17,0,534.0,42.0,1.3,11.0,126.0,210.14,154.72
2016,2,21,17,15,405.5,31.0,1.3,10.5,81.0,135.72,90.29
2016,2,21,17,30,277.0,20.0,1.3,10.0,36.0,72.85,18.45
2016,2,21,17,45,138.5,10.0,1.35,9.5,18.0,24.7,0.0
2016,2,21,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
