Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,13.0,1.5,7.0,13.0,12.39,0.0
2016,2,22,7,0,0.0,26.0,1.6,8.0,26.0,25.89,0.0
2016,2,22,7,15,273.5,31.0,1.8,8.5,69.5,98.43,61.95
2016,2,22,7,30,547.0,36.0,2.0,9.0,113.0,192.99,139.3
2016,2,22,7,45,624.0,43.0,2.25,10.0,164.5,259.52,199.8
2016,2,22,8,0,701.0,50.0,2.5,11.0,216.0,334.12,266.44
2016,2,22,8,15,749.0,55.0,2.6,11.5,268.0,401.33,326.21
2016,2,22,8,30,797.0,60.0,2.7,12.0,320.0,472.29,386.99
2016,2,22,8,45,827.5,63.5,2.8,13.0,369.5,535.25,438.61
2016,2,22,9,0,858.0,67.0,2.9,14.0,419.0,599.21,488.96
2016,2,22,9,15,880.0,69.5,3.05,14.5,464.5,653.13,531.11
2016,2,22,9,30,902.0,72.0,3.2,15.0,510.0,710.01,573.25
2016,2,22,9,45,917.5,74.5,3.35,15.5,549.5,761.22,609.07
2016,2,22,10,0,933.0,77.0,3.5,16.0,589.0,810.65,643.09
2016,2,22,10,15,944.0,78.5,3.5,16.5,622.0,853.22,670.92
2016,2,22,10,30,955.0,80.0,3.5,17.0,655.0,893.12,696.53
2016,2,22,10,45,962.0,81.0,3.55,17.5,680.5,926.09,717.32
2016,2,22,11,0,969.0,82.0,3.6,18.0,706.0,955.73,735.72
2016,2,22,11,15,973.5,83.0,3.6,18.0,723.0,979.61,751.2
2016,2,22,11,30,978.0,84.0,3.6,18.0,740.0,999.75,764.21
2016,2,22,11,45,979.5,84.5,3.6,18.5,749.0,1012.65,770.93
2016,2,22,12,0,981.0,85.0,3.6,19.0,758.0,1021.55,775.1
2016,2,22,12,15,980.5,85.0,3.6,19.0,758.5,1023.92,776.52
2016,2,22,12,30,980.0,85.0,3.6,19.0,759.0,1022.22,775.39
2016,2,22,12,45,970.0,88.5,3.65,19.0,749.5,1011.72,768.86
2016,2,22,13,0,960.0,92.0,3.7,19.0,740.0,997.32,759.87
2016,2,22,13,15,954.5,91.0,3.65,19.0,723.5,978.07,747.0
2016,2,22,13,30,949.0,90.0,3.6,19.0,707.0,955.13,731.73
2016,2,22,13,45,942.5,88.0,3.6,19.0,683.0,926.61,713.01
2016,2,22,14,0,936.0,86.0,3.6,19.0,659.0,894.75,691.96
2016,2,22,14,15,925.0,84.5,3.55,18.5,627.0,856.65,667.42
2016,2,22,14,30,914.0,83.0,3.5,18.0,595.0,815.86,640.75
2016,2,22,14,45,899.0,80.5,3.45,18.0,557.0,768.5,607.81
2016,2,22,15,0,884.0,78.0,3.4,18.0,519.0,723.96,576.62
2016,2,22,15,15,863.0,75.0,3.1,17.5,475.0,668.12,535.79
2016,2,22,15,30,842.0,72.0,2.8,17.0,431.0,611.54,492.14
2016,2,22,15,45,812.0,68.5,2.5,16.5,383.0,548.88,442.55
2016,2,22,16,0,782.0,65.0,2.2,16.0,335.0,487.07,392.11
2016,2,22,16,15,738.0,60.0,1.95,15.0,284.0,418.36,335.43
2016,2,22,16,30,694.0,55.0,1.7,14.0,233.0,352.82,279.25
2016,2,22,16,45,624.0,48.5,1.5,13.0,182.0,280.2,216.05
2016,2,22,17,0,554.0,42.0,1.3,12.0,131.0,216.35,158.93
2016,2,22,17,15,428.5,31.5,1.3,11.5,85.5,141.75,94.5
2016,2,22,17,30,303.0,21.0,1.3,11.0,40.0,78.81,25.94
2016,2,22,17,45,151.5,10.5,1.3,10.5,20.0,26.67,0.0
2016,2,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.55,11.5,6.5,6.2,0.0
2016,2,23,7,0,0.0,13.0,0.5,12.0,13.0,12.06,0.0
2016,2,23,7,15,17.0,32.5,0.45,12.5,35.0,36.49,22.77
2016,2,23,7,30,34.0,52.0,0.4,13.0,57.0,62.08,45.46
2016,2,23,7,45,46.0,73.0,0.35,13.5,82.5,89.62,69.32
2016,2,23,8,0,58.0,94.0,0.3,14.0,108.0,118.49,93.99
2016,2,23,8,15,64.0,115.0,0.4,14.5,133.5,146.06,117.21
2016,2,23,8,30,70.0,136.0,0.5,15.0,159.0,174.29,140.45
2016,2,23,8,45,74.5,155.5,0.65,15.5,183.5,200.61,161.7
2016,2,23,9,0,79.0,175.0,0.8,16.0,208.0,227.36,182.91
2016,2,23,9,15,264.0,175.0,0.85,16.5,301.5,366.61,294.8
2016,2,23,9,30,449.0,175.0,0.9,17.0,395.0,516.4,409.14
2016,2,23,9,45,606.5,142.0,1.0,17.5,463.5,619.74,485.89
2016,2,23,10,0,764.0,109.0,1.1,18.0,532.0,724.9,560.66
2016,2,23,10,15,861.0,97.5,1.1,18.5,599.5,816.76,620.63
2016,2,23,10,30,958.0,86.0,1.1,19.0,667.0,904.83,676.11
2016,2,23,10,45,965.5,87.0,1.15,19.5,692.5,938.34,695.36
2016,2,23,11,0,973.0,88.0,1.2,20.0,718.0,968.51,713.07
2016,2,23,11,15,977.5,88.5,1.15,20.0,735.5,991.89,726.02
2016,2,23,11,30,982.0,89.0,1.1,20.0,753.0,1011.49,736.62
2016,2,23,11,45,984.0,89.5,1.1,20.5,762.0,1024.88,742.95
2016,2,23,12,0,986.0,90.0,1.1,21.0,771.0,1034.25,746.93
2016,2,23,12,15,985.5,90.0,1.0,21.0,771.5,1036.61,746.13
2016,2,23,12,30,985.0,90.0,0.9,21.0,772.0,1034.86,742.93
2016,2,23,12,45,984.0,89.0,0.85,21.0,764.0,1027.38,737.44
2016,2,23,13,0,983.0,88.0,0.8,21.0,756.0,1015.85,729.67
2016,2,23,13,15,977.5,87.0,0.75,21.0,739.0,996.21,717.05
2016,2,23,13,30,972.0,86.0,0.7,21.0,722.0,972.8,702.29
2016,2,23,13,45,965.0,84.5,0.65,21.5,697.5,943.86,682.87
2016,2,23,14,0,958.0,83.0,0.6,22.0,673.0,911.52,661.45
2016,2,23,14,15,947.0,81.5,0.5,21.5,641.0,872.69,637.41
2016,2,23,14,30,936.0,80.0,0.4,21.0,609.0,831.09,611.51
2016,2,23,14,45,919.5,78.0,0.35,21.0,569.5,782.3,580.45
2016,2,23,15,0,903.0,76.0,0.3,21.0,530.0,731.69,547.87
2016,2,23,15,15,881.5,73.5,0.3,20.5,485.5,679.87,515.1
2016,2,23,15,30,860.0,71.0,0.3,20.0,441.0,622.63,475.8
2016,2,23,15,45,827.5,68.0,0.3,19.5,391.5,558.15,429.72
2016,2,23,16,0,795.0,65.0,0.3,19.0,342.0,494.71,382.44
2016,2,23,16,15,750.5,60.0,0.4,18.0,290.0,424.97,329.69
2016,2,23,16,30,706.0,55.0,0.5,17.0,238.0,358.43,276.45
2016,2,23,16,45,632.0,48.5,0.6,16.5,186.0,283.61,214.04
2016,2,23,17,0,558.0,42.0,0.7,16.0,134.0,217.9,157.21
2016,2,23,17,15,434.0,32.0,0.75,15.5,88.0,143.76,94.66
2016,2,23,17,30,310.0,22.0,0.8,15.0,42.0,81.56,31.08
2016,2,23,17,45,155.0,11.0,0.85,14.5,21.0,27.59,0.0
2016,2,23,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,14.0,1.05,9.5,14.0,13.34,0.0
2016,2,24,7,0,0.0,28.0,1.0,10.0,28.0,27.83,0.0
2016,2,24,7,15,232.0,35.5,1.2,11.0,70.5,94.55,61.77
2016,2,24,7,30,464.0,43.0,1.4,12.0,113.0,181.48,131.58
2016,2,24,7,45,545.0,51.5,1.6,13.0,163.5,246.42,188.91
2016,2,24,8,0,626.0,60.0,1.8,14.0,214.0,320.14,252.97
2016,2,24,8,15,676.0,65.5,1.8,14.5,265.0,384.98,308.98
2016,2,24,8,30,726.0,71.0,1.8,15.0,316.0,453.96,366.32
2016,2,24,8,45,762.5,75.0,1.8,15.5,365.0,515.86,416.15
2016,2,24,9,0,799.0,79.0,1.8,16.0,414.0,581.13,466.66
2016,2,24,9,15,822.0,82.5,1.9,17.0,458.5,638.39,508.97
2016,2,24,9,30,845.0,86.0,2.0,18.0,503.0,695.29,549.42
2016,2,24,9,45,863.5,88.0,2.15,19.0,542.5,746.47,583.34
2016,2,24,10,0,882.0,90.0,2.3,20.0,582.0,796.2,615.63
2016,2,24,10,15,893.5,91.5,2.25,20.0,614.5,831.97,638.54
2016,2,24,10,30,905.0,93.0,2.2,20.0,647.0,870.81,663.42
2016,2,24,10,45,913.0,94.5,2.2,20.5,672.0,903.91,683.28
2016,2,24,11,0,921.0,96.0,2.2,21.0,697.0,933.9,700.93
2016,2,24,11,15,926.0,97.0,2.15,21.0,714.5,957.31,714.95
2016,2,24,11,30,931.0,98.0,2.1,21.0,732.0,977.16,726.68
2016,2,24,11,45,932.0,99.0,2.05,21.5,740.5,989.61,732.21
2016,2,24,12,0,933.0,100.0,2.0,22.0,749.0,998.23,735.4
2016,2,24,12,15,933.5,100.0,1.9,22.0,750.0,1001.34,735.95
2016,2,24,12,30,934.0,100.0,1.8,22.0,751.0,1000.56,734.13
2016,2,24,12,45,935.0,98.0,1.75,22.0,744.0,994.04,729.47
2016,2,24,13,0,936.0,96.0,1.7,22.0,737.0,983.63,722.5
2016,2,24,13,15,931.5,95.0,1.65,22.0,721.0,965.49,710.71
2016,2,24,13,30,927.0,94.0,1.6,22.0,705.0,943.72,696.75
2016,2,24,13,45,920.0,92.5,1.55,22.0,681.0,915.69,678.79
2016,2,24,14,0,913.0,91.0,1.5,22.0,657.0,884.42,658.77
2016,2,24,14,15,902.0,89.0,1.45,21.5,625.5,846.24,635.32
2016,2,24,14,30,891.0,87.0,1.4,21.0,594.0,805.46,609.93
2016,2,24,14,45,876.5,84.5,1.4,21.0,556.5,764.31,583.42
2016,2,24,15,0,862.0,82.0,1.4,21.0,519.0,715.65,551.27
2016,2,24,15,15,840.5,79.0,1.3,20.5,475.0,660.2,513.04
2016,2,24,15,30,819.0,76.0,1.2,20.0,431.0,604.1,472.15
2016,2,24,15,45,790.5,71.5,1.2,19.5,383.5,542.03,426.2
2016,2,24,16,0,762.0,67.0,1.2,19.0,336.0,480.74,378.98
2016,2,24,16,15,717.5,62.0,1.15,18.0,285.0,412.62,324.95
2016,2,24,16,30,673.0,57.0,1.1,17.0,234.0,347.76,271.22
2016,2,24,16,45,604.0,50.0,1.05,16.0,183.5,277.31,211.39
2016,2,24,17,0,535.0,43.0,1.0,15.0,133.0,212.64,154.95
2016,2,24,17,15,415.5,32.5,1.0,14.0,87.5,140.21,93.61
2016,2,24,17,30,296.0,22.0,1.0,13.0,42.0,79.75,34.28
2016,2,24,17,45,148.0,11.0,1.05,12.5,21.0,26.89,0.0
2016,2,24,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,109.0,9.5,0.65,11.5,15.5,19.1,0.0
2016,2,25,7,0,218.0,19.0,0.6,12.0,31.0,56.79,5.47
2016,2,25,7,15,350.5,30.5,0.65,12.5,73.5,115.63,74.43
2016,2,25,7,30,483.0,42.0,0.7,13.0,116.0,186.51,134.54
2016,2,25,7,45,557.0,50.0,0.8,14.0,166.0,249.86,190.12
2016,2,25,8,0,631.0,58.0,0.9,15.0,216.0,321.16,251.32
2016,2,25,8,15,680.0,63.5,0.85,15.5,267.0,385.91,305.91
2016,2,25,8,30,729.0,69.0,0.8,16.0,318.0,453.27,360.33
2016,2,25,8,45,758.5,74.5,0.8,17.0,366.0,514.79,407.6
2016,2,25,9,0,788.0,80.0,0.8,18.0,414.0,577.39,453.53
2016,2,25,9,15,811.0,83.0,0.75,18.5,458.5,633.65,493.36
2016,2,25,9,30,834.0,86.0,0.7,19.0,503.0,689.57,531.1
2016,2,25,9,45,848.5,89.5,0.7,19.5,541.0,739.11,562.33
2016,2,25,10,0,863.0,93.0,0.7,20.0,579.0,786.98,591.8
2016,2,25,10,15,875.0,95.5,0.65,20.0,611.5,829.69,617.58
2016,2,25,10,30,887.0,98.0,0.6,20.0,644.0,870.0,641.37
2016,2,25,10,45,894.5,99.5,0.6,20.5,669.0,895.7,655.15
2016,2,25,11,0,902.0,101.0,0.6,21.0,694.0,924.82,671.26
2016,2,25,11,15,907.0,102.0,0.55,21.0,711.0,947.86,683.59
2016,2,25,11,30,912.0,103.0,0.5,21.0,728.0,967.41,693.79
2016,2,25,11,45,915.5,103.0,0.45,21.5,737.0,980.81,698.92
2016,2,25,12,0,919.0,103.0,0.4,22.0,746.0,990.49,701.9
2016,2,25,12,15,669.0,200.0,0.35,22.0,668.5,879.46,631.43
2016,2,25,12,30,419.0,297.0,0.3,22.0,591.0,731.58,531.27
2016,2,25,12,45,671.0,197.0,0.3,22.5,662.0,873.1,629.54
2016,2,25,13,0,923.0,97.0,0.3,23.0,733.0,974.56,689.55
2016,2,25,13,15,918.0,96.5,0.25,23.0,717.0,956.66,676.33
2016,2,25,13,30,913.0,96.0,0.2,23.0,701.0,935.19,663.07
2016,2,25,13,45,904.5,94.5,0.2,23.0,677.0,906.09,646.15
2016,2,25,14,0,896.0,93.0,0.2,23.0,653.0,873.86,627.32
2016,2,25,14,15,885.0,91.5,0.2,23.0,622.0,836.68,605.24
2016,2,25,14,30,874.0,90.0,0.2,23.0,591.0,802.63,585.05
2016,2,25,14,45,856.0,88.0,0.2,23.0,552.5,754.31,555.21
2016,2,25,15,0,838.0,86.0,0.2,23.0,514.0,704.44,524.01
2016,2,25,15,15,816.0,83.0,0.25,22.5,471.0,649.54,489.36
2016,2,25,15,30,794.0,80.0,0.3,22.0,428.0,594.12,452.1
2016,2,25,15,45,757.5,77.0,0.35,21.5,379.5,530.2,407.04
2016,2,25,16,0,721.0,74.0,0.4,21.0,331.0,469.52,362.32
2016,2,25,16,15,675.5,68.5,0.5,20.0,281.0,402.35,311.61
2016,2,25,16,30,630.0,63.0,0.6,19.0,231.0,338.72,260.94
2016,2,25,16,45,559.5,55.0,0.7,18.0,181.0,267.53,202.31
2016,2,25,17,0,489.0,47.0,0.8,17.0,131.0,203.73,147.91
2016,2,25,17,15,372.0,35.5,0.8,16.5,87.0,133.39,89.08
2016,2,25,17,30,255.0,24.0,0.8,16.0,43.0,75.26,34.96
2016,2,25,17,45,127.5,12.0,0.85,15.5,21.5,25.62,0.0
2016,2,25,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.15,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,6,45,104.0,10.5,0.5,12.5,16.5,19.74,0.0
2016,2,26,7,0,208.0,21.0,0.6,13.0,33.0,58.07,13.41
2016,2,26,7,15,334.5,33.0,0.75,13.5,75.5,115.35,75.21
2016,2,26,7,30,461.0,45.0,0.9,14.0,118.0,184.51,133.61
2016,2,26,7,45,534.0,54.0,1.1,15.0,167.5,247.56,188.81
2016,2,26,8,0,607.0,63.0,1.3,16.0,217.0,318.48,249.71
2016,2,26,8,15,605.5,73.0,1.3,16.5,254.5,364.36,290.0
2016,2,26,8,30,604.0,83.0,1.3,17.0,292.0,408.9,327.39
2016,2,26,8,45,535.5,112.5,1.3,17.5,317.5,431.75,345.81
2016,2,26,9,0,467.0,142.0,1.3,18.0,343.0,450.37,359.49
2016,2,26,9,15,637.5,118.5,1.4,18.5,422.0,563.85,446.91
2016,2,26,9,30,808.0,95.0,1.5,19.0,501.0,683.42,535.4
2016,2,26,9,45,671.0,140.5,1.6,19.5,495.5,669.73,521.66
2016,2,26,10,0,534.0,186.0,1.7,20.0,490.0,634.89,493.5
2016,2,26,10,15,551.0,192.0,1.8,20.0,520.5,674.74,522.81
2016,2,26,10,30,568.0,198.0,1.9,20.0,551.0,713.65,550.49
2016,2,26,10,45,564.5,209.0,2.0,20.5,571.0,739.11,566.95
2016,2,26,11,0,561.0,220.0,2.1,21.0,591.0,762.14,581.66
2016,2,26,11,15,720.5,168.0,2.1,21.0,657.5,867.09,655.12
2016,2,26,11,30,880.0,116.0,2.1,21.0,724.0,962.62,717.59
2016,2,26,11,45,879.0,118.5,2.15,21.0,732.0,974.49,724.53
2016,2,26,12,0,878.0,121.0,2.2,21.0,740.0,982.62,730.05
2016,2,26,12,15,878.5,121.5,2.2,21.0,741.0,986.13,732.17
2016,2,26,12,30,879.0,122.0,2.2,21.0,742.0,985.89,732.02
2016,2,26,12,45,847.0,135.5,2.2,21.0,728.0,965.92,719.05
2016,2,26,13,0,815.0,149.0,2.2,21.0,714.0,942.32,703.95
2016,2,26,13,15,676.0,190.0,2.25,21.0,652.0,854.33,645.78
2016,2,26,13,30,537.0,231.0,2.3,21.0,590.0,756.62,577.36
2016,2,26,13,45,433.0,254.0,2.35,21.0,537.0,677.79,520.71
2016,2,26,14,0,329.0,277.0,2.4,21.0,484.0,591.27,457.19
2016,2,26,14,15,435.5,232.5,2.45,20.5,492.5,630.04,490.41
2016,2,26,14,30,542.0,188.0,2.5,20.0,501.0,649.68,508.85
2016,2,26,14,45,587.5,160.5,2.55,20.0,480.5,636.94,501.11
2016,2,26,15,0,633.0,133.0,2.6,20.0,460.0,614.92,486.48
2016,2,26,15,15,556.0,139.5,2.55,19.5,408.5,537.04,428.01
2016,2,26,15,30,479.0,146.0,2.5,19.0,357.0,469.57,376.25
2016,2,26,15,45,484.0,127.0,2.5,18.5,321.0,427.04,343.84
2016,2,26,16,0,489.0,108.0,2.5,18.0,285.0,382.82,308.67
2016,2,26,16,15,431.0,102.0,2.2,17.0,241.0,321.86,258.74
2016,2,26,16,30,373.0,96.0,1.9,16.0,197.0,266.34,212.16
2016,2,26,16,45,404.5,74.5,1.65,15.0,163.0,231.74,180.42
2016,2,26,17,0,436.0,53.0,1.4,14.0,129.0,194.55,144.49
2016,2,26,17,15,321.0,40.0,1.35,13.5,85.5,126.13,86.56
2016,2,26,17,30,206.0,27.0,1.3,13.0,42.0,69.67,35.4
2016,2,26,17,45,103.0,13.5,1.3,12.5,21.0,24.38,0.0
2016,2,26,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,6,45,116.0,11.0,1.0,9.5,18.5,21.54,0.0
2016,2,27,7,0,232.0,22.0,1.1,10.0,37.0,63.67,21.43
2016,2,27,7,15,356.0,33.5,1.05,10.5,80.5,121.13,80.62
2016,2,27,7,30,480.0,45.0,1.0,11.0,124.0,190.7,140.1
2016,2,27,7,45,564.5,51.0,0.95,11.5,175.0,255.7,197.43
2016,2,27,8,0,649.0,57.0,0.9,12.0,226.0,329.76,261.34
2016,2,27,8,15,694.5,62.0,0.85,12.5,276.5,392.42,314.74
2016,2,27,8,30,740.0,67.0,0.8,13.0,327.0,459.92,369.69
2016,2,27,8,45,432.0,127.5,0.8,14.0,284.5,391.45,315.68
2016,2,27,9,0,124.0,188.0,0.8,15.0,242.0,276.33,221.88
2016,2,27,9,15,202.0,202.5,0.85,15.5,301.0,348.93,280.27
2016,2,27,9,30,280.0,217.0,0.9,16.0,360.0,437.9,348.37
2016,2,27,9,45,315.5,228.5,1.0,17.0,400.5,488.94,385.25
2016,2,27,10,0,351.0,240.0,1.1,18.0,441.0,541.82,422.97
2016,2,27,10,15,630.5,162.5,1.15,18.5,547.5,713.25,550.41
2016,2,27,10,30,910.0,85.0,1.2,19.0,654.0,872.0,656.21
2016,2,27,10,45,915.0,87.0,1.3,19.5,678.5,903.22,674.11
2016,2,27,11,0,920.0,89.0,1.4,20.0,703.0,931.16,691.41
2016,2,27,11,15,924.5,90.0,1.45,20.0,719.5,954.05,706.04
2016,2,27,11,30,929.0,91.0,1.5,20.0,736.0,973.37,718.5
2016,2,27,11,45,930.0,92.0,1.6,20.5,744.5,985.71,725.93
2016,2,27,12,0,931.0,93.0,1.7,21.0,753.0,994.21,731.04
2016,2,27,12,15,931.5,93.0,1.8,21.0,754.0,997.2,734.15
2016,2,27,12,30,932.0,93.0,1.9,21.0,755.0,996.29,734.89
2016,2,27,12,45,927.5,93.0,2.0,21.0,746.5,986.78,730.16
2016,2,27,13,0,923.0,93.0,2.1,21.0,738.0,973.48,723.09
2016,2,27,13,15,919.0,92.5,2.15,21.0,722.0,956.36,713.01
2016,2,27,13,30,915.0,92.0,2.2,21.0,706.0,935.65,700.61
2016,2,27,13,45,747.0,146.0,2.3,21.0,636.0,840.58,638.07
2016,2,27,14,0,579.0,200.0,2.4,21.0,566.0,731.31,562.58
2016,2,27,14,15,731.0,142.0,2.4,20.5,582.0,779.67,601.39
2016,2,27,14,30,883.0,84.0,2.4,20.0,598.0,799.78,617.5
2016,2,27,14,45,869.0,82.0,2.4,20.0,561.0,754.42,586.51
2016,2,27,15,0,855.0,80.0,2.4,20.0,524.0,711.87,557.72
2016,2,27,15,15,834.5,77.0,2.2,19.5,481.0,657.12,518.89
2016,2,27,15,30,814.0,74.0,2.0,19.0,438.0,601.67,477.22
2016,2,27,15,45,788.0,70.0,1.85,18.5,390.5,541.57,431.07
2016,2,27,16,0,762.0,66.0,1.7,18.0,343.0,482.02,383.8
2016,2,27,16,15,720.5,61.5,1.55,17.0,293.0,415.55,330.15
2016,2,27,16,30,679.0,57.0,1.4,16.0,243.0,352.05,276.8
2016,2,27,16,45,617.0,50.0,1.25,15.5,192.5,282.01,216.28
2016,2,27,17,0,555.0,43.0,1.1,15.0,142.0,219.45,160.73
2016,2,27,17,15,443.0,34.0,1.1,14.5,96.0,148.71,100.34
2016,2,27,17,30,331.0,25.0,1.1,14.0,50.0,90.49,47.02
2016,2,27,17,45,165.5,12.5,1.1,13.5,25.0,30.47,0.0
2016,2,27,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,6,45,9.5,11.5,1.3,8.5,12.0,11.88,0.0
2016,2,28,7,0,19.0,23.0,1.4,9.0,24.0,25.53,9.37
2016,2,28,7,15,56.5,43.5,1.55,9.5,52.0,59.22,41.66
2016,2,28,7,30,94.0,64.0,1.7,10.0,80.0,94.63,72.34
2016,2,28,7,45,113.0,86.0,1.9,11.0,111.5,129.91,103.33
2016,2,28,8,0,132.0,108.0,2.1,12.0,143.0,167.34,135.71
2016,2,28,8,15,150.0,127.5,2.25,12.5,175.0,203.59,166.75
2016,2,28,8,30,168.0,147.0,2.4,13.0,207.0,241.69,198.71
2016,2,28,8,45,363.0,136.5,2.55,13.5,289.0,363.27,299.33
2016,2,28,9,0,558.0,126.0,2.7,14.0,371.0,494.21,404.84
2016,2,28,9,15,590.0,131.0,2.75,14.5,413.0,548.75,446.68
2016,2,28,9,30,622.0,136.0,2.8,15.0,455.0,604.34,488.68
2016,2,28,9,45,656.5,137.5,2.85,15.5,496.5,658.67,528.85
2016,2,28,10,0,691.0,139.0,2.9,16.0,538.0,713.36,568.24
2016,2,28,10,15,792.0,121.5,2.95,16.0,602.5,797.12,628.02
2016,2,28,10,30,893.0,104.0,3.0,16.0,667.0,888.0,691.34
2016,2,28,10,45,901.5,105.5,3.05,16.5,692.5,921.66,712.1
2016,2,28,11,0,910.0,107.0,3.1,17.0,718.0,944.79,725.96
2016,2,28,11,15,915.0,108.0,3.1,17.0,735.5,967.95,740.94
2016,2,28,11,30,920.0,109.0,3.1,17.0,753.0,987.56,753.56
2016,2,28,11,45,920.5,110.5,3.15,17.5,761.5,999.86,760.3
2016,2,28,12,0,921.0,112.0,3.2,18.0,770.0,1008.33,764.63
2016,2,28,12,15,675.0,205.0,3.2,18.0,687.5,894.4,686.2
2016,2,28,12,30,429.0,298.0,3.2,18.0,605.0,756.38,583.59
2016,2,28,12,45,378.5,309.5,3.2,18.0,578.0,706.47,547.75
2016,2,28,13,0,328.0,321.0,3.2,18.0,551.0,668.32,519.15
2016,2,28,13,15,403.5,289.0,3.15,18.0,566.0,696.69,542.59
2016,2,28,13,30,479.0,257.0,3.1,18.0,581.0,734.17,571.67
2016,2,28,13,45,462.5,256.5,3.1,18.0,560.5,707.42,552.16
2016,2,28,14,0,446.0,256.0,3.1,18.0,540.0,679.45,532.1
2016,2,28,14,15,352.5,260.5,3.0,17.5,478.5,582.11,459.75
2016,2,28,14,30,259.0,265.0,2.9,17.0,417.0,500.95,398.03
2016,2,28,14,45,326.0,234.5,2.85,17.0,413.5,507.28,405.5
2016,2,28,15,0,393.0,204.0,2.8,17.0,410.0,507.5,407.49
2016,2,28,15,15,393.5,185.0,2.5,16.5,377.0,469.26,378.46
2016,2,28,15,30,394.0,166.0,2.2,16.0,344.0,438.78,354.88
2016,2,28,15,45,256.0,160.0,1.9,15.5,271.0,324.4,263.33
2016,2,28,16,0,118.0,154.0,1.6,15.0,198.0,225.39,182.68
2016,2,28,16,15,104.0,134.0,1.5,14.5,168.5,191.09,154.82
2016,2,28,16,30,90.0,114.0,1.4,14.0,139.0,158.27,127.38
2016,2,28,16,45,78.5,91.5,1.3,13.5,110.0,125.09,99.09
2016,2,28,17,0,67.0,69.0,1.2,13.0,81.0,93.23,71.43
2016,2,28,17,15,40.0,48.0,1.2,12.5,55.0,57.88,41.23
2016,2,28,17,30,13.0,27.0,1.2,12.0,29.0,29.05,15.53
2016,2,28,17,45,6.5,13.5,1.2,11.5,14.5,13.6,0.0
2016,2,28,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,160.5,11.5,1.0,9.0,23.0,27.1,0.0
2016,2,29,7,0,321.0,23.0,1.0,10.0,46.0,82.02,40.97
2016,2,29,7,15,440.0,33.0,1.15,10.5,92.5,141.31,95.53
2016,2,29,7,30,559.0,43.0,1.3,11.0,139.0,213.92,158.26
2016,2,29,7,45,628.5,49.0,1.5,12.0,191.0,278.04,215.71
2016,2,29,8,0,698.0,55.0,1.7,13.0,243.0,350.45,278.93
2016,2,29,8,15,741.0,59.5,1.7,13.5,295.0,415.74,335.04
2016,2,29,8,30,784.0,64.0,1.7,14.0,347.0,484.23,391.53
2016,2,29,8,45,813.0,67.5,1.7,15.0,396.0,546.42,440.2
2016,2,29,9,0,842.0,71.0,1.7,16.0,445.0,609.48,487.45
2016,2,29,9,15,862.5,74.0,1.75,16.5,489.5,666.8,529.84
2016,2,29,9,30,883.0,77.0,1.8,17.0,534.0,718.94,565.77
2016,2,29,9,45,899.0,78.5,1.9,18.0,573.5,768.95,598.2
2016,2,29,10,0,915.0,80.0,2.0,19.0,613.0,817.23,628.79
2016,2,29,10,15,925.0,81.5,2.0,19.5,645.5,858.54,654.37
2016,2,29,10,30,935.0,83.0,2.0,20.0,678.0,897.15,677.82
2016,2,29,10,45,942.0,84.5,2.05,21.0,703.0,930.19,696.48
2016,2,29,11,0,949.0,86.0,2.1,22.0,728.0,959.92,712.81
2016,2,29,11,15,953.0,87.0,2.05,22.0,745.0,982.84,726.24
2016,2,29,11,30,957.0,88.0,2.0,22.0,762.0,1002.04,737.31
2016,2,29,11,45,957.5,89.0,1.95,22.5,770.0,1014.1,742.41
2016,2,29,12,0,958.0,90.0,1.9,23.0,778.0,1022.19,745.11
2016,2,29,12,15,958.0,90.0,1.9,23.0,778.5,1024.63,746.48
2016,2,29,12,30,958.0,90.0,1.9,23.0,779.0,1023.05,745.5
2016,2,29,12,45,957.5,88.5,1.9,23.0,771.0,1015.25,740.74
2016,2,29,13,0,957.0,87.0,1.9,23.0,763.0,1003.47,733.64
2016,2,29,13,15,952.5,86.0,1.95,23.0,746.5,984.64,722.77
2016,2,29,13,30,948.0,85.0,2.0,23.0,730.0,962.08,709.57
2016,2,29,13,45,941.5,83.5,2.05,23.0,706.0,933.58,692.47
2016,2,29,14,0,935.0,82.0,2.1,23.0,682.0,901.72,673.09
2016,2,29,14,15,924.5,80.5,2.05,22.5,650.0,863.38,649.51
2016,2,29,14,30,914.0,79.0,2.0,22.0,618.0,822.32,623.89
2016,2,29,14,45,899.0,77.0,2.0,22.0,579.5,774.8,592.74
2016,2,29,15,0,884.0,75.0,2.0,22.0,541.0,725.41,559.87
2016,2,29,15,15,792.5,84.5,1.8,21.5,476.5,640.23,499.49
2016,2,29,15,30,701.0,94.0,1.6,21.0,412.0,557.62,437.85
2016,2,29,15,45,735.0,81.0,1.45,20.5,383.0,525.46,413.7
2016,2,29,16,0,769.0,68.0,1.3,20.0,354.0,489.97,385.21
2016,2,29,16,15,727.0,63.5,1.2,19.0,303.0,422.57,331.82
2016,2,29,16,30,685.0,59.0,1.1,18.0,252.0,358.2,278.86
2016,2,29,16,45,606.0,54.0,1.05,17.0,199.5,284.64,217.36
2016,2,29,17,0,527.0,49.0,1.0,16.0,147.0,218.32,160.42
2016,2,29,17,15,417.0,38.5,1.0,15.5,100.5,147.68,100.77
2016,2,29,17,30,307.0,28.0,1.0,15.0,54.0,90.41,51.41
2016,2,29,17,45,153.5,14.0,1.0,15.0,27.0,30.74,0.0
2016,2,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,1,6,45,180.5,12.0,0.8,14.5,25.5,29.92,0.0
2016,3,1,7,0,361.0,24.0,0.8,15.0,51.0,90.81,47.09
2016,3,1,7,15,476.0,33.0,0.85,15.5,98.5,149.29,99.18
2016,3,1,7,30,591.0,42.0,0.9,16.0,146.0,222.22,161.12
2016,3,1,7,45,659.5,47.5,1.0,17.0,199.0,288.61,219.08
2016,3,1,8,0,728.0,53.0,1.1,18.0,252.0,362.01,281.3
2016,3,1,8,15,769.5,57.0,1.15,18.5,304.5,427.81,336.29
2016,3,1,8,30,811.0,61.0,1.2,19.0,357.0,496.59,391.45
2016,3,1,8,45,839.0,64.5,1.3,19.5,407.0,559.65,440.55
2016,3,1,9,0,867.0,68.0,1.4,20.0,457.0,619.93,486.0
2016,3,1,9,15,887.0,70.5,1.55,20.5,502.0,677.07,528.04
2016,3,1,9,30,907.0,73.0,1.7,21.0,547.0,733.41,566.43
2016,3,1,9,45,920.5,75.5,1.9,21.5,586.5,783.7,600.24
2016,3,1,10,0,934.0,78.0,2.1,22.0,626.0,832.0,632.29
2016,3,1,10,15,944.0,79.5,2.2,22.0,659.0,873.97,660.1
2016,3,1,10,30,954.0,81.0,2.3,22.0,692.0,913.16,685.94
2016,3,1,10,45,962.0,81.5,2.45,22.5,717.5,946.41,706.86
2016,3,1,11,0,970.0,82.0,2.6,23.0,743.0,976.33,725.54
2016,3,1,11,15,974.5,82.5,2.65,23.0,760.0,999.5,740.27
2016,3,1,11,30,979.0,83.0,2.7,23.0,777.0,1018.88,752.67
2016,3,1,11,45,982.0,83.0,2.75,23.0,786.0,1032.34,761.34
2016,3,1,12,0,985.0,83.0,2.8,23.0,795.0,1041.77,767.59
2016,3,1,12,15,985.0,83.0,2.8,23.0,795.5,1044.23,769.0
2016,3,1,12,30,985.0,83.0,2.8,23.0,796.0,1042.55,767.95
2016,3,1,12,45,980.5,84.0,2.8,23.0,787.5,1033.63,762.37
2016,3,1,13,0,976.0,85.0,2.8,23.0,779.0,1020.69,754.38
2016,3,1,13,15,971.5,84.5,2.75,22.5,762.5,1002.1,743.8
2016,3,1,13,30,967.0,84.0,2.7,22.0,746.0,979.7,730.8
2016,3,1,13,45,960.0,83.0,2.7,22.0,721.5,950.83,712.59
2016,3,1,14,0,953.0,82.0,2.7,22.0,697.0,918.56,692.11
2016,3,1,14,15,943.5,80.5,2.65,21.5,665.5,880.42,668.46
2016,3,1,14,30,934.0,79.0,2.6,21.0,634.0,839.43,642.64
2016,3,1,14,45,918.0,78.0,2.55,21.0,595.0,791.47,610.44
2016,3,1,15,0,902.0,77.0,2.5,21.0,556.0,741.66,576.6
2016,3,1,15,15,883.0,74.0,2.4,20.5,511.5,685.99,538.8
2016,3,1,15,30,864.0,71.0,2.3,20.0,467.0,632.97,499.83
2016,3,1,15,45,674.0,93.0,2.2,19.5,382.0,505.77,402.55
2016,3,1,16,0,484.0,115.0,2.1,19.0,297.0,389.23,311.22
2016,3,1,16,15,607.0,86.0,1.85,18.0,281.0,392.11,312.29
2016,3,1,16,30,730.0,57.0,1.6,17.0,265.0,375.23,294.49
2016,3,1,16,45,667.0,51.0,1.4,16.0,212.0,302.56,232.16
2016,3,1,17,0,604.0,45.0,1.2,15.0,159.0,236.17,173.79
2016,3,1,17,15,496.0,36.0,1.2,14.0,110.0,163.88,112.01
2016,3,1,17,30,388.0,27.0,1.2,13.0,61.0,103.61,59.66
2016,3,1,17,45,194.0,13.5,1.2,12.5,30.5,37.87,0.0
2016,3,1,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,2,6,45,201.0,12.5,0.85,10.0,28.5,32.91,0.0
2016,3,2,7,0,402.0,25.0,0.9,11.0,57.0,98.81,54.1
2016,3,2,7,15,514.0,33.5,1.1,11.5,106.5,159.54,108.25
2016,3,2,7,30,626.0,42.0,1.3,12.0,156.0,233.7,172.74
2016,3,2,7,45,690.5,47.5,1.5,13.0,210.0,300.94,232.9
2016,3,2,8,0,755.0,53.0,1.7,14.0,264.0,374.69,297.01
2016,3,2,8,15,793.5,57.5,1.8,14.5,317.0,441.29,354.08
2016,3,2,8,30,832.0,62.0,1.9,15.0,370.0,510.5,411.09
2016,3,2,8,45,857.5,65.5,2.0,16.0,419.5,573.31,460.31
2016,3,2,9,0,883.0,69.0,2.1,17.0,469.0,633.04,505.39
2016,3,2,9,15,901.5,71.5,2.15,17.5,514.0,689.98,547.43
2016,3,2,9,30,920.0,74.0,2.2,18.0,559.0,745.93,585.33
2016,3,2,9,45,932.0,76.0,2.3,18.5,598.5,795.08,617.99
2016,3,2,10,0,944.0,78.0,2.4,19.0,638.0,842.05,648.72
2016,3,2,10,15,953.5,79.5,2.45,19.0,670.5,883.96,676.44
2016,3,2,10,30,963.0,81.0,2.5,19.0,703.0,923.0,702.07
2016,3,2,10,45,968.5,82.5,2.55,19.5,727.5,955.43,721.74
2016,3,2,11,0,974.0,84.0,2.6,20.0,752.0,984.38,739.03
2016,3,2,11,15,978.0,85.0,2.6,20.0,769.5,1007.71,753.53
2016,3,2,11,30,982.0,86.0,2.6,20.0,787.0,1027.22,765.61
2016,3,2,11,45,981.5,87.5,2.6,20.5,795.0,1039.08,771.31
2016,3,2,12,0,981.0,89.0,2.6,21.0,803.0,1046.84,774.53
2016,3,2,12,15,981.0,89.0,2.6,21.0,803.5,1049.23,775.91
2016,3,2,12,30,981.0,89.0,2.6,21.0,804.0,1047.5,774.82
2016,3,2,12,45,793.5,160.0,2.6,21.0,734.5,956.81,715.12
2016,3,2,13,0,606.0,231.0,2.6,21.0,665.0,844.59,639.16
2016,3,2,13,15,591.0,235.0,2.6,21.0,650.5,825.83,627.14
2016,3,2,13,30,576.0,239.0,2.6,21.0,636.0,804.93,612.81
2016,3,2,13,45,719.0,182.0,2.65,21.0,661.0,860.8,654.96
2016,3,2,14,0,862.0,125.0,2.7,21.0,686.0,896.92,680.63
2016,3,2,14,15,849.5,122.5,2.65,20.5,653.5,857.21,654.99
2016,3,2,14,30,837.0,120.0,2.6,20.0,621.0,815.11,628.08
2016,3,2,14,45,660.5,154.0,2.6,20.0,534.0,689.48,538.76
2016,3,2,15,0,484.0,188.0,2.6,20.0,447.0,566.46,446.5
2016,3,2,15,15,516.5,162.5,2.45,19.5,419.0,538.32,427.47
2016,3,2,15,30,549.0,137.0,2.3,19.0,391.0,505.64,403.65
2016,3,2,15,45,494.5,130.5,2.15,18.5,341.0,438.67,351.62
2016,3,2,16,0,440.0,124.0,2.0,18.0,291.0,375.95,301.87
2016,3,2,16,15,393.0,115.5,1.8,17.0,249.0,319.39,256.28
2016,3,2,16,30,346.0,107.0,1.6,16.0,207.0,267.22,213.06
2016,3,2,16,45,310.0,89.0,1.45,15.5,165.5,213.84,167.53
2016,3,2,17,0,274.0,71.0,1.3,15.0,124.0,164.38,124.47
2016,3,2,17,15,209.5,52.5,1.25,14.5,85.5,111.79,79.7
2016,3,2,17,30,145.0,34.0,1.2,14.0,47.0,67.16,41.44
2016,3,2,17,45,72.5,17.0,1.2,13.5,23.5,26.01,0.0
2016,3,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
