Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,3,6,45,130.0,14.5,1.05,10.5,25.5,27.67,0.0
2016,3,3,7,0,260.0,29.0,1.1,11.0,51.0,80.81,47.25
2016,3,3,7,15,346.5,43.0,1.1,11.0,94.0,132.74,92.94
2016,3,3,7,30,433.0,57.0,1.1,11.0,137.0,195.33,147.44
2016,3,3,7,45,492.0,66.5,1.15,11.5,184.5,253.82,199.37
2016,3,3,8,0,551.0,76.0,1.2,12.0,232.0,318.54,255.5
2016,3,3,8,15,601.0,79.0,1.2,12.5,279.0,377.93,305.91
2016,3,3,8,30,651.0,82.0,1.2,13.0,326.0,441.44,357.9
2016,3,3,8,45,647.0,96.0,1.25,14.0,365.0,489.93,395.65
2016,3,3,9,0,643.0,110.0,1.3,15.0,404.0,536.36,430.28
2016,3,3,9,15,594.0,138.5,1.25,15.5,430.5,565.84,450.36
2016,3,3,9,30,545.0,167.0,1.2,16.0,457.0,584.83,461.96
2016,3,3,9,45,483.0,201.5,1.15,17.0,472.0,599.06,468.22
2016,3,3,10,0,421.0,236.0,1.1,18.0,487.0,606.48,469.13
2016,3,3,10,15,456.5,237.0,1.0,18.5,522.5,652.95,500.44
2016,3,3,10,30,492.0,238.0,0.9,19.0,558.0,699.87,530.72
2016,3,3,10,45,515.5,239.0,0.85,19.5,585.5,736.16,553.32
2016,3,3,11,0,539.0,240.0,0.8,20.0,613.0,771.45,574.88
2016,3,3,11,15,518.0,255.0,0.95,20.0,620.0,779.44,580.74
2016,3,3,11,30,497.0,270.0,1.1,20.0,627.0,784.41,584.86
2016,3,3,11,45,502.0,269.0,1.25,20.5,633.5,794.01,591.88
2016,3,3,12,0,507.0,268.0,1.4,21.0,640.0,801.37,597.3
2016,3,3,12,15,514.5,268.0,1.6,20.5,645.5,809.91,606.34
2016,3,3,12,30,522.0,268.0,1.8,20.0,651.0,816.06,613.72
2016,3,3,12,45,537.5,259.5,2.0,20.0,650.5,818.1,617.52
2016,3,3,13,0,553.0,251.0,2.2,20.0,650.0,817.43,619.44
2016,3,3,13,15,558.5,240.0,2.25,19.5,635.0,801.87,610.98
2016,3,3,13,30,564.0,229.0,2.3,19.0,620.0,783.69,600.76
2016,3,3,13,45,471.5,254.0,2.35,19.0,573.5,715.06,550.92
2016,3,3,14,0,379.0,279.0,2.4,19.0,527.0,637.41,494.24
2016,3,3,14,15,619.5,186.0,2.35,18.5,569.0,739.85,575.93
2016,3,3,14,30,860.0,93.0,2.3,18.0,611.0,804.3,623.92
2016,3,3,14,45,711.5,128.5,2.3,18.0,539.0,701.17,550.79
2016,3,3,15,0,563.0,164.0,2.3,18.0,467.0,597.62,473.37
2016,3,3,15,15,458.0,172.5,2.15,17.5,406.5,509.82,406.91
2016,3,3,15,30,353.0,181.0,2.0,17.0,346.0,421.26,338.36
2016,3,3,15,45,273.5,170.0,1.85,17.0,289.5,345.19,278.06
2016,3,3,16,0,194.0,159.0,1.7,17.0,233.0,269.83,217.39
2016,3,3,16,15,180.5,138.5,1.45,16.5,200.0,231.03,185.92
2016,3,3,16,30,167.0,118.0,1.2,16.0,167.0,193.5,154.63
2016,3,3,16,45,149.5,96.5,1.0,15.5,133.5,154.82,121.8
2016,3,3,17,0,132.0,75.0,0.8,15.0,100.0,118.11,90.07
2016,3,3,17,15,99.0,54.0,0.75,14.5,69.5,80.29,57.78
2016,3,3,17,30,66.0,33.0,0.7,14.0,39.0,46.42,28.67
2016,3,3,17,45,33.0,16.5,0.65,14.0,19.5,20.2,0.0
2016,3,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,4,6,45,94.0,15.5,0.6,11.5,24.0,27.23,0.0
2016,3,4,7,0,188.0,31.0,0.6,12.0,48.0,69.97,42.37
2016,3,4,7,15,255.5,47.5,0.75,12.5,87.0,115.58,81.82
2016,3,4,7,30,323.0,64.0,0.9,13.0,126.0,169.5,128.29
2016,3,4,7,45,361.0,80.0,1.05,13.5,168.5,220.4,173.17
2016,3,4,8,0,399.0,96.0,1.2,14.0,211.0,275.4,220.61
2016,3,4,8,15,429.0,108.5,1.2,14.0,253.0,326.69,264.18
2016,3,4,8,30,459.0,121.0,1.2,14.0,295.0,380.52,308.54
2016,3,4,8,45,469.0,138.0,1.3,14.5,335.5,429.91,347.71
2016,3,4,9,0,479.0,155.0,1.4,15.0,376.0,479.2,385.63
2016,3,4,9,15,444.5,181.0,1.55,15.5,402.0,507.85,406.44
2016,3,4,9,30,410.0,207.0,1.7,16.0,428.0,532.0,423.3
2016,3,4,9,45,329.5,241.0,1.85,17.0,426.5,516.11,408.22
2016,3,4,10,0,249.0,275.0,2.0,18.0,425.0,502.71,394.67
2016,3,4,10,15,156.5,284.0,2.1,18.5,380.0,433.45,339.74
2016,3,4,10,30,64.0,293.0,2.2,19.0,335.0,356.69,278.28
2016,3,4,10,45,88.5,314.0,2.35,19.5,374.5,403.16,313.87
2016,3,4,11,0,113.0,335.0,2.5,20.0,414.0,450.71,349.24
2016,3,4,11,15,82.5,328.0,2.5,20.0,386.5,416.32,322.06
2016,3,4,11,30,52.0,321.0,2.5,20.0,359.0,380.72,294.2
2016,3,4,11,45,37.0,299.5,2.5,20.0,327.0,343.0,265.26
2016,3,4,12,0,22.0,278.0,2.5,20.0,295.0,292.06,226.02
2016,3,4,12,15,19.0,268.0,2.45,19.5,282.5,278.85,216.31
2016,3,4,12,30,16.0,258.0,2.4,19.0,270.0,265.65,206.46
2016,3,4,12,45,20.5,269.5,2.4,19.0,284.5,281.76,219.16
2016,3,4,13,0,25.0,281.0,2.4,19.0,299.0,297.84,231.74
2016,3,4,13,15,25.0,274.5,2.35,18.5,292.5,290.9,226.92
2016,3,4,13,30,25.0,268.0,2.3,18.0,286.0,283.92,222.16
2016,3,4,13,45,29.5,269.0,2.3,18.0,289.5,300.92,235.74
2016,3,4,14,0,34.0,270.0,2.3,18.0,293.0,305.41,239.62
2016,3,4,14,15,19.0,226.0,2.3,18.0,239.0,234.54,184.28
2016,3,4,14,30,4.0,182.0,2.3,18.0,185.0,177.43,139.04
2016,3,4,14,45,10.5,190.5,2.35,18.0,196.5,191.2,150.73
2016,3,4,15,0,17.0,199.0,2.4,18.0,208.0,204.69,162.04
2016,3,4,15,15,8.5,170.5,2.4,17.5,175.0,169.57,134.24
2016,3,4,15,30,0.0,142.0,2.4,17.0,142.0,135.44,106.93
2016,3,4,15,45,0.0,102.0,2.4,17.0,102.0,95.96,74.78
2016,3,4,16,0,0.0,62.0,2.4,17.0,62.0,57.66,43.06
2016,3,4,16,15,0.0,53.5,2.15,16.5,53.5,49.72,36.59
2016,3,4,16,30,0.0,45.0,1.9,16.0,45.0,41.8,30.0
2016,3,4,16,45,0.0,36.0,1.7,15.5,36.0,33.42,22.9
2016,3,4,17,0,0.0,27.0,1.5,15.0,27.0,25.04,15.68
2016,3,4,17,15,0.0,19.0,1.6,14.5,19.0,17.61,9.17
2016,3,4,17,30,0.0,11.0,1.7,14.0,11.0,10.18,2.54
2016,3,4,17,45,0.0,5.5,1.8,14.0,5.5,5.09,0.0
2016,3,4,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,6.5,2.1,13.0,6.5,6.02,0.0
2016,3,5,7,0,0.0,13.0,2.4,14.0,13.0,12.04,4.0
2016,3,5,7,15,0.0,24.0,2.4,14.0,24.0,22.26,13.09
2016,3,5,7,30,0.0,35.0,2.4,14.0,35.0,32.49,22.08
2016,3,5,7,45,0.0,46.5,2.45,14.5,46.5,43.21,31.34
2016,3,5,8,0,0.0,58.0,2.5,15.0,58.0,53.93,40.45
2016,3,5,8,15,0.0,69.5,2.55,15.0,69.5,64.72,49.54
2016,3,5,8,30,0.0,81.0,2.6,15.0,81.0,75.66,58.63
2016,3,5,8,45,0.0,99.5,2.65,15.0,99.5,93.49,73.39
2016,3,5,9,0,0.0,118.0,2.7,15.0,118.0,111.44,88.07
2016,3,5,9,15,64.0,182.5,2.85,15.0,217.5,226.35,183.51
2016,3,5,9,30,128.0,247.0,3.0,15.0,317.0,354.33,286.35
2016,3,5,9,45,120.0,264.5,3.15,15.0,334.0,372.75,299.72
2016,3,5,10,0,112.0,282.0,3.3,15.0,351.0,379.52,304.39
2016,3,5,10,15,66.5,264.5,3.6,15.0,306.0,325.48,260.56
2016,3,5,10,30,21.0,247.0,3.9,15.0,261.0,257.96,205.5
2016,3,5,10,45,10.5,145.0,4.25,15.5,152.0,146.38,115.29
2016,3,5,11,0,0.0,43.0,4.6,16.0,43.0,40.05,27.59
2016,3,5,11,15,1.5,108.0,4.95,16.0,109.5,102.52,79.03
2016,3,5,11,30,3.0,173.0,5.3,16.0,176.0,167.36,131.64
2016,3,5,11,45,1.5,121.0,5.7,16.5,122.5,115.1,88.95
2016,3,5,12,0,0.0,69.0,6.1,17.0,69.0,64.35,47.34
2016,3,5,12,15,0.0,46.5,6.3,17.0,46.5,43.34,30.1
2016,3,5,12,30,0.0,24.0,6.5,17.0,24.0,22.35,12.81
2016,3,5,12,45,7.0,136.0,6.7,17.0,141.5,134.91,105.26
2016,3,5,13,0,14.0,248.0,6.9,17.0,259.0,253.25,200.58
2016,3,5,13,15,14.0,243.0,6.9,17.0,253.5,248.05,196.44
2016,3,5,13,30,14.0,238.0,6.9,17.0,248.0,242.83,192.48
2016,3,5,13,45,7.0,160.5,6.95,17.0,165.5,158.52,124.63
2016,3,5,14,0,0.0,83.0,7.0,17.0,83.0,77.38,58.32
2016,3,5,14,15,0.0,64.0,6.9,16.5,64.0,59.61,43.9
2016,3,5,14,30,0.0,45.0,6.8,16.0,45.0,41.87,29.33
2016,3,5,14,45,1.0,106.0,6.7,16.0,106.5,100.01,77.76
2016,3,5,15,0,2.0,167.0,6.6,16.0,168.0,161.1,128.34
2016,3,5,15,15,1.0,88.0,6.45,15.5,88.5,82.69,63.84
2016,3,5,15,30,0.0,9.0,6.3,15.0,9.0,8.35,1.43
2016,3,5,15,45,0.0,29.0,6.2,15.0,29.0,26.92,17.26
2016,3,5,16,0,0.0,49.0,6.1,15.0,49.0,45.53,33.15
2016,3,5,16,15,0.0,42.0,6.0,14.5,42.0,39.01,27.73
2016,3,5,16,30,0.0,35.0,5.9,14.0,35.0,32.48,22.25
2016,3,5,16,45,0.0,28.0,5.85,14.0,28.0,25.97,16.64
2016,3,5,17,0,0.0,21.0,5.8,14.0,21.0,19.46,10.96
2016,3,5,17,15,0.0,14.5,5.9,13.5,14.5,13.43,5.68
2016,3,5,17,30,0.0,8.0,6.0,13.0,8.0,7.4,0.34
2016,3,5,17,45,0.0,4.0,6.15,13.0,4.0,3.7,0.0
2016,3,5,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,6.4,12.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,6,6,45,126.5,19.0,1.9,8.5,31.5,35.34,1.8
2016,3,6,7,0,253.0,38.0,2.0,9.0,63.0,89.33,57.13
2016,3,6,7,15,364.5,50.0,2.15,9.0,110.5,146.18,105.41
2016,3,6,7,30,476.0,62.0,2.3,9.0,158.0,216.12,166.3
2016,3,6,7,45,558.0,68.0,2.45,9.5,211.5,282.37,225.32
2016,3,6,8,0,640.0,74.0,2.6,10.0,265.0,357.3,290.86
2016,3,6,8,15,456.5,114.5,2.7,10.5,263.0,347.83,286.92
2016,3,6,8,30,273.0,155.0,2.8,11.0,261.0,313.14,259.29
2016,3,6,8,45,538.0,122.5,2.9,11.5,365.5,455.1,376.93
2016,3,6,9,0,803.0,90.0,3.0,12.0,470.0,617.77,506.67
2016,3,6,9,15,824.5,93.5,3.0,12.0,515.0,674.93,550.22
2016,3,6,9,30,846.0,97.0,3.0,12.0,560.0,731.53,591.79
2016,3,6,9,45,863.0,99.0,3.05,12.5,599.5,782.11,626.54
2016,3,6,10,0,880.0,101.0,3.1,13.0,639.0,831.08,659.6
2016,3,6,10,15,891.5,103.0,3.1,13.0,672.0,873.52,688.45
2016,3,6,10,30,903.0,105.0,3.1,13.0,705.0,906.71,710.55
2016,3,6,10,45,910.5,106.5,3.15,13.5,730.0,939.23,731.17
2016,3,6,11,0,918.0,108.0,3.2,14.0,755.0,968.55,749.47
2016,3,6,11,15,923.0,109.0,3.15,14.0,772.0,991.62,764.02
2016,3,6,11,30,928.0,110.0,3.1,14.0,789.0,1011.08,776.18
2016,3,6,11,45,930.0,110.5,3.1,14.0,798.0,1023.39,783.99
2016,3,6,12,0,932.0,111.0,3.1,14.0,807.0,1031.83,789.37
2016,3,6,12,15,663.0,219.5,3.1,14.0,714.5,907.45,703.21
2016,3,6,12,30,394.0,328.0,3.1,14.0,622.0,747.03,582.61
2016,3,6,12,45,393.5,325.5,3.1,14.5,617.0,741.09,578.6
2016,3,6,13,0,393.0,323.0,3.1,15.0,612.0,733.4,572.26
2016,3,6,13,15,219.0,314.5,3.15,15.0,475.0,541.64,427.44
2016,3,6,13,30,45.0,306.0,3.2,15.0,338.0,355.66,281.03
2016,3,6,13,45,45.0,295.5,3.25,15.0,327.0,343.28,272.48
2016,3,6,14,0,45.0,285.0,3.3,15.0,316.0,330.82,263.23
2016,3,6,14,15,470.0,190.0,3.35,14.5,480.0,616.07,496.81
2016,3,6,14,30,895.0,95.0,3.4,14.0,644.0,831.8,660.64
2016,3,6,14,45,876.0,93.5,3.45,14.0,604.0,787.08,627.96
2016,3,6,15,0,857.0,92.0,3.5,14.0,564.0,735.22,591.58
2016,3,6,15,15,835.5,89.0,3.45,13.5,519.0,678.79,551.32
2016,3,6,15,30,814.0,86.0,3.4,13.0,474.0,621.78,507.97
2016,3,6,15,45,777.0,84.0,3.4,13.0,424.0,556.53,456.03
2016,3,6,16,0,740.0,82.0,3.4,13.0,374.0,494.3,404.93
2016,3,6,16,15,697.0,77.0,3.1,12.5,322.0,426.7,348.24
2016,3,6,16,30,654.0,72.0,2.8,12.0,270.0,362.37,292.58
2016,3,6,16,45,573.5,66.5,2.5,11.5,216.5,287.62,227.49
2016,3,6,17,0,493.0,61.0,2.2,11.0,163.0,221.34,168.77
2016,3,6,17,15,386.5,49.5,2.0,10.5,115.0,151.84,108.72
2016,3,6,17,30,280.0,38.0,1.8,10.0,67.0,94.61,60.31
2016,3,6,17,45,140.0,19.0,1.65,9.5,33.5,37.37,5.74
2016,3,6,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,9.5,2.9,6.5,9.5,8.8,0.0
2016,3,7,7,0,0.0,19.0,2.8,7.0,19.0,17.62,9.09
2016,3,7,7,15,0.0,33.5,2.75,7.0,33.5,31.11,21.28
2016,3,7,7,30,0.0,48.0,2.7,7.0,48.0,44.68,33.46
2016,3,7,7,45,0.0,64.0,2.7,7.0,64.0,59.94,46.99
2016,3,7,8,0,0.0,80.0,2.7,7.0,80.0,75.27,60.38
2016,3,7,8,15,0.0,96.0,2.7,7.0,96.0,90.65,73.6
2016,3,7,8,30,0.0,112.0,2.7,7.0,112.0,106.09,86.69
2016,3,7,8,45,250.0,134.5,2.75,7.5,254.0,292.39,247.17
2016,3,7,9,0,500.0,157.0,2.8,8.0,396.0,497.48,415.55
2016,3,7,9,15,556.0,155.0,2.8,8.0,444.0,558.3,463.54
2016,3,7,9,30,612.0,153.0,2.8,8.0,492.0,627.3,517.58
2016,3,7,9,45,739.5,128.5,2.8,8.5,565.5,724.93,592.05
2016,3,7,10,0,867.0,104.0,2.8,9.0,639.0,825.92,663.88
2016,3,7,10,15,484.0,210.5,2.75,9.0,511.5,650.54,527.2
2016,3,7,10,30,101.0,317.0,2.7,9.0,384.0,414.61,335.01
2016,3,7,10,45,55.5,268.0,2.7,9.0,305.0,322.29,261.61
2016,3,7,11,0,10.0,219.0,2.7,9.0,226.0,219.65,177.4
2016,3,7,11,15,109.0,291.5,2.65,9.0,372.0,413.17,335.54
2016,3,7,11,30,208.0,364.0,2.6,9.0,518.0,589.78,472.2
2016,3,7,11,45,243.0,363.0,2.6,9.0,544.5,624.58,498.02
2016,3,7,12,0,278.0,362.0,2.6,9.0,571.0,673.0,534.45
2016,3,7,12,15,146.0,307.5,2.7,9.0,417.5,470.78,378.77
2016,3,7,12,30,14.0,253.0,2.8,9.0,264.0,258.22,207.79
2016,3,7,12,45,10.0,222.0,2.95,9.0,229.5,222.89,179.91
2016,3,7,13,0,6.0,191.0,3.1,9.0,195.0,187.97,151.53
2016,3,7,13,15,193.5,251.0,3.25,9.0,388.5,460.6,377.28
2016,3,7,13,30,381.0,311.0,3.4,9.0,582.0,695.13,560.28
2016,3,7,13,45,473.0,266.5,3.55,9.0,591.5,731.24,589.63
2016,3,7,14,0,565.0,222.0,3.7,9.0,601.0,749.28,606.95
2016,3,7,14,15,301.5,238.5,3.8,9.0,440.0,516.01,423.34
2016,3,7,14,30,38.0,255.0,3.9,9.0,279.0,289.88,236.67
2016,3,7,14,45,61.5,251.5,4.0,9.0,287.0,303.16,249.41
2016,3,7,15,0,85.0,248.0,4.1,9.0,295.0,314.56,259.89
2016,3,7,15,15,76.5,226.5,4.05,9.0,266.0,282.24,233.68
2016,3,7,15,30,68.0,205.0,4.0,9.0,237.0,250.65,207.91
2016,3,7,15,45,42.5,175.5,3.95,9.0,195.0,201.23,166.7
2016,3,7,16,0,17.0,146.0,3.9,9.0,153.0,149.51,123.11
2016,3,7,16,15,11.0,127.0,3.65,8.5,131.5,127.16,104.49
2016,3,7,16,30,5.0,108.0,3.4,8.0,110.0,105.53,86.21
2016,3,7,16,45,2.5,87.5,3.15,8.0,88.5,84.39,67.91
2016,3,7,17,0,0.0,67.0,2.9,8.0,67.0,63.61,49.69
2016,3,7,17,15,0.0,47.5,2.7,7.5,47.5,44.79,32.99
2016,3,7,17,30,0.0,28.0,2.5,7.0,28.0,26.02,16.14
2016,3,7,17,45,0.0,14.0,2.4,7.0,14.0,12.98,0.52
2016,3,7,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,7,18,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,3,8,6,45,184.0,18.5,1.9,5.5,38.5,43.52,13.27
2016,3,8,7,0,368.0,37.0,2.0,6.0,77.0,110.78,71.83
2016,3,8,7,15,469.5,46.5,2.05,6.5,127.0,169.86,123.34
2016,3,8,7,30,571.0,56.0,2.1,7.0,177.0,241.1,186.59
2016,3,8,7,45,635.0,62.5,2.15,7.5,231.0,307.15,246.51
2016,3,8,8,0,699.0,69.0,2.2,8.0,285.0,379.76,310.6
2016,3,8,8,15,738.5,74.0,2.25,8.5,337.5,444.0,366.26
2016,3,8,8,30,778.0,79.0,2.3,9.0,390.0,512.06,422.99
2016,3,8,8,45,810.5,81.0,2.35,10.0,440.0,575.08,473.01
2016,3,8,9,0,843.0,83.0,2.4,11.0,490.0,639.22,522.0
2016,3,8,9,15,861.5,86.0,2.4,11.5,534.5,695.62,564.06
2016,3,8,9,30,880.0,89.0,2.4,12.0,579.0,751.09,602.3
2016,3,8,9,45,892.0,91.5,2.45,13.0,617.5,794.63,630.16
2016,3,8,10,0,904.0,94.0,2.5,14.0,656.0,840.68,659.41
2016,3,8,10,15,912.5,96.0,2.45,14.0,687.5,880.9,685.71
2016,3,8,10,30,921.0,98.0,2.4,14.0,719.0,918.31,709.81
2016,3,8,10,45,919.5,103.0,2.35,14.5,741.5,947.09,726.42
2016,3,8,11,0,918.0,108.0,2.3,15.0,764.0,972.17,740.45
2016,3,8,11,15,921.0,109.0,2.35,15.0,779.5,993.28,754.26
2016,3,8,11,30,924.0,110.0,2.4,15.0,795.0,1010.71,765.74
2016,3,8,11,45,922.0,112.0,2.45,15.5,802.0,1020.68,770.94
2016,3,8,12,0,920.0,114.0,2.5,16.0,809.0,1026.74,773.75
2016,3,8,12,15,918.5,114.0,2.55,15.5,808.0,1027.17,775.88
2016,3,8,12,30,917.0,114.0,2.6,15.0,807.0,1023.71,775.62
2016,3,8,12,45,914.0,113.0,2.65,15.0,797.5,1013.85,769.77
2016,3,8,13,0,911.0,112.0,2.7,15.0,788.0,1000.19,761.55
2016,3,8,13,15,905.0,111.0,2.65,15.0,770.5,980.02,748.06
2016,3,8,13,30,899.0,110.0,2.6,15.0,753.0,956.35,732.33
2016,3,8,13,45,683.5,184.5,2.55,15.0,664.0,836.6,649.65
2016,3,8,14,0,468.0,259.0,2.5,15.0,575.0,705.16,552.13
2016,3,8,14,15,423.0,259.5,2.6,15.0,535.0,652.07,514.47
2016,3,8,14,30,378.0,260.0,2.7,15.0,495.0,590.25,469.13
2016,3,8,14,45,411.5,234.0,2.8,15.0,476.0,582.45,465.38
2016,3,8,15,0,445.0,208.0,2.9,15.0,457.0,560.73,450.67
2016,3,8,15,15,462.5,185.5,2.9,14.5,426.5,527.5,426.94
2016,3,8,15,30,480.0,163.0,2.9,14.0,396.0,491.31,400.22
2016,3,8,15,45,411.5,156.5,2.9,13.5,341.5,418.8,342.86
2016,3,8,16,0,343.0,150.0,2.9,13.0,287.0,345.15,283.52
2016,3,8,16,15,322.5,133.0,2.6,12.5,248.0,297.85,244.21
2016,3,8,16,30,302.0,116.0,2.3,12.0,209.0,252.31,205.3
2016,3,8,16,45,279.5,96.0,2.05,11.5,170.0,204.77,163.88
2016,3,8,17,0,257.0,76.0,1.8,11.0,131.0,159.61,123.68
2016,3,8,17,15,213.5,57.0,1.65,10.5,94.0,116.52,85.62
2016,3,8,17,30,170.0,38.0,1.5,10.0,57.0,74.59,49.06
2016,3,8,17,45,85.0,19.0,1.4,10.0,28.5,31.17,8.89
2016,3,8,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,8,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,9,6,45,200.0,16.5,0.8,10.5,39.5,44.05,15.56
2016,3,9,7,0,400.0,33.0,0.9,11.0,79.0,113.44,71.74
2016,3,9,7,15,493.5,41.5,0.95,11.5,128.0,171.59,121.67
2016,3,9,7,30,587.0,50.0,1.0,12.0,177.0,240.93,182.1
2016,3,9,7,45,643.0,55.5,1.1,13.0,229.0,303.34,237.22
2016,3,9,8,0,699.0,61.0,1.2,14.0,281.0,371.94,295.78
2016,3,9,8,15,736.5,65.5,1.2,14.5,332.5,435.64,348.87
2016,3,9,8,30,774.0,70.0,1.2,15.0,384.0,501.92,401.84
2016,3,9,8,45,795.0,75.5,1.3,15.5,431.5,561.75,448.48
2016,3,9,9,0,816.0,81.0,1.4,16.0,479.0,621.67,493.64
2016,3,9,9,15,835.5,83.5,1.4,16.0,523.0,676.92,534.27
2016,3,9,9,30,855.0,86.0,1.4,16.0,567.0,731.39,571.38
2016,3,9,9,45,866.5,89.5,1.45,16.5,605.0,774.69,599.36
2016,3,9,10,0,878.0,93.0,1.5,17.0,643.0,820.5,628.79
2016,3,9,10,15,888.5,95.0,1.5,17.0,675.0,861.49,655.12
2016,3,9,10,30,899.0,97.0,1.5,17.0,707.0,899.89,679.49
2016,3,9,10,45,905.5,98.5,1.5,17.5,731.5,931.3,697.73
2016,3,9,11,0,912.0,100.0,1.5,18.0,756.0,959.48,713.77
2016,3,9,11,15,917.0,101.0,1.45,18.0,772.5,982.29,726.88
2016,3,9,11,30,922.0,102.0,1.4,18.0,789.0,1001.52,737.7
2016,3,9,11,45,924.5,102.0,1.4,18.5,797.5,1013.51,743.37
2016,3,9,12,0,927.0,102.0,1.4,19.0,806.0,1021.66,746.79
2016,3,9,12,15,927.0,102.0,1.45,19.0,806.5,1023.49,748.61
2016,3,9,12,30,927.0,102.0,1.5,19.0,807.0,1021.4,748.15
2016,3,9,12,45,873.0,129.0,1.55,19.0,787.0,1002.01,736.73
2016,3,9,13,0,819.0,156.0,1.6,19.0,767.0,970.47,717.63
2016,3,9,13,15,642.0,219.0,1.6,19.0,691.5,865.45,648.73
2016,3,9,13,30,465.0,282.0,1.6,19.0,616.0,753.04,569.07
2016,3,9,13,45,456.5,275.5,1.6,19.5,594.5,726.57,551.24
2016,3,9,14,0,448.0,269.0,1.6,20.0,573.0,698.57,531.4
2016,3,9,14,15,471.5,246.5,1.6,19.5,554.0,679.2,520.5
2016,3,9,14,30,495.0,224.0,1.6,19.0,535.0,656.48,506.9
2016,3,9,14,45,548.0,192.0,1.6,19.0,516.0,642.69,499.18
2016,3,9,15,0,601.0,160.0,1.6,19.0,497.0,627.31,489.75
2016,3,9,15,15,523.0,166.5,1.5,18.5,443.5,548.61,431.56
2016,3,9,15,30,445.0,173.0,1.4,18.0,390.0,479.72,379.77
2016,3,9,15,45,444.0,153.5,1.35,18.0,351.5,434.66,345.64
2016,3,9,16,0,443.0,134.0,1.3,18.0,313.0,388.66,309.57
2016,3,9,16,15,399.0,125.0,1.15,17.5,270.0,332.31,264.37
2016,3,9,16,30,355.0,116.0,1.0,17.0,227.0,280.05,221.45
2016,3,9,16,45,319.5,98.0,0.85,16.5,184.0,226.06,176.24
2016,3,9,17,0,284.0,80.0,0.7,16.0,141.0,175.96,133.34
2016,3,9,17,15,220.5,61.5,0.7,15.5,101.0,119.41,85.91
2016,3,9,17,30,157.0,43.0,0.7,15.0,61.0,74.7,48.82
2016,3,9,17,45,78.5,21.5,0.7,14.5,30.5,31.67,10.64
2016,3,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,9,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,0.25,13.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,6,45,205.5,18.0,1.65,11.5,42.5,47.11,19.29
2016,3,10,7,0,411.0,36.0,1.9,12.0,85.0,119.39,76.38
2016,3,10,7,15,504.5,44.5,2.0,12.5,135.0,178.56,127.33
2016,3,10,7,30,598.0,53.0,2.1,13.0,185.0,248.87,188.94
2016,3,10,7,45,657.5,58.0,2.25,14.0,238.5,312.85,245.68
2016,3,10,8,0,717.0,63.0,2.4,15.0,292.0,383.44,306.33
2016,3,10,8,15,753.5,67.5,2.55,15.5,344.0,447.79,360.94
2016,3,10,8,30,790.0,72.0,2.7,16.0,396.0,514.55,415.61
2016,3,10,8,45,816.5,75.0,2.85,17.0,445.0,575.74,463.38
2016,3,10,9,0,843.0,78.0,3.0,18.0,494.0,637.47,509.86
2016,3,10,9,15,861.0,81.0,3.05,18.0,538.0,693.51,551.91
2016,3,10,9,30,879.0,84.0,3.1,18.0,582.0,744.08,587.37
2016,3,10,9,45,891.0,86.5,3.2,18.5,620.5,792.15,619.7
2016,3,10,10,0,903.0,89.0,3.3,19.0,659.0,838.14,650.12
2016,3,10,10,15,798.5,134.5,3.3,19.0,657.0,837.16,647.82
2016,3,10,10,30,694.0,180.0,3.3,19.0,655.0,824.76,637.97
2016,3,10,10,45,812.0,138.5,3.35,19.5,712.5,900.42,689.24
2016,3,10,11,0,930.0,97.0,3.4,20.0,770.0,974.46,737.63
2016,3,10,11,15,934.0,98.0,3.35,20.0,787.0,996.62,750.93
2016,3,10,11,30,938.0,99.0,3.3,20.0,804.0,1015.08,762.21
2016,3,10,11,45,939.5,99.5,3.25,20.0,812.0,1026.77,769.07
2016,3,10,12,0,941.0,100.0,3.2,20.0,820.0,1034.54,773.49
2016,3,10,12,15,695.5,205.5,3.15,20.0,738.0,928.0,701.15
2016,3,10,12,30,450.0,311.0,3.1,20.0,656.0,796.47,605.01
2016,3,10,12,45,328.0,341.0,3.05,20.0,591.0,695.83,531.64
2016,3,10,13,0,206.0,371.0,3.0,20.0,526.0,595.05,456.17
2016,3,10,13,15,111.5,314.0,2.9,20.0,398.0,439.64,340.18
2016,3,10,13,30,17.0,257.0,2.8,20.0,270.0,264.34,204.67
2016,3,10,13,45,37.0,280.0,2.7,20.0,306.5,317.95,247.32
2016,3,10,14,0,57.0,303.0,2.6,20.0,343.0,359.73,279.81
2016,3,10,14,15,34.0,257.0,2.45,19.5,280.5,288.78,225.41
2016,3,10,14,30,11.0,211.0,2.3,19.0,218.0,211.7,165.45
2016,3,10,14,45,10.0,201.0,2.2,19.0,207.5,200.73,157.26
2016,3,10,15,0,9.0,191.0,2.1,19.0,197.0,189.86,148.97
2016,3,10,15,15,139.5,199.5,1.95,18.5,269.0,303.66,242.75
2016,3,10,15,30,270.0,208.0,1.8,18.0,341.0,397.45,317.45
2016,3,10,15,45,430.5,156.5,1.65,18.0,343.5,429.9,343.4
2016,3,10,16,0,591.0,105.0,1.5,18.0,346.0,440.68,351.07
2016,3,10,16,15,545.0,100.0,1.35,17.0,300.0,379.11,301.69
2016,3,10,16,30,499.0,95.0,1.2,16.0,254.0,318.72,252.25
2016,3,10,16,45,456.5,82.0,1.05,15.5,207.0,259.0,201.54
2016,3,10,17,0,414.0,69.0,0.9,15.0,160.0,203.75,153.42
2016,3,10,17,15,343.5,54.5,0.95,14.0,116.0,144.95,103.33
2016,3,10,17,30,273.0,40.0,1.0,13.0,72.0,94.76,60.97
2016,3,10,17,45,136.5,20.0,1.05,12.5,36.0,38.4,14.39
2016,3,10,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,3.85,10.5,2.0,1.85,0.0
2016,3,11,7,0,0.0,4.0,4.1,11.0,4.0,3.7,0.0
2016,3,11,7,15,0.0,6.5,4.3,11.0,6.5,6.01,0.0
2016,3,11,7,30,0.0,9.0,4.5,11.0,9.0,8.33,1.57
2016,3,11,7,45,0.0,12.0,4.7,11.5,12.0,11.12,4.0
2016,3,11,8,0,0.0,15.0,4.9,12.0,15.0,13.9,6.39
2016,3,11,8,15,0.0,17.5,5.1,12.0,17.5,16.23,8.37
2016,3,11,8,30,0.0,20.0,5.3,12.0,20.0,18.56,10.34
2016,3,11,8,45,0.0,42.5,5.55,12.5,42.5,39.49,28.17
2016,3,11,9,0,0.0,65.0,5.8,13.0,65.0,60.48,45.79
2016,3,11,9,15,0.0,44.0,5.8,13.0,44.0,40.91,29.1
2016,3,11,9,30,0.0,23.0,5.8,13.0,23.0,21.37,12.48
2016,3,11,9,45,11.0,131.0,5.85,13.0,138.5,131.92,105.43
2016,3,11,10,0,22.0,239.0,5.9,13.0,254.0,249.06,201.44
2016,3,11,10,15,154.5,279.5,6.05,13.0,386.0,426.37,347.69
2016,3,11,10,30,287.0,320.0,6.2,13.0,518.0,604.04,489.51
2016,3,11,10,45,146.5,255.0,6.35,13.5,356.5,401.68,326.42
2016,3,11,11,0,6.0,190.0,6.5,14.0,195.0,186.65,148.32
2016,3,11,11,15,3.0,105.5,6.55,13.5,108.0,101.57,78.9
2016,3,11,11,30,0.0,21.0,6.6,13.0,21.0,19.56,10.72
2016,3,11,11,45,64.0,201.5,6.7,13.0,251.0,274.28,222.76
2016,3,11,12,0,128.0,382.0,6.8,13.0,481.0,535.06,429.9
2016,3,11,12,15,83.0,354.5,6.55,13.0,419.0,446.68,358.56
2016,3,11,12,30,38.0,327.0,6.3,13.0,357.0,372.32,298.25
2016,3,11,12,45,39.5,325.5,6.1,13.0,356.5,371.89,298.07
2016,3,11,13,0,41.0,324.0,5.9,13.0,356.0,371.3,297.66
2016,3,11,13,15,20.5,172.0,5.9,12.5,188.0,189.69,152.16
2016,3,11,13,30,0.0,20.0,5.9,12.0,20.0,18.62,10.02
2016,3,11,13,45,17.5,151.5,5.9,12.0,164.0,164.96,132.7
2016,3,11,14,0,35.0,283.0,5.9,12.0,308.0,318.35,257.91
2016,3,11,14,15,207.5,274.5,5.75,11.5,407.5,464.76,381.44
2016,3,11,14,30,380.0,266.0,5.6,11.0,507.0,598.35,491.51
2016,3,11,14,45,234.0,261.0,5.45,11.0,406.5,455.05,374.75
2016,3,11,15,0,88.0,256.0,5.3,11.0,306.0,324.22,266.24
2016,3,11,15,15,44.0,152.5,5.05,11.0,177.5,180.38,147.8
2016,3,11,15,30,0.0,49.0,4.8,11.0,49.0,45.56,33.4
2016,3,11,15,45,0.0,41.5,4.6,11.0,41.5,38.56,27.56
2016,3,11,16,0,0.0,34.0,4.4,11.0,34.0,31.57,21.64
2016,3,11,16,15,332.5,54.0,4.1,10.5,160.0,226.79,189.4
2016,3,11,16,30,665.0,74.0,3.8,10.0,286.0,369.86,302.73
2016,3,11,16,45,583.5,69.5,3.55,9.5,231.5,294.77,236.06
2016,3,11,17,0,502.0,65.0,3.3,9.0,177.0,228.27,176.66
2016,3,11,17,15,402.5,54.0,3.3,8.5,128.5,160.08,116.87
2016,3,11,17,30,303.0,43.0,3.3,8.0,80.0,103.12,68.21
2016,3,11,17,45,151.5,21.5,3.3,8.0,40.0,41.84,17.68
2016,3,11,18,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,5.5,0.7,6.5,5.5,0.0,0.0
2016,3,12,6,30,0.0,11.0,0.7,7.0,11.0,10.48,0.0
2016,3,12,6,45,110.0,31.5,0.75,7.5,46.0,47.85,26.65
2016,3,12,7,0,220.0,52.0,0.8,8.0,81.0,99.94,69.82
2016,3,12,7,15,308.5,68.0,0.9,8.5,128.5,153.78,115.36
2016,3,12,7,30,397.0,84.0,1.0,9.0,176.0,218.46,171.03
2016,3,12,7,45,464.5,94.0,1.15,9.5,227.5,279.44,224.18
2016,3,12,8,0,532.0,104.0,1.3,10.0,279.0,347.73,282.49
2016,3,12,8,15,576.0,112.0,1.4,10.0,329.5,412.28,337.0
2016,3,12,8,30,620.0,120.0,1.5,10.0,380.0,478.06,391.12
2016,3,12,8,45,676.0,118.0,1.6,10.5,432.0,543.75,443.27
2016,3,12,9,0,732.0,116.0,1.7,11.0,484.0,612.96,496.68
2016,3,12,9,15,754.0,120.0,1.8,11.5,528.0,668.24,537.83
2016,3,12,9,30,776.0,124.0,1.9,12.0,572.0,723.19,577.68
2016,3,12,9,45,795.5,126.0,2.05,12.5,611.0,770.24,610.05
2016,3,12,10,0,815.0,128.0,2.2,13.0,650.0,818.95,643.29
2016,3,12,10,15,826.5,130.5,2.3,13.0,682.0,859.82,671.41
2016,3,12,10,30,838.0,133.0,2.4,13.0,714.0,898.29,697.79
2016,3,12,10,45,837.5,139.0,2.55,13.5,736.5,927.06,716.5
2016,3,12,11,0,837.0,145.0,2.7,14.0,759.0,952.44,732.93
2016,3,12,11,15,842.0,146.5,2.8,14.0,775.0,974.7,748.2
2016,3,12,11,30,847.0,148.0,2.9,14.0,791.0,993.56,761.27
2016,3,12,11,45,463.0,257.5,3.0,14.5,610.0,749.61,584.72
2016,3,12,12,0,79.0,367.0,3.1,15.0,429.0,456.19,356.52
2016,3,12,12,15,123.5,377.0,3.15,15.0,472.5,525.03,411.21
2016,3,12,12,30,168.0,387.0,3.2,15.0,516.0,579.24,452.77
2016,3,12,12,45,307.5,348.0,3.3,15.0,582.0,683.75,534.51
2016,3,12,13,0,447.0,309.0,3.4,15.0,648.0,783.1,610.42
2016,3,12,13,15,646.5,223.5,3.4,14.5,702.5,876.23,683.79
2016,3,12,13,30,846.0,138.0,3.4,14.0,757.0,950.05,737.38
2016,3,12,13,45,843.5,133.0,3.45,14.0,733.0,922.24,718.4
2016,3,12,14,0,841.0,128.0,3.5,14.0,709.0,891.18,697.94
2016,3,12,14,15,493.0,215.0,3.45,14.0,552.0,664.03,529.59
2016,3,12,14,30,145.0,302.0,3.4,14.0,395.0,436.76,349.06
2016,3,12,14,45,103.5,275.5,3.35,14.0,339.5,360.16,289.79
2016,3,12,15,0,62.0,249.0,3.3,14.0,284.0,297.3,239.65
2016,3,12,15,15,154.5,232.0,3.15,13.5,311.0,348.6,283.85
2016,3,12,15,30,247.0,215.0,3.0,13.0,338.0,389.89,318.78
2016,3,12,15,45,299.5,185.0,2.9,13.0,319.5,375.37,307.73
2016,3,12,16,0,352.0,155.0,2.8,13.0,301.0,354.88,291.21
2016,3,12,16,15,321.5,140.5,2.5,12.5,260.5,304.86,249.61
2016,3,12,16,30,291.0,126.0,2.2,12.0,220.0,257.71,209.65
2016,3,12,16,45,259.5,106.5,1.9,11.5,179.0,208.02,166.88
2016,3,12,17,0,228.0,87.0,1.6,11.0,138.0,161.85,126.43
2016,3,12,17,15,180.5,66.5,1.45,10.5,100.5,114.45,85.36
2016,3,12,17,30,133.0,46.0,1.3,10.0,63.0,72.94,49.87
2016,3,12,17,45,66.5,27.0,1.2,10.0,35.5,36.14,17.58
2016,3,12,18,0,0.0,8.0,1.1,10.0,8.0,7.63,0.0
2016,3,12,18,15,0.0,4.0,1.1,9.5,4.0,0.0,0.0
2016,3,12,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,2.5,1.55,9.5,2.5,0.0,0.0
2016,3,13,6,30,0.0,5.0,1.8,10.0,5.0,4.77,0.0
2016,3,13,6,45,0.0,16.5,2.05,10.5,16.5,15.3,6.29
2016,3,13,7,0,0.0,28.0,2.3,11.0,28.0,25.99,16.34
2016,3,13,7,15,0.0,43.5,2.4,11.0,43.5,40.45,29.14
2016,3,13,7,30,0.0,59.0,2.5,11.0,59.0,55.14,42.06
2016,3,13,7,45,0.0,75.5,2.7,11.5,75.5,70.87,55.57
2016,3,13,8,0,0.0,92.0,2.9,12.0,92.0,86.67,68.88
2016,3,13,8,15,0.0,108.0,3.05,12.0,108.0,102.03,81.73
2016,3,13,8,30,0.0,124.0,3.2,12.0,124.0,117.46,94.47
2016,3,13,8,45,0.0,96.5,3.35,12.5,96.5,90.28,71.15
2016,3,13,9,0,0.0,69.0,3.5,13.0,69.0,64.22,48.89
2016,3,13,9,15,0.0,98.5,3.6,13.0,98.5,92.02,72.07
2016,3,13,9,30,0.0,128.0,3.7,13.0,128.0,120.49,95.51
2016,3,13,9,45,4.0,166.0,3.85,13.5,168.5,160.79,128.33
2016,3,13,10,0,8.0,204.0,4.0,14.0,209.0,201.9,161.29
2016,3,13,10,15,38.5,261.5,4.0,14.0,288.0,296.89,238.02
2016,3,13,10,30,69.0,319.0,4.0,14.0,367.0,387.16,309.19
2016,3,13,10,45,56.5,319.0,4.0,14.0,359.5,377.41,300.46
2016,3,13,11,0,44.0,319.0,4.0,14.0,352.0,366.91,291.52
2016,3,13,11,15,23.5,242.5,4.0,14.0,260.5,266.0,211.54
2016,3,13,11,30,3.0,166.0,4.0,14.0,169.0,160.19,126.1
2016,3,13,11,45,1.5,129.5,4.0,14.0,131.0,123.29,96.16
2016,3,13,12,0,0.0,93.0,4.0,14.0,93.0,86.86,66.31
2016,3,13,12,15,10.0,189.0,4.0,14.0,196.5,189.72,150.41
2016,3,13,12,30,20.0,285.0,4.0,14.0,300.0,295.97,235.08
2016,3,13,12,45,10.0,201.0,4.05,14.0,208.5,201.51,159.57
2016,3,13,13,0,0.0,117.0,4.1,14.0,117.0,109.78,85.09
2016,3,13,13,15,0.0,68.0,4.0,14.0,68.0,63.42,47.11
2016,3,13,13,30,0.0,19.0,3.9,14.0,19.0,17.69,9.15
2016,3,13,13,45,0.0,76.5,3.8,14.0,76.5,71.34,53.84
2016,3,13,14,0,0.0,134.0,3.7,14.0,134.0,126.14,99.02
