Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,14,15,2.0,159.0,3.55,14.0,160.5,152.25,120.53
2016,3,13,14,30,4.0,184.0,3.4,14.0,187.0,178.63,142.25
2016,3,13,14,45,28.0,214.5,3.3,14.0,231.5,236.01,189.7
2016,3,13,15,0,52.0,245.0,3.2,14.0,276.0,285.35,230.09
2016,3,13,15,15,26.0,188.0,3.0,13.5,203.5,204.81,165.18
2016,3,13,15,30,0.0,131.0,2.8,13.0,131.0,123.78,98.64
2016,3,13,15,45,0.0,103.5,2.6,13.0,103.5,97.09,76.75
2016,3,13,16,0,0.0,76.0,2.4,13.0,76.0,70.74,54.77
2016,3,13,16,15,0.0,66.0,2.15,12.5,66.0,61.39,47.11
2016,3,13,16,30,0.0,56.0,1.9,12.0,56.0,52.06,39.32
2016,3,13,16,45,0.0,46.0,1.7,12.0,46.0,42.73,31.32
2016,3,13,17,0,0.0,36.0,1.5,12.0,36.0,33.42,23.22
2016,3,13,17,15,0.0,26.0,1.4,11.5,26.0,24.12,15.06
2016,3,13,17,30,0.0,16.0,1.3,11.0,16.0,14.82,6.84
2016,3,13,17,45,0.0,9.0,1.2,11.0,9.0,8.33,0.45
2016,3,13,18,0,0.0,2.0,1.1,11.0,2.0,1.91,0.0
2016,3,13,18,15,0.0,1.0,1.15,11.0,1.0,0.0,0.0
2016,3,13,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,8.5,1.65,9.0,8.5,8.1,0.0
2016,3,14,6,30,0.0,17.0,1.9,9.0,17.0,15.75,0.0
2016,3,14,6,45,143.0,32.5,2.2,9.5,52.5,55.45,32.61
2016,3,14,7,0,286.0,48.0,2.5,10.0,88.0,109.45,75.18
2016,3,14,7,15,347.5,63.5,2.6,10.0,133.0,160.38,119.94
2016,3,14,7,30,409.0,79.0,2.7,10.0,178.0,218.74,171.92
2016,3,14,7,45,467.5,85.5,2.8,10.5,224.0,273.6,220.69
2016,3,14,8,0,526.0,92.0,2.9,11.0,270.0,337.89,276.47
2016,3,14,8,15,575.5,97.5,2.95,11.5,321.0,399.78,329.03
2016,3,14,8,30,625.0,103.0,3.0,12.0,372.0,465.85,383.5
2016,3,14,8,45,591.5,128.0,3.15,12.5,405.5,506.32,415.64
2016,3,14,9,0,558.0,153.0,3.3,13.0,439.0,537.75,439.66
2016,3,14,9,15,475.0,194.0,3.35,13.0,452.5,551.03,448.28
2016,3,14,9,30,392.0,235.0,3.4,13.0,466.0,545.78,442.22
2016,3,14,9,45,399.5,250.5,3.45,13.5,498.5,585.19,471.23
2016,3,14,10,0,407.0,266.0,3.5,14.0,531.0,623.9,498.95
2016,3,14,10,15,412.0,280.0,3.5,14.0,559.0,657.97,523.58
2016,3,14,10,30,417.0,294.0,3.5,14.0,587.0,690.86,547.1
2016,3,14,10,45,484.0,277.5,3.5,14.5,628.5,757.71,595.92
2016,3,14,11,0,551.0,261.0,3.5,15.0,670.0,814.51,636.63
2016,3,14,11,15,463.0,302.5,3.5,15.0,651.5,786.25,612.69
2016,3,14,11,30,375.0,344.0,3.5,15.0,633.0,741.62,577.67
2016,3,14,11,45,335.5,359.0,3.5,15.5,619.5,723.81,562.49
2016,3,14,12,0,296.0,374.0,3.5,16.0,606.0,703.82,545.61
2016,3,14,12,15,382.0,342.5,3.55,15.5,641.5,754.02,586.19
2016,3,14,12,30,468.0,311.0,3.6,15.0,677.0,815.41,633.79
2016,3,14,12,45,305.5,346.0,3.65,15.0,584.5,679.51,530.94
2016,3,14,13,0,143.0,381.0,3.7,15.0,492.0,544.64,426.75
2016,3,14,13,15,275.5,348.5,3.7,15.0,555.5,644.87,506.79
2016,3,14,13,30,408.0,316.0,3.7,15.0,619.0,725.96,570.16
2016,3,14,13,45,267.0,326.5,3.7,15.0,522.0,599.85,473.22
2016,3,14,14,0,126.0,337.0,3.7,15.0,425.0,467.85,370.35
2016,3,14,14,15,183.0,318.5,3.7,15.0,440.0,491.52,391.43
2016,3,14,14,30,240.0,300.0,3.7,15.0,455.0,510.88,408.37
2016,3,14,14,45,331.5,262.0,3.75,15.0,462.5,540.92,434.32
2016,3,14,15,0,423.0,224.0,3.8,15.0,470.0,561.49,452.53
2016,3,14,15,15,511.0,180.5,3.75,14.5,455.0,555.62,450.88
2016,3,14,15,30,599.0,137.0,3.7,14.0,440.0,544.08,444.08
2016,3,14,15,45,551.0,133.0,3.65,14.0,390.5,475.7,389.31
2016,3,14,16,0,503.0,129.0,3.6,14.0,341.0,415.27,339.88
2016,3,14,16,15,435.5,128.0,3.25,13.0,295.0,352.51,288.26
2016,3,14,16,30,368.0,127.0,2.9,12.0,249.0,296.15,240.98
2016,3,14,16,45,382.5,105.5,2.55,11.5,212.5,255.98,204.99
2016,3,14,17,0,397.0,84.0,2.2,11.0,176.0,213.63,165.61
2016,3,14,17,15,303.0,68.5,2.0,10.0,128.5,148.94,110.4
2016,3,14,17,30,209.0,53.0,1.8,9.0,81.0,95.82,66.2
2016,3,14,17,45,104.5,32.0,1.6,8.5,46.0,45.92,24.95
2016,3,14,18,0,0.0,11.0,1.4,8.0,11.0,10.48,0.0
2016,3,14,18,15,0.0,5.5,1.35,8.0,5.5,0.0,0.0
2016,3,14,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,15,6,15,50.0,8.5,1.5,5.5,10.5,8.75,0.0
2016,3,15,6,30,100.0,17.0,1.7,6.0,21.0,24.1,0.0
2016,3,15,6,45,241.5,32.0,1.9,7.0,61.5,68.4,39.86
2016,3,15,7,0,383.0,47.0,2.1,8.0,102.0,129.47,88.9
2016,3,15,7,15,469.0,57.0,2.25,8.5,152.5,187.91,140.06
2016,3,15,7,30,555.0,67.0,2.4,9.0,203.0,256.54,200.92
2016,3,15,7,45,611.0,73.5,2.55,9.5,256.5,319.82,257.67
2016,3,15,8,0,667.0,80.0,2.7,10.0,310.0,388.69,317.8
2016,3,15,8,15,704.5,85.5,2.8,10.5,362.0,452.45,372.18
2016,3,15,8,30,742.0,91.0,2.9,11.0,414.0,518.84,426.89
2016,3,15,8,45,769.0,95.0,3.0,12.0,462.5,578.08,473.5
2016,3,15,9,0,796.0,99.0,3.1,13.0,511.0,639.25,519.94
2016,3,15,9,15,815.5,102.5,3.15,13.5,555.5,694.91,561.52
2016,3,15,9,30,835.0,106.0,3.2,14.0,600.0,749.8,599.86
2016,3,15,9,45,851.5,107.0,3.3,14.5,639.0,798.5,633.09
2016,3,15,10,0,868.0,108.0,3.4,15.0,678.0,845.51,664.7
2016,3,15,10,15,878.0,110.0,3.45,15.0,709.5,886.09,692.36
2016,3,15,10,30,888.0,112.0,3.5,15.0,741.0,917.16,713.21
2016,3,15,10,45,898.0,112.0,3.55,15.5,765.5,949.57,733.68
2016,3,15,11,0,908.0,112.0,3.6,16.0,790.0,978.91,751.89
2016,3,15,11,15,912.0,112.5,3.65,16.0,806.0,999.83,765.72
2016,3,15,11,30,916.0,113.0,3.7,16.0,822.0,1017.12,777.24
2016,3,15,11,45,920.5,112.0,3.75,16.5,830.5,1029.53,784.09
2016,3,15,12,0,925.0,111.0,3.8,17.0,839.0,1038.13,788.5
2016,3,15,12,15,924.5,111.0,3.85,17.0,838.0,1039.03,789.35
2016,3,15,12,30,924.0,111.0,3.9,17.0,837.0,1036.02,787.75
2016,3,15,12,45,922.5,110.0,4.0,17.5,828.0,1027.03,781.11
2016,3,15,13,0,921.0,109.0,4.1,18.0,819.0,1014.2,772.02
2016,3,15,13,15,916.5,108.0,4.1,18.0,802.0,994.74,759.34
2016,3,15,13,30,912.0,107.0,4.1,18.0,785.0,971.69,744.3
2016,3,15,13,45,908.0,104.0,4.15,18.0,760.5,943.42,725.97
2016,3,15,14,0,904.0,101.0,4.2,18.0,736.0,911.79,705.28
2016,3,15,14,15,894.0,99.5,4.15,17.5,703.5,873.55,680.6
2016,3,15,14,30,884.0,98.0,4.1,17.0,671.0,832.67,653.83
2016,3,15,14,45,874.0,94.0,4.1,17.0,633.0,786.65,622.04
2016,3,15,15,0,864.0,90.0,4.1,17.0,595.0,742.89,591.6
2016,3,15,15,15,846.0,87.0,3.95,16.5,550.0,687.9,552.89
2016,3,15,15,30,828.0,84.0,3.8,16.0,505.0,632.03,510.61
2016,3,15,15,45,806.0,79.5,3.65,16.0,456.5,571.57,462.71
2016,3,15,16,0,784.0,75.0,3.5,16.0,408.0,511.31,413.63
2016,3,15,16,15,748.5,70.5,3.1,15.0,356.0,445.06,359.29
2016,3,15,16,30,713.0,66.0,2.7,14.0,304.0,381.19,305.03
2016,3,15,16,45,663.5,59.5,2.35,13.5,251.0,312.87,245.24
2016,3,15,17,0,614.0,53.0,2.0,13.0,198.0,249.76,188.53
2016,3,15,17,15,528.5,45.0,1.85,12.0,147.0,181.22,128.61
2016,3,15,17,30,443.0,37.0,1.7,11.0,96.0,122.87,78.44
2016,3,15,17,45,294.0,25.0,1.55,10.5,56.5,63.64,31.36
2016,3,15,18,0,145.0,13.0,1.4,10.0,17.0,20.34,0.0
2016,3,15,18,15,72.5,6.5,1.35,9.5,8.5,0.0,0.0
2016,3,15,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,16,6,15,92.0,9.0,1.3,7.0,13.0,9.94,0.0
2016,3,16,6,30,184.0,18.0,1.4,8.0,26.0,32.3,0.0
2016,3,16,6,45,328.5,30.0,1.5,9.0,69.5,79.87,45.66
2016,3,16,7,0,473.0,42.0,1.6,10.0,113.0,143.48,96.55
2016,3,16,7,15,555.0,50.0,1.75,10.5,165.5,204.49,150.23
2016,3,16,7,30,637.0,58.0,1.9,11.0,218.0,275.09,212.81
2016,3,16,7,45,688.5,63.5,2.1,12.0,273.0,339.97,270.34
2016,3,16,8,0,740.0,69.0,2.3,13.0,328.0,410.2,330.55
2016,3,16,8,15,774.5,73.5,2.4,13.5,380.5,475.32,385.29
2016,3,16,8,30,809.0,78.0,2.5,14.0,433.0,542.56,439.78
2016,3,16,8,45,833.0,81.5,2.6,15.0,483.0,604.04,487.13
2016,3,16,9,0,857.0,85.0,2.7,16.0,533.0,665.73,532.94
2016,3,16,9,15,874.5,87.5,2.65,16.5,577.5,721.58,572.4
2016,3,16,9,30,892.0,90.0,2.6,17.0,622.0,771.8,605.48
2016,3,16,9,45,904.0,92.0,2.6,17.5,660.5,819.73,636.61
2016,3,16,10,0,916.0,94.0,2.6,18.0,699.0,865.5,665.73
2016,3,16,10,15,925.0,95.5,2.55,18.5,731.0,905.71,690.17
2016,3,16,10,30,934.0,97.0,2.5,19.0,763.0,943.07,712.33
2016,3,16,10,45,939.5,98.5,2.5,19.5,787.0,974.15,730.5
2016,3,16,11,0,945.0,100.0,2.5,20.0,811.0,1001.79,746.33
2016,3,16,11,15,948.5,101.0,2.45,20.0,827.0,1023.37,759.06
2016,3,16,11,30,952.0,102.0,2.4,20.0,843.0,1041.17,769.4
2016,3,16,11,45,953.0,102.5,2.4,20.5,850.0,1052.1,774.47
2016,3,16,12,0,954.0,103.0,2.4,21.0,857.0,1059.02,777.13
2016,3,16,12,15,953.5,103.0,2.4,21.0,856.0,1059.89,777.56
2016,3,16,12,30,953.0,103.0,2.4,21.0,855.0,1056.73,775.61
2016,3,16,12,45,956.0,99.5,2.4,21.5,847.0,1049.06,769.46
2016,3,16,13,0,959.0,96.0,2.4,22.0,839.0,1037.31,760.88
2016,3,16,13,15,954.5,95.0,2.4,22.0,821.5,1017.19,748.51
2016,3,16,13,30,950.0,94.0,2.4,22.0,804.0,993.33,733.84
2016,3,16,13,45,942.5,93.0,2.4,22.0,778.0,963.15,715.05
2016,3,16,14,0,935.0,92.0,2.4,22.0,752.0,929.66,694.07
2016,3,16,14,15,925.5,90.5,2.35,21.5,719.0,890.81,670.25
2016,3,16,14,30,916.0,89.0,2.3,21.0,686.0,849.19,644.33
2016,3,16,14,45,902.5,87.0,2.25,21.0,646.5,801.39,612.63
2016,3,16,15,0,889.0,85.0,2.2,21.0,607.0,751.63,579.25
2016,3,16,15,15,871.0,82.5,2.05,20.5,562.0,696.56,542.02
2016,3,16,15,30,853.0,80.0,1.9,20.0,517.0,643.8,503.83
2016,3,16,15,45,828.0,76.5,1.8,20.0,467.0,581.4,456.47
2016,3,16,16,0,803.0,73.0,1.7,20.0,417.0,519.44,408.07
2016,3,16,16,15,768.0,69.0,1.55,19.0,364.0,452.91,355.83
2016,3,16,16,30,733.0,65.0,1.4,18.0,311.0,388.65,303.32
2016,3,16,16,45,680.5,59.5,1.25,17.5,257.0,319.08,244.44
2016,3,16,17,0,628.0,54.0,1.1,17.0,203.0,255.0,188.58
2016,3,16,17,15,543.5,45.5,1.1,16.0,151.5,185.27,129.11
2016,3,16,17,30,459.0,37.0,1.1,15.0,100.0,125.61,78.81
2016,3,16,17,45,308.5,25.0,1.15,14.0,59.0,65.16,32.06
2016,3,16,18,0,158.0,13.0,1.2,13.0,18.0,21.03,0.0
2016,3,16,18,15,79.0,6.5,1.15,12.5,9.0,0.0,0.0
2016,3,16,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,17,6,15,117.5,9.0,1.1,10.0,15.0,10.54,0.0
2016,3,17,6,30,235.0,18.0,1.1,11.0,30.0,36.87,3.98
2016,3,17,6,45,373.5,29.5,1.1,12.0,75.0,86.39,48.9
2016,3,17,7,0,512.0,41.0,1.1,13.0,120.0,151.48,100.71
2016,3,17,7,15,590.0,48.5,1.25,13.5,173.5,213.5,154.88
2016,3,17,7,30,668.0,56.0,1.4,14.0,227.0,284.3,216.96
2016,3,17,7,45,716.5,61.0,1.55,14.5,282.0,349.84,274.65
2016,3,17,8,0,765.0,66.0,1.7,15.0,337.0,419.89,334.32
2016,3,17,8,15,797.5,70.0,1.65,15.5,390.0,484.88,387.52
2016,3,17,8,30,830.0,74.0,1.6,16.0,443.0,551.72,439.89
2016,3,17,8,45,853.0,77.5,1.55,17.0,493.0,613.64,485.52
2016,3,17,9,0,876.0,81.0,1.5,18.0,543.0,672.2,526.76
2016,3,17,9,15,892.0,83.5,1.45,18.5,587.5,727.34,563.57
2016,3,17,9,30,908.0,86.0,1.4,19.0,632.0,781.2,597.54
2016,3,17,9,45,919.5,88.0,1.35,20.0,670.5,829.34,625.55
2016,3,17,10,0,931.0,90.0,1.3,21.0,709.0,875.22,651.32
2016,3,17,10,15,939.5,91.5,1.3,21.5,741.0,915.46,674.73
2016,3,17,10,30,948.0,93.0,1.3,22.0,773.0,952.75,695.99
2016,3,17,10,45,953.0,94.5,1.3,22.5,796.5,983.67,712.97
2016,3,17,11,0,958.0,96.0,1.3,23.0,820.0,1011.07,727.69
2016,3,17,11,15,961.5,96.5,1.4,23.0,836.0,1032.27,741.65
2016,3,17,11,30,965.0,97.0,1.5,23.0,852.0,1049.62,753.39
2016,3,17,11,45,966.0,97.5,1.6,23.0,859.5,1060.59,761.3
2016,3,17,12,0,967.0,98.0,1.7,23.0,867.0,1067.52,766.86
2016,3,17,12,15,966.0,98.0,1.75,23.0,866.0,1067.83,767.69
2016,3,17,12,30,965.0,98.0,1.8,23.0,865.0,1064.06,766.18
2016,3,17,12,45,960.0,99.0,1.9,23.5,854.5,1053.43,759.75
2016,3,17,13,0,955.0,100.0,2.0,24.0,844.0,1038.87,750.95
2016,3,17,13,15,950.0,99.0,2.0,23.5,826.0,1018.25,739.99
2016,3,17,13,30,945.0,98.0,2.0,23.0,808.0,993.93,726.71
2016,3,17,13,45,938.0,97.0,2.0,23.0,782.5,964.23,708.55
2016,3,17,14,0,931.0,96.0,2.0,23.0,757.0,931.23,688.23
2016,3,17,14,15,921.5,94.0,1.95,23.0,724.0,891.87,663.09
2016,3,17,14,30,912.0,92.0,1.9,23.0,691.0,849.76,636.01
2016,3,17,14,45,899.0,90.0,1.9,23.0,651.0,802.42,605.61
2016,3,17,15,0,886.0,88.0,1.9,23.0,611.0,753.1,573.45
2016,3,17,15,15,868.0,85.0,1.8,22.5,566.0,701.31,539.38
2016,3,17,15,30,850.0,82.0,1.7,22.0,521.0,644.29,498.86
2016,3,17,15,45,826.0,78.5,1.6,21.5,471.0,582.56,453.44
2016,3,17,16,0,802.0,75.0,1.5,21.0,421.0,521.17,406.72
2016,3,17,16,15,767.0,70.5,1.35,20.0,368.0,454.08,354.48
2016,3,17,16,30,732.0,66.0,1.2,19.0,315.0,389.3,301.99
2016,3,17,16,45,680.5,60.5,1.05,18.5,261.0,320.11,243.84
2016,3,17,17,0,629.0,55.0,0.9,18.0,207.0,256.26,188.55
2016,3,17,17,15,545.0,46.5,0.9,17.0,155.0,186.56,129.51
2016,3,17,17,30,461.0,38.0,0.9,16.0,103.0,126.85,79.49
2016,3,17,17,45,312.5,26.0,0.95,15.5,61.5,66.46,33.18
2016,3,17,18,0,164.0,14.0,1.0,15.0,20.0,22.3,0.0
2016,3,17,18,15,82.0,7.0,1.0,14.5,10.0,6.67,0.0
2016,3,17,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,18,6,15,111.0,10.0,0.55,9.5,16.5,11.61,0.0
2016,3,18,6,30,222.0,20.0,0.6,10.0,33.0,38.59,8.85
2016,3,18,6,45,354.0,32.0,0.65,11.0,77.5,86.96,50.78
2016,3,18,7,0,486.0,44.0,0.7,12.0,122.0,150.38,101.4
2016,3,18,7,15,563.5,52.0,0.7,12.5,175.0,211.42,154.4
2016,3,18,7,30,641.0,60.0,0.7,13.0,228.0,281.47,215.11
2016,3,18,7,45,690.5,66.0,0.7,13.5,282.5,347.04,271.63
2016,3,18,8,0,740.0,72.0,0.7,14.0,337.0,416.83,329.55
2016,3,18,8,15,491.5,130.0,0.65,14.5,317.5,392.78,312.82
2016,3,18,8,30,243.0,188.0,0.6,15.0,298.0,335.8,267.74
2016,3,18,8,45,548.0,137.5,0.55,16.0,419.5,494.48,390.99
2016,3,18,9,0,853.0,87.0,0.5,17.0,541.0,668.98,517.06
2016,3,18,9,15,869.5,89.5,0.55,17.5,585.5,723.93,552.36
2016,3,18,9,30,886.0,92.0,0.6,18.0,630.0,773.15,583.44
2016,3,18,9,45,480.5,199.0,0.65,19.0,493.0,606.96,461.96
2016,3,18,10,0,75.0,306.0,0.7,20.0,356.0,372.69,283.55
2016,3,18,10,15,499.0,204.0,0.8,20.0,562.0,664.7,506.32
2016,3,18,10,30,923.0,102.0,0.9,20.0,768.0,942.1,691.04
2016,3,18,10,45,926.0,104.5,1.0,20.5,791.0,971.58,705.43
2016,3,18,11,0,929.0,107.0,1.1,21.0,814.0,997.55,721.15
2016,3,18,11,15,753.5,192.5,1.15,21.0,773.5,953.21,692.91
2016,3,18,11,30,578.0,278.0,1.2,21.0,733.0,880.95,644.62
2016,3,18,11,45,757.0,194.5,1.25,21.5,796.0,977.62,709.56
2016,3,18,12,0,936.0,111.0,1.3,22.0,859.0,1052.56,754.67
2016,3,18,12,15,729.0,207.0,1.4,22.0,789.5,968.93,702.61
2016,3,18,12,30,522.0,303.0,1.5,22.0,720.0,861.1,631.07
2016,3,18,12,45,706.0,217.0,1.6,22.0,774.0,949.18,695.45
2016,3,18,13,0,890.0,131.0,1.7,22.0,828.0,1010.8,735.81
2016,3,18,13,15,885.0,130.0,1.75,22.0,810.5,999.46,729.05
2016,3,18,13,30,880.0,129.0,1.8,22.0,793.0,975.94,715.38
2016,3,18,13,45,720.0,185.5,1.85,22.0,717.0,875.38,650.91
2016,3,18,14,0,560.0,242.0,1.9,22.0,641.0,769.09,578.59
2016,3,18,14,15,522.0,242.5,1.9,22.0,601.5,718.41,544.39
2016,3,18,14,30,484.0,243.0,1.9,22.0,562.0,668.13,509.39
2016,3,18,14,45,647.5,179.0,1.95,22.0,579.5,711.32,544.77
2016,3,18,15,0,811.0,115.0,2.0,22.0,597.0,732.19,562.44
2016,3,18,15,15,790.0,111.0,1.95,21.5,552.0,676.04,523.45
2016,3,18,15,30,769.0,107.0,1.9,21.0,507.0,621.14,484.18
2016,3,18,15,45,620.5,124.0,1.9,20.5,426.5,511.2,402.01
2016,3,18,16,0,472.0,141.0,1.9,20.0,346.0,410.74,324.96
2016,3,18,16,15,431.5,132.0,1.75,19.0,301.5,354.08,280.71
2016,3,18,16,30,391.0,123.0,1.6,18.0,257.0,301.08,237.88
2016,3,18,16,45,358.0,105.5,1.45,17.5,212.5,246.25,192.06
2016,3,18,17,0,325.0,88.0,1.3,17.0,168.0,194.95,148.19
2016,3,18,17,15,270.0,70.0,1.25,16.0,125.5,141.59,103.15
2016,3,18,17,30,215.0,52.0,1.2,15.0,83.0,95.01,64.19
2016,3,18,17,45,107.5,34.0,1.15,14.5,49.5,47.7,27.42
2016,3,18,18,0,0.0,16.0,1.1,14.0,16.0,14.8,0.0
2016,3,18,18,15,0.0,8.0,1.05,13.5,8.0,7.63,0.0
2016,3,18,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,6,15,96.0,11.5,0.25,9.5,17.5,12.96,0.0
2016,3,19,6,30,192.0,23.0,0.2,10.0,35.0,39.84,13.15
2016,3,19,6,45,320.0,36.0,0.15,11.0,79.0,86.78,52.42
2016,3,19,7,0,448.0,49.0,0.1,12.0,123.0,148.6,101.32
2016,3,19,7,15,525.0,58.0,0.2,12.5,175.5,208.45,152.66
2016,3,19,7,30,602.0,67.0,0.3,13.0,228.0,277.3,211.7
2016,3,19,7,45,419.5,105.5,0.4,13.5,229.5,280.46,221.13
2016,3,19,8,0,237.0,144.0,0.5,14.0,231.0,258.52,207.02
2016,3,19,8,15,228.0,168.5,0.55,14.5,262.0,293.83,235.76
2016,3,19,8,30,219.0,193.0,0.6,15.0,293.0,321.29,257.03
2016,3,19,8,45,310.0,199.5,0.7,16.0,357.5,402.85,320.04
2016,3,19,9,0,401.0,206.0,0.8,17.0,422.0,494.47,388.3
2016,3,19,9,15,417.0,221.5,0.9,17.5,462.0,542.54,422.54
2016,3,19,9,30,433.0,237.0,1.0,18.0,502.0,590.82,456.63
2016,3,19,9,45,365.5,272.0,1.1,19.0,505.0,583.87,448.23
2016,3,19,10,0,298.0,307.0,1.2,20.0,508.0,580.03,442.12
2016,3,19,10,15,599.0,208.5,1.25,20.0,635.5,761.1,576.12
2016,3,19,10,30,900.0,110.0,1.3,20.0,763.0,931.88,689.35
2016,3,19,10,45,908.0,110.0,1.4,20.5,787.0,962.57,706.33
2016,3,19,11,0,916.0,110.0,1.5,21.0,811.0,990.03,723.0
2016,3,19,11,15,919.5,111.0,1.55,21.0,826.5,1010.89,736.11
2016,3,19,11,30,923.0,112.0,1.6,21.0,842.0,1028.07,747.07
2016,3,19,11,45,925.0,112.0,1.7,21.0,849.5,1038.91,754.92
2016,3,19,12,0,927.0,112.0,1.8,21.0,857.0,1045.89,760.5
2016,3,19,12,15,926.5,112.0,1.85,21.0,855.5,1046.49,761.48
2016,3,19,12,30,926.0,112.0,1.9,21.0,854.0,1043.16,760.16
2016,3,19,12,45,924.0,111.0,2.0,21.5,844.5,1033.36,754.08
2016,3,19,13,0,922.0,110.0,2.1,22.0,835.0,1019.73,745.65
2016,3,19,13,15,917.0,109.0,2.1,21.5,817.0,999.46,734.66
2016,3,19,13,30,912.0,108.0,2.1,21.0,799.0,975.63,721.42
2016,3,19,13,45,902.0,108.0,2.1,21.0,773.0,944.91,702.28
2016,3,19,14,0,892.0,108.0,2.1,21.0,747.0,911.17,681.12
2016,3,19,14,15,700.0,171.5,2.1,20.5,659.0,798.82,607.29
2016,3,19,14,30,508.0,235.0,2.1,20.0,571.0,679.18,522.23
2016,3,19,14,45,673.5,167.5,2.1,20.0,586.0,719.62,556.27
2016,3,19,15,0,839.0,100.0,2.1,20.0,601.0,736.7,570.46
2016,3,19,15,15,820.0,96.5,2.05,19.5,556.5,681.29,532.39
2016,3,19,15,30,801.0,93.0,2.0,19.0,512.0,625.16,491.88
2016,3,19,15,45,674.0,109.5,2.0,19.0,438.5,527.48,417.43
2016,3,19,16,0,547.0,126.0,2.0,19.0,365.0,435.19,345.58
2016,3,19,16,15,511.5,117.5,1.95,18.0,319.5,377.44,300.37
2016,3,19,16,30,476.0,109.0,1.9,17.0,274.0,322.65,255.76
2016,3,19,16,45,441.0,94.0,1.85,16.5,227.0,264.67,206.8
2016,3,19,17,0,406.0,79.0,1.8,16.0,180.0,210.33,159.67
2016,3,19,17,15,348.0,64.0,1.7,15.5,135.5,154.3,111.36
2016,3,19,17,30,290.0,49.0,1.6,15.0,91.0,105.33,69.7
2016,3,19,17,45,145.0,34.0,1.5,14.5,55.0,53.45,30.71
2016,3,19,18,0,0.0,19.0,1.4,14.0,19.0,17.49,0.0
2016,3,19,18,15,0.0,9.5,1.5,13.5,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,9.5,0.85,10.5,9.5,9.05,0.0
2016,3,20,6,30,0.0,19.0,1.0,11.0,19.0,17.64,6.19
2016,3,20,6,45,9.5,39.5,1.15,12.0,41.0,38.42,25.97
2016,3,20,7,0,19.0,60.0,1.3,13.0,63.0,61.83,46.09
2016,3,20,7,15,29.0,82.0,1.4,13.5,88.5,87.49,68.08
2016,3,20,7,30,39.0,104.0,1.5,14.0,114.0,114.52,91.0
2016,3,20,7,45,46.0,125.5,1.6,14.5,140.0,141.16,113.3
2016,3,20,8,0,53.0,147.0,1.7,15.0,166.0,168.7,135.93
2016,3,20,8,15,250.5,152.0,1.75,15.5,264.5,288.21,233.54
2016,3,20,8,30,448.0,157.0,1.8,16.0,363.0,426.59,343.49
2016,3,20,8,45,538.0,149.0,1.85,17.0,422.5,498.57,398.39
2016,3,20,9,0,628.0,141.0,1.9,18.0,482.0,582.48,460.94
2016,3,20,9,15,752.0,116.0,1.95,18.0,556.0,674.56,530.21
2016,3,20,9,30,876.0,91.0,2.0,18.0,630.0,768.01,595.96
2016,3,20,9,45,885.5,94.0,2.1,18.5,667.5,814.27,625.81
2016,3,20,10,0,895.0,97.0,2.2,19.0,705.0,858.22,654.14
2016,3,20,10,15,903.5,98.5,2.25,19.0,736.0,897.11,679.58
2016,3,20,10,30,912.0,100.0,2.3,19.0,767.0,933.17,703.02
2016,3,20,10,45,916.5,102.5,2.4,19.5,790.0,963.6,721.77
2016,3,20,11,0,921.0,105.0,2.5,20.0,813.0,990.63,738.25
2016,3,20,11,15,924.5,105.5,2.55,20.0,829.0,1010.95,751.27
2016,3,20,11,30,928.0,106.0,2.6,20.0,845.0,1027.58,762.02
2016,3,20,11,45,928.5,107.0,2.7,20.5,852.0,1038.01,767.91
2016,3,20,12,0,929.0,108.0,2.8,21.0,859.0,1044.55,771.41
2016,3,20,12,15,929.0,108.0,2.85,21.0,858.0,1045.56,772.45
2016,3,20,12,30,929.0,108.0,2.9,21.0,857.0,1042.64,771.12
2016,3,20,12,45,925.5,108.0,3.0,21.0,847.0,1032.37,765.59
2016,3,20,13,0,922.0,108.0,3.1,21.0,837.0,1018.28,757.67
2016,3,20,13,15,917.5,107.5,3.15,20.5,819.5,998.97,747.36
2016,3,20,13,30,913.0,107.0,3.2,20.0,802.0,976.06,734.67
2016,3,20,13,45,907.5,104.5,3.3,20.0,777.0,946.6,716.47
2016,3,20,14,0,902.0,102.0,3.4,20.0,752.0,913.88,695.93
2016,3,20,14,15,892.0,100.5,3.4,19.5,719.5,875.33,671.86
2016,3,20,14,30,882.0,99.0,3.4,19.0,687.0,834.17,645.71
2016,3,20,14,45,870.5,95.5,3.4,19.0,648.0,787.3,613.94
2016,3,20,15,0,859.0,92.0,3.4,19.0,609.0,742.71,583.49
2016,3,20,15,15,841.0,89.5,3.35,18.5,564.0,688.2,546.14
2016,3,20,15,30,823.0,87.0,3.3,18.0,519.0,632.82,505.19
2016,3,20,15,45,801.0,82.5,3.3,18.0,470.0,572.36,458.38
2016,3,20,16,0,779.0,78.0,3.3,18.0,421.0,512.12,410.31
2016,3,20,16,15,744.0,73.5,3.1,17.5,369.0,446.17,356.53
2016,3,20,16,30,709.0,69.0,2.9,17.0,317.0,382.57,302.91
2016,3,20,16,45,657.5,63.5,2.7,16.5,263.5,314.87,244.62
2016,3,20,17,0,606.0,58.0,2.5,16.0,210.0,252.0,189.05
2016,3,20,17,15,525.5,49.5,2.25,15.0,159.0,184.47,130.52
2016,3,20,17,30,445.0,41.0,2.0,14.0,108.0,126.52,81.13
2016,3,20,17,45,222.5,33.0,1.8,13.5,66.5,61.35,34.2
2016,3,20,18,0,0.0,25.0,1.6,13.0,25.0,22.78,0.0
2016,3,20,18,15,0.0,12.5,1.55,13.0,12.5,11.91,0.0
2016,3,20,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,21,6,15,50.5,13.0,1.25,11.0,16.5,13.66,0.0
2016,3,21,6,30,101.0,26.0,1.5,11.0,33.0,34.67,15.76
2016,3,21,6,45,163.0,45.0,1.75,11.5,68.5,70.52,46.18
2016,3,21,7,0,225.0,64.0,2.0,12.0,104.0,113.93,82.28
2016,3,21,7,15,262.5,83.5,2.05,12.0,145.0,158.88,121.82
2016,3,21,7,30,300.0,103.0,2.1,12.0,186.0,208.36,165.32
2016,3,21,7,45,332.5,117.5,2.2,12.0,227.5,259.78,210.11
2016,3,21,8,0,365.0,132.0,2.3,12.0,269.0,310.62,253.68
2016,3,21,8,15,316.5,162.0,2.3,12.0,293.0,332.84,272.87
2016,3,21,8,30,268.0,192.0,2.3,12.0,317.0,354.91,290.68
2016,3,21,8,45,250.0,217.5,2.35,12.5,343.5,385.53,314.24
2016,3,21,9,0,232.0,243.0,2.4,13.0,370.0,405.87,329.06
2016,3,21,9,15,240.5,263.0,2.45,13.0,404.0,444.33,358.74
2016,3,21,9,30,249.0,283.0,2.5,13.0,438.0,492.34,395.05
2016,3,21,9,45,334.5,282.0,2.6,13.0,503.0,570.58,456.01
2016,3,21,10,0,420.0,281.0,2.7,13.0,568.0,664.0,526.76
2016,3,21,10,15,310.0,320.0,2.75,13.0,537.5,615.7,487.0
2016,3,21,10,30,200.0,359.0,2.8,13.0,507.0,557.59,440.24
2016,3,21,10,45,192.0,372.0,2.9,13.5,517.0,569.95,448.49
2016,3,21,11,0,184.0,385.0,3.0,14.0,527.0,581.19,455.44
2016,3,21,11,15,253.0,381.0,3.1,14.0,580.5,659.89,515.38
2016,3,21,11,30,322.0,377.0,3.2,14.0,634.0,726.91,565.76
2016,3,21,11,45,291.0,388.0,3.3,14.0,622.5,711.83,553.54
2016,3,21,12,0,260.0,399.0,3.4,14.0,611.0,694.88,540.53
2016,3,21,12,15,262.5,396.5,3.5,14.0,610.0,694.94,541.16
2016,3,21,12,30,265.0,394.0,3.6,14.0,609.0,693.68,540.78
2016,3,21,12,45,390.0,348.0,3.75,14.5,660.5,763.82,595.76
2016,3,21,13,0,515.0,302.0,3.9,15.0,712.0,842.75,655.35
2016,3,21,13,15,518.5,292.0,3.95,15.0,697.0,826.42,644.01
2016,3,21,13,30,522.0,282.0,4.0,15.0,682.0,807.65,631.59
2016,3,21,13,45,512.0,277.5,4.1,15.0,659.0,780.02,612.48
2016,3,21,14,0,502.0,273.0,4.2,15.0,636.0,750.74,592.01
2016,3,21,14,15,454.0,279.0,4.2,15.0,597.0,698.57,553.16
2016,3,21,14,30,406.0,285.0,4.2,15.0,558.0,638.53,508.27
2016,3,21,14,45,412.0,261.0,4.2,15.0,524.0,600.78,481.16
2016,3,21,15,0,418.0,237.0,4.2,15.0,490.0,570.17,458.74
2016,3,21,15,15,320.0,235.5,4.05,14.5,420.5,472.25,382.39
2016,3,21,15,30,222.0,234.0,3.9,14.0,351.0,383.73,312.12
2016,3,21,15,45,111.0,170.5,3.75,14.0,229.0,239.72,195.36
2016,3,21,16,0,0.0,107.0,3.6,14.0,107.0,100.41,79.25
2016,3,21,16,15,0.0,93.5,3.3,13.5,93.5,87.54,68.96
2016,3,21,16,30,0.0,80.0,3.0,13.0,80.0,74.73,58.41
2016,3,21,16,45,0.0,66.5,2.75,12.5,66.5,61.96,47.72
2016,3,21,17,0,0.0,53.0,2.5,12.0,53.0,49.27,36.89
2016,3,21,17,15,0.0,39.5,2.25,11.5,39.5,36.69,25.95
2016,3,21,17,30,0.0,26.0,2.0,11.0,26.0,24.12,14.9
2016,3,21,17,45,0.0,16.0,1.75,10.5,16.0,14.83,6.47
2016,3,21,18,0,0.0,6.0,1.5,10.0,6.0,5.55,0.0
2016,3,21,18,15,0.0,3.0,1.5,9.5,3.0,2.86,0.0
2016,3,21,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,22,6,15,110.5,15.0,1.75,7.0,23.0,17.33,0.0
2016,3,22,6,30,221.0,30.0,2.0,7.0,46.0,50.84,24.91
2016,3,22,6,45,359.0,41.0,2.3,7.5,94.0,99.87,63.22
2016,3,22,7,0,497.0,52.0,2.6,8.0,142.0,165.35,116.84
2016,3,22,7,15,571.0,60.0,2.75,8.5,196.0,226.97,172.08
2016,3,22,7,30,645.0,68.0,2.9,9.0,250.0,297.1,234.93
2016,3,22,7,45,709.0,70.0,3.05,9.5,307.5,364.97,295.41
2016,3,22,8,0,773.0,72.0,3.2,10.0,365.0,438.76,359.34
2016,3,22,8,15,803.5,75.5,3.3,10.0,418.0,502.91,414.51
2016,3,22,8,30,834.0,79.0,3.4,10.0,471.0,568.6,469.27
2016,3,22,8,45,456.0,160.5,3.55,10.5,378.0,461.73,381.57
2016,3,22,9,0,78.0,242.0,3.7,11.0,285.0,294.04,240.15
2016,3,22,9,15,194.0,258.0,3.75,11.5,376.5,405.83,331.98
2016,3,22,9,30,310.0,274.0,3.8,12.0,468.0,529.18,429.42
2016,3,22,9,45,196.0,296.0,3.9,12.5,421.0,465.02,375.26
2016,3,22,10,0,82.0,318.0,4.0,13.0,374.0,390.44,312.82
2016,3,22,10,15,51.0,294.5,4.05,13.0,330.0,340.92,272.92
2016,3,22,10,30,20.0,271.0,4.1,13.0,286.0,279.21,222.85
2016,3,22,10,45,501.0,180.0,4.15,13.5,569.5,678.58,546.52
2016,3,22,11,0,982.0,89.0,4.2,14.0,853.0,1033.29,800.15
2016,3,22,11,15,985.0,90.0,4.2,14.0,869.0,1054.6,811.29
2016,3,22,11,30,988.0,91.0,4.2,14.0,885.0,1071.96,822.53
2016,3,22,11,45,640.0,242.5,4.25,14.0,759.0,916.15,713.13
2016,3,22,12,0,292.0,394.0,4.3,14.0,633.0,720.96,562.62
2016,3,22,12,15,176.5,385.0,4.3,14.0,529.5,583.18,458.6
2016,3,22,12,30,61.0,376.0,4.3,14.0,426.0,444.77,350.34
2016,3,22,12,45,264.0,347.0,4.35,14.5,559.0,638.94,504.32
2016,3,22,13,0,467.0,318.0,4.4,15.0,692.0,813.08,635.84
2016,3,22,13,15,472.5,306.5,4.45,15.0,677.5,797.81,624.74
2016,3,22,13,30,478.0,295.0,4.5,15.0,663.0,780.22,613.13
2016,3,22,13,45,534.5,266.0,4.55,15.0,665.0,788.31,621.74
2016,3,22,14,0,591.0,237.0,4.6,15.0,667.0,791.14,626.33
2016,3,22,14,15,296.5,205.0,4.6,14.5,421.0,486.17,392.77
2016,3,22,14,30,2.0,173.0,4.6,14.0,175.0,165.55,131.01
2016,3,22,14,45,455.5,129.0,4.7,14.0,406.5,508.73,419.12
2016,3,22,15,0,909.0,85.0,4.8,14.0,638.0,767.87,621.22
2016,3,22,15,15,891.5,82.5,4.7,13.5,591.5,711.89,579.59
2016,3,22,15,30,874.0,80.0,4.6,13.0,545.0,654.87,536.4
2016,3,22,15,45,850.0,77.0,4.6,13.0,494.5,595.34,488.66
2016,3,22,16,0,826.0,74.0,4.6,13.0,444.0,533.04,437.39
2016,3,22,16,15,793.0,70.0,4.35,12.5,390.0,465.97,380.91
2016,3,22,16,30,760.0,66.0,4.1,12.0,336.0,400.96,324.39
2016,3,22,16,45,708.0,61.5,3.9,11.5,281.0,330.87,262.47
2016,3,22,17,0,656.0,57.0,3.7,11.0,226.0,265.92,203.59
2016,3,22,17,15,577.0,49.5,3.3,10.5,172.5,196.7,141.62
2016,3,22,17,30,498.0,42.0,2.9,10.0,119.0,136.79,89.05
2016,3,22,17,45,353.5,31.0,2.55,9.5,74.5,75.4,41.19
2016,3,22,18,0,209.0,20.0,2.2,9.0,30.0,30.76,0.79
2016,3,22,18,15,104.5,10.0,2.1,8.5,15.0,9.53,0.0
2016,3,22,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,23,6,15,152.0,14.0,1.85,6.5,26.5,17.87,0.0
2016,3,23,6,30,304.0,28.0,1.9,7.0,53.0,58.06,28.27
2016,3,23,6,45,420.0,38.5,1.95,7.5,101.0,107.75,67.4
2016,3,23,7,0,536.0,49.0,2.0,8.0,149.0,172.05,121.18
2016,3,23,7,15,605.0,56.5,2.15,8.5,203.0,234.27,177.23
2016,3,23,7,30,674.0,64.0,2.3,9.0,257.0,304.34,240.11
2016,3,23,7,45,721.5,68.5,2.5,10.0,312.5,369.78,298.15
2016,3,23,8,0,769.0,73.0,2.7,11.0,368.0,439.71,358.04
2016,3,23,8,15,799.5,77.0,2.75,11.5,421.5,504.2,412.04
2016,3,23,8,30,830.0,81.0,2.8,12.0,475.0,570.25,465.34
2016,3,23,8,45,852.0,84.5,2.9,13.0,524.5,631.64,512.48
2016,3,23,9,0,874.0,88.0,3.0,14.0,574.0,692.94,557.89
2016,3,23,9,15,729.5,139.0,3.0,14.5,566.5,687.51,550.14
2016,3,23,9,30,585.0,190.0,3.0,15.0,559.0,659.75,525.61
2016,3,23,9,45,654.5,178.5,3.0,15.5,614.0,732.94,579.56
2016,3,23,10,0,724.0,167.0,3.0,16.0,669.0,804.53,629.5
2016,3,23,10,15,834.0,134.5,3.0,16.0,736.5,886.64,685.97
2016,3,23,10,30,944.0,102.0,3.0,16.0,804.0,968.5,740.94
2016,3,23,10,45,949.5,103.5,3.05,16.5,828.0,999.37,759.29
2016,3,23,11,0,955.0,105.0,3.1,17.0,852.0,1026.73,775.67
2016,3,23,11,15,958.5,105.5,3.1,17.0,867.5,1047.43,788.63
2016,3,23,11,30,962.0,106.0,3.1,17.0,883.0,1064.28,799.18
2016,3,23,11,45,965.0,105.5,3.1,17.5,891.0,1075.61,804.67
2016,3,23,12,0,968.0,105.0,3.1,18.0,899.0,1082.93,807.68
2016,3,23,12,15,967.5,105.0,3.1,18.0,897.5,1083.24,807.77
2016,3,23,12,30,967.0,105.0,3.1,18.0,896.0,1079.46,805.4
2016,3,23,12,45,965.0,104.5,3.15,18.0,886.0,1069.58,799.66
2016,3,23,13,0,963.0,104.0,3.2,18.0,876.0,1055.7,791.43
2016,3,23,13,15,958.5,103.0,3.25,18.0,858.0,1034.96,778.73
2016,3,23,13,30,954.0,102.0,3.3,18.0,840.0,1010.47,763.59
2016,3,23,13,45,946.5,101.0,3.35,18.0,813.5,979.63,744.15
2016,3,23,14,0,939.0,100.0,3.4,18.0,787.0,945.5,722.4
2016,3,23,14,15,709.0,175.5,3.4,18.0,681.0,811.07,629.53
2016,3,23,14,30,479.0,251.0,3.4,18.0,575.0,671.71,525.62
2016,3,23,14,45,684.0,172.5,3.4,18.0,606.0,732.96,576.51
2016,3,23,15,0,889.0,94.0,3.4,18.0,637.0,763.1,600.53
2016,3,23,15,15,871.5,91.0,3.3,17.5,591.0,711.09,564.43
2016,3,23,15,30,854.0,88.0,3.2,17.0,545.0,653.88,522.15
2016,3,23,15,45,825.5,85.5,3.1,17.0,493.5,590.03,472.51
