Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,16,0,797.0,83.0,3.0,17.0,442.0,527.0,422.12
2016,3,23,16,15,684.5,86.5,2.65,16.0,368.5,431.43,345.82
2016,3,23,16,30,572.0,90.0,2.3,15.0,295.0,346.2,276.17
2016,3,23,16,45,595.5,76.5,1.95,14.5,259.5,305.24,238.83
2016,3,23,17,0,619.0,63.0,1.6,14.0,224.0,260.64,196.52
2016,3,23,17,15,538.5,54.5,1.45,13.0,171.5,192.21,137.24
2016,3,23,17,30,458.0,46.0,1.3,12.0,119.0,133.34,87.0
2016,3,23,17,45,318.5,33.5,1.2,11.0,74.5,73.54,41.08
2016,3,23,18,0,179.0,21.0,1.1,10.0,30.0,30.06,3.36
2016,3,23,18,15,89.5,10.5,1.1,9.5,15.0,10.01,0.0
2016,3,23,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,24,6,15,132.0,15.0,1.1,8.0,26.5,18.54,0.0
2016,3,24,6,30,264.0,30.0,1.3,9.0,53.0,56.87,29.3
2016,3,24,6,45,379.0,42.0,1.5,10.0,100.5,105.67,67.02
2016,3,24,7,0,494.0,54.0,1.7,11.0,148.0,169.0,119.09
2016,3,24,7,15,562.0,62.0,1.8,11.5,201.0,229.07,172.31
2016,3,24,7,30,630.0,70.0,1.9,12.0,254.0,296.91,232.1
2016,3,24,7,45,674.5,76.0,2.05,12.5,308.0,360.49,287.94
2016,3,24,8,0,719.0,82.0,2.2,13.0,362.0,428.15,345.51
2016,3,24,8,15,750.0,86.5,2.25,13.5,414.0,490.24,396.74
2016,3,24,8,30,781.0,91.0,2.3,14.0,466.0,554.56,447.91
2016,3,24,8,45,798.0,97.0,2.4,15.0,513.0,613.05,492.13
2016,3,24,9,0,815.0,103.0,2.5,16.0,560.0,671.11,534.5
2016,3,24,9,15,831.5,106.0,2.65,16.5,603.5,724.85,573.14
2016,3,24,9,30,848.0,109.0,2.8,17.0,647.0,777.46,609.08
2016,3,24,9,45,855.0,114.0,2.95,17.5,683.5,823.17,639.63
2016,3,24,10,0,862.0,119.0,3.1,18.0,720.0,866.46,668.21
2016,3,24,10,15,871.0,121.0,3.2,18.5,751.0,905.57,693.31
2016,3,24,10,30,880.0,123.0,3.3,19.0,782.0,941.95,716.35
2016,3,24,10,45,878.0,129.0,3.4,19.5,803.0,969.57,733.32
2016,3,24,11,0,876.0,135.0,3.5,20.0,824.0,993.56,747.88
2016,3,24,11,15,879.5,136.0,3.55,20.0,839.5,1013.71,760.99
2016,3,24,11,30,883.0,137.0,3.6,20.0,855.0,1030.26,771.81
2016,3,24,11,45,881.0,139.5,3.65,20.0,860.5,1039.33,777.78
2016,3,24,12,0,879.0,142.0,3.7,20.0,866.0,1044.58,781.41
2016,3,24,12,15,878.5,142.0,3.75,20.0,865.0,1044.75,781.82
2016,3,24,12,30,878.0,142.0,3.8,20.0,864.0,1041.12,779.87
2016,3,24,12,45,897.5,129.0,3.9,20.0,859.5,1030.35,773.66
2016,3,24,13,0,917.0,116.0,4.0,20.0,855.0,1024.66,771.01
2016,3,24,13,15,913.0,115.0,4.0,20.0,838.0,1005.05,758.36
2016,3,24,13,30,909.0,114.0,4.0,20.0,821.0,981.86,743.44
2016,3,24,13,45,903.0,112.5,4.0,20.0,795.5,952.85,724.59
2016,3,24,14,0,897.0,111.0,4.0,20.0,770.0,920.63,703.52
2016,3,24,14,15,887.5,109.0,3.95,19.5,737.5,881.85,678.84
2016,3,24,14,30,878.0,107.0,3.9,19.0,705.0,840.46,652.11
2016,3,24,14,45,869.0,103.5,3.9,19.0,666.5,800.35,625.04
2016,3,24,15,0,860.0,100.0,3.9,19.0,628.0,752.61,592.15
2016,3,24,15,15,842.0,96.5,3.85,18.5,582.5,696.7,553.5
2016,3,24,15,30,824.0,93.0,3.8,18.0,537.0,639.96,511.46
2016,3,24,15,45,802.5,88.5,3.75,18.0,488.0,579.55,464.45
2016,3,24,16,0,781.0,84.0,3.7,18.0,439.0,519.33,416.2
2016,3,24,16,15,747.0,79.5,3.45,17.0,386.0,453.57,363.19
2016,3,24,16,30,713.0,75.0,3.2,16.0,333.0,390.38,310.36
2016,3,24,16,45,654.5,70.5,3.0,15.5,278.0,320.46,250.26
2016,3,24,17,0,596.0,66.0,2.8,15.0,223.0,256.47,193.92
2016,3,24,17,15,518.0,57.0,2.5,14.0,170.5,189.53,135.78
2016,3,24,17,30,440.0,48.0,2.2,13.0,118.0,131.87,86.48
2016,3,24,17,45,310.0,34.5,1.9,12.5,74.5,73.34,41.23
2016,3,24,18,0,180.0,21.0,1.6,12.0,31.0,30.07,5.24
2016,3,24,18,15,90.0,10.5,1.65,11.5,15.5,10.01,0.0
2016,3,24,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,25,6,15,138.0,16.0,1.95,9.5,29.0,19.25,0.0
2016,3,25,6,30,276.0,32.0,2.0,10.0,58.0,60.57,32.12
2016,3,25,6,45,395.5,43.0,2.1,10.5,106.5,110.19,70.19
2016,3,25,7,0,515.0,54.0,2.2,11.0,155.0,174.85,123.61
2016,3,25,7,15,276.5,84.5,2.2,11.5,140.5,169.09,130.78
2016,3,25,7,30,38.0,115.0,2.2,12.0,126.0,124.8,100.44
2016,3,25,7,45,45.0,136.0,2.2,12.5,152.0,150.92,122.41
2016,3,25,8,0,52.0,157.0,2.2,13.0,178.0,177.93,144.6
2016,3,25,8,15,40.0,171.5,2.25,13.5,189.0,189.16,153.3
2016,3,25,8,30,28.0,186.0,2.3,14.0,200.0,199.07,160.61
2016,3,25,8,45,66.5,220.5,2.35,14.5,257.5,260.24,209.93
2016,3,25,9,0,105.0,255.0,2.4,15.0,315.0,325.49,261.41
2016,3,25,9,15,125.0,278.0,2.45,15.5,354.5,377.23,300.92
2016,3,25,9,30,145.0,301.0,2.5,16.0,394.0,422.88,335.17
2016,3,25,9,45,244.0,306.0,2.65,16.5,473.0,524.21,413.19
2016,3,25,10,0,343.0,311.0,2.8,17.0,552.0,622.99,487.19
2016,3,25,10,15,626.5,212.5,2.9,17.5,675.5,794.28,616.55
2016,3,25,10,30,910.0,114.0,3.0,18.0,799.0,953.54,725.63
2016,3,25,10,45,917.5,114.0,3.1,18.5,822.5,983.64,743.12
2016,3,25,11,0,925.0,114.0,3.2,19.0,846.0,1010.45,759.52
2016,3,25,11,15,928.0,115.0,3.25,19.0,861.0,1030.53,772.5
2016,3,25,11,30,931.0,116.0,3.3,19.0,876.0,1046.87,783.16
2016,3,25,11,45,931.0,117.0,3.4,19.5,882.0,1056.42,788.37
2016,3,25,12,0,931.0,118.0,3.5,20.0,888.0,1062.05,791.15
2016,3,25,12,15,930.5,117.5,3.55,20.0,886.5,1061.63,791.2
2016,3,25,12,30,930.0,117.0,3.6,20.0,885.0,1057.27,788.84
2016,3,25,12,45,935.0,112.0,3.65,20.0,876.5,1049.54,784.4
2016,3,25,13,0,940.0,107.0,3.7,20.0,868.0,1037.78,777.41
2016,3,25,13,15,935.0,106.0,3.7,20.0,849.5,1016.77,763.98
2016,3,25,13,30,930.0,105.0,3.7,20.0,831.0,992.14,748.24
2016,3,25,13,45,928.0,101.0,3.75,20.0,806.0,963.48,730.12
2016,3,25,14,0,926.0,97.0,3.8,20.0,781.0,931.32,709.56
2016,3,25,14,15,916.5,95.5,3.8,19.5,747.5,892.12,685.02
2016,3,25,14,30,907.0,94.0,3.8,19.0,714.0,850.22,658.34
2016,3,25,14,45,898.5,90.0,3.8,19.0,674.5,803.9,626.94
2016,3,25,15,0,890.0,86.0,3.8,19.0,635.0,755.27,593.54
2016,3,25,15,15,873.5,83.5,3.75,18.5,589.5,700.69,556.17
2016,3,25,15,30,857.0,81.0,3.7,18.0,544.0,645.05,515.48
2016,3,25,15,45,835.5,77.0,3.65,18.0,494.5,586.55,469.81
2016,3,25,16,0,814.0,73.0,3.6,18.0,445.0,525.19,420.67
2016,3,25,16,15,782.5,69.0,3.4,17.5,392.0,459.46,367.01
2016,3,25,16,30,751.0,65.0,3.2,17.0,339.0,395.66,313.11
2016,3,25,16,45,703.5,60.5,3.0,16.5,284.5,327.75,254.45
2016,3,25,17,0,656.0,56.0,2.8,16.0,230.0,264.4,198.2
2016,3,25,17,15,583.5,49.0,2.6,15.0,177.5,197.18,139.42
2016,3,25,17,30,511.0,42.0,2.4,14.0,125.0,138.58,88.86
2016,3,25,17,45,373.0,31.5,2.2,13.0,80.0,77.62,42.16
2016,3,25,18,0,235.0,21.0,2.0,12.0,35.0,33.05,7.31
2016,3,25,18,15,117.5,10.5,2.0,11.5,17.5,10.01,0.0
2016,3,25,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,15,191.0,14.5,1.9,9.5,33.0,20.18,0.0
2016,3,26,6,30,382.0,29.0,1.9,10.0,66.0,68.87,34.94
2016,3,26,6,45,489.5,37.0,1.95,10.5,115.5,120.48,74.94
2016,3,26,7,0,597.0,45.0,2.0,11.0,165.0,185.74,129.91
2016,3,26,7,15,657.0,51.0,2.1,11.5,219.5,247.9,185.99
2016,3,26,7,30,717.0,57.0,2.2,12.0,274.0,316.67,247.43
2016,3,26,7,45,438.0,112.0,2.35,13.0,252.5,300.48,241.72
2016,3,26,8,0,159.0,167.0,2.5,14.0,231.0,242.86,197.06
2016,3,26,8,15,264.5,177.0,2.6,14.5,299.5,323.45,263.0
2016,3,26,8,30,370.0,187.0,2.7,15.0,368.0,410.14,332.44
2016,3,26,8,45,629.0,132.0,2.8,16.0,476.0,548.12,441.51
2016,3,26,9,0,888.0,77.0,2.9,17.0,584.0,692.11,551.33
2016,3,26,9,15,902.0,79.0,2.95,17.5,627.5,745.56,587.07
2016,3,26,9,30,916.0,81.0,3.0,18.0,671.0,797.45,621.69
2016,3,26,9,45,925.5,83.0,3.15,18.5,708.0,843.87,652.5
2016,3,26,10,0,935.0,85.0,3.3,19.0,745.0,887.83,681.3
2016,3,26,10,15,942.5,86.5,3.3,19.0,776.0,926.78,706.75
2016,3,26,10,30,950.0,88.0,3.3,19.0,807.0,962.68,729.97
2016,3,26,10,45,953.5,89.5,3.35,19.5,829.5,991.6,747.34
2016,3,26,11,0,957.0,91.0,3.4,20.0,852.0,1016.91,762.29
2016,3,26,11,15,960.5,92.0,3.4,20.0,867.5,1037.94,775.49
2016,3,26,11,30,964.0,93.0,3.4,20.0,883.0,1055.13,786.24
2016,3,26,11,45,962.0,95.0,3.4,20.5,889.0,1064.03,790.13
2016,3,26,12,0,960.0,97.0,3.4,21.0,895.0,1068.85,791.53
2016,3,26,12,15,960.0,97.0,3.4,21.0,893.5,1069.4,791.83
2016,3,26,12,30,960.0,97.0,3.4,21.0,892.0,1065.9,789.65
2016,3,26,12,45,953.5,99.0,3.4,21.0,881.5,1054.15,782.22
2016,3,26,13,0,947.0,101.0,3.4,21.0,871.0,1038.54,772.42
2016,3,26,13,15,942.5,100.0,3.4,21.0,852.5,1017.82,759.36
2016,3,26,13,30,938.0,99.0,3.4,21.0,834.0,993.44,743.95
2016,3,26,13,45,933.0,97.0,3.4,21.0,808.5,963.97,725.15
2016,3,26,14,0,928.0,95.0,3.4,21.0,783.0,931.13,704.06
2016,3,26,14,15,918.5,93.0,3.35,20.5,749.5,891.26,679.04
2016,3,26,14,30,909.0,91.0,3.3,20.0,716.0,848.69,651.92
2016,3,26,14,45,897.0,89.0,3.3,20.0,676.0,801.71,620.43
2016,3,26,15,0,885.0,87.0,3.3,20.0,636.0,752.71,587.14
2016,3,26,15,15,868.0,84.5,3.15,19.5,590.5,697.96,549.61
2016,3,26,15,30,851.0,82.0,3.0,19.0,545.0,645.17,510.96
2016,3,26,15,45,825.0,79.5,2.95,19.0,494.5,582.94,463.08
2016,3,26,16,0,799.0,77.0,2.9,19.0,444.0,521.29,414.28
2016,3,26,16,15,767.0,73.0,2.6,18.0,391.0,456.09,362.04
2016,3,26,16,30,735.0,69.0,2.3,17.0,338.0,392.89,309.54
2016,3,26,16,45,682.5,64.0,2.05,16.5,283.5,323.51,250.24
2016,3,26,17,0,630.0,59.0,1.8,16.0,229.0,259.24,193.89
2016,3,26,17,15,556.0,51.5,1.6,15.0,177.0,192.83,136.4
2016,3,26,17,30,482.0,44.0,1.4,14.0,125.0,135.13,87.11
2016,3,26,17,45,347.0,33.0,1.25,13.5,80.0,75.85,41.84
2016,3,26,18,0,212.0,22.0,1.1,13.0,35.0,32.73,8.89
2016,3,26,18,15,106.0,11.0,1.1,12.5,17.5,10.48,0.0
2016,3,26,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,12.5,1.65,10.5,12.5,11.59,0.0
2016,3,27,6,30,0.0,25.0,1.7,11.0,25.0,23.21,13.42
2016,3,27,6,45,0.0,44.0,1.8,11.5,44.0,40.98,29.22
2016,3,27,7,0,0.0,63.0,1.9,12.0,63.0,58.91,44.93
2016,3,27,7,15,1.0,84.0,1.85,12.5,84.5,79.17,62.33
2016,3,27,7,30,2.0,105.0,1.8,13.0,106.0,99.67,79.59
2016,3,27,7,45,8.0,125.0,1.75,13.5,128.5,121.48,97.54
2016,3,27,8,0,14.0,145.0,1.7,14.0,151.0,144.06,115.86
2016,3,27,8,15,135.5,177.0,1.65,14.5,243.5,250.18,202.79
2016,3,27,8,30,257.0,209.0,1.6,15.0,336.0,367.93,296.29
2016,3,27,8,45,192.5,236.0,1.55,16.0,336.5,362.59,289.29
2016,3,27,9,0,128.0,263.0,1.5,17.0,337.0,356.89,282.03
2016,3,27,9,15,163.0,284.0,1.55,17.5,385.5,410.88,322.96
2016,3,27,9,30,198.0,305.0,1.6,18.0,434.0,467.62,364.81
2016,3,27,9,45,547.0,203.0,1.7,18.5,585.5,670.88,520.4
2016,3,27,10,0,896.0,101.0,1.8,19.0,737.0,873.8,661.15
2016,3,27,10,15,904.5,102.5,2.0,19.5,768.0,912.3,684.58
2016,3,27,10,30,913.0,104.0,2.2,20.0,799.0,947.94,707.74
2016,3,27,10,45,918.5,105.5,2.45,20.5,822.5,977.71,727.43
2016,3,27,11,0,924.0,107.0,2.7,21.0,846.0,1004.11,744.84
2016,3,27,11,15,927.5,108.0,2.9,21.0,861.0,1024.49,759.28
2016,3,27,11,30,931.0,109.0,3.1,21.0,876.0,1041.15,771.4
2016,3,27,11,45,932.0,109.5,3.3,21.0,882.5,1050.99,779.14
2016,3,27,12,0,933.0,110.0,3.5,21.0,889.0,1056.92,784.44
2016,3,27,12,15,932.5,110.0,3.6,21.0,888.0,1056.87,785.14
2016,3,27,12,30,932.0,110.0,3.7,21.0,887.0,1052.89,783.4
2016,3,27,12,45,932.0,108.5,3.8,21.0,877.5,1043.86,778.44
2016,3,27,13,0,932.0,107.0,3.9,21.0,868.0,1030.93,771.01
2016,3,27,13,15,928.5,106.0,3.95,20.5,850.5,1011.34,760.33
2016,3,27,13,30,925.0,105.0,4.0,20.0,833.0,988.11,747.2
2016,3,27,13,45,918.5,104.0,4.05,20.0,807.5,958.61,728.35
2016,3,27,14,0,912.0,103.0,4.1,20.0,782.0,925.88,707.23
2016,3,27,14,15,903.5,101.0,4.1,19.5,749.5,887.31,682.98
2016,3,27,14,30,895.0,99.0,4.1,19.0,717.0,846.02,656.56
2016,3,27,14,45,883.0,97.0,4.2,19.0,677.5,799.52,625.25
2016,3,27,15,0,871.0,95.0,4.3,19.0,638.0,751.04,592.05
2016,3,27,15,15,854.5,92.5,4.25,18.5,593.5,700.78,557.68
2016,3,27,15,30,838.0,90.0,4.2,18.0,549.0,645.42,516.51
2016,3,27,15,45,812.5,87.5,4.2,17.5,499.0,584.02,469.52
2016,3,27,16,0,787.0,85.0,4.2,17.0,449.0,523.18,421.4
2016,3,27,16,15,755.0,80.5,4.05,16.0,396.0,458.01,368.68
2016,3,27,16,30,723.0,76.0,3.9,15.0,343.0,395.06,315.82
2016,3,27,16,45,675.0,70.0,3.8,14.5,289.0,326.8,256.59
2016,3,27,17,0,627.0,64.0,3.7,14.0,235.0,263.27,199.96
2016,3,27,17,15,553.5,56.0,3.4,13.0,182.0,196.58,141.33
2016,3,27,17,30,480.0,48.0,3.1,12.0,129.0,138.55,91.07
2016,3,27,17,45,346.5,36.0,2.8,11.5,83.5,78.56,44.61
2016,3,27,18,0,213.0,24.0,2.5,11.0,38.0,34.71,11.31
2016,3,27,18,15,106.5,12.0,2.45,10.5,19.0,11.44,0.0
2016,3,27,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,3,28,6,15,155.0,19.0,3.85,6.5,35.5,23.68,3.34
2016,3,28,6,30,310.0,38.0,4.1,7.0,71.0,71.81,41.28
2016,3,28,6,45,430.0,47.5,4.35,7.5,122.0,123.15,81.24
2016,3,28,7,0,550.0,57.0,4.6,8.0,173.0,189.5,137.44
2016,3,28,7,15,615.5,64.0,4.7,8.0,228.5,251.88,194.65
2016,3,28,7,30,681.0,71.0,4.8,8.0,284.0,321.59,258.38
2016,3,28,7,45,731.5,74.5,4.95,8.5,341.0,388.2,318.55
2016,3,28,8,0,782.0,78.0,5.1,9.0,398.0,459.46,381.11
2016,3,28,8,15,811.5,82.0,5.1,9.5,451.5,524.27,436.46
2016,3,28,8,30,841.0,86.0,5.1,10.0,505.0,590.48,491.09
2016,3,28,8,45,865.5,88.0,5.15,10.5,556.0,652.35,540.77
2016,3,28,9,0,890.0,90.0,5.2,11.0,607.0,710.9,586.55
2016,3,28,9,15,905.0,92.5,5.25,11.0,651.5,765.66,627.11
2016,3,28,9,30,920.0,95.0,5.3,11.0,696.0,818.94,666.04
2016,3,28,9,45,933.5,96.0,5.35,11.5,735.0,867.58,699.79
2016,3,28,10,0,947.0,97.0,5.4,12.0,774.0,914.01,731.51
2016,3,28,10,15,954.5,98.5,5.45,12.0,805.5,953.21,759.07
2016,3,28,10,30,962.0,100.0,5.5,12.0,837.0,989.31,784.32
2016,3,28,10,45,968.0,101.0,5.55,12.0,860.5,1020.16,805.76
2016,3,28,11,0,974.0,102.0,5.6,12.0,884.0,1047.45,824.71
2016,3,28,11,15,977.0,102.5,5.6,12.0,899.0,1067.57,838.24
2016,3,28,11,30,980.0,103.0,5.6,12.0,914.0,1083.76,849.11
2016,3,28,11,45,979.5,104.0,5.7,12.0,920.5,1093.0,856.03
2016,3,28,12,0,979.0,105.0,5.8,12.0,927.0,1098.12,860.23
2016,3,28,12,15,774.0,207.5,5.8,12.0,856.5,1019.16,803.75
2016,3,28,12,30,569.0,310.0,5.8,12.0,786.0,916.52,725.97
2016,3,28,12,45,584.5,298.0,5.8,12.0,782.5,914.06,725.56
2016,3,28,13,0,600.0,286.0,5.8,12.0,779.0,908.59,722.48
2016,3,28,13,15,602.5,277.0,5.7,12.0,762.5,890.71,709.48
2016,3,28,13,30,605.0,268.0,5.6,12.0,746.0,870.13,694.58
2016,3,28,13,45,593.0,260.0,5.6,12.0,716.0,834.7,668.9
2016,3,28,14,0,581.0,252.0,5.6,12.0,686.0,797.5,641.77
2016,3,28,14,15,736.5,183.5,5.5,11.5,709.5,842.69,680.5
2016,3,28,14,30,892.0,115.0,5.4,11.0,733.0,866.26,699.97
2016,3,28,14,45,877.5,112.5,5.35,11.0,692.0,816.73,663.77
2016,3,28,15,0,863.0,110.0,5.3,11.0,651.0,765.43,626.28
2016,3,28,15,15,844.0,107.0,5.2,10.5,604.5,709.01,584.75
2016,3,28,15,30,825.0,104.0,5.1,10.0,558.0,651.84,540.18
2016,3,28,15,45,799.5,99.5,5.0,10.0,507.0,588.82,488.83
2016,3,28,16,0,774.0,95.0,4.9,10.0,456.0,526.42,436.69
2016,3,28,16,15,738.0,90.0,4.65,9.5,401.5,459.94,380.27
2016,3,28,16,30,702.0,85.0,4.4,9.0,347.0,395.31,323.83
2016,3,28,16,45,651.5,78.0,4.15,9.0,292.0,326.21,261.97
2016,3,28,17,0,601.0,71.0,3.9,9.0,237.0,262.2,203.51
2016,3,28,17,15,522.0,62.0,3.45,8.5,183.5,194.68,143.25
2016,3,28,17,30,443.0,53.0,3.0,8.0,130.0,136.56,92.4
2016,3,28,17,45,317.0,39.5,2.65,7.5,85.0,78.32,46.53
2016,3,28,18,0,191.0,26.0,2.3,7.0,40.0,34.71,13.07
2016,3,28,18,15,95.5,13.0,2.2,6.5,20.0,12.39,0.0
2016,3,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,18.5,2.4,7.0,37.5,24.7,5.56
2016,3,29,6,30,339.0,37.0,2.4,7.0,75.0,74.68,42.65
2016,3,29,6,45,440.5,48.0,2.4,7.5,125.5,126.42,83.67
2016,3,29,7,0,542.0,59.0,2.4,8.0,176.0,190.86,138.69
2016,3,29,7,15,605.0,66.0,2.35,8.5,230.5,252.15,193.99
2016,3,29,7,30,668.0,73.0,2.3,9.0,285.0,320.47,254.86
2016,3,29,7,45,720.5,76.0,2.3,9.5,341.5,386.84,313.13
2016,3,29,8,0,773.0,79.0,2.3,10.0,398.0,457.86,373.38
2016,3,29,8,15,801.0,83.0,2.25,10.5,451.0,521.38,425.57
2016,3,29,8,30,829.0,87.0,2.2,11.0,504.0,586.15,476.71
2016,3,29,8,45,852.0,89.0,2.15,12.0,553.5,646.44,521.59
2016,3,29,9,0,875.0,91.0,2.1,13.0,603.0,706.69,564.61
2016,3,29,9,15,890.0,93.5,2.05,13.0,647.0,757.32,599.26
2016,3,29,9,30,905.0,96.0,2.0,13.0,691.0,809.91,634.57
2016,3,29,9,45,915.0,98.5,1.95,13.5,728.5,856.67,663.9
2016,3,29,10,0,925.0,101.0,1.9,14.0,766.0,901.03,691.03
2016,3,29,10,15,933.0,102.5,1.9,14.0,797.0,939.89,715.85
2016,3,29,10,30,941.0,104.0,1.9,14.0,828.0,975.75,738.52
2016,3,29,10,45,944.0,106.5,1.95,14.5,851.0,1004.82,755.84
2016,3,29,11,0,947.0,109.0,2.0,15.0,874.0,1030.27,770.79
2016,3,29,11,15,950.5,110.0,2.05,15.0,889.5,1050.88,784.07
2016,3,29,11,30,954.0,111.0,2.1,15.0,905.0,1067.68,795.02
2016,3,29,11,45,953.0,113.0,2.15,15.0,911.0,1077.18,801.38
2016,3,29,12,0,952.0,115.0,2.2,15.0,917.0,1082.65,805.34
2016,3,29,12,15,951.5,115.0,2.25,15.0,915.0,1082.46,805.8
2016,3,29,12,30,951.0,115.0,2.3,15.0,913.0,1078.25,803.84
2016,3,29,12,45,947.0,115.0,2.35,15.0,902.5,1066.58,797.16
2016,3,29,13,0,943.0,115.0,2.4,15.0,892.0,1051.05,788.1
2016,3,29,13,15,791.0,184.0,2.45,15.0,826.5,977.1,740.0
2016,3,29,13,30,639.0,253.0,2.5,15.0,761.0,889.15,680.54
2016,3,29,13,45,640.5,241.5,2.55,15.0,736.5,861.84,663.66
2016,3,29,14,0,642.0,230.0,2.6,15.0,712.0,831.81,644.09
2016,3,29,14,15,767.5,170.0,2.6,14.5,721.5,854.71,664.0
2016,3,29,14,30,893.0,110.0,2.6,14.0,731.0,856.21,667.33
2016,3,29,14,45,621.5,189.0,2.65,14.0,609.5,700.26,554.28
2016,3,29,15,0,350.0,268.0,2.7,14.0,488.0,541.47,431.7
2016,3,29,15,15,175.0,163.0,2.65,14.0,273.0,293.22,238.11
2016,3,29,15,30,0.0,58.0,2.6,14.0,58.0,53.97,39.78
2016,3,29,15,45,0.0,77.0,2.6,14.0,77.0,71.69,54.98
2016,3,29,16,0,0.0,96.0,2.6,14.0,96.0,89.66,70.25
2016,3,29,16,15,0.0,107.5,2.4,13.5,107.5,100.78,79.95
2016,3,29,16,30,0.0,119.0,2.2,13.0,119.0,112.06,89.83
2016,3,29,16,45,0.0,100.5,2.0,12.5,100.5,94.38,75.22
2016,3,29,17,0,0.0,82.0,1.8,12.0,82.0,76.77,60.43
2016,3,29,17,15,225.0,67.5,1.6,11.0,107.0,125.56,94.16
2016,3,29,17,30,450.0,53.0,1.4,10.0,132.0,137.63,92.26
2016,3,29,17,45,330.5,39.5,1.25,9.5,87.0,79.72,46.81
2016,3,29,18,0,211.0,26.0,1.1,9.0,42.0,36.49,14.48
2016,3,29,18,15,105.5,13.0,1.1,8.5,21.0,12.39,0.0
2016,3,29,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,30,6,15,192.5,17.5,0.85,6.0,40.0,25.36,6.86
2016,3,30,6,30,385.0,35.0,1.0,7.0,80.0,78.57,44.11
2016,3,30,6,45,481.5,44.5,1.2,8.0,131.0,131.08,85.76
2016,3,30,7,0,578.0,54.0,1.4,9.0,182.0,195.58,140.76
2016,3,30,7,15,638.0,60.5,1.4,9.5,237.0,257.71,196.51
2016,3,30,7,30,698.0,67.0,1.4,10.0,292.0,326.58,257.31
2016,3,30,7,45,737.0,72.0,1.4,11.0,347.0,391.05,312.78
2016,3,30,8,0,776.0,77.0,1.4,12.0,402.0,458.78,368.63
2016,3,30,8,15,804.0,81.0,1.4,12.5,454.5,522.44,419.8
2016,3,30,8,30,832.0,85.0,1.4,13.0,507.0,587.33,469.89
2016,3,30,8,45,852.0,88.0,1.4,13.5,556.0,646.9,514.15
2016,3,30,9,0,872.0,91.0,1.4,14.0,605.0,706.14,556.6
2016,3,30,9,15,886.5,93.5,1.5,14.5,649.0,756.24,590.25
2016,3,30,9,30,901.0,96.0,1.6,15.0,693.0,808.23,624.72
2016,3,30,9,45,911.5,98.5,1.7,15.5,730.5,855.18,655.2
2016,3,30,10,0,922.0,101.0,1.8,16.0,768.0,899.77,683.76
2016,3,30,10,15,930.0,102.5,1.95,16.0,798.5,938.46,709.99
2016,3,30,10,30,938.0,104.0,2.1,16.0,829.0,974.15,734.23
2016,3,30,10,45,942.5,105.5,2.25,16.5,852.0,1003.38,752.75
2016,3,30,11,0,947.0,107.0,2.4,17.0,875.0,1029.08,768.97
2016,3,30,11,15,950.0,107.5,2.45,17.0,889.5,1048.57,781.5
2016,3,30,11,30,953.0,108.0,2.5,17.0,904.0,1064.24,791.69
2016,3,30,11,45,952.5,109.5,2.65,17.0,910.0,1073.61,799.04
2016,3,30,12,0,952.0,111.0,2.8,17.0,916.0,1078.97,803.92
2016,3,30,12,15,951.0,110.5,2.9,17.0,914.0,1077.65,804.03
2016,3,30,12,30,950.0,110.0,3.0,17.0,912.0,1072.32,801.68
2016,3,30,12,45,946.5,110.0,3.1,17.5,901.0,1061.09,794.03
2016,3,30,13,0,943.0,110.0,3.2,18.0,890.0,1045.98,783.94
2016,3,30,13,15,938.5,109.0,3.25,18.0,871.0,1025.04,771.09
2016,3,30,13,30,934.0,108.0,3.3,18.0,852.0,1000.47,755.86
2016,3,30,13,45,925.5,107.0,3.35,18.0,825.0,968.73,735.76
2016,3,30,14,0,917.0,106.0,3.4,18.0,798.0,933.85,713.43
2016,3,30,14,15,907.0,104.5,3.4,17.5,764.0,894.22,688.64
2016,3,30,14,30,897.0,103.0,3.4,17.0,730.0,851.97,661.72
2016,3,30,14,45,883.0,100.5,3.4,17.0,689.5,803.15,628.53
2016,3,30,15,0,869.0,98.0,3.4,17.0,649.0,756.59,596.62
2016,3,30,15,15,851.0,95.5,3.4,16.5,603.0,701.17,558.69
2016,3,30,15,30,833.0,93.0,3.4,16.0,557.0,644.91,517.13
2016,3,30,15,45,808.0,89.5,3.4,16.0,506.0,582.91,468.94
2016,3,30,16,0,783.0,86.0,3.4,16.0,455.0,521.46,419.75
2016,3,30,16,15,750.0,81.5,3.25,15.5,402.0,456.0,366.3
2016,3,30,16,30,717.0,77.0,3.1,15.0,349.0,392.79,312.92
2016,3,30,16,45,668.5,71.0,3.0,14.5,294.5,324.71,254.26
2016,3,30,17,0,620.0,65.0,2.9,14.0,240.0,261.44,198.24
2016,3,30,17,15,547.5,57.0,2.65,13.0,187.0,195.46,140.52
2016,3,30,17,30,475.0,49.0,2.4,12.0,134.0,138.04,90.98
2016,3,30,17,45,354.0,37.5,2.15,11.0,88.5,80.36,46.2
2016,3,30,18,0,233.0,26.0,1.9,10.0,43.0,37.66,15.32
2016,3,30,18,15,116.5,13.0,1.85,9.5,21.5,12.39,0.0
2016,3,30,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,6,15,188.0,18.5,1.2,8.0,41.5,26.69,8.63
2016,3,31,6,30,376.0,37.0,1.2,8.0,83.0,80.37,45.94
2016,3,31,6,45,471.5,46.5,1.2,8.5,133.5,132.38,87.34
2016,3,31,7,0,567.0,56.0,1.2,9.0,184.0,196.24,141.86
2016,3,31,7,15,328.5,94.5,1.15,9.5,173.5,197.69,154.65
2016,3,31,7,30,90.0,133.0,1.1,10.0,163.0,161.07,130.61
2016,3,31,7,45,98.5,155.5,1.1,11.0,193.5,196.44,160.04
2016,3,31,8,0,107.0,178.0,1.1,12.0,224.0,229.59,186.62
2016,3,31,8,15,175.5,199.0,1.15,12.5,284.5,294.26,238.7
2016,3,31,8,30,244.0,220.0,1.2,13.0,345.0,372.47,300.26
2016,3,31,8,45,556.5,155.0,1.25,14.0,475.5,530.62,424.25
2016,3,31,9,0,869.0,90.0,1.3,15.0,606.0,701.11,551.18
2016,3,31,9,15,883.5,92.5,1.4,15.5,650.0,754.4,585.63
2016,3,31,9,30,898.0,95.0,1.5,16.0,694.0,806.2,619.77
2016,3,31,9,45,910.0,96.5,1.6,16.5,731.5,853.11,650.07
2016,3,31,10,0,922.0,98.0,1.7,17.0,769.0,897.77,678.54
2016,3,31,10,15,930.0,99.5,1.85,17.5,799.5,936.38,703.3
2016,3,31,10,30,938.0,101.0,2.0,18.0,830.0,972.0,725.98
2016,3,31,10,45,944.0,102.0,2.2,18.5,853.5,1002.0,745.47
2016,3,31,11,0,950.0,103.0,2.4,19.0,877.0,1028.55,762.67
2016,3,31,11,15,953.0,103.5,2.55,19.0,892.0,1048.0,776.18
2016,3,31,11,30,956.0,104.0,2.7,19.0,907.0,1063.63,787.35
2016,3,31,11,45,957.5,104.0,2.85,19.5,913.5,1073.31,793.26
2016,3,31,12,0,959.0,104.0,3.0,20.0,920.0,1078.98,796.69
2016,3,31,12,15,958.5,104.0,3.1,20.0,918.0,1078.63,797.36
2016,3,31,12,30,958.0,104.0,3.2,20.0,916.0,1074.23,795.56
2016,3,31,12,45,954.5,104.5,3.35,20.0,905.0,1063.4,790.09
2016,3,31,13,0,951.0,105.0,3.5,20.0,894.0,1048.67,782.11
2016,3,31,13,15,946.5,104.0,3.6,19.5,875.5,1027.53,770.97
2016,3,31,13,30,942.0,103.0,3.7,19.0,857.0,1002.74,757.34
2016,3,31,13,45,936.5,101.5,3.85,19.0,831.0,972.95,739.1
2016,3,31,14,0,931.0,100.0,4.0,19.0,805.0,939.83,718.42
2016,3,31,14,15,922.0,98.0,4.05,19.0,771.0,900.02,692.32
2016,3,31,14,30,913.0,96.0,4.1,19.0,737.0,857.49,664.09
2016,3,31,14,45,900.5,94.0,4.15,19.0,697.0,809.73,631.82
2016,3,31,15,0,888.0,92.0,4.2,19.0,657.0,760.0,597.73
2016,3,31,15,15,872.0,89.5,4.15,18.5,611.5,705.63,560.44
2016,3,31,15,30,856.0,87.0,4.1,18.0,566.0,653.03,521.67
2016,3,31,15,45,832.5,84.0,4.1,17.5,515.5,591.32,474.57
2016,3,31,16,0,809.0,81.0,4.1,17.0,465.0,529.96,426.16
2016,3,31,16,15,778.0,77.0,3.95,16.5,411.5,464.61,372.68
2016,3,31,16,30,747.0,73.0,3.8,16.0,358.0,401.15,318.95
2016,3,31,16,45,700.0,67.5,3.65,15.5,303.0,332.54,259.64
2016,3,31,17,0,653.0,62.0,3.5,15.0,248.0,268.21,202.53
2016,3,31,17,15,583.5,55.0,3.2,14.0,194.5,202.0,144.36
2016,3,31,17,30,514.0,48.0,2.9,13.0,141.0,143.91,94.02
2016,3,31,17,45,397.0,37.0,2.6,12.5,94.5,84.76,47.82
2016,3,31,18,0,280.0,26.0,2.3,12.0,48.0,40.19,16.3
2016,3,31,18,15,140.0,13.0,2.15,11.5,24.0,12.39,0.0
2016,3,31,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,1,5,45,38.5,5.5,1.65,7.5,6.0,0.0,0.0
2016,4,1,6,0,77.0,11.0,1.7,8.0,12.0,10.48,0.0
2016,4,1,6,15,221.5,25.5,1.75,8.5,49.0,35.8,15.04
2016,4,1,6,30,366.0,40.0,1.8,9.0,86.0,82.97,48.47
2016,4,1,6,45,458.5,50.0,1.85,9.5,136.5,134.55,89.69
2016,4,1,7,0,551.0,60.0,1.9,10.0,187.0,197.61,143.64
2016,4,1,7,15,298.0,95.0,1.85,10.5,166.0,189.52,148.61
2016,4,1,7,30,45.0,130.0,1.8,11.0,145.0,141.68,114.85
2016,4,1,7,45,51.5,152.0,1.8,12.0,172.0,169.08,137.48
2016,4,1,8,0,58.0,174.0,1.8,13.0,199.0,197.3,160.09
2016,4,1,8,15,83.5,201.0,1.75,13.5,241.5,241.61,195.69
2016,4,1,8,30,109.0,228.0,1.7,14.0,284.0,288.77,232.87
2016,4,1,8,45,478.5,162.5,1.7,15.0,444.0,485.26,390.24
2016,4,1,9,0,848.0,97.0,1.7,16.0,604.0,698.96,550.91
2016,4,1,9,15,862.5,99.5,1.7,16.5,647.5,751.8,584.29
2016,4,1,9,30,877.0,102.0,1.7,17.0,691.0,798.67,614.13
2016,4,1,9,45,888.5,104.0,1.7,17.5,728.0,844.83,642.99
2016,4,1,10,0,900.0,106.0,1.7,18.0,765.0,888.78,669.86
2016,4,1,10,15,907.5,107.5,1.7,18.5,795.0,926.17,691.97
2016,4,1,10,30,915.0,109.0,1.7,19.0,825.0,960.62,711.96
2016,4,1,10,45,920.5,110.5,1.7,19.5,847.5,990.05,728.51
2016,4,1,11,0,926.0,112.0,1.7,20.0,870.0,1016.08,742.83
2016,4,1,11,15,929.0,112.5,1.7,20.0,884.5,1035.05,754.07
2016,4,1,11,30,932.0,113.0,1.7,20.0,899.0,1050.29,763.1
2016,4,1,11,45,933.0,113.5,1.75,20.5,905.0,1059.72,767.89
2016,4,1,12,0,934.0,114.0,1.8,21.0,911.0,1065.25,770.4
2016,4,1,12,15,933.5,114.0,1.85,21.0,909.0,1064.81,770.79
2016,4,1,12,30,933.0,114.0,1.9,21.0,907.0,1060.45,768.89
2016,4,1,12,45,935.0,110.5,1.95,21.5,897.5,1050.89,762.39
2016,4,1,13,0,937.0,107.0,2.0,22.0,888.0,1037.39,753.54
2016,4,1,13,15,933.0,106.0,2.0,22.0,869.5,1016.9,741.14
2016,4,1,13,30,929.0,105.0,2.0,22.0,851.0,992.79,726.54
2016,4,1,13,45,922.5,103.5,2.05,22.0,825.0,962.35,708.43
2016,4,1,14,0,916.0,102.0,2.1,22.0,799.0,928.69,688.13
2016,4,1,14,15,906.5,100.5,2.15,22.0,765.5,889.43,663.91
2016,4,1,14,30,897.0,99.0,2.2,22.0,732.0,847.53,637.65
2016,4,1,14,45,885.0,96.5,2.25,22.0,692.0,800.2,607.3
2016,4,1,15,0,873.0,94.0,2.3,22.0,652.0,750.93,575.13
2016,4,1,15,15,856.5,91.5,2.3,21.5,606.5,700.21,542.12
2016,4,1,15,30,840.0,89.0,2.3,21.0,561.0,644.65,502.68
2016,4,1,15,45,818.0,85.5,2.3,21.0,511.0,584.09,457.25
2016,4,1,16,0,796.0,82.0,2.3,21.0,461.0,523.76,410.53
2016,4,1,16,15,765.0,77.5,2.15,20.0,408.5,458.59,359.54
2016,4,1,16,30,734.0,73.0,2.0,19.0,356.0,395.37,308.12
2016,4,1,16,45,690.5,67.5,1.85,18.5,301.5,328.83,251.89
2016,4,1,17,0,647.0,62.0,1.7,18.0,247.0,266.12,197.39
2016,4,1,17,15,580.5,54.5,1.55,17.0,194.5,200.53,140.97
2016,4,1,17,30,514.0,47.0,1.4,16.0,142.0,142.71,91.72
2016,4,1,17,45,403.5,36.5,1.3,15.0,95.5,84.84,47.17
2016,4,1,18,0,293.0,26.0,1.2,14.0,49.0,40.87,16.76
2016,4,1,18,15,146.5,13.0,1.15,13.5,24.5,12.39,0.0
2016,4,1,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,2,5,45,43.5,6.0,0.9,9.5,7.0,0.0,0.0
2016,4,2,6,0,87.0,12.0,1.1,10.0,14.0,11.44,0.0
2016,4,2,6,15,229.5,26.5,1.2,10.5,52.0,37.89,16.83
2016,4,2,6,30,372.0,41.0,1.3,11.0,90.0,85.45,49.98
2016,4,2,6,45,460.5,51.0,1.4,12.0,140.5,136.89,90.84
2016,4,2,7,0,549.0,61.0,1.5,13.0,191.0,199.29,143.57
2016,4,2,7,15,606.0,68.5,1.5,13.5,245.0,260.13,197.21
2016,4,2,7,30,663.0,76.0,1.5,14.0,299.0,327.24,255.34
2016,4,2,7,45,697.0,83.0,1.5,15.0,352.5,389.91,308.2
2016,4,2,8,0,731.0,90.0,1.5,16.0,406.0,455.35,361.12
2016,4,2,8,15,759.0,95.0,1.6,16.5,458.0,517.35,410.51
2016,4,2,8,30,787.0,100.0,1.7,17.0,510.0,580.99,459.47
2016,4,2,8,45,798.0,108.0,1.8,18.0,556.5,637.75,500.72
2016,4,2,9,0,809.0,116.0,1.9,19.0,603.0,693.44,539.79
2016,4,2,9,15,825.0,119.0,1.95,19.5,646.0,746.25,575.71
2016,4,2,9,30,841.0,122.0,2.0,20.0,689.0,797.86,609.19
2016,4,2,9,45,845.0,129.0,2.1,21.0,724.5,842.37,636.49
2016,4,2,10,0,849.0,136.0,2.2,22.0,760.0,884.24,661.63
2016,4,2,10,15,857.5,138.0,2.2,22.0,790.0,921.97,685.37
2016,4,2,10,30,866.0,140.0,2.2,22.0,820.0,956.94,707.15
2016,4,2,10,45,867.5,144.5,2.2,22.5,841.5,985.05,722.96
2016,4,2,11,0,869.0,149.0,2.2,23.0,863.0,1009.73,736.54
2016,4,2,11,15,872.5,150.0,2.15,23.0,877.5,1029.09,747.55
2016,4,2,11,30,876.0,151.0,2.1,23.0,892.0,1044.87,756.37
2016,4,2,11,45,875.5,152.5,2.05,23.5,898.0,1053.53,759.28
2016,4,2,12,0,875.0,154.0,2.0,24.0,904.0,1058.41,759.98
2016,4,2,12,15,874.0,153.5,1.95,24.0,901.0,1056.86,758.27
2016,4,2,12,30,873.0,153.0,1.9,24.0,898.0,1051.52,754.39
2016,4,2,12,45,887.5,141.0,1.85,24.0,891.5,1036.32,744.48
2016,4,2,13,0,902.0,129.0,1.8,24.0,885.0,1026.77,738.36
2016,4,2,13,15,897.0,128.0,1.8,24.0,866.0,1005.84,725.78
2016,4,2,13,30,892.0,127.0,1.8,24.0,847.0,981.46,711.17
2016,4,2,13,45,883.0,126.0,1.85,24.0,820.0,950.1,692.71
2016,4,2,14,0,874.0,125.0,1.9,24.0,793.0,922.46,676.59
2016,4,2,14,15,863.5,123.0,1.9,23.5,759.0,882.54,652.95
2016,4,2,14,30,853.0,121.0,1.9,23.0,725.0,840.17,627.46
2016,4,2,14,45,835.0,120.0,1.95,23.0,684.0,790.81,596.07
2016,4,2,15,0,817.0,119.0,2.0,23.0,643.0,740.1,563.23
2016,4,2,15,15,798.0,115.5,2.0,22.5,597.5,685.05,526.38
2016,4,2,15,30,779.0,112.0,2.0,22.0,552.0,629.41,487.21
2016,4,2,15,45,747.5,109.5,2.0,22.0,501.5,568.12,441.61
2016,4,2,16,0,716.0,107.0,2.0,22.0,451.0,507.02,394.84
2016,4,2,16,15,681.0,101.0,1.9,21.0,398.5,442.37,345.01
2016,4,2,16,30,646.0,95.0,1.8,20.0,346.0,380.29,295.34
2016,4,2,16,45,591.5,89.0,1.7,19.5,292.0,313.98,240.44
2016,4,2,17,0,537.0,83.0,1.6,19.0,238.0,253.28,188.92
2016,4,2,17,15,466.0,72.0,1.45,18.0,186.5,189.69,135.47
2016,4,2,17,30,395.0,61.0,1.3,17.0,135.0,133.17,88.51
2016,4,2,17,45,285.0,46.5,1.2,16.0,90.5,79.24,47.5
