Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,18,0,175.0,32.0,1.1,15.0,46.0,39.23,19.15
2016,4,2,18,15,87.5,16.0,1.0,14.5,23.0,15.25,0.0
2016,4,2,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,4.5,0.9,10.5,4.5,0.0,0.0
2016,4,3,6,0,0.0,9.0,1.0,11.0,9.0,8.58,0.0
2016,4,3,6,15,12.5,28.5,1.0,11.5,30.0,27.11,15.21
2016,4,3,6,30,25.0,48.0,1.0,12.0,51.0,47.87,33.59
2016,4,3,6,45,40.5,71.0,1.05,12.5,79.0,74.39,56.07
2016,4,3,7,0,56.0,94.0,1.1,13.0,107.0,103.17,80.47
2016,4,3,7,15,72.5,115.5,1.05,13.5,137.5,132.89,105.47
2016,4,3,7,30,89.0,137.0,1.0,14.0,168.0,164.71,131.87
2016,4,3,7,45,151.0,159.5,1.0,15.0,221.5,222.89,178.67
2016,4,3,8,0,213.0,182.0,1.0,16.0,275.0,285.05,227.78
2016,4,3,8,15,292.5,193.0,1.05,16.5,337.5,357.23,284.37
2016,4,3,8,30,372.0,204.0,1.1,17.0,400.0,432.67,342.24
2016,4,3,8,45,576.0,168.0,1.15,17.5,502.5,555.2,435.44
2016,4,3,9,0,780.0,132.0,1.2,18.0,605.0,693.01,535.93
2016,4,3,9,15,796.5,135.5,1.25,18.5,648.0,743.47,569.49
2016,4,3,9,30,813.0,139.0,1.3,19.0,691.0,794.84,602.42
2016,4,3,9,45,824.5,142.5,1.4,20.0,727.5,840.72,630.48
2016,4,3,10,0,836.0,146.0,1.5,21.0,764.0,884.55,656.79
2016,4,3,10,15,845.0,148.0,1.55,21.0,794.0,922.29,680.7
2016,4,3,10,30,854.0,150.0,1.6,21.0,824.0,957.34,702.82
2016,4,3,10,45,862.0,150.0,1.65,21.5,846.5,986.43,719.68
2016,4,3,11,0,870.0,150.0,1.7,22.0,869.0,1012.38,734.55
2016,4,3,11,15,873.5,151.0,1.7,22.0,883.5,1031.68,745.93
2016,4,3,11,30,877.0,152.0,1.7,22.0,898.0,1047.4,755.2
2016,4,3,11,45,877.5,153.0,1.7,22.5,904.0,1056.45,758.95
2016,4,3,12,0,878.0,154.0,1.7,23.0,910.0,1061.73,760.53
2016,4,3,12,15,735.0,231.5,1.7,23.0,863.5,1006.6,725.79
2016,4,3,12,30,592.0,309.0,1.7,23.0,817.0,938.02,679.77
2016,4,3,12,45,731.5,230.5,1.7,23.0,850.0,991.97,718.36
2016,4,3,13,0,871.0,152.0,1.7,23.0,883.0,1029.69,742.06
2016,4,3,13,15,693.5,229.5,1.75,23.0,804.0,931.27,679.83
2016,4,3,13,30,516.0,307.0,1.8,23.0,725.0,825.91,608.15
2016,4,3,13,45,499.5,299.5,1.85,23.0,693.5,788.74,585.05
2016,4,3,14,0,483.0,292.0,1.9,23.0,662.0,750.39,560.11
2016,4,3,14,15,531.5,261.0,2.0,22.5,652.5,742.53,558.93
2016,4,3,14,30,580.0,230.0,2.1,22.0,643.0,729.32,553.55
2016,4,3,14,45,577.0,214.5,2.25,22.0,606.0,686.42,525.13
2016,4,3,15,0,574.0,199.0,2.4,22.0,569.0,641.9,494.98
2016,4,3,15,15,674.0,157.5,2.5,21.5,562.5,644.48,500.42
2016,4,3,15,30,774.0,116.0,2.6,21.0,556.0,631.29,493.36
2016,4,3,15,45,756.5,109.0,2.75,21.0,507.5,572.59,449.47
2016,4,3,16,0,739.0,102.0,2.9,21.0,459.0,513.87,404.25
2016,4,3,16,15,705.5,96.5,2.85,20.0,406.0,449.24,353.77
2016,4,3,16,30,672.0,91.0,2.8,19.0,353.0,386.98,303.25
2016,4,3,16,45,626.0,83.5,2.8,18.5,299.5,320.83,247.61
2016,4,3,17,0,580.0,76.0,2.8,18.0,246.0,259.27,194.38
2016,4,3,17,15,510.5,67.0,2.55,17.0,194.0,195.45,139.71
2016,4,3,17,30,441.0,58.0,2.3,16.0,142.0,139.86,92.72
2016,4,3,17,45,324.0,45.0,2.1,15.0,96.0,82.24,48.62
2016,4,3,18,0,207.0,32.0,1.9,14.0,50.0,40.83,19.9
2016,4,3,18,15,103.5,16.0,1.85,13.5,25.0,15.25,0.0
2016,4,3,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,5,45,59.5,7.5,1.6,9.5,10.0,7.15,0.0
2016,4,4,6,0,119.0,15.0,1.7,10.0,20.0,11.82,0.0
2016,4,4,6,15,262.0,29.0,1.85,10.5,60.0,43.2,20.65
2016,4,4,6,30,405.0,43.0,2.0,11.0,100.0,93.06,55.1
2016,4,4,6,45,495.5,51.5,2.2,11.5,152.0,145.87,97.59
2016,4,4,7,0,586.0,60.0,2.4,12.0,204.0,209.81,152.44
2016,4,4,7,15,641.0,66.5,2.45,12.5,259.0,271.44,207.57
2016,4,4,7,30,696.0,73.0,2.5,13.0,314.0,339.02,267.02
2016,4,4,7,45,735.0,77.5,2.6,14.0,368.5,403.28,322.12
2016,4,4,8,0,774.0,82.0,2.7,15.0,423.0,470.51,377.67
2016,4,4,8,15,800.0,86.0,2.7,15.5,475.5,532.97,428.04
2016,4,4,8,30,826.0,90.0,2.7,16.0,528.0,596.42,477.36
2016,4,4,8,45,847.0,92.5,2.75,17.0,577.0,655.65,521.08
2016,4,4,9,0,868.0,95.0,2.8,18.0,626.0,714.62,562.89
2016,4,4,9,15,882.5,97.5,2.85,18.5,669.5,764.3,596.03
2016,4,4,9,30,897.0,100.0,2.9,19.0,713.0,815.82,629.99
2016,4,4,9,45,908.0,102.0,2.95,19.5,750.0,862.15,659.77
2016,4,4,10,0,919.0,104.0,3.0,20.0,787.0,906.14,687.58
2016,4,4,10,15,927.0,105.5,3.05,20.0,818.0,944.35,712.52
2016,4,4,10,30,935.0,107.0,3.1,20.0,849.0,979.57,735.37
2016,4,4,10,45,937.5,110.5,3.2,20.5,871.5,1008.55,752.98
2016,4,4,11,0,940.0,114.0,3.3,21.0,894.0,1033.92,768.22
2016,4,4,11,15,943.5,114.5,3.35,21.0,909.0,1053.37,780.68
2016,4,4,11,30,947.0,115.0,3.4,21.0,924.0,1069.04,790.8
2016,4,4,11,45,945.5,117.5,3.45,21.5,930.0,1077.98,795.12
2016,4,4,12,0,944.0,120.0,3.5,22.0,936.0,1082.93,797.02
2016,4,4,12,15,944.0,120.0,3.55,22.0,934.5,1082.76,797.29
2016,4,4,12,30,944.0,120.0,3.6,22.0,933.0,1078.63,795.14
2016,4,4,12,45,942.0,120.0,3.7,22.0,922.5,1068.56,789.66
2016,4,4,13,0,940.0,120.0,3.8,22.0,912.0,1054.62,781.74
2016,4,4,13,15,936.0,119.0,3.85,22.0,894.0,1033.9,769.05
2016,4,4,13,30,932.0,118.0,3.9,22.0,876.0,1009.56,754.01
2016,4,4,13,45,925.0,117.0,4.0,22.0,849.0,978.95,735.07
2016,4,4,14,0,918.0,116.0,4.1,22.0,822.0,945.15,713.85
2016,4,4,14,15,909.0,114.0,4.1,21.5,788.5,905.58,689.3
2016,4,4,14,30,900.0,112.0,4.1,21.0,755.0,863.33,662.62
2016,4,4,14,45,891.0,108.5,4.1,21.0,715.0,817.07,631.52
2016,4,4,15,0,882.0,105.0,4.1,21.0,675.0,772.63,601.42
2016,4,4,15,15,865.5,101.5,4.05,20.5,629.0,716.43,563.04
2016,4,4,15,30,849.0,98.0,4.0,20.0,583.0,659.24,521.18
2016,4,4,15,45,830.5,93.5,4.0,20.0,533.0,599.14,475.04
2016,4,4,16,0,812.0,89.0,4.0,20.0,483.0,538.91,427.38
2016,4,4,16,15,781.0,84.5,3.8,19.0,429.0,472.81,374.78
2016,4,4,16,30,750.0,80.0,3.6,18.0,375.0,408.61,321.78
2016,4,4,16,45,705.5,74.0,3.45,17.5,319.0,340.01,263.15
2016,4,4,17,0,661.0,68.0,3.3,17.0,263.0,275.76,206.72
2016,4,4,17,15,591.0,60.5,2.9,16.0,208.5,208.43,148.28
2016,4,4,17,30,521.0,53.0,2.5,15.0,154.0,149.29,97.62
2016,4,4,17,45,400.0,42.0,2.1,14.0,105.0,89.27,51.44
2016,4,4,18,0,279.0,31.0,1.7,13.0,56.0,44.56,21.11
2016,4,4,18,15,139.5,15.5,1.6,12.5,28.0,12.48,0.0
2016,4,4,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,5,5,45,90.0,8.0,1.2,9.0,12.0,7.63,0.0
2016,4,5,6,0,180.0,16.0,1.2,10.0,24.0,12.7,0.0
2016,4,5,6,15,329.5,28.0,1.35,10.5,67.0,46.96,21.66
2016,4,5,6,30,479.0,40.0,1.5,11.0,110.0,100.27,57.97
2016,4,5,6,45,564.5,47.5,1.65,12.0,163.5,155.96,103.07
2016,4,5,7,0,650.0,55.0,1.8,13.0,217.0,222.64,160.29
2016,4,5,7,15,702.0,60.5,1.8,14.0,273.5,286.15,216.55
2016,4,5,7,30,754.0,66.0,1.8,15.0,330.0,355.13,276.16
2016,4,5,7,45,789.5,70.0,1.85,16.0,386.0,420.48,331.34
2016,4,5,8,0,825.0,74.0,1.9,17.0,442.0,488.53,386.46
2016,4,5,8,15,849.5,77.5,2.0,17.5,495.0,552.35,437.2
2016,4,5,8,30,874.0,81.0,2.1,18.0,548.0,614.74,485.17
2016,4,5,8,45,892.5,83.5,2.25,19.0,597.5,674.17,528.66
2016,4,5,9,0,911.0,86.0,2.4,20.0,647.0,732.98,569.37
2016,4,5,9,15,924.0,88.0,2.45,20.5,690.5,786.21,604.28
2016,4,5,9,30,937.0,90.0,2.5,21.0,734.0,837.69,637.4
2016,4,5,9,45,947.0,91.5,2.55,22.0,771.5,884.12,665.28
2016,4,5,10,0,957.0,93.0,2.6,23.0,809.0,928.01,690.97
2016,4,5,10,15,963.5,94.5,2.55,23.0,839.0,966.0,714.24
2016,4,5,10,30,970.0,96.0,2.5,23.0,869.0,1000.78,735.22
2016,4,5,10,45,974.5,97.0,2.45,23.5,891.5,1029.73,750.83
2016,4,5,11,0,979.0,98.0,2.4,24.0,914.0,1055.03,764.0
2016,4,5,11,15,981.5,98.5,2.4,24.5,928.0,1074.05,773.74
2016,4,5,11,30,984.0,99.0,2.4,25.0,942.0,1089.11,781.09
2016,4,5,11,45,985.0,99.0,2.45,25.5,948.0,1098.1,785.34
2016,4,5,12,0,986.0,99.0,2.5,26.0,954.0,1102.98,787.21
2016,4,5,12,15,985.0,99.0,2.6,26.0,951.5,1101.73,787.53
2016,4,5,12,30,984.0,99.0,2.7,26.0,949.0,1096.34,785.42
2016,4,5,12,45,979.0,100.0,2.8,26.0,937.0,1083.98,779.03
2016,4,5,13,0,974.0,101.0,2.9,26.0,925.0,1067.67,770.23
2016,4,5,13,15,969.5,100.0,2.9,26.0,905.5,1045.84,757.0
2016,4,5,13,30,965.0,99.0,2.9,26.0,886.0,1020.27,741.47
2016,4,5,13,45,958.0,98.0,2.95,26.0,858.5,988.82,722.56
2016,4,5,14,0,951.0,97.0,3.0,26.0,831.0,954.06,701.41
2016,4,5,14,15,942.5,95.5,2.95,26.0,797.0,914.36,676.09
2016,4,5,14,30,934.0,94.0,2.9,26.0,763.0,871.86,648.78
2016,4,5,14,45,921.0,92.0,2.85,26.0,722.0,822.73,616.74
2016,4,5,15,0,908.0,90.0,2.8,26.0,681.0,771.64,583.03
2016,4,5,15,15,892.5,87.5,2.65,25.5,634.5,716.61,546.68
2016,4,5,15,30,877.0,85.0,2.5,25.0,588.0,660.44,507.03
2016,4,5,15,45,855.0,82.0,2.35,24.5,537.0,601.13,463.37
2016,4,5,16,0,833.0,79.0,2.2,24.0,486.0,539.4,416.58
2016,4,5,16,15,803.5,75.0,2.0,23.0,432.0,473.5,365.64
2016,4,5,16,30,774.0,71.0,1.8,22.0,378.0,409.3,314.07
2016,4,5,16,45,730.5,66.5,1.6,21.5,322.0,341.52,257.55
2016,4,5,17,0,687.0,62.0,1.4,21.0,266.0,277.83,202.89
2016,4,5,17,15,621.5,55.0,1.3,20.0,211.5,210.13,145.53
2016,4,5,17,30,556.0,48.0,1.2,19.0,157.0,150.51,95.38
2016,4,5,17,45,443.5,38.5,1.2,18.0,108.0,90.82,50.04
2016,4,5,18,0,331.0,29.0,1.2,17.0,59.0,45.29,20.04
2016,4,5,18,15,165.5,14.5,1.2,16.5,29.5,11.45,0.0
2016,4,5,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,5,45,69.0,9.5,1.15,13.5,12.5,9.05,0.0
2016,4,6,6,0,138.0,19.0,1.1,14.0,25.0,15.17,0.0
2016,4,6,6,15,279.0,32.5,1.1,15.0,67.5,48.76,24.37
2016,4,6,6,30,420.0,46.0,1.1,16.0,110.0,99.6,58.87
2016,4,6,6,45,502.5,55.5,1.15,17.5,162.0,153.21,101.23
2016,4,6,7,0,585.0,65.0,1.2,19.0,214.0,216.92,154.0
2016,4,6,7,15,673.5,59.0,1.3,19.5,268.5,277.06,205.21
2016,4,6,7,30,762.0,53.0,1.4,20.0,323.0,346.0,263.38
2016,4,6,7,45,761.0,72.5,1.55,21.0,378.5,412.16,318.35
2016,4,6,8,0,760.0,92.0,1.7,22.0,434.0,476.87,369.73
2016,4,6,8,15,746.5,98.5,1.75,22.5,467.0,519.8,403.47
2016,4,6,8,30,733.0,105.0,1.8,23.0,500.0,559.59,433.56
2016,4,6,8,45,591.0,169.0,1.85,24.0,505.5,571.81,439.3
2016,4,6,9,0,449.0,233.0,1.9,25.0,511.0,564.45,429.92
2016,4,6,9,15,615.5,186.0,1.95,25.5,595.5,666.37,504.61
2016,4,6,9,30,782.0,139.0,2.0,26.0,680.0,773.42,578.7
2016,4,6,9,45,694.5,189.5,2.05,27.0,688.5,788.55,584.61
2016,4,6,10,0,607.0,240.0,2.1,28.0,697.0,790.58,580.99
2016,4,6,10,15,583.5,263.5,2.05,28.0,716.0,812.02,593.52
2016,4,6,10,30,560.0,287.0,2.0,28.0,735.0,832.72,605.13
2016,4,6,10,45,555.5,299.0,1.95,28.5,754.0,855.95,617.65
2016,4,6,11,0,551.0,311.0,1.9,29.0,773.0,876.63,628.32
2016,4,6,11,15,525.0,327.5,1.85,29.0,773.5,878.28,627.5
2016,4,6,11,30,499.0,344.0,1.8,29.0,774.0,876.77,624.88
2016,4,6,11,45,552.5,326.5,1.8,29.5,805.5,916.85,650.38
2016,4,6,12,0,606.0,309.0,1.8,30.0,837.0,954.76,673.77
2016,4,6,12,15,760.5,223.0,1.7,30.0,884.0,1023.28,717.18
2016,4,6,12,30,915.0,137.0,1.6,30.0,931.0,1067.74,742.12
2016,4,6,12,45,905.0,140.5,1.55,30.0,917.5,1053.47,732.45
2016,4,6,13,0,895.0,144.0,1.5,30.0,904.0,1035.64,721.44
2016,4,6,13,15,694.5,231.0,1.4,30.0,813.0,933.08,657.59
2016,4,6,13,30,494.0,318.0,1.3,30.0,722.0,815.42,578.69
2016,4,6,13,45,681.5,227.5,1.25,30.0,766.5,883.26,628.09
2016,4,6,14,0,869.0,137.0,1.2,30.0,811.0,930.11,656.94
2016,4,6,14,15,765.0,169.5,1.05,30.0,745.0,849.95,604.8
2016,4,6,14,30,661.0,202.0,0.9,30.0,679.0,769.46,552.04
2016,4,6,14,45,740.0,164.0,0.8,30.0,670.0,764.3,550.42
2016,4,6,15,0,819.0,126.0,0.7,30.0,661.0,747.69,539.71
2016,4,6,15,15,738.0,134.0,0.6,29.5,591.0,663.21,483.37
2016,4,6,15,30,657.0,142.0,0.5,29.0,521.0,582.05,428.07
2016,4,6,15,45,552.5,155.5,0.4,29.0,455.0,494.79,366.09
2016,4,6,16,0,448.0,169.0,0.3,29.0,389.0,420.68,312.13
2016,4,6,16,15,269.0,167.0,0.3,28.0,295.0,300.07,225.1
2016,4,6,16,30,90.0,165.0,0.3,27.0,201.0,197.41,149.24
2016,4,6,16,45,77.0,142.5,0.3,26.0,170.5,164.86,125.03
2016,4,6,17,0,64.0,120.0,0.3,25.0,140.0,133.92,101.1
2016,4,6,17,15,51.0,97.0,0.4,24.0,110.5,104.21,77.69
2016,4,6,17,30,38.0,74.0,0.5,23.0,81.0,76.32,55.29
2016,4,6,17,45,19.0,52.0,0.6,22.5,55.5,50.57,34.61
2016,4,6,18,0,0.0,30.0,0.7,22.0,30.0,27.65,15.73
2016,4,6,18,15,0.0,15.0,0.7,21.5,15.0,13.93,0.0
2016,4,6,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.5,12.5,5.5,5.24,0.0
2016,4,7,6,0,0.0,11.0,1.6,13.0,11.0,10.19,0.0
2016,4,7,6,15,0.0,29.5,1.8,13.5,29.5,27.33,16.65
2016,4,7,6,30,0.0,48.0,2.0,14.0,48.0,44.46,31.83
2016,4,7,6,45,4.5,69.5,2.25,14.5,71.0,65.45,49.81
2016,4,7,7,0,9.0,91.0,2.5,15.0,94.0,87.2,68.23
2016,4,7,7,15,17.0,112.0,2.65,15.0,118.0,110.28,87.57
2016,4,7,7,30,25.0,133.0,2.8,15.0,142.0,136.72,109.52
2016,4,7,7,45,146.5,159.0,2.95,15.5,224.5,220.82,177.95
2016,4,7,8,0,268.0,185.0,3.1,16.0,307.0,320.62,258.56
2016,4,7,8,15,323.0,198.0,3.1,16.5,362.0,380.16,305.87
2016,4,7,8,30,378.0,211.0,3.1,17.0,417.0,444.98,356.52
2016,4,7,8,45,306.0,247.5,3.15,17.5,423.5,455.78,362.8
2016,4,7,9,0,234.0,284.0,3.2,18.0,430.0,451.49,357.15
2016,4,7,9,15,198.5,308.5,3.15,18.0,438.0,461.73,363.48
2016,4,7,9,30,163.0,333.0,3.1,18.0,446.0,468.42,366.81
2016,4,7,9,45,149.0,351.0,3.1,18.5,458.5,482.84,375.85
2016,4,7,10,0,135.0,369.0,3.1,19.0,471.0,495.78,383.62
2016,4,7,10,15,108.5,376.0,3.0,19.5,460.0,474.13,365.35
2016,4,7,10,30,82.0,383.0,2.9,20.0,449.0,460.39,353.05
2016,4,7,10,45,137.0,403.5,2.8,20.5,517.0,547.84,417.4
2016,4,7,11,0,192.0,424.0,2.7,21.0,585.0,626.16,473.03
2016,4,7,11,15,156.5,429.5,2.6,21.0,562.5,600.86,452.73
2016,4,7,11,30,121.0,435.0,2.5,21.0,540.0,573.8,431.79
2016,4,7,11,45,124.5,435.0,2.45,21.5,543.5,578.59,434.37
2016,4,7,12,0,128.0,435.0,2.4,22.0,547.0,582.73,436.32
2016,4,7,12,15,126.0,437.0,2.35,22.0,547.0,582.78,436.05
2016,4,7,12,30,124.0,439.0,2.3,22.0,547.0,582.13,435.37
2016,4,7,12,45,156.0,435.5,2.3,22.0,570.0,608.7,455.37
2016,4,7,13,0,188.0,432.0,2.3,22.0,593.0,633.77,474.06
2016,4,7,13,15,252.0,410.5,2.3,22.0,620.5,680.37,508.73
2016,4,7,13,30,316.0,389.0,2.3,22.0,648.0,711.5,532.37
2016,4,7,13,45,295.5,380.0,2.35,22.0,617.0,674.11,506.45
2016,4,7,14,0,275.0,371.0,2.4,22.0,586.0,636.61,480.68
2016,4,7,14,15,187.0,356.5,2.45,21.5,499.5,526.01,401.3
2016,4,7,14,30,99.0,342.0,2.5,21.0,413.0,422.01,324.47
2016,4,7,14,45,84.5,317.5,2.55,21.0,376.0,381.06,294.63
2016,4,7,15,0,70.0,293.0,2.6,21.0,339.0,341.2,264.91
2016,4,7,15,15,95.5,278.0,2.6,20.5,336.0,340.02,265.85
2016,4,7,15,30,121.0,263.0,2.6,20.0,333.0,342.65,269.34
2016,4,7,15,45,252.0,224.0,2.65,20.0,353.5,379.42,300.05
2016,4,7,16,0,383.0,185.0,2.7,20.0,374.0,395.6,313.3
2016,4,7,16,15,281.5,175.5,2.65,19.5,306.5,314.32,249.06
2016,4,7,16,30,180.0,166.0,2.6,19.0,239.0,240.13,190.1
2016,4,7,16,45,157.5,145.5,2.55,18.5,202.5,200.07,157.58
2016,4,7,17,0,135.0,125.0,2.5,18.0,166.0,162.62,126.63
2016,4,7,17,15,114.0,101.5,2.3,17.5,131.5,125.43,95.54
2016,4,7,17,30,93.0,78.0,2.1,17.0,97.0,91.01,66.72
2016,4,7,17,45,61.0,56.0,1.95,16.5,67.0,59.6,41.23
2016,4,7,18,0,29.0,34.0,1.8,16.0,37.0,32.76,19.53
2016,4,7,18,15,14.5,17.0,1.8,15.5,18.5,15.52,0.0
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,1.5,1.2,12.5,1.5,1.43,0.0
2016,4,8,6,0,0.0,3.0,1.4,13.0,3.0,2.77,0.0
2016,4,8,6,15,0.0,9.0,1.5,13.0,9.0,8.33,1.21
2016,4,8,6,30,0.0,15.0,1.6,13.0,15.0,13.89,6.17
2016,4,8,6,45,0.0,22.5,1.7,13.5,22.5,20.86,12.27
2016,4,8,7,0,0.0,30.0,1.8,14.0,30.0,27.83,18.3
2016,4,8,7,15,0.0,37.5,1.75,14.0,37.5,34.81,24.29
2016,4,8,7,30,0.0,45.0,1.7,14.0,45.0,41.8,30.21
2016,4,8,7,45,0.0,91.0,1.7,14.0,91.0,84.89,66.55
2016,4,8,8,0,0.0,137.0,1.7,14.0,137.0,128.68,102.71
2016,4,8,8,15,0.0,110.0,1.65,14.0,110.0,102.84,80.88
2016,4,8,8,30,0.0,83.0,1.6,14.0,83.0,77.31,59.44
2016,4,8,8,45,54.0,186.0,1.55,14.5,219.5,215.76,173.32
2016,4,8,9,0,108.0,289.0,1.5,15.0,356.0,360.93,286.63
2016,4,8,9,15,151.5,311.5,1.5,15.0,413.5,429.61,338.48
2016,4,8,9,30,195.0,334.0,1.5,15.0,471.0,494.52,386.96
2016,4,8,9,45,174.5,353.0,1.55,15.0,480.0,505.79,393.8
2016,4,8,10,0,154.0,372.0,1.6,15.0,489.0,515.03,399.46
2016,4,8,10,15,224.5,378.5,1.65,15.0,556.5,590.68,456.29
2016,4,8,10,30,295.0,385.0,1.7,15.0,624.0,680.54,521.41
2016,4,8,10,45,223.0,405.5,1.75,15.5,589.0,631.0,482.31
2016,4,8,11,0,151.0,426.0,1.8,16.0,554.0,588.32,448.77
2016,4,8,11,15,287.5,398.0,1.8,16.0,646.0,707.85,538.0
2016,4,8,11,30,424.0,370.0,1.8,16.0,738.0,828.5,623.72
2016,4,8,11,45,439.0,361.0,1.85,16.5,744.5,838.35,628.87
2016,4,8,12,0,454.0,352.0,1.9,17.0,751.0,846.13,633.82
2016,4,8,12,15,238.0,335.5,1.95,17.0,545.0,599.55,457.84
2016,4,8,12,30,22.0,319.0,2.0,17.0,339.0,328.87,253.08
2016,4,8,12,45,21.5,317.0,2.05,17.0,336.0,326.15,252.36
2016,4,8,13,0,21.0,315.0,2.1,17.0,333.0,323.35,250.43
2016,4,8,13,15,21.5,308.0,2.1,17.0,326.0,316.46,245.41
2016,4,8,13,30,22.0,301.0,2.1,17.0,319.0,309.48,240.37
2016,4,8,13,45,11.0,176.5,2.1,17.0,185.5,176.76,137.3
2016,4,8,14,0,0.0,52.0,2.1,17.0,52.0,48.49,34.2
2016,4,8,14,15,0.0,61.5,2.1,17.0,61.5,57.35,41.6
2016,4,8,14,30,0.0,71.0,2.1,17.0,71.0,66.21,48.93
2016,4,8,14,45,0.0,61.0,2.1,17.0,61.0,56.84,41.36
2016,4,8,15,0,0.0,51.0,2.1,17.0,51.0,47.49,33.77
2016,4,8,15,15,0.0,71.0,2.05,16.5,71.0,66.14,49.38
2016,4,8,15,30,0.0,91.0,2.0,16.0,91.0,84.81,65.05
2016,4,8,15,45,0.0,50.5,1.95,16.0,50.5,46.97,33.8
2016,4,8,16,0,0.0,10.0,1.9,16.0,10.0,9.28,2.2
2016,4,8,16,15,0.0,15.0,1.75,15.5,15.0,13.92,6.2
2016,4,8,16,30,0.0,20.0,1.6,15.0,20.0,18.55,10.22
2016,4,8,16,45,0.0,17.0,1.5,15.0,17.0,15.76,7.87
2016,4,8,17,0,0.0,14.0,1.4,15.0,14.0,12.97,5.5
2016,4,8,17,15,0.0,11.0,1.25,14.5,11.0,10.19,3.11
2016,4,8,17,30,0.0,8.0,1.1,14.0,8.0,7.4,0.7
2016,4,8,17,45,0.0,5.5,1.0,14.0,5.5,5.09,0.0
2016,4,8,18,0,0.0,3.0,0.9,14.0,3.0,2.77,0.0
2016,4,8,18,15,0.0,1.5,0.9,13.5,1.5,1.39,0.0
2016,4,8,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.75,11.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,0.8,11.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,17.0,0.95,11.5,17.0,15.76,7.48
2016,4,9,6,30,0.0,27.0,1.1,12.0,27.0,25.05,15.77
2016,4,9,6,45,0.0,39.0,1.25,12.5,39.0,36.22,25.55
2016,4,9,7,0,0.0,51.0,1.4,13.0,51.0,47.4,35.2
2016,4,9,7,15,0.0,63.5,1.45,13.0,63.5,59.06,45.17
2016,4,9,7,30,0.0,76.0,1.5,13.0,76.0,70.76,55.0
2016,4,9,7,45,100.5,136.5,1.55,13.5,183.0,178.52,144.36
2016,4,9,8,0,201.0,197.0,1.6,14.0,290.0,295.11,238.42
2016,4,9,8,15,202.0,221.5,1.6,14.0,324.0,332.22,267.48
2016,4,9,8,30,203.0,246.0,1.6,14.0,358.0,369.18,296.13
2016,4,9,8,45,275.0,256.5,1.6,14.5,422.0,444.92,354.5
2016,4,9,9,0,347.0,267.0,1.6,15.0,486.0,520.98,411.52
2016,4,9,9,15,359.0,284.0,1.55,15.0,524.0,564.49,442.6
2016,4,9,9,30,371.0,301.0,1.5,15.0,562.0,607.99,473.26
2016,4,9,9,45,226.5,329.5,1.5,15.0,491.5,524.26,407.93
2016,4,9,10,0,82.0,358.0,1.5,15.0,421.0,428.12,332.47
2016,4,9,10,15,146.0,380.5,1.4,15.0,497.5,522.27,403.59
2016,4,9,10,30,210.0,403.0,1.3,15.0,574.0,609.93,466.56
2016,4,9,10,45,221.5,413.0,1.25,15.5,597.5,637.22,483.56
2016,4,9,11,0,233.0,423.0,1.2,16.0,621.0,664.08,500.58
2016,4,9,11,15,253.0,426.5,1.1,16.0,644.5,703.71,526.76
2016,4,9,11,30,273.0,430.0,1.0,16.0,668.0,731.07,544.14
2016,4,9,11,45,215.0,440.0,0.95,16.5,628.0,673.81,501.51
2016,4,9,12,0,157.0,450.0,0.9,17.0,588.0,627.0,466.52
2016,4,9,12,15,168.5,448.5,0.8,17.0,596.5,636.85,473.21
2016,4,9,12,30,180.0,447.0,0.7,17.0,605.0,645.76,478.56
2016,4,9,12,45,152.5,439.5,0.6,17.0,572.0,608.51,451.2
2016,4,9,13,0,125.0,432.0,0.5,17.0,539.0,571.09,424.15
2016,4,9,13,15,120.5,421.0,0.55,17.0,523.0,552.32,412.28
2016,4,9,13,30,116.0,410.0,0.6,17.0,507.0,533.16,399.83
2016,4,9,13,45,95.5,388.5,0.65,17.0,466.5,477.24,360.78
2016,4,9,14,0,75.0,367.0,0.7,17.0,426.0,433.41,329.91
2016,4,9,14,15,143.5,358.5,0.85,17.0,465.5,489.98,374.82
2016,4,9,14,30,212.0,350.0,1.0,17.0,505.0,531.11,407.31
2016,4,9,14,45,186.0,331.0,1.15,17.0,461.5,481.8,372.09
2016,4,9,15,0,160.0,312.0,1.3,17.0,418.0,434.11,337.96
2016,4,9,15,15,159.0,289.5,1.4,16.5,389.0,402.04,315.77
2016,4,9,15,30,158.0,267.0,1.5,16.0,360.0,369.75,292.71
2016,4,9,15,45,95.5,230.5,1.6,16.0,285.5,281.14,223.78
2016,4,9,16,0,33.0,194.0,1.7,16.0,211.0,205.53,163.76
2016,4,9,16,15,86.5,182.0,1.7,15.5,219.0,217.36,174.45
2016,4,9,16,30,140.0,170.0,1.7,15.0,227.0,226.52,181.79
2016,4,9,16,45,127.0,147.5,1.7,15.0,193.5,190.37,151.77
2016,4,9,17,0,114.0,125.0,1.7,15.0,160.0,155.79,122.73
2016,4,9,17,15,98.5,102.0,1.55,14.5,128.0,121.79,94.06
2016,4,9,17,30,83.0,79.0,1.4,14.0,96.0,89.88,67.02
2016,4,9,17,45,57.0,57.0,1.25,14.0,67.0,59.88,42.17
2016,4,9,18,0,31.0,35.0,1.1,14.0,38.0,33.77,20.76
2016,4,9,18,15,15.5,17.5,1.1,13.5,19.0,16.05,0.0
2016,4,9,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,5,45,23.0,11.5,1.05,10.5,13.0,10.96,0.0
2016,4,10,6,0,46.0,23.0,1.2,11.0,26.0,20.82,7.85
2016,4,10,6,15,101.5,43.0,1.3,11.0,58.0,46.83,29.73
2016,4,10,6,30,157.0,63.0,1.4,11.0,90.0,81.08,56.48
2016,4,10,6,45,191.0,84.0,1.5,11.5,128.5,119.22,88.52
2016,4,10,7,0,225.0,105.0,1.6,12.0,167.0,161.74,124.93
2016,4,10,7,15,255.5,123.0,1.6,12.0,207.5,204.42,161.86
2016,4,10,7,30,286.0,141.0,1.6,12.0,248.0,250.62,201.36
2016,4,10,7,45,189.0,170.0,1.65,12.5,245.0,250.75,203.07
2016,4,10,8,0,92.0,199.0,1.7,13.0,242.0,238.38,192.93
2016,4,10,8,15,52.5,196.0,1.75,13.0,221.0,218.81,176.69
2016,4,10,8,30,13.0,193.0,1.8,13.0,200.0,190.4,152.74
2016,4,10,8,45,26.0,226.5,1.85,13.5,242.5,232.23,186.07
2016,4,10,9,0,39.0,260.0,1.9,14.0,285.0,282.34,225.15
2016,4,10,9,15,39.5,277.5,1.95,14.0,304.0,302.55,240.33
2016,4,10,9,30,40.0,295.0,2.0,14.0,323.0,322.78,255.56
2016,4,10,9,45,46.5,317.5,2.15,14.5,352.0,353.16,278.34
2016,4,10,10,0,53.0,340.0,2.3,15.0,381.0,384.02,301.21
2016,4,10,10,15,42.5,335.5,2.4,15.0,369.0,371.89,291.24
2016,4,10,10,30,32.0,331.0,2.5,15.0,357.0,358.99,280.86
2016,4,10,10,45,21.0,273.5,2.65,15.5,291.0,281.24,220.22
2016,4,10,11,0,10.0,216.0,2.8,16.0,225.0,214.71,167.66
2016,4,10,11,15,10.5,224.0,2.85,16.0,233.5,223.21,174.42
2016,4,10,11,30,11.0,232.0,2.9,16.0,242.0,231.68,180.99
2016,4,10,11,45,12.0,242.5,3.0,16.0,253.0,243.07,189.89
2016,4,10,12,0,13.0,253.0,3.1,16.0,264.0,254.43,198.78
2016,4,10,12,15,14.5,270.0,3.15,16.0,282.5,272.65,213.0
2016,4,10,12,30,16.0,287.0,3.2,16.0,301.0,290.85,227.16
2016,4,10,12,45,14.5,273.0,3.25,16.0,286.0,275.35,215.16
2016,4,10,13,0,13.0,259.0,3.3,16.0,271.0,259.86,203.24
2016,4,10,13,15,14.0,264.5,3.35,16.0,277.0,265.96,208.25
2016,4,10,13,30,15.0,270.0,3.4,16.0,283.0,271.97,213.17
2016,4,10,13,45,7.5,195.5,3.45,16.0,202.0,191.86,150.11
2016,4,10,14,0,0.0,121.0,3.5,16.0,121.0,113.41,87.22
2016,4,10,14,15,0.0,134.5,3.5,15.5,135.0,126.23,98.03
2016,4,10,14,30,0.0,148.0,3.5,15.0,149.0,139.09,108.84
2016,4,10,14,45,3.5,173.5,3.55,15.0,176.5,166.3,131.22
2016,4,10,15,0,7.0,199.0,3.6,15.0,204.0,193.39,153.47
2016,4,10,15,15,3.5,138.0,3.5,14.5,140.5,131.88,103.96
2016,4,10,15,30,0.0,77.0,3.4,14.0,77.0,71.72,54.62
2016,4,10,15,45,0.0,83.5,3.35,14.0,83.5,77.78,59.92
2016,4,10,16,0,0.0,90.0,3.3,14.0,90.0,83.88,65.23
2016,4,10,16,15,0.0,85.5,3.15,13.5,85.5,79.65,62.04
2016,4,10,16,30,0.0,81.0,3.0,13.0,81.0,75.44,58.82
2016,4,10,16,45,0.0,69.0,2.9,13.0,69.0,64.2,49.43
2016,4,10,17,0,0.0,57.0,2.8,13.0,57.0,52.99,39.96
2016,4,10,17,15,0.0,45.5,2.55,12.5,45.5,42.27,30.82
2016,4,10,17,30,0.0,34.0,2.3,12.0,34.0,31.56,21.53
2016,4,10,17,45,0.0,24.0,2.05,12.0,24.0,22.26,13.29
2016,4,10,18,0,0.0,14.0,1.8,12.0,14.0,12.97,5.0
2016,4,10,18,15,0.0,7.0,1.65,11.5,7.0,6.48,0.0
2016,4,10,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.0,0.8,9.5,4.0,3.81,0.0
2016,4,11,6,0,0.0,8.0,0.9,10.0,8.0,7.4,0.0
2016,4,11,6,15,0.0,17.5,0.85,10.5,17.5,16.22,8.03
2016,4,11,6,30,0.0,27.0,0.8,11.0,27.0,25.05,15.91
2016,4,11,6,45,0.0,39.0,0.8,11.5,39.0,36.21,25.72
2016,4,11,7,0,0.0,51.0,0.8,12.0,51.0,47.4,35.38
2016,4,11,7,15,0.0,63.0,0.85,12.0,63.0,58.59,44.95
2016,4,11,7,30,0.0,75.0,0.9,12.0,75.0,69.81,54.38
2016,4,11,7,45,0.0,105.0,1.0,12.5,105.0,98.09,77.92
2016,4,11,8,0,0.0,135.0,1.1,13.0,135.0,126.61,101.15
2016,4,11,8,15,15.5,176.5,1.2,13.5,185.0,175.08,140.44
2016,4,11,8,30,31.0,218.0,1.3,14.0,235.0,230.6,184.53
2016,4,11,8,45,75.5,257.0,1.45,14.5,304.0,301.05,240.12
2016,4,11,9,0,120.0,296.0,1.6,15.0,373.0,383.2,303.42
2016,4,11,9,15,188.5,313.5,1.65,15.0,443.5,458.96,361.59
2016,4,11,9,30,257.0,331.0,1.7,15.0,514.0,548.66,428.81
2016,4,11,9,45,206.5,354.5,1.75,15.5,506.0,533.31,414.39
2016,4,11,10,0,156.0,378.0,1.8,16.0,498.0,522.2,403.64
2016,4,11,10,15,156.0,393.5,1.8,16.0,517.0,544.24,419.19
2016,4,11,10,30,156.0,409.0,1.8,16.0,536.0,565.71,433.99
2016,4,11,10,45,161.0,415.5,1.85,16.5,550.0,581.85,444.61
2016,4,11,11,0,166.0,422.0,1.9,17.0,564.0,597.48,454.87
2016,4,11,11,15,125.5,424.5,1.95,17.0,533.5,563.51,429.01
2016,4,11,11,30,85.0,427.0,2.0,17.0,503.0,515.47,393.17
2016,4,11,11,45,89.0,426.5,2.05,17.5,506.0,519.74,396.08
2016,4,11,12,0,93.0,426.0,2.1,18.0,509.0,523.62,398.4
2016,4,11,12,15,54.5,355.5,2.1,18.0,404.5,410.65,314.76
2016,4,11,12,30,16.0,285.0,2.1,18.0,300.0,288.78,222.43
2016,4,11,12,45,15.5,280.0,2.15,18.5,294.0,283.17,218.31
2016,4,11,13,0,15.0,275.0,2.2,19.0,288.0,277.49,213.73
2016,4,11,13,15,18.0,290.5,2.25,19.0,306.5,295.37,227.69
2016,4,11,13,30,21.0,306.0,2.3,19.0,325.0,313.12,241.45
2016,4,11,13,45,21.5,297.0,2.35,19.0,315.0,304.08,234.87
2016,4,11,14,0,22.0,288.0,2.4,19.0,305.0,294.95,228.32
2016,4,11,14,15,19.5,272.0,2.4,18.5,287.0,276.27,214.7
2016,4,11,14,30,17.0,256.0,2.4,18.0,269.0,257.76,201.12
2016,4,11,14,45,16.0,243.0,2.45,18.0,254.5,243.54,190.49
2016,4,11,15,0,15.0,230.0,2.5,18.0,240.0,229.41,179.87
2016,4,11,15,15,35.0,240.0,2.45,18.0,261.5,258.4,203.62
2016,4,11,15,30,55.0,250.0,2.4,18.0,283.0,279.39,220.79
2016,4,11,15,45,54.0,228.5,2.4,18.0,258.5,254.05,201.25
2016,4,11,16,0,53.0,207.0,2.4,18.0,234.0,228.83,181.71
2016,4,11,16,15,79.5,189.5,2.3,17.5,225.0,220.98,176.19
2016,4,11,16,30,106.0,172.0,2.2,17.0,216.0,213.5,170.32
2016,4,11,16,45,97.5,149.0,2.15,17.0,185.0,180.57,143.24
2016,4,11,17,0,89.0,126.0,2.1,17.0,154.0,148.72,116.69
2016,4,11,17,15,295.0,90.5,1.9,16.0,158.0,162.02,120.24
2016,4,11,17,30,501.0,55.0,1.7,15.0,162.0,146.34,96.27
2016,4,11,17,45,405.0,44.5,1.5,14.5,115.0,91.19,53.13
2016,4,11,18,0,309.0,34.0,1.3,14.0,68.0,48.11,24.15
2016,4,11,18,15,154.5,17.0,1.25,13.5,34.0,13.18,0.76
2016,4,11,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,12,5,45,75.0,14.0,1.85,9.5,20.0,13.34,0.0
2016,4,12,6,0,150.0,28.0,2.0,10.0,40.0,25.23,11.62
2016,4,12,6,15,255.0,44.0,2.1,10.5,82.5,60.13,35.21
2016,4,12,6,30,360.0,60.0,2.2,11.0,125.0,108.27,70.59
2016,4,12,6,45,180.0,76.5,2.3,11.5,109.0,110.49,81.81
2016,4,12,7,0,0.0,93.0,2.4,12.0,93.0,86.57,68.78
2016,4,12,7,15,5.0,113.0,2.35,12.0,115.0,107.17,86.15
2016,4,12,7,30,10.0,133.0,2.3,12.0,137.0,128.48,103.85
2016,4,12,7,45,14.5,153.5,2.25,12.5,160.0,150.71,121.88
2016,4,12,8,0,19.0,174.0,2.2,13.0,183.0,173.52,140.12
2016,4,12,8,15,13.5,179.5,2.1,13.5,186.0,176.81,142.01
2016,4,12,8,30,8.0,185.0,2.0,14.0,189.0,179.46,143.34
2016,4,12,8,45,68.5,242.0,1.9,14.5,286.0,281.14,225.14
2016,4,12,9,0,129.0,299.0,1.8,15.0,383.0,392.44,311.19
2016,4,12,9,15,90.0,304.0,1.8,15.5,364.0,367.22,289.3
2016,4,12,9,30,51.0,309.0,1.8,16.0,345.0,345.43,270.59
2016,4,12,9,45,450.5,220.0,1.85,16.5,566.5,615.81,482.89
2016,4,12,10,0,850.0,131.0,1.9,17.0,788.0,887.36,674.44
2016,4,12,10,15,467.5,262.0,1.95,17.0,625.5,707.51,542.1
2016,4,12,10,30,85.0,393.0,2.0,17.0,463.0,472.14,361.86
2016,4,12,10,45,87.0,401.5,2.15,17.5,475.0,485.31,372.42
2016,4,12,11,0,89.0,410.0,2.3,18.0,487.0,498.22,381.25
2016,4,12,11,15,76.0,411.0,2.4,18.0,477.0,488.14,373.36
2016,4,12,11,30,63.0,412.0,2.5,18.0,467.0,477.33,365.07
2016,4,12,11,45,480.0,272.0,2.7,18.5,698.5,785.84,600.56
2016,4,12,12,0,897.0,132.0,2.9,19.0,930.0,1049.44,780.63
2016,4,12,12,15,896.5,132.0,2.95,19.0,927.5,1048.25,777.73
2016,4,12,12,30,896.0,132.0,3.0,19.0,925.0,1043.32,775.12
2016,4,12,12,45,864.0,150.0,3.15,19.0,907.0,1031.14,768.75
2016,4,12,13,0,832.0,168.0,3.3,19.0,889.0,1006.96,754.4
2016,4,12,13,15,826.5,167.0,3.35,18.5,870.5,985.8,742.75
2016,4,12,13,30,821.0,166.0,3.4,18.0,852.0,961.46,728.84
2016,4,12,13,45,811.0,165.0,3.45,18.0,825.0,929.94,708.59
2016,4,12,14,0,801.0,164.0,3.5,18.0,798.0,895.78,686.44
2016,4,12,14,15,789.5,161.0,3.55,17.5,764.5,855.88,661.34
2016,4,12,14,30,778.0,158.0,3.6,17.0,731.0,817.0,636.66
2016,4,12,14,45,763.0,154.5,3.65,17.0,691.0,769.6,604.26
2016,4,12,15,0,748.0,151.0,3.7,17.0,651.0,720.92,569.61
2016,4,12,15,15,728.0,146.5,3.75,16.5,606.0,666.73,530.66
2016,4,12,15,30,708.0,142.0,3.8,16.0,561.0,612.3,490.41
2016,4,12,15,45,683.0,136.0,3.85,16.0,512.0,553.46,444.72
2016,4,12,16,0,658.0,130.0,3.9,16.0,463.0,495.55,398.5
2016,4,12,16,15,623.5,123.0,3.85,15.5,411.5,433.32,348.11
2016,4,12,16,30,589.0,116.0,3.8,15.0,360.0,373.76,298.42
2016,4,12,16,45,538.0,108.0,3.8,14.5,307.0,310.19,244.44
2016,4,12,17,0,487.0,100.0,3.8,14.0,254.0,249.91,192.26
2016,4,12,17,15,421.0,88.5,3.65,13.5,203.5,190.61,141.08
2016,4,12,17,30,355.0,77.0,3.5,13.0,153.0,139.14,97.38
2016,4,12,17,45,257.0,61.0,3.35,13.0,107.5,87.78,57.15
2016,4,12,18,0,159.0,45.0,3.2,13.0,62.0,48.88,29.56
2016,4,12,18,15,79.5,22.5,3.05,12.5,31.0,18.72,4.74
2016,4,12,18,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,18,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
