Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,13,5,45,61.5,16.0,2.15,8.5,21.0,15.25,0.0
2016,4,13,6,0,123.0,32.0,2.3,9.0,42.0,29.34,15.48
2016,4,13,6,15,229.5,49.5,2.3,9.0,85.5,63.55,39.28
2016,4,13,6,30,336.0,67.0,2.3,9.0,129.0,112.0,75.47
2016,4,13,6,45,407.5,80.5,2.35,9.5,180.0,162.9,117.89
2016,4,13,7,0,479.0,94.0,2.4,10.0,231.0,222.5,169.36
2016,4,13,7,15,532.5,103.5,2.35,10.5,284.5,280.7,220.51
2016,4,13,7,30,586.0,113.0,2.3,11.0,338.0,347.2,277.7
2016,4,13,7,45,630.5,118.0,2.3,11.5,392.5,408.54,329.63
2016,4,13,8,0,675.0,123.0,2.3,12.0,447.0,473.8,383.17
2016,4,13,8,15,703.0,128.5,2.3,12.5,498.0,533.86,430.98
2016,4,13,8,30,731.0,134.0,2.3,13.0,549.0,595.28,478.25
2016,4,13,8,45,762.0,134.0,2.3,14.0,598.0,654.02,521.21
2016,4,13,9,0,793.0,134.0,2.3,15.0,647.0,711.9,562.13
2016,4,13,9,15,808.0,137.0,2.35,15.5,689.0,762.7,597.19
2016,4,13,9,30,823.0,140.0,2.4,16.0,731.0,812.21,629.83
2016,4,13,9,45,855.5,131.5,2.5,16.5,772.0,862.74,663.08
2016,4,13,10,0,888.0,123.0,2.6,17.0,813.0,906.44,691.19
2016,4,13,10,15,895.5,124.5,2.65,17.5,842.0,942.52,713.46
2016,4,13,10,30,903.0,126.0,2.7,18.0,871.0,975.67,733.65
2016,4,13,10,45,907.5,127.5,2.75,18.5,892.5,1002.87,749.77
2016,4,13,11,0,912.0,129.0,2.8,19.0,914.0,1026.68,763.67
2016,4,13,11,15,914.5,130.0,2.85,19.0,927.5,1044.48,775.12
2016,4,13,11,30,917.0,131.0,2.9,19.0,941.0,1058.62,784.33
2016,4,13,11,45,915.5,132.5,3.0,19.0,945.5,1065.52,789.43
2016,4,13,12,0,914.0,134.0,3.1,19.0,950.0,1068.6,792.22
2016,4,13,12,15,913.0,134.0,3.15,19.0,946.5,1066.82,791.52
2016,4,13,12,30,912.0,134.0,3.2,19.0,943.0,1061.25,788.49
2016,4,13,12,45,917.5,128.0,3.3,19.5,933.5,1052.18,782.22
2016,4,13,13,0,923.0,122.0,3.4,20.0,924.0,1039.17,773.48
2016,4,13,13,15,918.5,121.0,3.5,20.0,905.0,1017.83,760.73
2016,4,13,13,30,914.0,120.0,3.6,20.0,886.0,992.99,745.67
2016,4,13,13,45,905.5,119.5,3.7,20.0,858.5,961.63,726.13
2016,4,13,14,0,897.0,119.0,3.8,20.0,831.0,927.28,704.42
2016,4,13,14,15,887.5,117.0,3.9,19.5,797.0,887.73,680.19
2016,4,13,14,30,878.0,115.0,4.0,19.0,763.0,845.66,653.82
2016,4,13,14,45,859.5,115.5,4.1,19.0,721.5,801.33,624.19
2016,4,13,15,0,841.0,116.0,4.2,19.0,680.0,750.73,589.57
2016,4,13,15,15,824.5,112.5,4.15,18.5,634.5,696.32,551.35
2016,4,13,15,30,808.0,109.0,4.1,18.0,589.0,641.09,510.44
2016,4,13,15,45,780.5,107.0,4.1,18.0,538.5,580.35,463.27
2016,4,13,16,0,753.0,105.0,4.1,18.0,488.0,520.8,415.72
2016,4,13,16,15,638.0,112.0,3.95,17.5,412.5,428.97,342.2
2016,4,13,16,30,523.0,119.0,3.8,17.0,337.0,345.65,274.34
2016,4,13,16,45,473.0,113.0,3.65,16.5,289.5,288.65,226.2
2016,4,13,17,0,423.0,107.0,3.5,16.0,242.0,236.86,181.64
2016,4,13,17,15,380.5,91.0,3.1,15.0,195.0,182.9,135.2
2016,4,13,17,30,338.0,75.0,2.7,14.0,148.0,134.01,93.4
2016,4,13,17,45,270.5,58.0,2.3,13.5,106.0,86.49,55.41
2016,4,13,18,0,203.0,41.0,1.9,13.0,64.0,47.55,27.23
2016,4,13,18,15,101.5,20.5,1.75,12.0,32.0,16.01,4.14
2016,4,13,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,13,18,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,14,5,45,92.5,15.5,1.9,8.5,23.5,14.77,0.0
2016,4,14,6,0,185.0,31.0,2.0,9.0,47.0,29.28,14.95
2016,4,14,6,15,298.5,45.0,2.2,9.5,92.0,65.63,38.27
2016,4,14,6,30,412.0,59.0,2.4,10.0,137.0,117.64,76.67
2016,4,14,6,45,502.0,66.5,2.6,10.5,191.5,171.58,121.22
2016,4,14,7,0,592.0,74.0,2.8,11.0,246.0,236.42,177.21
2016,4,14,7,15,642.5,80.5,2.9,11.5,301.5,297.69,231.92
2016,4,14,7,30,693.0,87.0,3.0,12.0,357.0,364.23,290.18
2016,4,14,7,45,732.5,91.0,3.2,12.5,413.0,428.17,345.27
2016,4,14,8,0,772.0,95.0,3.4,13.0,469.0,495.33,401.38
2016,4,14,8,15,533.5,168.5,3.5,13.5,440.0,476.43,386.4
2016,4,14,8,30,295.0,242.0,3.6,14.0,411.0,427.49,345.38
2016,4,14,8,45,310.5,261.5,3.7,14.5,452.0,473.81,381.23
2016,4,14,9,0,326.0,281.0,3.8,15.0,493.0,520.9,416.59
2016,4,14,9,15,547.0,217.5,3.85,15.0,600.5,647.25,516.84
2016,4,14,9,30,768.0,154.0,3.9,15.0,708.0,786.04,622.33
2016,4,14,9,45,841.5,136.5,4.0,15.5,771.0,856.86,670.65
2016,4,14,10,0,915.0,119.0,4.1,16.0,834.0,926.31,717.53
2016,4,14,10,15,923.0,121.0,4.15,16.0,864.0,964.11,742.7
2016,4,14,10,30,931.0,123.0,4.2,16.0,894.0,998.91,765.92
2016,4,14,10,45,935.5,124.5,4.3,16.5,916.0,1026.68,783.11
2016,4,14,11,0,940.0,126.0,4.4,17.0,938.0,1050.96,798.1
2016,4,14,11,15,942.0,127.0,4.5,17.0,951.5,1068.63,810.41
2016,4,14,11,30,944.0,128.0,4.6,17.0,965.0,1082.51,820.32
2016,4,14,11,45,936.5,133.5,4.75,17.5,967.5,1087.64,823.35
2016,4,14,12,0,929.0,139.0,4.9,18.0,970.0,1088.77,823.82
2016,4,14,12,15,927.0,139.0,5.0,18.0,966.0,1085.91,822.85
2016,4,14,12,30,925.0,139.0,5.1,18.0,962.0,1079.22,819.4
2016,4,14,12,45,923.0,137.0,5.2,18.0,950.5,1066.67,812.05
2016,4,14,13,0,921.0,135.0,5.3,18.0,939.0,1050.38,802.21
2016,4,14,13,15,915.5,134.0,5.4,17.5,918.5,1028.06,789.77
2016,4,14,13,30,910.0,133.0,5.5,17.0,898.0,1002.31,774.85
2016,4,14,13,45,904.0,130.5,5.6,17.0,870.5,971.25,754.57
2016,4,14,14,0,898.0,128.0,5.7,17.0,843.0,937.06,731.95
2016,4,14,14,15,888.0,126.0,5.7,16.5,808.5,897.03,705.71
2016,4,14,14,30,878.0,124.0,5.7,16.0,774.0,859.71,681.23
2016,4,14,14,45,852.0,127.0,5.7,16.0,730.5,807.12,643.85
2016,4,14,15,0,826.0,130.0,5.7,16.0,687.0,753.75,605.54
2016,4,14,15,15,808.0,126.5,5.65,15.5,641.0,698.91,565.07
2016,4,14,15,30,790.0,123.0,5.6,15.0,595.0,643.41,522.66
2016,4,14,15,45,763.5,119.5,5.6,15.0,544.0,583.32,474.65
2016,4,14,16,0,737.0,116.0,5.6,15.0,493.0,523.09,425.35
2016,4,14,16,15,705.0,110.0,5.45,14.5,439.5,458.9,372.13
2016,4,14,16,30,673.0,104.0,5.3,14.0,386.0,396.94,319.25
2016,4,14,16,45,639.5,94.0,5.2,13.5,332.5,333.06,263.51
2016,4,14,17,0,606.0,84.0,5.1,13.0,279.0,272.33,209.18
2016,4,14,17,15,542.0,75.0,4.75,12.5,225.5,208.57,152.76
2016,4,14,17,30,478.0,66.0,4.4,12.0,172.0,152.32,103.82
2016,4,14,17,45,381.0,53.5,4.1,11.5,123.5,96.62,59.64
2016,4,14,18,0,284.0,41.0,3.8,11.0,75.0,51.97,28.67
2016,4,14,18,15,142.0,20.5,3.6,10.5,37.5,16.0,4.9
2016,4,14,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,14,18,45,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,15,5,45,116.0,16.5,3.3,6.5,27.0,13.05,0.0
2016,4,15,6,0,232.0,33.0,3.4,7.0,54.0,32.44,17.05
2016,4,15,6,15,347.0,46.0,3.6,7.5,101.0,72.36,42.32
2016,4,15,6,30,462.0,59.0,3.8,8.0,148.0,125.76,82.1
2016,4,15,6,45,546.5,66.0,4.0,8.5,203.5,181.33,129.02
2016,4,15,7,0,631.0,73.0,4.2,9.0,259.0,247.06,186.93
2016,4,15,7,15,679.0,79.5,4.35,9.5,315.5,309.88,244.05
2016,4,15,7,30,727.0,86.0,4.5,10.0,372.0,377.62,304.5
2016,4,15,7,45,763.0,90.5,4.65,11.0,428.0,442.46,360.7
2016,4,15,8,0,799.0,95.0,4.8,12.0,484.0,510.09,417.34
2016,4,15,8,15,823.0,99.0,4.85,12.5,537.0,572.53,468.66
2016,4,15,8,30,847.0,103.0,4.9,13.0,590.0,635.61,518.88
2016,4,15,8,45,862.0,107.5,4.95,13.5,638.0,693.53,563.59
2016,4,15,9,0,877.0,112.0,5.0,14.0,686.0,750.53,606.03
2016,4,15,9,15,890.0,114.5,5.0,14.5,729.0,802.71,642.11
2016,4,15,9,30,903.0,117.0,5.0,15.0,772.0,848.52,672.93
2016,4,15,9,45,915.5,118.0,5.0,15.5,809.0,894.47,703.47
2016,4,15,10,0,928.0,119.0,5.0,16.0,846.0,938.14,731.95
2016,4,15,10,15,935.0,120.5,5.0,16.0,875.5,974.84,756.62
2016,4,15,10,30,942.0,122.0,5.0,16.0,905.0,1008.43,779.06
2016,4,15,10,45,943.0,125.0,5.0,16.5,926.0,1034.6,794.73
2016,4,15,11,0,944.0,128.0,5.0,17.0,947.0,1057.09,807.85
2016,4,15,11,15,946.5,129.0,5.05,17.0,960.0,1075.24,820.08
2016,4,15,11,30,949.0,130.0,5.1,17.0,973.0,1089.6,829.85
2016,4,15,11,45,951.5,129.0,5.15,17.5,978.5,1098.03,834.09
2016,4,15,12,0,954.0,128.0,5.2,18.0,984.0,1102.54,835.82
2016,4,15,12,15,952.5,128.0,5.25,18.0,980.5,1100.11,834.61
2016,4,15,12,30,951.0,128.0,5.3,18.0,977.0,1093.73,830.9
2016,4,15,12,45,952.0,124.5,5.4,18.5,966.0,1082.31,822.68
2016,4,15,13,0,953.0,121.0,5.5,19.0,955.0,1066.95,811.89
2016,4,15,13,15,948.0,120.0,5.55,19.0,935.0,1044.53,797.49
2016,4,15,13,30,943.0,119.0,5.6,19.0,915.0,1018.53,780.67
2016,4,15,13,45,938.5,116.0,5.65,19.0,887.5,987.46,760.28
2016,4,15,14,0,934.0,113.0,5.7,19.0,860.0,953.07,737.47
2016,4,15,14,15,924.5,111.0,5.7,18.5,824.5,912.29,711.07
2016,4,15,14,30,915.0,109.0,5.7,18.0,789.0,868.88,682.5
2016,4,15,14,45,906.5,105.0,5.7,18.0,748.5,821.79,649.59
2016,4,15,15,0,898.0,101.0,5.7,18.0,708.0,772.46,614.72
2016,4,15,15,15,882.0,98.0,5.6,17.5,661.0,716.99,575.55
2016,4,15,15,30,866.0,95.0,5.5,17.0,614.0,662.89,534.33
2016,4,15,15,45,846.0,91.0,5.4,17.0,563.0,601.75,485.66
2016,4,15,16,0,826.0,87.0,5.3,17.0,512.0,540.64,435.78
2016,4,15,16,15,797.5,82.5,5.0,16.5,457.5,475.28,381.55
2016,4,15,16,30,769.0,78.0,4.7,16.0,403.0,411.56,327.12
2016,4,15,16,45,729.5,73.0,4.45,16.0,347.5,345.31,268.88
2016,4,15,17,0,690.0,68.0,4.2,16.0,292.0,281.89,212.03
2016,4,15,17,15,631.5,61.0,3.7,15.0,237.0,216.51,154.5
2016,4,15,17,30,573.0,54.0,3.2,14.0,182.0,157.82,103.51
2016,4,15,17,45,480.5,44.5,2.75,13.5,132.0,99.67,57.4
2016,4,15,18,0,388.0,35.0,2.3,13.0,82.0,53.06,26.16
2016,4,15,18,15,194.0,17.5,2.15,12.5,41.0,13.31,3.55
2016,4,15,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,4,15,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,16,5,45,150.0,15.5,0.75,9.5,29.5,12.25,0.0
2016,4,16,6,0,300.0,31.0,0.7,10.0,59.0,33.54,16.7
2016,4,16,6,15,408.5,42.5,0.75,11.0,107.5,74.95,41.43
2016,4,16,6,30,517.0,54.0,0.8,12.0,156.0,130.0,81.8
2016,4,16,6,45,586.5,62.0,0.9,13.0,210.5,186.87,129.16
2016,4,16,7,0,656.0,70.0,1.0,14.0,265.0,251.99,184.98
2016,4,16,7,15,700.5,75.5,1.05,14.5,321.5,314.14,239.28
2016,4,16,7,30,745.0,81.0,1.1,15.0,378.0,381.27,296.34
2016,4,16,7,45,777.0,85.5,1.2,16.0,433.0,445.08,348.77
2016,4,16,8,0,809.0,90.0,1.3,17.0,488.0,511.13,400.91
2016,4,16,8,15,831.5,94.0,1.4,17.5,540.0,573.17,448.93
2016,4,16,8,30,854.0,98.0,1.5,18.0,592.0,635.67,495.68
2016,4,16,8,45,871.0,101.0,1.6,19.0,640.0,693.59,536.68
2016,4,16,9,0,888.0,104.0,1.7,20.0,688.0,747.47,572.79
2016,4,16,9,15,900.5,106.5,1.7,20.0,730.5,799.07,606.59
2016,4,16,9,30,913.0,109.0,1.7,20.0,773.0,848.9,638.68
2016,4,16,9,45,927.0,108.0,1.75,20.5,810.5,894.31,666.66
2016,4,16,10,0,941.0,107.0,1.8,21.0,848.0,937.48,692.85
2016,4,16,10,15,947.5,108.5,1.85,21.5,877.0,974.03,714.45
2016,4,16,10,30,954.0,110.0,1.9,22.0,906.0,1007.41,733.91
2016,4,16,10,45,958.5,111.0,2.0,22.5,927.5,1035.03,750.27
2016,4,16,11,0,963.0,112.0,2.1,23.0,949.0,1059.07,764.39
2016,4,16,11,15,965.0,112.5,2.15,23.0,962.5,1076.42,775.21
2016,4,16,11,30,967.0,113.0,2.2,23.0,976.0,1089.9,783.77
2016,4,16,11,45,967.0,114.0,2.3,23.5,981.0,1097.95,788.19
2016,4,16,12,0,967.0,115.0,2.4,24.0,986.0,1102.01,790.25
2016,4,16,12,15,966.5,114.5,2.45,24.0,982.5,1099.99,789.58
2016,4,16,12,30,966.0,114.0,2.5,24.0,979.0,1093.97,786.57
2016,4,16,12,45,965.0,112.0,2.55,24.5,967.5,1081.9,778.37
2016,4,16,13,0,964.0,110.0,2.6,25.0,956.0,1065.92,767.85
2016,4,16,13,15,960.0,109.0,2.6,25.0,936.5,1044.23,754.78
2016,4,16,13,30,956.0,108.0,2.6,25.0,917.0,1018.88,739.45
2016,4,16,13,45,951.0,106.5,2.65,25.0,889.5,988.57,721.4
2016,4,16,14,0,946.0,105.0,2.7,25.0,862.0,954.92,701.1
2016,4,16,14,15,937.0,103.0,2.7,25.0,827.5,914.18,675.54
2016,4,16,14,30,928.0,101.0,2.7,25.0,793.0,870.74,648.0
2016,4,16,14,45,916.0,99.5,2.7,25.0,752.0,823.02,617.26
2016,4,16,15,0,904.0,98.0,2.7,25.0,711.0,773.33,584.8
2016,4,16,15,15,888.5,95.0,2.6,24.5,664.5,717.96,548.41
2016,4,16,15,30,873.0,92.0,2.5,24.0,618.0,661.51,508.37
2016,4,16,15,45,851.5,89.5,2.45,24.0,566.5,603.03,464.72
2016,4,16,16,0,830.0,87.0,2.4,24.0,515.0,542.42,418.25
2016,4,16,16,15,802.5,82.5,2.2,23.0,461.0,477.36,368.03
2016,4,16,16,30,775.0,78.0,2.0,22.0,407.0,413.82,317.1
2016,4,16,16,45,736.5,73.0,1.8,21.5,351.5,347.63,261.93
2016,4,16,17,0,698.0,68.0,1.6,21.0,296.0,284.11,207.55
2016,4,16,17,15,641.0,61.0,1.45,19.5,241.0,218.65,152.21
2016,4,16,17,30,584.0,54.0,1.3,18.0,186.0,159.68,102.55
2016,4,16,17,45,494.0,45.0,1.2,17.0,135.5,101.66,57.57
2016,4,16,18,0,404.0,36.0,1.1,16.0,85.0,54.83,26.81
2016,4,16,18,15,251.5,22.5,1.1,15.5,48.0,17.81,7.05
2016,4,16,18,30,99.0,9.0,1.1,15.0,11.0,8.58,0.0
2016,4,16,18,45,49.5,4.5,1.15,14.5,5.5,0.0,0.0
2016,4,16,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,17,5,45,154.0,16.0,0.9,12.5,31.0,12.57,0.0
2016,4,17,6,0,308.0,32.0,0.9,13.0,62.0,35.25,17.56
2016,4,17,6,15,413.0,43.0,1.1,14.0,110.0,76.56,42.01
2016,4,17,6,30,518.0,54.0,1.3,15.0,158.0,131.06,81.87
2016,4,17,6,45,582.5,61.5,1.5,16.0,211.5,186.51,128.05
2016,4,17,7,0,647.0,69.0,1.7,17.0,265.0,249.57,182.13
2016,4,17,7,15,691.0,75.0,1.8,18.0,320.5,311.49,235.69
2016,4,17,7,30,735.0,81.0,1.9,19.0,376.0,377.82,291.48
2016,4,17,7,45,765.0,86.0,2.0,20.0,430.5,441.19,343.35
2016,4,17,8,0,795.0,91.0,2.1,21.0,485.0,506.02,394.38
2016,4,17,8,15,817.5,95.0,2.25,21.5,536.5,567.25,441.87
2016,4,17,8,30,840.0,99.0,2.4,22.0,588.0,628.97,488.24
2016,4,17,8,45,855.5,102.5,2.55,23.0,635.5,685.66,528.58
2016,4,17,9,0,871.0,106.0,2.7,24.0,683.0,741.48,566.46
2016,4,17,9,15,884.0,108.5,2.75,24.5,725.0,789.33,597.19
2016,4,17,9,30,897.0,111.0,2.8,25.0,767.0,838.81,628.61
2016,4,17,9,45,909.5,111.5,2.9,25.5,803.5,883.84,656.89
2016,4,17,10,0,922.0,112.0,3.0,26.0,840.0,926.61,683.38
2016,4,17,10,15,929.0,113.5,3.0,26.5,869.5,962.94,704.62
2016,4,17,10,30,936.0,115.0,3.0,27.0,899.0,996.21,723.71
2016,4,17,10,45,939.5,117.0,3.0,27.5,920.0,1023.41,738.75
2016,4,17,11,0,943.0,119.0,3.0,28.0,941.0,1047.07,751.52
2016,4,17,11,15,946.0,119.5,2.95,28.0,954.5,1065.02,761.73
2016,4,17,11,30,949.0,120.0,2.9,28.0,968.0,1079.21,769.66
2016,4,17,11,45,949.5,120.5,2.9,28.0,973.5,1087.04,774.21
2016,4,17,12,0,950.0,121.0,2.9,28.0,979.0,1090.96,776.49
2016,4,17,12,15,949.5,121.0,2.85,28.0,976.0,1089.42,775.02
2016,4,17,12,30,949.0,121.0,2.8,28.0,973.0,1083.96,771.28
2016,4,17,12,45,949.0,119.0,2.8,28.5,962.5,1073.02,763.24
2016,4,17,13,0,949.0,117.0,2.8,29.0,952.0,1058.2,752.96
2016,4,17,13,15,945.0,116.0,2.8,28.5,932.5,1036.74,741.61
2016,4,17,13,30,941.0,115.0,2.8,28.0,913.0,1011.69,728.02
2016,4,17,13,45,937.5,112.5,2.8,28.0,886.5,982.06,710.03
2016,4,17,14,0,934.0,110.0,2.8,28.0,860.0,949.08,689.85
2016,4,17,14,15,925.5,108.0,2.75,28.0,826.0,909.14,664.63
2016,4,17,14,30,917.0,106.0,2.7,28.0,792.0,866.52,637.53
2016,4,17,14,45,908.0,103.0,2.7,28.0,752.0,820.01,607.92
2016,4,17,15,0,899.0,100.0,2.7,28.0,712.0,771.3,576.48
2016,4,17,15,15,884.5,97.0,2.6,27.5,666.0,716.87,541.16
2016,4,17,15,30,870.0,94.0,2.5,27.0,620.0,663.55,503.65
2016,4,17,15,45,852.5,90.0,2.4,26.5,569.5,603.75,460.39
2016,4,17,16,0,835.0,86.0,2.3,26.0,519.0,543.71,415.52
2016,4,17,16,15,808.0,82.0,2.1,25.0,465.5,479.17,366.13
2016,4,17,16,30,781.0,78.0,1.9,24.0,412.0,416.1,315.98
2016,4,17,16,45,745.0,72.5,1.7,23.5,356.5,350.01,261.34
2016,4,17,17,0,709.0,67.0,1.5,23.0,301.0,287.14,207.85
2016,4,17,17,15,653.0,60.5,1.4,21.5,246.0,220.92,152.39
2016,4,17,17,30,597.0,54.0,1.3,20.0,191.0,161.93,103.05
2016,4,17,17,45,508.0,45.0,1.25,19.0,140.0,103.24,57.85
2016,4,17,18,0,419.0,36.0,1.2,18.0,89.0,55.61,26.78
2016,4,17,18,15,265.5,23.0,1.15,17.5,51.0,18.17,7.65
2016,4,17,18,30,112.0,10.0,1.1,17.0,13.0,9.53,0.0
2016,4,17,18,45,56.0,5.0,1.1,17.0,6.5,0.0,0.0
2016,4,17,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,5,45,160.5,16.5,0.4,16.5,32.5,12.89,0.0
2016,4,18,6,0,321.0,33.0,0.4,17.0,65.0,37.12,18.35
2016,4,18,6,15,422.5,43.5,0.45,17.5,113.5,78.63,42.65
2016,4,18,6,30,524.0,54.0,0.5,18.0,162.0,132.87,82.02
2016,4,18,6,45,592.5,61.0,0.55,18.5,216.5,189.14,128.09
2016,4,18,7,0,661.0,68.0,0.6,19.0,271.0,253.48,182.2
2016,4,18,7,15,703.0,73.5,0.75,19.5,326.5,315.07,235.0
2016,4,18,7,30,745.0,79.0,0.9,20.0,382.0,381.4,290.41
2016,4,18,7,45,776.0,83.5,1.05,21.0,436.5,444.68,341.41
2016,4,18,8,0,807.0,88.0,1.2,22.0,491.0,510.06,392.13
2016,4,18,8,15,828.5,91.5,1.3,22.5,542.5,570.77,438.15
2016,4,18,8,30,850.0,95.0,1.4,23.0,594.0,631.83,482.9
2016,4,18,8,45,865.5,98.5,1.5,24.0,641.0,688.91,522.41
2016,4,18,9,0,881.0,102.0,1.6,25.0,688.0,741.94,557.01
2016,4,18,9,15,893.0,104.5,1.65,25.5,730.0,792.69,588.89
2016,4,18,9,30,905.0,107.0,1.7,26.0,772.0,841.64,619.05
2016,4,18,9,45,917.0,107.0,1.8,26.5,808.0,885.95,646.25
2016,4,18,10,0,929.0,107.0,1.9,27.0,844.0,927.92,671.7
2016,4,18,10,15,935.5,108.5,1.9,27.0,873.0,963.93,693.34
2016,4,18,10,30,942.0,110.0,1.9,27.0,902.0,996.82,712.94
2016,4,18,10,45,946.5,111.0,1.95,27.5,923.0,1023.99,728.09
2016,4,18,11,0,951.0,112.0,2.0,28.0,944.0,1047.64,741.07
2016,4,18,11,15,953.5,112.5,1.95,28.0,957.5,1065.15,750.47
2016,4,18,11,30,956.0,113.0,1.9,28.0,971.0,1078.85,757.63
2016,4,18,11,45,957.0,113.0,1.9,28.5,976.0,1086.65,760.5
2016,4,18,12,0,958.0,113.0,1.9,29.0,981.0,1090.51,761.14
2016,4,18,12,15,957.0,113.0,1.85,29.0,977.5,1088.4,759.13
2016,4,18,12,30,956.0,113.0,1.8,29.0,974.0,1082.35,754.92
2016,4,18,12,45,950.0,114.5,1.75,29.0,961.5,1068.99,746.43
2016,4,18,13,0,944.0,116.0,1.7,29.0,949.0,1051.89,735.86
2016,4,18,13,15,939.5,115.0,1.65,29.0,929.0,1030.01,722.49
2016,4,18,13,30,935.0,114.0,1.6,29.0,909.0,1004.58,707.05
2016,4,18,13,45,926.5,114.0,1.55,29.0,881.5,973.12,687.92
2016,4,18,14,0,918.0,114.0,1.5,29.0,854.0,938.61,666.92
2016,4,18,14,15,908.5,112.0,1.5,29.0,819.5,898.33,642.85
2016,4,18,14,30,899.0,110.0,1.5,29.0,785.0,855.5,616.94
2016,4,18,14,45,882.5,110.0,1.5,29.0,743.5,806.96,587.01
2016,4,18,15,0,866.0,110.0,1.5,29.0,702.0,760.51,558.07
2016,4,18,15,15,849.5,107.0,1.45,28.5,656.0,705.61,523.0
2016,4,18,15,30,833.0,104.0,1.4,28.0,610.0,649.84,485.06
2016,4,18,15,45,805.0,102.5,1.4,28.0,558.0,588.25,441.16
2016,4,18,16,0,777.0,101.0,1.4,28.0,506.0,527.57,396.51
2016,4,18,16,15,747.5,96.5,1.3,27.0,453.0,464.22,349.43
2016,4,18,16,30,718.0,92.0,1.2,26.0,400.0,402.74,301.89
2016,4,18,16,45,670.5,87.0,1.2,25.5,344.5,336.36,248.93
2016,4,18,17,0,623.0,82.0,1.2,25.0,289.0,274.65,198.17
2016,4,18,17,15,563.5,73.5,1.15,23.5,235.5,211.64,146.62
2016,4,18,17,30,504.0,65.0,1.1,22.0,182.0,155.52,100.82
2016,4,18,17,45,411.0,54.0,1.1,21.0,133.0,100.22,59.04
2016,4,18,18,0,318.0,43.0,1.1,20.0,84.0,56.58,30.45
2016,4,18,18,15,189.0,27.0,1.1,19.5,48.0,21.15,10.13
2016,4,18,18,30,60.0,11.0,1.1,19.0,12.0,10.48,0.0
2016,4,18,18,45,30.0,5.5,1.1,18.5,6.0,0.0,0.0
2016,4,18,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,19,5,45,130.5,18.5,0.65,16.5,32.0,14.49,1.01
2016,4,19,6,0,261.0,37.0,0.7,17.0,64.0,38.71,20.58
2016,4,19,6,15,358.5,49.5,0.8,17.5,111.0,79.17,45.61
2016,4,19,6,30,456.0,62.0,0.9,18.0,158.0,130.86,83.51
2016,4,19,6,45,534.5,69.0,1.05,19.0,212.0,185.22,127.39
2016,4,19,7,0,613.0,76.0,1.2,20.0,266.0,248.93,180.33
2016,4,19,7,15,657.0,82.0,1.35,20.5,321.0,308.9,231.62
2016,4,19,7,30,701.0,88.0,1.5,21.0,376.0,373.28,285.43
2016,4,19,7,45,739.5,91.0,1.65,22.0,431.0,436.15,336.15
2016,4,19,8,0,778.0,94.0,1.8,23.0,486.0,502.23,387.52
2016,4,19,8,15,801.0,98.0,1.9,23.5,537.0,562.73,433.63
2016,4,19,8,30,824.0,102.0,2.0,24.0,588.0,623.8,478.67
2016,4,19,8,45,843.0,104.5,2.15,24.5,635.5,680.88,519.81
2016,4,19,9,0,862.0,107.0,2.3,25.0,683.0,737.44,558.92
2016,4,19,9,15,874.5,110.0,2.35,25.5,725.0,784.9,589.08
2016,4,19,9,30,887.0,113.0,2.4,26.0,767.0,833.95,619.9
2016,4,19,9,45,891.0,118.0,2.5,26.5,801.5,875.96,645.94
2016,4,19,10,0,895.0,123.0,2.6,27.0,836.0,915.16,669.92
2016,4,19,10,15,902.0,125.0,2.7,27.0,865.0,951.02,692.91
2016,4,19,10,30,909.0,127.0,2.8,27.0,894.0,983.91,713.94
2016,4,19,10,45,906.0,133.0,2.9,27.0,913.0,1008.21,729.46
2016,4,19,11,0,903.0,139.0,3.0,27.0,932.0,1028.8,742.73
2016,4,19,11,15,906.5,140.0,3.05,27.0,945.5,1047.0,754.15
2016,4,19,11,30,910.0,141.0,3.1,27.0,959.0,1061.61,763.39
2016,4,19,11,45,698.0,261.0,3.15,27.5,890.5,994.65,719.02
2016,4,19,12,0,486.0,381.0,3.2,28.0,822.0,903.59,652.56
2016,4,19,12,15,549.5,351.0,3.2,27.5,848.5,936.43,678.09
2016,4,19,12,30,613.0,321.0,3.2,27.0,875.0,965.95,700.48
2016,4,19,12,45,552.0,341.0,3.25,27.0,835.5,919.42,668.7
2016,4,19,13,0,491.0,361.0,3.3,27.0,796.0,871.46,636.22
2016,4,19,13,15,684.5,256.0,3.25,27.0,848.0,943.09,690.1
2016,4,19,13,30,878.0,151.0,3.2,27.0,900.0,996.33,724.97
2016,4,19,13,45,735.0,213.5,3.2,27.0,827.0,911.64,669.63
2016,4,19,14,0,592.0,276.0,3.2,27.0,754.0,822.62,608.36
2016,4,19,14,15,580.5,264.5,3.15,26.5,717.5,780.01,581.41
2016,4,19,14,30,569.0,253.0,3.1,26.0,681.0,736.11,552.76
2016,4,19,14,45,516.0,254.0,3.05,25.5,627.0,671.48,508.08
2016,4,19,15,0,463.0,255.0,3.0,25.0,573.0,609.35,464.38
2016,4,19,15,15,415.5,251.0,2.9,24.5,522.0,549.15,421.2
2016,4,19,15,30,368.0,247.0,2.8,24.0,471.0,486.47,375.43
2016,4,19,15,45,373.5,223.0,2.7,23.5,434.5,445.4,345.65
2016,4,19,16,0,379.0,199.0,2.6,23.0,398.0,403.07,313.91
2016,4,19,16,15,449.5,162.0,2.4,22.5,374.0,382.51,297.7
2016,4,19,16,30,520.0,125.0,2.2,22.0,350.0,348.45,269.35
2016,4,19,16,45,466.5,121.5,2.0,21.5,303.0,292.89,223.71
2016,4,19,17,0,413.0,118.0,1.8,21.0,256.0,242.85,182.07
2016,4,19,17,15,453.5,94.5,1.7,20.0,221.0,202.86,145.78
2016,4,19,17,30,494.0,71.0,1.6,19.0,186.0,159.34,105.79
2016,4,19,17,45,415.0,57.5,1.5,18.5,137.0,103.97,62.64
2016,4,19,18,0,336.0,44.0,1.4,18.0,88.0,58.5,31.76
2016,4,19,18,15,202.0,28.0,1.3,17.5,51.0,21.93,11.19
2016,4,19,18,30,68.0,12.0,1.2,17.0,14.0,11.44,0.0
2016,4,19,18,45,34.0,6.0,1.2,16.5,7.0,0.0,0.0
2016,4,19,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,5,45,148.5,18.5,0.8,12.5,35.0,14.45,2.57
2016,4,20,6,0,297.0,37.0,0.8,13.0,70.0,41.32,22.23
2016,4,20,6,15,395.5,49.0,0.9,13.5,118.5,82.79,47.84
2016,4,20,6,30,494.0,61.0,1.0,14.0,167.0,136.62,88.06
2016,4,20,6,45,565.0,68.5,1.1,15.0,221.5,192.26,134.15
2016,4,20,7,0,636.0,76.0,1.2,16.0,276.0,256.29,188.49
2016,4,20,7,15,679.5,82.0,1.2,17.0,331.5,317.48,240.86
2016,4,20,7,30,723.0,88.0,1.2,18.0,387.0,382.99,295.17
2016,4,20,7,45,759.5,91.5,1.25,19.0,442.5,447.11,346.76
2016,4,20,8,0,796.0,95.0,1.3,20.0,498.0,513.37,397.97
2016,4,20,8,15,818.5,98.5,1.45,20.5,549.5,574.0,444.5
2016,4,20,8,30,841.0,102.0,1.6,21.0,601.0,635.1,489.96
2016,4,20,8,45,858.0,105.5,1.8,22.0,648.5,692.64,530.88
2016,4,20,9,0,875.0,109.0,2.0,23.0,696.0,749.45,569.44
2016,4,20,9,15,887.5,111.5,2.05,23.0,738.0,796.87,600.64
2016,4,20,9,30,900.0,114.0,2.1,23.0,780.0,845.86,632.64
2016,4,20,9,45,909.5,116.0,2.2,23.5,816.5,889.8,660.09
2016,4,20,10,0,919.0,118.0,2.3,24.0,853.0,931.27,685.65
2016,4,20,10,15,925.5,120.0,2.4,24.0,882.0,967.33,708.84
2016,4,20,10,30,932.0,122.0,2.5,24.0,911.0,1000.3,730.04
2016,4,20,10,45,929.0,128.0,2.6,24.5,930.0,1025.07,744.52
2016,4,20,11,0,926.0,134.0,2.7,25.0,949.0,1046.04,756.63
2016,4,20,11,15,928.5,134.5,2.75,25.0,962.0,1063.03,767.28
2016,4,20,11,30,931.0,135.0,2.8,25.0,975.0,1076.31,775.71
2016,4,20,11,45,932.5,135.0,2.85,25.5,980.0,1084.31,779.41
2016,4,20,12,0,934.0,135.0,2.9,26.0,985.0,1088.5,780.85
2016,4,20,12,15,933.0,134.5,2.95,26.0,981.5,1085.8,779.64
2016,4,20,12,30,932.0,134.0,3.0,26.0,978.0,1079.28,776.18
2016,4,20,12,45,933.0,130.5,3.05,26.0,967.0,1067.87,769.75
2016,4,20,13,0,934.0,127.0,3.1,26.0,956.0,1052.63,761.0
2016,4,20,13,15,929.0,126.0,3.1,26.0,936.0,1030.39,747.4
2016,4,20,13,30,924.0,125.0,3.1,26.0,916.0,1004.68,731.64
2016,4,20,13,45,917.0,123.5,3.15,26.0,888.0,973.28,712.56
2016,4,20,14,0,910.0,122.0,3.2,26.0,860.0,938.8,691.37
2016,4,20,14,15,900.5,120.0,3.2,25.5,825.5,898.78,667.29
2016,4,20,14,30,891.0,118.0,3.2,25.0,791.0,856.24,641.23
2016,4,20,14,45,876.0,117.0,3.25,25.0,749.0,812.37,612.96
2016,4,20,15,0,861.0,116.0,3.3,25.0,707.0,762.14,579.86
2016,4,20,15,15,844.0,112.5,3.25,24.5,661.0,706.62,542.33
2016,4,20,15,30,827.0,109.0,3.2,24.0,615.0,650.3,502.13
2016,4,20,15,45,801.5,106.5,3.2,24.0,563.5,589.49,456.58
2016,4,20,16,0,776.0,104.0,3.2,24.0,512.0,529.37,410.22
2016,4,20,16,15,687.0,105.0,3.05,23.0,439.0,443.05,343.91
2016,4,20,16,30,598.0,106.0,2.9,22.0,366.0,365.23,282.52
2016,4,20,16,45,612.5,94.5,2.75,21.5,330.5,322.1,245.18
2016,4,20,17,0,627.0,83.0,2.6,21.0,295.0,276.46,204.17
2016,4,20,17,15,568.0,75.0,2.3,20.0,241.0,213.9,151.1
2016,4,20,17,30,509.0,67.0,2.0,19.0,187.0,158.14,104.33
2016,4,20,17,45,420.0,55.5,1.7,18.0,137.5,102.58,61.47
2016,4,20,18,0,331.0,44.0,1.4,17.0,88.0,58.15,31.8
2016,4,20,18,15,202.0,28.5,1.35,16.5,51.5,22.28,11.84
2016,4,20,18,30,73.0,13.0,1.3,16.0,15.0,12.39,0.0
2016,4,20,18,45,36.5,6.5,1.3,15.5,7.5,0.0,0.0
2016,4,20,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,4,21,5,45,91.5,21.0,0.15,11.5,31.5,16.39,4.95
2016,4,21,6,0,183.0,42.0,0.1,12.0,63.0,41.4,24.8
2016,4,21,6,15,252.0,60.0,0.1,12.5,105.0,78.43,50.31
2016,4,21,6,30,321.0,78.0,0.1,13.0,147.0,124.23,85.38
2016,4,21,6,45,370.5,93.0,0.1,14.0,194.5,171.57,124.13
2016,4,21,7,0,420.0,108.0,0.1,15.0,242.0,224.84,168.18
2016,4,21,7,15,477.5,112.0,0.3,15.5,290.5,276.03,211.13
2016,4,21,7,30,535.0,116.0,0.5,16.0,339.0,335.83,260.6
2016,4,21,7,45,558.0,127.0,0.7,17.0,386.5,390.21,304.65
2016,4,21,8,0,581.0,138.0,0.9,18.0,434.0,446.24,348.61
2016,4,21,8,15,518.5,177.0,1.1,18.5,461.0,479.53,374.23
2016,4,21,8,30,456.0,216.0,1.3,19.0,488.0,508.1,395.13
2016,4,21,8,45,502.5,217.0,1.55,19.5,538.0,565.02,437.98
2016,4,21,9,0,549.0,218.0,1.8,20.0,588.0,624.86,481.98
2016,4,21,9,15,548.5,236.0,1.95,20.5,625.0,668.53,512.12
2016,4,21,9,30,548.0,254.0,2.1,21.0,662.0,710.5,540.61
2016,4,21,9,45,579.0,259.0,2.3,21.5,707.5,763.94,577.72
2016,4,21,10,0,610.0,264.0,2.5,22.0,753.0,819.49,615.58
2016,4,21,10,15,546.0,300.5,2.6,22.0,750.0,817.04,611.76
2016,4,21,10,30,482.0,337.0,2.7,22.0,747.0,810.63,605.58
2016,4,21,10,45,528.0,333.5,2.8,22.5,792.0,863.65,641.65
2016,4,21,11,0,574.0,330.0,2.9,23.0,837.0,916.24,676.46
2016,4,21,11,15,739.0,236.0,2.95,23.0,898.5,995.29,732.28
2016,4,21,11,30,904.0,142.0,3.0,23.0,960.0,1056.24,771.37
2016,4,21,11,45,905.0,142.0,3.15,23.0,964.5,1063.5,776.63
2016,4,21,12,0,906.0,142.0,3.3,23.0,969.0,1067.04,780.09
2016,4,21,12,15,905.5,141.5,3.35,23.0,965.5,1064.85,779.1
2016,4,21,12,30,905.0,141.0,3.4,23.0,962.0,1058.93,775.86
2016,4,21,12,45,914.0,133.0,3.45,23.0,953.5,1051.13,771.53
2016,4,21,13,0,923.0,125.0,3.5,23.0,945.0,1039.35,764.72
2016,4,21,13,15,918.0,123.5,3.55,23.0,925.5,1016.78,750.89
2016,4,21,13,30,913.0,122.0,3.6,23.0,906.0,990.78,734.87
2016,4,21,13,45,909.5,119.0,3.65,23.0,879.0,961.31,716.51
2016,4,21,14,0,906.0,116.0,3.7,23.0,852.0,928.6,695.89
2016,4,21,14,15,897.0,114.0,3.75,22.5,818.0,889.15,671.83
2016,4,21,14,30,888.0,112.0,3.8,22.0,784.0,847.16,645.7
2016,4,21,14,45,883.5,106.0,3.85,22.0,745.0,802.25,615.91
2016,4,21,15,0,879.0,100.0,3.9,22.0,706.0,754.87,584.0
2016,4,21,15,15,864.0,97.0,3.9,21.5,660.5,701.1,547.75
2016,4,21,15,30,849.0,94.0,3.9,21.0,615.0,648.41,509.34
2016,4,21,15,45,832.5,89.5,3.95,21.0,566.0,589.89,464.64
2016,4,21,16,0,816.0,85.0,4.0,21.0,517.0,531.1,418.35
2016,4,21,16,15,789.5,81.5,3.9,20.5,464.0,468.56,368.15
2016,4,21,16,30,763.0,78.0,3.8,20.0,411.0,407.45,317.41
2016,4,21,16,45,721.0,74.0,3.75,19.5,356.0,341.94,261.88
2016,4,21,17,0,679.0,70.0,3.7,19.0,301.0,279.37,207.47
2016,4,21,17,15,623.5,64.0,3.35,18.0,247.0,216.64,153.06
2016,4,21,17,30,568.0,58.0,3.0,17.0,193.0,160.17,104.62
2016,4,21,17,45,473.5,49.5,2.65,16.5,143.0,103.21,60.17
2016,4,21,18,0,379.0,41.0,2.3,16.0,93.0,57.97,30.31
2016,4,21,18,15,236.5,27.5,2.1,15.5,55.0,21.89,11.83
2016,4,21,18,30,94.0,14.0,1.9,15.0,17.0,13.34,0.0
2016,4,21,18,45,47.0,7.0,1.7,14.5,8.5,0.0,0.0
2016,4,21,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,22,5,45,157.0,19.0,1.9,11.5,38.0,14.61,4.54
2016,4,22,6,0,314.0,38.0,2.2,12.0,76.0,43.84,23.64
2016,4,22,6,15,408.5,49.0,2.35,12.5,123.5,85.33,49.57
2016,4,22,6,30,503.0,60.0,2.5,13.0,171.0,138.64,90.11
2016,4,22,6,45,568.0,66.5,2.65,13.5,224.0,192.66,136.04
2016,4,22,7,0,633.0,73.0,2.8,14.0,277.0,254.27,189.89
2016,4,22,7,15,316.5,65.0,2.9,14.5,167.0,175.13,136.2
2016,4,22,7,30,0.0,57.0,3.0,15.0,57.0,53.0,39.33
2016,4,22,7,45,0.0,81.5,3.2,15.5,81.5,75.89,58.37
2016,4,22,8,0,0.0,106.0,3.4,16.0,106.0,98.89,77.11
2016,4,22,8,15,6.5,155.0,3.55,16.0,158.5,148.98,118.02
2016,4,22,8,30,13.0,204.0,3.7,16.0,211.0,200.24,159.22
2016,4,22,8,45,13.0,215.0,3.85,16.5,223.0,211.56,167.5
2016,4,22,9,0,13.0,226.0,4.0,17.0,235.0,222.86,175.78
2016,4,22,9,15,40.0,282.0,4.15,17.0,312.0,305.23,241.03
2016,4,22,9,30,67.0,338.0,4.3,17.0,389.0,385.51,303.36
2016,4,22,9,45,36.0,255.5,4.45,17.0,283.0,279.29,219.81
2016,4,22,10,0,5.0,173.0,4.6,17.0,177.0,167.26,130.17
2016,4,22,10,15,6.0,182.0,4.7,17.0,187.5,177.02,137.97
2016,4,22,10,30,7.0,191.0,4.8,17.0,198.0,186.83,145.66
2016,4,22,10,45,5.5,174.0,4.95,17.0,179.0,169.32,131.56
2016,4,22,11,0,4.0,157.0,5.1,17.0,160.0,151.76,117.43
2016,4,22,11,15,40.5,298.0,5.25,17.0,335.0,333.89,262.09
2016,4,22,11,30,77.0,439.0,5.4,17.0,510.0,516.13,401.39
2016,4,22,11,45,38.5,279.0,5.55,17.0,314.5,313.67,245.7
2016,4,22,12,0,0.0,119.0,5.7,17.0,119.0,111.79,85.0
2016,4,22,12,15,32.0,274.0,5.75,16.5,304.0,302.14,237.74
2016,4,22,12,30,64.0,429.0,5.8,16.0,489.0,492.97,385.6
2016,4,22,12,45,53.5,409.0,5.85,16.0,458.5,460.91,360.58
2016,4,22,13,0,43.0,389.0,5.9,16.0,428.0,428.9,336.08
2016,4,22,13,15,38.0,371.0,5.95,16.0,405.0,404.42,317.48
2016,4,22,13,30,33.0,353.0,6.0,16.0,382.0,380.04,298.86
2016,4,22,13,45,16.5,243.5,6.05,16.0,258.0,246.03,193.82
2016,4,22,14,0,0.0,134.0,6.1,16.0,134.0,125.71,97.18
2016,4,22,14,15,34.0,240.0,6.0,15.5,266.0,262.64,208.98
2016,4,22,14,30,68.0,346.0,5.9,15.0,398.0,395.45,315.06
2016,4,22,14,45,34.0,189.5,5.8,14.5,215.5,209.37,167.26
2016,4,22,15,0,0.0,33.0,5.7,14.0,33.0,30.72,20.06
2016,4,22,15,15,0.0,77.0,5.55,14.0,77.0,71.76,54.44
2016,4,22,15,30,0.0,121.0,5.4,14.0,121.0,113.1,88.93
2016,4,22,15,45,31.5,172.0,5.3,14.0,188.5,183.16,147.56
2016,4,22,16,0,63.0,223.0,5.2,14.0,256.0,247.59,200.72
2016,4,22,16,15,400.0,155.5,5.1,13.5,334.0,351.37,286.64
2016,4,22,16,30,737.0,88.0,5.0,13.0,412.0,405.65,326.5
2016,4,22,16,45,703.5,81.5,4.9,13.0,358.5,342.03,269.74
2016,4,22,17,0,670.0,75.0,4.8,13.0,305.0,281.41,214.76
2016,4,22,17,15,614.0,68.5,4.45,12.5,251.0,218.6,158.6
2016,4,22,17,30,558.0,62.0,4.1,12.0,197.0,162.14,108.9
2016,4,22,17,45,468.5,52.5,3.75,11.5,146.5,105.44,63.56
2016,4,22,18,0,379.0,43.0,3.4,11.0,96.0,59.87,32.57
2016,4,22,18,15,237.5,29.5,3.05,10.5,57.5,23.67,13.82
2016,4,22,18,30,96.0,16.0,2.7,10.0,19.0,12.66,0.0
2016,4,22,18,45,48.0,8.0,2.4,10.0,9.5,7.63,0.0
2016,4,22,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
