Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,4,23,5,15,18.0,5.0,1.7,7.5,5.5,0.0,0.0
2016,4,23,5,30,36.0,10.0,1.9,8.0,11.0,9.53,0.0
2016,4,23,5,45,183.0,25.5,2.1,8.5,46.0,19.99,9.25
2016,4,23,6,0,330.0,41.0,2.3,9.0,81.0,47.83,26.72
2016,4,23,6,15,425.0,51.5,2.5,9.5,130.0,90.0,53.4
2016,4,23,6,30,520.0,62.0,2.7,10.0,179.0,144.07,95.1
2016,4,23,6,45,588.0,68.0,2.95,10.5,233.5,199.4,142.68
2016,4,23,7,0,656.0,74.0,3.2,11.0,288.0,262.65,198.62
2016,4,23,7,15,696.5,79.5,3.25,11.5,343.0,323.46,253.24
2016,4,23,7,30,737.0,85.0,3.3,12.0,398.0,388.18,309.96
2016,4,23,7,45,765.5,89.5,3.35,12.5,451.5,450.4,363.24
2016,4,23,8,0,794.0,94.0,3.4,13.0,505.0,513.72,415.67
2016,4,23,8,15,815.5,98.0,3.4,13.5,555.5,573.99,463.89
2016,4,23,8,30,837.0,102.0,3.4,14.0,606.0,634.62,510.77
2016,4,23,8,45,852.5,105.0,3.4,14.5,652.5,690.22,552.39
2016,4,23,9,0,868.0,108.0,3.4,15.0,699.0,744.94,591.36
2016,4,23,9,15,668.5,195.5,3.45,15.5,666.5,722.84,570.32
2016,4,23,9,30,469.0,283.0,3.5,16.0,634.0,676.03,530.12
2016,4,23,9,45,698.0,195.0,3.55,16.5,745.0,802.44,626.7
2016,4,23,10,0,927.0,107.0,3.6,17.0,856.0,927.62,712.2
2016,4,23,10,15,933.0,108.5,3.7,17.0,884.0,962.7,735.09
2016,4,23,10,30,939.0,110.0,3.8,17.0,912.0,994.65,756.52
2016,4,23,10,45,941.5,112.0,3.9,17.5,932.5,1020.5,772.34
2016,4,23,11,0,944.0,114.0,4.0,18.0,953.0,1042.76,785.79
2016,4,23,11,15,946.5,114.5,4.05,18.0,965.5,1059.81,796.93
2016,4,23,11,30,949.0,115.0,4.1,18.0,978.0,1073.1,805.71
2016,4,23,11,45,949.0,115.5,4.15,18.5,982.5,1080.06,808.85
2016,4,23,12,0,949.0,116.0,4.2,19.0,987.0,1083.13,809.56
2016,4,23,12,15,948.0,116.0,4.2,19.0,983.5,1080.79,808.02
2016,4,23,12,30,947.0,116.0,4.2,19.0,980.0,1074.58,804.07
2016,4,23,12,45,945.0,115.0,4.2,19.5,968.0,1062.49,794.82
2016,4,23,13,0,943.0,114.0,4.2,20.0,956.0,1046.63,783.22
2016,4,23,13,15,938.5,113.0,4.2,20.0,936.5,1024.66,769.15
2016,4,23,13,30,934.0,112.0,4.2,20.0,917.0,999.18,752.77
2016,4,23,13,45,924.5,112.5,4.2,20.0,889.0,967.3,732.05
2016,4,23,14,0,915.0,113.0,4.2,20.0,861.0,932.46,709.26
2016,4,23,14,15,906.5,111.0,4.25,19.5,826.5,893.16,684.8
2016,4,23,14,30,898.0,109.0,4.3,19.0,792.0,851.26,658.2
2016,4,23,14,45,878.5,110.5,4.35,19.0,750.0,802.05,624.8
2016,4,23,15,0,859.0,112.0,4.4,19.0,708.0,755.04,592.69
2016,4,23,15,15,842.5,109.0,4.4,18.5,662.0,700.6,554.68
2016,4,23,15,30,826.0,106.0,4.4,18.0,616.0,645.32,513.79
2016,4,23,15,45,798.5,104.5,4.45,18.0,565.0,584.56,466.63
2016,4,23,16,0,771.0,103.0,4.5,18.0,514.0,524.68,418.82
2016,4,23,16,15,742.0,98.0,4.4,17.5,461.0,461.48,367.47
2016,4,23,16,30,713.0,93.0,4.3,17.0,408.0,400.24,316.12
2016,4,23,16,45,665.0,89.0,4.25,16.5,353.0,335.2,260.61
2016,4,23,17,0,617.0,85.0,4.2,16.0,298.0,274.86,207.89
2016,4,23,17,15,559.5,77.0,3.95,15.5,245.0,213.4,154.21
2016,4,23,17,30,502.0,69.0,3.7,15.0,192.0,158.55,106.99
2016,4,23,17,45,414.5,58.0,3.45,14.5,143.0,104.15,64.1
2016,4,23,18,0,327.0,47.0,3.2,14.0,94.0,59.45,33.48
2016,4,23,18,15,202.5,31.5,3.05,13.5,56.5,24.57,14.55
2016,4,23,18,30,78.0,16.0,2.9,13.0,19.0,12.62,0.0
2016,4,23,18,45,39.0,8.0,2.75,12.5,9.5,7.63,0.0
2016,4,23,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,4.5,2.55,9.0,4.5,0.0,0.0
2016,4,24,5,30,0.0,9.0,2.7,9.0,9.0,8.58,0.0
2016,4,24,5,45,89.5,30.0,2.9,9.5,41.5,24.64,13.37
2016,4,24,6,0,179.0,51.0,3.1,10.0,74.0,50.6,32.48
2016,4,24,6,15,263.0,68.5,3.2,10.0,119.5,88.29,58.73
2016,4,24,6,30,347.0,86.0,3.3,10.0,165.0,137.14,96.96
2016,4,24,6,45,398.5,101.0,3.4,10.0,215.0,186.74,139.57
2016,4,24,7,0,450.0,116.0,3.5,10.0,265.0,242.46,188.47
2016,4,24,7,15,350.0,143.5,3.45,10.0,271.5,260.71,209.29
2016,4,24,7,30,250.0,171.0,3.4,10.0,278.0,268.81,219.33
2016,4,24,7,45,356.0,174.0,3.4,10.5,347.5,337.03,275.77
2016,4,24,8,0,462.0,177.0,3.4,11.0,417.0,421.09,344.29
2016,4,24,8,15,502.5,182.5,3.4,11.0,467.0,476.7,389.54
2016,4,24,8,30,543.0,188.0,3.4,11.0,517.0,535.34,436.41
2016,4,24,8,45,639.5,178.0,3.4,11.5,594.5,622.18,503.82
2016,4,24,9,0,736.0,168.0,3.4,12.0,672.0,713.17,572.48
2016,4,24,9,15,753.0,172.0,3.4,12.5,714.0,763.83,608.45
2016,4,24,9,30,770.0,176.0,3.4,13.0,756.0,813.5,642.64
2016,4,24,9,45,810.5,163.0,3.45,13.5,798.0,861.04,674.34
2016,4,24,10,0,851.0,150.0,3.5,14.0,840.0,911.47,707.66
2016,4,24,10,15,860.0,152.0,3.5,14.5,869.5,948.06,730.53
2016,4,24,10,30,869.0,154.0,3.5,15.0,899.0,981.91,751.38
2016,4,24,10,45,890.5,146.0,3.55,15.5,924.5,1006.33,766.02
2016,4,24,11,0,912.0,138.0,3.6,16.0,950.0,1035.98,784.26
2016,4,24,11,15,915.5,138.5,3.7,16.5,963.5,1053.47,794.59
2016,4,24,11,30,919.0,139.0,3.8,17.0,977.0,1067.36,802.67
2016,4,24,11,45,927.5,134.5,3.9,17.5,984.0,1077.55,808.38
2016,4,24,12,0,936.0,130.0,4.0,18.0,991.0,1084.0,811.72
2016,4,24,12,15,935.0,130.0,4.25,18.0,987.5,1081.64,811.92
2016,4,24,12,30,934.0,130.0,4.5,18.0,984.0,1075.46,810.07
2016,4,24,12,45,927.0,131.5,4.75,18.5,971.0,1061.07,801.61
2016,4,24,13,0,920.0,133.0,5.0,19.0,958.0,1043.09,790.62
2016,4,24,13,15,915.5,132.0,5.15,18.5,938.0,1021.52,779.28
2016,4,24,13,30,911.0,131.0,5.3,18.0,918.0,996.52,765.42
2016,4,24,13,45,898.0,133.0,5.45,18.0,889.5,963.49,744.26
2016,4,24,14,0,885.0,135.0,5.6,18.0,861.0,927.78,720.98
2016,4,24,14,15,876.0,133.0,5.65,17.5,827.0,894.68,700.14
2016,4,24,14,30,867.0,131.0,5.7,17.0,793.0,852.87,672.68
2016,4,24,14,45,764.5,159.0,5.8,17.0,720.5,769.02,612.58
2016,4,24,15,0,662.0,187.0,5.9,17.0,648.0,688.1,550.75
2016,4,24,15,15,555.0,208.5,5.95,16.5,578.0,600.69,483.52
2016,4,24,15,30,448.0,230.0,6.0,16.0,508.0,524.51,423.6
2016,4,24,15,45,346.5,229.5,6.05,15.5,434.5,434.02,351.89
2016,4,24,16,0,245.0,229.0,6.1,15.0,361.0,358.93,291.34
2016,4,24,16,15,146.5,202.5,6.0,14.5,279.5,266.76,216.52
2016,4,24,16,30,48.0,176.0,5.9,14.0,198.0,187.02,151.38
2016,4,24,16,45,37.5,154.5,5.85,13.5,170.0,159.16,128.7
2016,4,24,17,0,27.0,133.0,5.8,13.0,142.0,132.66,106.87
2016,4,24,17,15,19.5,110.5,5.65,12.5,116.5,106.8,85.28
2016,4,24,17,30,12.0,88.0,5.5,12.0,91.0,83.08,65.26
2016,4,24,17,45,6.0,66.0,5.4,11.5,67.5,61.15,46.49
2016,4,24,18,0,0.0,44.0,5.3,11.0,44.0,40.3,28.46
2016,4,24,18,15,0.0,26.0,5.15,10.5,26.0,24.04,14.49
2016,4,24,18,30,0.0,8.0,5.0,10.0,8.0,7.41,0.0
2016,4,24,18,45,0.0,4.0,4.9,9.5,4.0,3.81,0.0
2016,4,24,19,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.8,7.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,25,5,15,26.5,6.5,3.25,6.0,7.5,0.0,0.0
2016,4,25,5,30,53.0,13.0,3.3,6.0,15.0,12.39,0.0
2016,4,25,5,45,208.5,27.5,3.35,6.5,52.0,21.51,11.63
2016,4,25,6,0,364.0,42.0,3.4,7.0,89.0,51.16,28.49
2016,4,25,6,15,456.0,52.0,3.6,7.5,139.0,94.93,56.67
2016,4,25,6,30,548.0,62.0,3.8,8.0,189.0,150.18,100.07
2016,4,25,6,45,623.5,65.5,4.0,8.5,245.5,206.63,149.03
2016,4,25,7,0,699.0,69.0,4.2,9.0,302.0,271.8,207.25
2016,4,25,7,15,738.0,74.0,4.3,9.5,358.0,335.04,264.89
2016,4,25,7,30,777.0,79.0,4.4,10.0,414.0,400.78,323.51
2016,4,25,7,45,811.0,81.0,4.55,10.5,469.5,464.46,379.11
2016,4,25,8,0,845.0,83.0,4.7,11.0,525.0,530.42,434.97
2016,4,25,8,15,865.0,86.5,4.75,11.5,577.0,591.82,485.27
2016,4,25,8,30,885.0,90.0,4.8,12.0,629.0,651.55,532.75
2016,4,25,8,45,901.0,92.0,4.9,12.5,676.5,708.06,576.58
2016,4,25,9,0,917.0,94.0,5.0,13.0,724.0,763.6,616.81
2016,4,25,9,15,928.5,96.0,5.05,13.5,766.0,814.43,652.16
2016,4,25,9,30,940.0,98.0,5.1,14.0,808.0,863.31,685.61
2016,4,25,9,45,950.0,98.5,5.2,14.5,844.0,907.17,715.31
2016,4,25,10,0,960.0,99.0,5.3,15.0,880.0,948.46,742.92
2016,4,25,10,15,966.0,100.5,5.4,15.0,909.0,984.38,768.0
2016,4,25,10,30,972.0,102.0,5.5,15.0,938.0,1017.05,790.78
2016,4,25,10,45,974.5,104.0,5.65,15.5,958.5,1043.5,808.04
2016,4,25,11,0,977.0,106.0,5.8,16.0,979.0,1066.26,822.75
2016,4,25,11,15,979.5,106.5,5.85,16.0,992.0,1083.66,834.65
2016,4,25,11,30,982.0,107.0,5.9,16.0,1005.0,1097.19,843.99
2016,4,25,11,45,982.0,108.0,6.0,16.0,1009.5,1104.79,849.73
2016,4,25,12,0,982.0,109.0,6.1,16.0,1014.0,1108.38,852.86
2016,4,25,12,15,981.0,109.0,6.1,16.0,1010.5,1105.91,851.17
2016,4,25,12,30,980.0,109.0,6.1,16.0,1007.0,1099.44,846.86
2016,4,25,12,45,964.0,116.5,6.2,16.0,991.5,1081.89,835.66
2016,4,25,13,0,948.0,124.0,6.3,16.0,976.0,1060.76,822.03
2016,4,25,13,15,943.0,123.0,6.2,16.0,955.5,1038.2,806.12
2016,4,25,13,30,938.0,122.0,6.1,16.0,935.0,1012.14,787.8
2016,4,25,13,45,931.0,121.0,6.1,16.0,907.0,980.88,766.46
2016,4,25,14,0,924.0,120.0,6.1,16.0,879.0,946.52,742.86
2016,4,25,14,15,915.0,118.0,6.0,16.0,844.0,906.52,714.55
2016,4,25,14,30,906.0,116.0,5.9,16.0,809.0,863.94,684.27
2016,4,25,14,45,894.5,113.0,5.8,16.0,768.0,816.06,649.92
2016,4,25,15,0,883.0,110.0,5.7,16.0,727.0,766.26,613.92
2016,4,25,15,15,867.5,107.0,5.6,15.5,680.5,714.82,576.85
2016,4,25,15,30,852.0,104.0,5.5,15.0,634.0,659.08,534.13
2016,4,25,15,45,832.0,100.0,5.4,15.0,583.5,598.97,485.95
2016,4,25,16,0,812.0,96.0,5.3,15.0,533.0,538.96,436.64
2016,4,25,16,15,784.5,91.5,5.2,14.5,479.0,475.25,383.83
2016,4,25,16,30,757.0,87.0,5.1,14.0,425.0,413.11,330.68
2016,4,25,16,45,719.5,81.5,5.0,14.0,370.0,347.32,272.7
2016,4,25,17,0,682.0,76.0,4.9,14.0,315.0,285.67,217.13
2016,4,25,17,15,627.0,69.5,4.55,13.0,260.0,222.51,161.15
2016,4,25,17,30,572.0,63.0,4.2,12.0,205.0,165.55,111.28
2016,4,25,17,45,486.5,54.0,3.9,11.5,154.5,109.02,65.88
2016,4,25,18,0,401.0,45.0,3.6,11.0,104.0,63.06,34.54
2016,4,25,18,15,265.5,31.5,3.4,10.5,64.0,25.17,15.6
2016,4,25,18,30,130.0,18.0,3.2,10.0,24.0,14.22,0.0
2016,4,25,18,45,65.0,9.0,3.0,9.5,12.0,8.58,0.0
2016,4,25,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.5,2.05,7.5,6.5,0.0,0.0
2016,4,26,5,30,0.0,13.0,2.1,8.0,13.0,12.39,0.0
2016,4,26,5,45,99.0,30.0,2.2,8.5,43.5,24.71,14.52
2016,4,26,6,0,198.0,47.0,2.3,9.0,74.0,47.97,29.78
2016,4,26,6,15,247.5,65.5,2.25,9.5,114.0,84.75,56.51
2016,4,26,6,30,297.0,84.0,2.2,10.0,154.0,127.86,91.32
2016,4,26,6,45,346.0,96.0,2.2,10.5,197.5,171.03,127.98
2016,4,26,7,0,395.0,108.0,2.2,11.0,241.0,219.96,170.31
2016,4,26,7,15,463.5,115.5,2.2,11.5,297.5,276.98,218.95
2016,4,26,7,30,532.0,123.0,2.2,12.0,354.0,341.49,273.25
2016,4,26,7,45,628.0,111.5,2.25,13.0,418.0,409.96,329.33
2016,4,26,8,0,724.0,100.0,2.3,14.0,482.0,484.96,389.37
2016,4,26,8,15,766.5,107.0,2.35,14.5,545.5,556.75,445.57
2016,4,26,8,30,809.0,114.0,2.4,15.0,609.0,630.94,501.81
2016,4,26,8,45,824.5,117.5,2.5,16.0,654.5,685.54,541.18
2016,4,26,9,0,840.0,121.0,2.6,17.0,700.0,739.34,578.62
2016,4,26,9,15,852.0,123.5,2.6,17.0,741.0,788.33,611.88
2016,4,26,9,30,864.0,126.0,2.6,17.0,782.0,835.64,643.54
2016,4,26,9,45,673.5,220.0,2.65,17.5,745.0,806.87,619.89
2016,4,26,10,0,483.0,314.0,2.7,18.0,708.0,756.01,577.8
2016,4,26,10,15,679.0,230.5,2.7,18.5,804.5,868.34,660.23
2016,4,26,10,30,875.0,147.0,2.7,19.0,901.0,979.96,733.0
2016,4,26,10,45,876.5,150.0,2.7,19.5,920.0,996.6,740.85
2016,4,26,11,0,878.0,153.0,2.7,20.0,939.0,1017.41,752.4
2016,4,26,11,15,750.5,236.5,2.8,20.0,915.0,1005.23,744.65
2016,4,26,11,30,623.0,320.0,2.9,20.0,891.0,969.38,718.86
2016,4,26,11,45,620.5,324.0,3.0,20.0,895.0,975.38,723.72
2016,4,26,12,0,618.0,328.0,3.1,20.0,899.0,979.0,726.65
2016,4,26,12,15,741.0,247.0,3.25,20.0,929.5,1021.22,758.9
2016,4,26,12,30,864.0,166.0,3.4,20.0,960.0,1050.36,779.21
2016,4,26,12,45,858.5,167.0,3.55,20.0,947.5,1037.33,771.81
2016,4,26,13,0,853.0,168.0,3.7,20.0,935.0,1020.86,762.49
2016,4,26,13,15,665.0,258.5,3.8,20.0,849.0,922.5,696.56
2016,4,26,13,30,477.0,349.0,3.9,20.0,763.0,819.62,621.25
2016,4,26,13,45,542.5,311.5,4.0,20.0,769.0,827.96,630.79
2016,4,26,14,0,608.0,274.0,4.1,20.0,775.0,832.03,636.48
2016,4,26,14,15,709.5,213.0,4.15,19.5,774.5,836.79,644.79
2016,4,26,14,30,811.0,152.0,4.2,19.0,774.0,827.61,641.06
2016,4,26,14,45,800.0,147.0,4.3,19.0,734.5,781.1,609.36
2016,4,26,15,0,789.0,142.0,4.4,19.0,695.0,732.94,576.05
2016,4,26,15,15,771.5,138.0,4.45,18.5,650.0,681.07,538.9
2016,4,26,15,30,754.0,134.0,4.5,18.0,605.0,627.16,499.17
2016,4,26,15,45,726.0,131.0,4.55,18.0,555.0,567.84,453.12
2016,4,26,16,0,698.0,128.0,4.6,18.0,505.0,509.65,406.72
2016,4,26,16,15,667.0,122.0,4.55,17.5,453.0,448.53,357.33
2016,4,26,16,30,636.0,116.0,4.5,17.0,401.0,389.61,308.26
2016,4,26,16,45,596.0,108.0,4.45,16.5,348.5,327.99,255.88
2016,4,26,17,0,556.0,100.0,4.4,16.0,296.0,270.29,205.71
2016,4,26,17,15,498.5,90.5,4.2,15.0,244.0,209.29,153.27
2016,4,26,17,30,441.0,81.0,4.0,14.0,192.0,156.9,108.7
2016,4,26,17,45,366.5,67.5,3.8,13.5,144.5,105.65,67.81
2016,4,26,18,0,292.0,54.0,3.6,13.0,97.0,63.56,38.23
2016,4,26,18,15,146.0,38.5,3.5,12.5,60.0,31.32,20.76
2016,4,26,18,30,0.0,23.0,3.4,12.0,23.0,20.43,0.0
2016,4,26,18,45,0.0,11.5,3.3,11.5,11.5,10.96,0.0
2016,4,26,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,27,5,15,34.0,7.0,1.95,8.0,8.5,6.67,0.0
2016,4,27,5,30,68.0,14.0,2.0,8.0,17.0,11.0,0.0
2016,4,27,5,45,199.5,29.0,2.15,8.5,53.5,22.59,13.1
2016,4,27,6,0,331.0,44.0,2.3,9.0,90.0,52.63,30.01
2016,4,27,6,15,419.0,54.5,2.35,9.5,138.5,94.62,57.49
2016,4,27,6,30,507.0,65.0,2.4,10.0,187.0,147.55,98.92
2016,4,27,6,45,410.5,92.5,2.45,10.5,207.0,183.01,135.78
2016,4,27,7,0,314.0,120.0,2.5,11.0,227.0,206.16,161.17
2016,4,27,7,15,233.0,152.0,2.55,11.5,239.0,228.49,183.34
2016,4,27,7,30,152.0,184.0,2.6,12.0,251.0,238.59,193.36
2016,4,27,7,45,110.0,204.0,2.7,12.5,255.5,248.25,201.38
2016,4,27,8,0,68.0,224.0,2.8,13.0,260.0,249.28,201.55
2016,4,27,8,15,39.0,212.0,2.9,13.0,233.0,225.26,181.56
2016,4,27,8,30,10.0,200.0,3.0,13.0,206.0,194.27,155.6
2016,4,27,8,45,59.0,261.5,3.2,13.5,302.0,292.26,234.7
2016,4,27,9,0,108.0,323.0,3.4,14.0,398.0,392.04,312.88
2016,4,27,9,15,318.0,295.5,3.5,14.5,534.5,544.44,433.65
2016,4,27,9,30,528.0,268.0,3.6,15.0,671.0,708.1,558.22
2016,4,27,9,45,426.0,323.5,3.75,15.5,657.5,698.78,546.41
2016,4,27,10,0,324.0,379.0,3.9,16.0,644.0,674.15,524.34
2016,4,27,10,15,633.0,242.0,4.05,16.0,782.0,837.93,652.21
2016,4,27,10,30,942.0,105.0,4.2,16.0,920.0,992.06,760.7
2016,4,27,10,45,944.0,107.5,4.35,16.5,940.0,1017.73,775.94
2016,4,27,11,0,946.0,110.0,4.5,17.0,960.0,1039.8,790.17
2016,4,27,11,15,949.0,111.0,4.65,17.0,973.5,1057.64,803.15
2016,4,27,11,30,952.0,112.0,4.8,17.0,987.0,1071.74,813.73
2016,4,27,11,45,569.5,294.0,4.95,17.0,818.0,894.51,688.65
2016,4,27,12,0,187.0,476.0,5.1,17.0,649.0,675.8,519.8
2016,4,27,12,15,140.5,466.0,5.25,17.0,596.0,618.29,477.61
2016,4,27,12,30,94.0,456.0,5.4,17.0,543.0,549.2,425.49
2016,4,27,12,45,304.5,411.0,5.55,17.0,687.0,731.42,568.46
2016,4,27,13,0,515.0,366.0,5.7,17.0,831.0,894.86,692.68
2016,4,27,13,15,522.0,352.0,5.75,16.5,814.5,877.05,681.47
2016,4,27,13,30,529.0,338.0,5.8,16.0,798.0,856.73,669.28
2016,4,27,13,45,691.0,247.5,5.85,16.0,829.5,900.66,707.21
2016,4,27,14,0,853.0,157.0,5.9,16.0,861.0,926.68,727.63
2016,4,27,14,15,844.0,154.5,5.9,15.5,827.5,887.82,701.65
2016,4,27,14,30,835.0,152.0,5.9,15.0,794.0,846.61,674.0
2016,4,27,14,45,828.5,146.0,5.9,14.5,755.5,801.67,643.24
2016,4,27,15,0,822.0,140.0,5.9,14.0,717.0,754.63,610.38
2016,4,27,15,15,805.5,136.0,5.85,13.5,671.5,700.83,569.92
2016,4,27,15,30,789.0,132.0,5.8,13.0,626.0,647.06,528.47
2016,4,27,15,45,551.5,176.5,5.75,13.0,508.5,506.82,414.71
2016,4,27,16,0,314.0,221.0,5.7,13.0,391.0,387.11,316.13
2016,4,27,16,15,281.0,202.0,5.6,12.5,343.0,333.69,272.69
2016,4,27,16,30,248.0,183.0,5.5,12.0,295.0,283.55,231.12
2016,4,27,16,45,434.0,138.5,5.4,11.5,304.5,295.46,237.27
2016,4,27,17,0,620.0,94.0,5.3,11.0,314.0,284.0,219.95
2016,4,27,17,15,561.5,85.5,5.1,10.5,259.5,221.73,164.46
2016,4,27,17,30,503.0,77.0,4.9,10.0,205.0,166.21,115.78
2016,4,27,17,45,413.0,66.0,4.7,10.0,154.5,109.99,70.44
2016,4,27,18,0,323.0,55.0,4.5,10.0,104.0,66.32,40.01
2016,4,27,18,15,200.0,38.0,4.3,9.5,64.5,29.63,19.73
2016,4,27,18,30,77.0,21.0,4.1,9.0,25.0,17.48,0.0
2016,4,27,18,45,38.5,10.5,3.95,9.0,12.5,10.01,0.0
2016,4,27,19,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,28,5,15,38.5,8.0,2.8,8.0,9.5,7.63,0.0
2016,4,28,5,30,77.0,16.0,2.8,8.0,19.0,12.6,0.0
2016,4,28,5,45,205.5,31.5,2.85,8.5,56.5,24.55,14.99
2016,4,28,6,0,334.0,47.0,2.9,9.0,94.0,54.86,31.65
2016,4,28,6,15,419.5,57.5,2.95,9.0,142.5,98.05,60.51
2016,4,28,6,30,505.0,68.0,3.0,9.0,191.0,150.68,102.18
2016,4,28,6,45,562.5,76.0,3.05,9.5,244.0,204.84,149.33
2016,4,28,7,0,620.0,84.0,3.1,10.0,297.0,265.63,203.29
2016,4,28,7,15,660.5,90.5,3.1,10.0,351.0,325.28,257.01
2016,4,28,7,30,701.0,97.0,3.1,10.0,405.0,388.86,313.05
2016,4,28,7,45,731.0,101.5,3.15,10.5,458.0,449.12,364.61
2016,4,28,8,0,761.0,106.0,3.2,11.0,511.0,511.38,416.16
2016,4,28,8,15,783.0,110.0,3.25,11.5,561.5,570.2,463.41
2016,4,28,8,30,805.0,114.0,3.3,12.0,612.0,629.23,509.35
2016,4,28,8,45,824.0,116.0,3.35,13.0,658.5,684.33,550.02
2016,4,28,9,0,843.0,118.0,3.4,14.0,705.0,738.93,588.62
2016,4,28,9,15,856.0,120.5,3.45,14.5,746.0,788.65,622.39
2016,4,28,9,30,869.0,123.0,3.5,15.0,787.0,832.23,651.27
2016,4,28,9,45,895.0,115.5,3.6,16.0,825.5,878.7,680.87
2016,4,28,10,0,921.0,108.0,3.7,17.0,864.0,923.78,709.01
2016,4,28,10,15,927.5,109.5,3.8,17.5,892.0,958.75,731.15
2016,4,28,10,30,934.0,111.0,3.9,18.0,920.0,990.66,751.13
2016,4,28,10,45,940.5,110.5,4.0,18.5,941.5,1017.28,767.46
2016,4,28,11,0,947.0,110.0,4.1,19.0,963.0,1040.5,781.52
2016,4,28,11,15,949.5,110.5,4.2,19.0,975.5,1057.28,792.8
2016,4,28,11,30,952.0,111.0,4.3,19.0,988.0,1070.32,801.74
2016,4,28,11,45,952.0,112.0,4.4,19.5,992.5,1077.57,805.39
2016,4,28,12,0,952.0,113.0,4.5,20.0,997.0,1080.94,806.84
2016,4,28,12,15,951.5,113.0,4.6,20.0,994.0,1078.92,806.54
2016,4,28,12,30,951.0,113.0,4.7,20.0,991.0,1073.03,803.79
2016,4,28,12,45,947.0,113.5,4.8,20.5,979.0,1060.36,795.0
2016,4,28,13,0,943.0,114.0,4.9,21.0,967.0,1043.98,783.82
2016,4,28,13,15,939.5,113.0,4.95,21.0,947.5,1022.93,770.64
2016,4,28,13,30,936.0,112.0,5.0,21.0,928.0,998.34,755.09
2016,4,28,13,45,929.5,111.5,5.1,21.0,901.0,968.13,736.01
2016,4,28,14,0,923.0,111.0,5.2,21.0,874.0,934.82,714.64
2016,4,28,14,15,915.0,109.0,5.2,20.5,840.5,895.76,689.78
2016,4,28,14,30,907.0,107.0,5.2,20.0,807.0,854.08,662.79
2016,4,28,14,45,895.5,105.0,5.2,20.0,766.5,807.28,630.51
2016,4,28,15,0,884.0,103.0,5.2,20.0,726.0,758.58,596.53
2016,4,28,15,15,869.5,100.5,5.1,19.5,680.5,705.68,559.39
2016,4,28,15,30,855.0,98.0,5.0,19.0,635.0,653.64,520.22
2016,4,28,15,45,834.5,95.0,4.95,19.0,585.0,594.31,473.67
2016,4,28,16,0,814.0,92.0,4.9,19.0,535.0,535.12,426.02
2016,4,28,16,15,788.0,88.0,4.8,18.5,482.0,472.72,375.2
2016,4,28,16,30,762.0,84.0,4.7,18.0,429.0,411.72,323.9
2016,4,28,16,45,723.5,79.5,4.6,17.5,374.5,347.38,268.62
2016,4,28,17,0,685.0,75.0,4.5,17.0,320.0,285.36,214.07
2016,4,28,17,15,632.5,69.0,4.25,16.0,266.0,223.27,159.7
2016,4,28,17,30,580.0,63.0,4.0,15.0,212.0,167.05,110.98
2016,4,28,17,45,493.5,54.5,3.8,14.5,161.0,110.45,66.07
2016,4,28,18,0,407.0,46.0,3.6,14.0,110.0,64.5,35.07
2016,4,28,18,15,278.0,33.0,3.45,13.0,69.0,26.17,16.6
2016,4,28,18,30,149.0,20.0,3.3,12.0,28.0,15.76,0.36
2016,4,28,18,45,74.5,10.0,3.2,11.5,14.0,9.53,0.0
2016,4,28,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,4.0,2.2,8.0,4.0,3.81,0.0
2016,4,29,5,30,0.0,8.0,2.2,8.0,8.0,7.41,0.0
2016,4,29,5,45,0.0,24.0,2.25,8.5,24.0,22.29,13.29
2016,4,29,6,0,0.0,40.0,2.3,9.0,40.0,36.84,25.84
2016,4,29,6,15,0.0,61.0,2.2,9.5,61.0,55.93,42.71
2016,4,29,6,30,0.0,82.0,2.1,10.0,82.0,75.34,59.64
2016,4,29,6,45,7.0,102.5,2.05,10.5,104.5,96.15,77.16
2016,4,29,7,0,14.0,123.0,2.0,11.0,127.0,117.96,95.26
2016,4,29,7,15,16.0,141.0,2.0,11.5,147.0,136.64,110.58
2016,4,29,7,30,18.0,159.0,2.0,12.0,167.0,155.59,125.86
2016,4,29,7,45,31.0,187.0,2.05,13.0,203.0,191.72,154.73
2016,4,29,8,0,44.0,215.0,2.1,14.0,239.0,227.83,183.03
2016,4,29,8,15,128.5,248.0,2.15,14.5,326.5,316.06,253.43
2016,4,29,8,30,213.0,281.0,2.2,15.0,414.0,409.37,326.08
2016,4,29,8,45,514.5,209.0,2.25,15.5,560.5,565.95,449.05
2016,4,29,9,0,816.0,137.0,2.3,16.0,707.0,738.91,579.03
2016,4,29,9,15,828.5,140.0,2.4,16.5,747.0,787.64,610.91
2016,4,29,9,30,841.0,143.0,2.5,17.0,787.0,834.78,641.93
2016,4,29,9,45,861.5,138.5,2.7,17.5,823.5,879.15,671.42
2016,4,29,10,0,882.0,134.0,2.9,18.0,860.0,915.91,695.46
2016,4,29,10,15,888.0,136.0,3.0,18.0,887.0,949.72,718.01
2016,4,29,10,30,894.0,138.0,3.1,18.0,914.0,980.56,738.55
2016,4,29,10,45,898.0,139.0,3.25,18.5,934.0,1005.38,754.03
2016,4,29,11,0,902.0,140.0,3.4,19.0,954.0,1026.87,767.34
2016,4,29,11,15,904.5,140.5,3.45,19.5,966.0,1042.93,776.3
2016,4,29,11,30,907.0,141.0,3.5,20.0,978.0,1055.44,783.01
2016,4,29,11,45,910.0,139.0,3.55,20.5,982.5,1062.33,786.13
2016,4,29,12,0,913.0,137.0,3.6,21.0,987.0,1065.55,787.0
2016,4,29,12,15,912.0,137.0,3.75,21.0,983.0,1063.06,786.53
2016,4,29,12,30,911.0,137.0,3.9,21.0,979.0,1056.88,783.75
2016,4,29,12,45,909.0,135.5,4.05,21.0,967.5,1044.53,776.96
2016,4,29,13,0,907.0,134.0,4.2,21.0,956.0,1028.59,767.81
2016,4,29,13,15,902.5,133.0,4.35,21.0,936.5,1007.22,755.02
2016,4,29,13,30,898.0,132.0,4.5,21.0,917.0,982.51,740.14
2016,4,29,13,45,889.0,132.0,4.65,21.0,889.5,951.48,721.11
2016,4,29,14,0,880.0,132.0,4.8,21.0,862.0,917.61,699.89
2016,4,29,14,15,871.0,130.0,4.85,20.5,828.5,879.12,675.82
2016,4,29,14,30,862.0,128.0,4.9,20.0,795.0,842.98,653.12
2016,4,29,14,45,851.5,124.5,4.95,20.0,755.5,796.56,621.43
2016,4,29,15,0,841.0,121.0,5.0,20.0,716.0,748.32,588.06
2016,4,29,15,15,826.0,118.0,5.0,19.5,671.0,695.9,550.8
2016,4,29,15,30,811.0,115.0,5.0,19.0,626.0,642.57,511.14
2016,4,29,15,45,626.5,154.5,5.0,18.5,530.5,531.59,424.46
2016,4,29,16,0,442.0,194.0,5.0,18.0,435.0,433.25,346.34
2016,4,29,16,15,583.5,144.5,4.9,17.5,430.0,429.52,342.94
2016,4,29,16,30,725.0,95.0,4.8,17.0,425.0,406.06,321.08
2016,4,29,16,45,521.5,111.5,4.7,16.5,334.0,303.66,237.54
2016,4,29,17,0,318.0,128.0,4.6,16.0,243.0,219.55,170.11
2016,4,29,17,15,278.5,113.0,4.35,15.0,202.0,174.71,132.23
2016,4,29,17,30,239.0,98.0,4.1,14.0,161.0,134.48,98.5
2016,4,29,17,45,292.0,75.5,3.95,13.5,134.5,103.72,69.56
2016,4,29,18,0,345.0,53.0,3.8,13.0,108.0,66.06,38.57
2016,4,29,18,15,225.5,37.5,3.7,12.5,68.0,29.12,19.26
2016,4,29,18,30,106.0,22.0,3.6,12.0,28.0,17.34,2.45
2016,4,29,18,45,53.0,11.0,3.55,11.5,14.0,10.48,0.0
2016,4,29,19,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,30,5,15,66.0,9.0,2.6,9.5,12.0,8.58,0.0
2016,4,30,5,30,132.0,18.0,2.9,10.0,24.0,14.18,0.0
2016,4,30,5,45,273.5,30.5,3.2,10.5,64.5,24.08,14.82
2016,4,30,6,0,415.0,43.0,3.5,11.0,105.0,57.06,30.57
2016,4,30,6,15,498.0,52.0,3.65,11.5,155.5,102.58,60.34
2016,4,30,6,30,581.0,61.0,3.8,12.0,206.0,158.32,104.41
2016,4,30,6,45,632.5,68.5,4.0,12.5,260.5,215.22,154.22
2016,4,30,7,0,684.0,76.0,4.2,13.0,315.0,277.93,210.15
2016,4,30,7,15,722.0,81.0,4.3,14.0,370.5,338.89,264.24
2016,4,30,7,30,760.0,86.0,4.4,15.0,426.0,404.23,320.58
2016,4,30,7,45,782.5,92.5,4.55,16.0,479.0,465.88,372.48
2016,4,30,8,0,805.0,99.0,4.7,17.0,532.0,528.63,423.44
2016,4,30,8,15,825.5,102.5,4.65,17.5,583.0,587.97,470.44
2016,4,30,8,30,846.0,106.0,4.6,18.0,634.0,647.53,516.02
2016,4,30,8,45,858.5,111.0,4.55,18.5,680.0,703.08,557.07
2016,4,30,9,0,871.0,116.0,4.5,19.0,726.0,757.48,595.33
2016,4,30,9,15,883.0,118.5,4.5,19.0,767.0,803.65,627.17
2016,4,30,9,30,895.0,121.0,4.5,19.0,808.0,851.29,659.75
2016,4,30,9,45,910.5,119.0,4.5,19.5,844.5,895.29,688.07
2016,4,30,10,0,926.0,117.0,4.5,20.0,881.0,937.22,714.57
2016,4,30,10,15,932.0,118.5,4.5,20.0,909.0,971.75,737.13
2016,4,30,10,30,938.0,120.0,4.5,20.0,937.0,1003.17,757.52
2016,4,30,10,45,941.0,121.5,4.5,20.5,957.0,1028.47,772.19
2016,4,30,11,0,944.0,123.0,4.5,21.0,977.0,1050.23,784.49
2016,4,30,11,15,946.0,123.5,4.5,21.0,989.0,1066.36,794.63
2016,4,30,11,30,948.0,124.0,4.5,21.0,1001.0,1078.76,802.42
2016,4,30,11,45,948.5,124.0,4.5,21.5,1005.5,1085.36,804.89
2016,4,30,12,0,949.0,124.0,4.5,22.0,1010.0,1088.14,804.99
2016,4,30,12,15,948.0,124.0,4.45,22.0,1005.5,1085.56,802.97
2016,4,30,12,30,947.0,124.0,4.4,22.0,1001.0,1079.15,798.61
2016,4,30,12,45,946.0,122.0,4.4,22.5,989.5,1066.91,789.33
2016,4,30,13,0,945.0,120.0,4.4,23.0,978.0,1050.91,777.73
2016,4,30,13,15,940.5,119.0,4.4,23.0,958.0,1028.86,763.74
2016,4,30,13,30,936.0,118.0,4.4,23.0,938.0,1003.33,747.5
2016,4,30,13,45,932.5,115.0,4.4,23.0,911.0,973.33,728.24
2016,4,30,14,0,929.0,112.0,4.4,23.0,884.0,940.04,706.74
2016,4,30,14,15,920.0,110.5,4.35,23.0,849.5,900.51,680.61
2016,4,30,14,30,911.0,109.0,4.3,23.0,815.0,858.4,652.57
2016,4,30,14,45,903.5,105.0,4.3,23.0,775.0,812.57,621.91
2016,4,30,15,0,896.0,101.0,4.3,23.0,735.0,764.5,589.34
2016,4,30,15,15,881.0,98.0,4.2,22.5,689.0,710.3,552.48
2016,4,30,15,30,866.0,95.0,4.1,22.0,643.0,655.05,512.06
2016,4,30,15,45,849.5,91.0,4.1,22.0,593.5,598.42,468.74
2016,4,30,16,0,833.0,87.0,4.1,22.0,544.0,539.7,422.59
2016,4,30,16,15,807.0,83.0,3.95,21.5,490.5,476.42,372.04
2016,4,30,16,30,781.0,79.0,3.8,21.0,437.0,414.51,320.94
2016,4,30,16,45,748.0,74.0,3.65,21.0,382.5,350.74,266.39
2016,4,30,17,0,715.0,69.0,3.5,21.0,328.0,289.81,213.04
2016,4,30,17,15,665.0,63.5,3.1,20.0,273.5,225.98,158.02
2016,4,30,17,30,615.0,58.0,2.7,19.0,219.0,168.86,109.17
2016,4,30,17,45,538.5,50.0,2.35,18.0,167.5,111.9,64.36
2016,4,30,18,0,462.0,42.0,2.0,17.0,116.0,64.26,32.56
2016,4,30,18,15,336.5,31.0,1.9,16.0,74.5,24.08,14.78
2016,4,30,18,30,211.0,20.0,1.8,15.0,33.0,15.93,2.8
2016,4,30,18,45,105.5,10.0,1.7,14.5,16.5,9.53,0.0
2016,4,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,5,15,90.5,9.0,0.9,12.5,13.5,8.58,0.0
2016,5,1,5,30,181.0,18.0,0.9,13.0,27.0,14.32,0.0
2016,5,1,5,45,312.5,29.5,0.95,14.0,67.5,23.02,13.85
2016,5,1,6,0,444.0,41.0,1.0,15.0,108.0,57.16,29.13
2016,5,1,6,15,523.0,49.0,1.2,15.5,158.5,103.16,58.7
2016,5,1,6,30,602.0,57.0,1.4,16.0,209.0,158.81,102.04
2016,5,1,6,45,652.5,63.0,1.6,17.0,263.0,215.27,150.24
2016,5,1,7,0,703.0,69.0,1.8,18.0,317.0,278.6,204.89
2016,5,1,7,15,738.5,73.5,1.9,18.5,371.5,339.0,257.37
2016,5,1,7,30,774.0,78.0,2.0,19.0,426.0,402.59,311.12
2016,5,1,7,45,799.0,82.0,2.15,20.0,479.0,463.58,360.78
2016,5,1,8,0,824.0,86.0,2.3,21.0,532.0,525.88,409.63
2016,5,1,8,15,843.0,89.0,2.4,21.5,582.0,584.67,454.81
2016,5,1,8,30,862.0,92.0,2.5,22.0,632.0,641.85,497.42
2016,5,1,8,45,875.5,95.0,2.65,22.5,677.5,696.12,536.88
2016,5,1,9,0,889.0,98.0,2.8,23.0,723.0,749.26,573.04
2016,5,1,9,15,900.0,100.5,2.9,23.0,764.0,798.55,606.37
2016,5,1,9,30,911.0,103.0,3.0,23.0,805.0,845.95,638.1
2016,5,1,9,45,916.5,106.0,3.1,23.5,838.5,887.07,664.03
2016,5,1,10,0,922.0,109.0,3.2,24.0,872.0,925.44,687.89
2016,5,1,10,15,928.0,110.5,3.3,24.0,900.0,959.78,710.28
2016,5,1,10,30,934.0,112.0,3.4,24.0,928.0,991.03,730.62
2016,5,1,10,45,936.0,114.0,3.55,24.5,947.5,1015.74,745.58
2016,5,1,11,0,938.0,116.0,3.7,25.0,967.0,1036.89,758.26
2016,5,1,11,15,940.0,117.0,3.75,25.0,979.0,1053.4,768.76
2016,5,1,11,30,942.0,118.0,3.8,25.0,991.0,1066.2,776.99
2016,5,1,11,45,940.5,119.5,3.9,25.0,995.0,1072.25,781.34
2016,5,1,12,0,939.0,121.0,4.0,25.0,999.0,1074.49,783.38
2016,5,1,12,15,938.0,121.0,4.0,25.0,995.0,1071.9,781.73
2016,5,1,12,30,937.0,121.0,4.0,25.0,991.0,1065.53,777.79
2016,5,1,12,45,524.5,288.5,4.0,25.0,774.5,831.17,618.22
2016,5,1,13,0,112.0,456.0,4.0,25.0,558.0,562.26,418.47
2016,5,1,13,15,122.5,448.0,3.95,25.0,557.5,571.44,426.73
2016,5,1,13,30,133.0,440.0,3.9,25.0,557.0,569.37,425.84
2016,5,1,13,45,138.5,426.5,3.85,25.0,545.0,556.08,416.92
2016,5,1,14,0,144.0,413.0,3.8,25.0,533.0,541.94,407.44
2016,5,1,14,15,83.5,351.0,3.7,25.0,420.0,414.06,313.47
2016,5,1,14,30,23.0,289.0,3.6,25.0,307.0,292.71,222.07
2016,5,1,14,45,11.5,167.5,3.55,25.0,176.5,166.13,125.74
2016,5,1,15,0,0.0,46.0,3.5,25.0,46.0,42.85,28.71
2016,5,1,15,15,415.5,76.5,3.4,24.5,340.5,370.05,293.88
2016,5,1,15,30,831.0,107.0,3.3,24.0,635.0,646.51,500.9
2016,5,1,15,45,811.5,103.5,3.2,24.0,585.5,588.56,455.09
2016,5,1,16,0,792.0,100.0,3.1,24.0,536.0,530.71,410.19
2016,5,1,16,15,765.5,95.5,2.9,23.5,483.5,468.89,361.56
2016,5,1,16,30,739.0,91.0,2.7,23.0,431.0,407.72,311.95
2016,5,1,16,45,704.0,85.5,2.55,22.5,377.0,344.9,259.79
2016,5,1,17,0,669.0,80.0,2.4,22.0,323.0,285.22,208.89
2016,5,1,17,15,617.0,73.5,2.1,21.0,269.5,223.83,156.82
2016,5,1,17,30,565.0,67.0,1.8,20.0,216.0,168.25,110.06
2016,5,1,17,45,488.5,57.5,1.5,19.0,165.5,112.9,66.99
2016,5,1,18,0,412.0,48.0,1.2,18.0,115.0,66.94,36.22
2016,5,1,18,15,289.5,35.5,1.2,17.0,74.0,28.12,18.2
2016,5,1,18,30,167.0,23.0,1.2,16.0,33.0,18.11,4.93
2016,5,1,18,45,83.5,11.5,1.2,15.5,16.5,10.96,0.0
2016,5,1,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,2,5,15,50.0,10.5,0.2,11.5,13.0,10.01,0.0
2016,5,2,5,30,100.0,21.0,0.2,12.0,26.0,16.53,1.46
2016,5,2,5,45,209.5,37.0,0.2,12.5,64.0,28.74,19.02
2016,5,2,6,0,319.0,53.0,0.2,13.0,102.0,61.07,36.31
2016,5,2,6,15,397.5,64.5,0.25,13.5,150.5,102.68,64.07
2016,5,2,6,30,476.0,76.0,0.3,14.0,199.0,155.33,104.82
2016,5,2,6,45,380.0,103.5,0.35,14.5,215.5,187.88,137.8
2016,5,2,7,0,284.0,131.0,0.4,15.0,232.0,208.66,159.94
2016,5,2,7,15,475.5,119.0,0.5,16.0,320.5,286.66,220.35
2016,5,2,7,30,667.0,107.0,0.6,17.0,409.0,386.53,297.8
2016,5,2,7,45,698.5,111.5,0.75,18.0,461.0,445.47,344.48
2016,5,2,8,0,730.0,116.0,0.9,19.0,513.0,506.63,391.6
2016,5,2,8,15,752.0,120.5,1.0,20.0,562.0,564.15,434.13
2016,5,2,8,30,774.0,125.0,1.1,21.0,611.0,621.82,475.32
2016,5,2,8,45,793.5,127.0,1.25,22.0,657.0,675.58,512.92
2016,5,2,9,0,813.0,129.0,1.4,23.0,703.0,728.96,549.2
2016,5,2,9,15,825.5,132.0,1.45,23.5,743.0,777.29,579.79
2016,5,2,9,30,838.0,135.0,1.5,24.0,783.0,824.06,608.82
2016,5,2,9,45,857.5,131.5,1.55,24.5,819.5,868.22,635.71
2016,5,2,10,0,877.0,128.0,1.6,25.0,856.0,905.09,657.56
2016,5,2,10,15,883.5,129.5,1.65,25.0,883.0,938.5,678.38
2016,5,2,10,30,890.0,131.0,1.7,25.0,910.0,969.0,697.33
2016,5,2,10,45,893.5,132.5,1.75,25.5,930.0,993.58,711.14
2016,5,2,11,0,897.0,134.0,1.8,26.0,950.0,1014.83,722.92
2016,5,2,11,15,737.5,243.0,1.85,26.0,919.5,995.9,711.02
2016,5,2,11,30,578.0,352.0,1.9,26.0,889.0,953.61,680.62
2016,5,2,11,45,738.5,246.0,1.95,26.5,935.0,1013.29,721.98
2016,5,2,12,0,899.0,140.0,2.0,27.0,981.0,1052.81,745.08
2016,5,2,12,15,898.0,139.5,2.0,27.0,977.5,1049.77,742.8
2016,5,2,12,30,897.0,139.0,2.0,27.0,974.0,1043.12,738.88
2016,5,2,12,45,888.5,142.0,2.0,27.0,960.5,1028.96,730.42
2016,5,2,13,0,880.0,145.0,2.0,27.0,947.0,1011.44,720.02
2016,5,2,13,15,875.5,144.0,2.0,27.0,927.5,990.56,707.6
2016,5,2,13,30,871.0,143.0,2.0,27.0,908.0,966.46,693.19
2016,5,2,13,45,860.5,143.5,2.05,27.0,880.5,942.1,679.18
2016,5,2,14,0,850.0,144.0,2.1,27.0,853.0,907.78,658.63
2016,5,2,14,15,840.0,141.5,2.15,26.5,819.5,868.36,635.87
2016,5,2,14,30,830.0,139.0,2.2,26.0,786.0,826.69,611.24
2016,5,2,14,45,814.5,137.5,2.3,26.0,745.5,779.77,581.78
2016,5,2,15,0,799.0,136.0,2.4,26.0,705.0,731.51,550.73
2016,5,2,15,15,677.5,165.5,2.45,25.5,627.0,641.7,487.25
2016,5,2,15,30,556.0,195.0,2.5,25.0,549.0,555.94,425.24
2016,5,2,15,45,527.0,190.5,2.6,25.0,505.0,504.45,387.45
2016,5,2,16,0,498.0,186.0,2.7,25.0,461.0,454.63,349.73
2016,5,2,16,15,577.5,148.5,2.7,24.5,438.0,429.79,330.51
2016,5,2,16,30,657.0,111.0,2.7,24.0,415.0,392.54,299.8
2016,5,2,16,45,616.0,105.0,2.75,23.5,362.0,331.63,250.01
2016,5,2,17,0,575.0,99.0,2.8,23.0,309.0,274.68,202.32
2016,5,2,17,15,521.5,90.0,2.6,22.0,257.0,216.08,153.42
2016,5,2,17,30,468.0,81.0,2.4,21.0,205.0,161.98,108.69
2016,5,2,17,45,390.5,69.0,2.25,20.0,157.0,110.2,68.82
2016,5,2,18,0,313.0,57.0,2.1,19.0,109.0,67.84,40.06
2016,5,2,18,15,210.0,40.5,1.95,18.0,70.0,31.35,20.9
2016,5,2,18,30,107.0,24.0,1.8,17.0,31.0,18.85,6.17
2016,5,2,18,45,53.5,12.0,1.65,16.5,15.5,11.44,0.0
2016,5,2,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
