Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,3,5,15,41.5,11.0,0.65,13.5,13.5,10.48,0.0
2016,5,3,5,30,83.0,22.0,0.7,14.0,27.0,18.32,3.8
2016,5,3,5,45,175.5,40.5,0.75,14.5,64.0,31.47,21.21
2016,5,3,6,0,268.0,59.0,0.8,15.0,101.0,63.87,39.73
2016,5,3,6,15,343.5,73.0,0.95,15.5,148.0,104.41,67.42
2016,5,3,6,30,419.0,87.0,1.1,16.0,195.0,154.19,105.96
2016,5,3,6,45,283.0,115.5,1.25,16.5,196.0,175.07,130.57
2016,5,3,7,0,147.0,144.0,1.4,17.0,197.0,178.64,139.1
2016,5,3,7,15,295.0,147.0,1.4,17.5,274.5,246.48,192.02
2016,5,3,7,30,443.0,150.0,1.4,18.0,352.0,332.72,259.83
2016,5,3,7,45,351.0,191.0,1.45,18.5,363.0,352.26,276.28
2016,5,3,8,0,259.0,232.0,1.5,19.0,374.0,364.34,285.47
2016,5,3,8,15,228.0,260.0,1.65,20.0,393.5,384.84,300.13
2016,5,3,8,30,197.0,288.0,1.8,21.0,413.0,405.56,314.15
2016,5,3,8,45,222.5,308.0,1.95,22.0,458.0,453.45,348.79
2016,5,3,9,0,248.0,328.0,2.1,23.0,503.0,509.33,388.31
2016,5,3,9,15,360.5,310.5,2.25,23.5,581.5,590.71,448.39
2016,5,3,9,30,473.0,293.0,2.4,24.0,660.0,687.16,517.53
2016,5,3,9,45,362.0,348.5,2.6,24.5,636.5,660.82,495.02
2016,5,3,10,0,251.0,404.0,2.8,25.0,613.0,633.11,471.78
2016,5,3,10,15,238.5,420.5,2.85,25.5,624.5,638.96,474.48
2016,5,3,10,30,226.0,437.0,2.9,26.0,636.0,651.43,481.41
2016,5,3,10,45,329.5,411.0,3.0,26.5,708.0,739.11,543.71
2016,5,3,11,0,433.0,385.0,3.1,27.0,780.0,828.61,605.33
2016,5,3,11,15,443.0,391.5,3.05,27.0,800.0,852.38,620.02
2016,5,3,11,30,453.0,398.0,3.0,27.0,820.0,874.32,633.92
2016,5,3,11,45,652.0,284.5,3.0,27.0,895.0,964.38,699.14
2016,5,3,12,0,851.0,171.0,3.0,27.0,970.0,1044.75,751.11
2016,5,3,12,15,554.0,319.0,2.9,26.5,838.5,900.03,653.73
2016,5,3,12,30,257.0,467.0,2.8,26.0,707.0,741.63,540.15
2016,5,3,12,45,550.0,318.5,2.75,26.0,823.5,885.79,647.31
2016,5,3,13,0,843.0,170.0,2.7,26.0,940.0,1008.69,729.92
2016,5,3,13,15,568.5,297.5,2.65,25.5,812.0,862.71,631.69
2016,5,3,13,30,294.0,425.0,2.6,25.0,684.0,712.77,524.53
2016,5,3,13,45,354.0,387.5,2.55,25.0,690.5,720.34,533.05
2016,5,3,14,0,414.0,350.0,2.5,25.0,697.0,730.75,542.11
2016,5,3,14,15,379.5,349.0,2.5,24.5,657.5,678.13,506.59
2016,5,3,14,30,345.0,348.0,2.5,24.0,618.0,633.76,476.54
2016,5,3,14,45,386.0,314.5,2.5,24.0,602.5,616.72,466.48
2016,5,3,15,0,427.0,281.0,2.5,24.0,587.0,601.46,457.08
2016,5,3,15,15,403.5,269.5,2.55,23.5,543.5,546.88,418.87
2016,5,3,15,30,380.0,258.0,2.6,23.0,500.0,499.52,385.14
2016,5,3,15,45,452.5,214.5,2.7,22.5,481.0,483.61,375.31
2016,5,3,16,0,525.0,171.0,2.8,22.0,462.0,454.32,354.16
2016,5,3,16,15,559.0,143.5,2.8,21.0,426.5,415.91,324.67
2016,5,3,16,30,593.0,116.0,2.8,20.0,391.0,370.14,287.78
2016,5,3,16,45,496.5,118.0,2.85,19.5,329.0,298.06,229.4
2016,5,3,17,0,400.0,120.0,2.9,19.0,267.0,238.7,180.98
2016,5,3,17,15,338.0,111.5,2.8,18.5,222.5,188.92,139.73
2016,5,3,17,30,276.0,103.0,2.7,18.0,178.0,145.75,104.65
2016,5,3,17,45,233.5,83.5,2.6,17.5,137.0,103.7,71.01
2016,5,3,18,0,191.0,64.0,2.5,17.0,96.0,67.06,43.83
2016,5,3,18,15,122.0,44.0,2.3,16.5,62.0,35.59,24.71
2016,5,3,18,30,53.0,24.0,2.1,16.0,28.0,20.86,8.26
2016,5,3,18,45,26.5,12.0,1.9,15.5,14.0,11.44,0.0
2016,5,3,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,15,6.5,10.5,1.8,12.0,11.0,10.01,0.0
2016,5,4,5,30,13.0,21.0,1.9,12.0,22.0,19.07,5.58
2016,5,4,5,45,67.5,42.5,2.0,12.5,52.5,35.73,25.13
2016,5,4,6,0,122.0,64.0,2.1,13.0,83.0,62.13,43.05
2016,5,4,6,15,165.0,85.0,2.05,13.0,122.0,94.66,67.76
2016,5,4,6,30,208.0,106.0,2.0,13.0,161.0,133.63,99.25
2016,5,4,6,45,264.0,117.5,1.95,13.5,203.0,172.53,131.01
2016,5,4,7,0,320.0,129.0,1.9,14.0,245.0,217.88,168.78
2016,5,4,7,15,242.5,161.5,1.9,14.0,257.5,241.33,191.48
2016,5,4,7,30,165.0,194.0,1.9,14.0,270.0,253.31,203.02
2016,5,4,7,45,125.5,216.0,1.9,14.5,277.5,266.41,213.55
2016,5,4,8,0,86.0,238.0,1.9,15.0,285.0,271.49,216.86
2016,5,4,8,15,207.5,252.5,1.95,15.5,380.5,365.6,291.38
2016,5,4,8,30,329.0,267.0,2.0,16.0,476.0,473.1,374.09
2016,5,4,8,45,389.0,268.5,2.1,16.5,532.5,532.98,418.87
2016,5,4,9,0,449.0,270.0,2.2,17.0,589.0,603.52,470.83
2016,5,4,9,15,393.0,309.5,2.2,17.5,600.0,614.38,475.63
2016,5,4,9,30,337.0,349.0,2.2,18.0,611.0,625.91,480.85
2016,5,4,9,45,393.0,341.5,2.2,18.5,660.0,679.56,519.07
2016,5,4,10,0,449.0,334.0,2.2,19.0,709.0,743.22,563.06
2016,5,4,10,15,350.0,384.0,2.2,19.0,682.0,711.18,536.83
2016,5,4,10,30,251.0,434.0,2.2,19.0,655.0,680.18,511.66
2016,5,4,10,45,317.5,420.0,2.25,19.5,706.0,736.33,551.92
2016,5,4,11,0,384.0,406.0,2.3,20.0,757.0,793.62,591.63
2016,5,4,11,15,413.0,403.0,2.4,20.0,785.0,833.55,619.27
2016,5,4,11,30,442.0,400.0,2.5,20.0,813.0,864.72,641.22
2016,5,4,11,45,397.0,419.5,2.65,20.5,791.5,834.49,619.04
2016,5,4,12,0,352.0,439.0,2.8,21.0,770.0,810.35,601.16
2016,5,4,12,15,437.0,411.5,2.85,21.0,821.0,874.73,647.71
2016,5,4,12,30,522.0,384.0,2.9,21.0,872.0,929.2,686.5
2016,5,4,12,45,484.5,385.0,3.0,21.0,833.5,887.16,658.0
2016,5,4,13,0,447.0,386.0,3.1,21.0,795.0,843.74,629.0
2016,5,4,13,15,440.5,377.0,3.15,21.0,773.0,819.23,613.22
2016,5,4,13,30,434.0,368.0,3.2,21.0,751.0,793.06,596.03
2016,5,4,13,45,439.0,353.5,3.25,21.0,731.0,770.44,581.55
2016,5,4,14,0,444.0,339.0,3.3,21.0,711.0,745.81,565.5
2016,5,4,14,15,464.5,316.0,3.35,21.0,692.0,724.03,551.78
2016,5,4,14,30,485.0,293.0,3.4,21.0,673.0,699.22,535.67
2016,5,4,14,45,469.5,281.5,3.45,21.0,634.5,654.76,504.3
2016,5,4,15,0,454.0,270.0,3.5,21.0,596.0,610.07,472.34
2016,5,4,15,15,418.5,264.0,3.5,20.5,549.5,556.99,433.94
2016,5,4,15,30,383.0,258.0,3.5,20.0,503.0,501.1,392.76
2016,5,4,15,45,370.0,238.5,3.5,20.0,460.5,453.37,356.59
2016,5,4,16,0,357.0,219.0,3.5,20.0,418.0,406.26,320.08
2016,5,4,16,15,303.0,204.5,3.45,19.5,362.5,345.0,272.2
2016,5,4,16,30,249.0,190.0,3.4,19.0,307.0,289.19,227.98
2016,5,4,16,45,281.5,162.0,3.4,18.5,278.5,258.28,202.12
2016,5,4,17,0,314.0,134.0,3.4,18.0,250.0,223.53,171.74
2016,5,4,17,15,266.5,121.0,3.25,17.5,208.5,178.82,134.54
2016,5,4,17,30,219.0,108.0,3.1,17.0,167.0,139.57,102.39
2016,5,4,17,45,181.0,87.0,3.0,16.5,128.5,100.2,70.72
2016,5,4,18,0,143.0,66.0,2.9,16.0,90.0,65.76,44.56
2016,5,4,18,15,88.0,45.5,2.75,15.5,58.5,38.26,27.18
2016,5,4,18,30,33.0,25.0,2.6,15.0,27.0,21.67,9.51
2016,5,4,18,45,16.5,12.5,2.5,14.5,13.5,11.91,0.0
2016,5,4,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,9.5,0.9,11.0,9.5,9.05,0.0
2016,5,5,5,30,0.0,19.0,1.0,11.0,19.0,17.64,5.75
2016,5,5,5,45,23.5,39.5,1.15,11.5,43.0,34.81,24.58
2016,5,5,6,0,47.0,60.0,1.3,12.0,67.0,55.9,40.38
2016,5,5,6,15,65.5,82.5,1.35,12.0,97.0,81.82,61.55
2016,5,5,6,30,84.0,105.0,1.4,12.0,127.0,110.6,85.49
2016,5,5,6,45,103.0,126.0,1.45,12.5,159.5,141.07,110.84
2016,5,5,7,0,122.0,147.0,1.5,13.0,192.0,173.95,138.14
2016,5,5,7,15,99.5,169.0,1.55,13.5,209.5,195.15,156.31
2016,5,5,7,30,77.0,191.0,1.6,14.0,227.0,211.45,169.69
2016,5,5,7,45,87.0,216.0,1.65,14.5,261.0,245.18,196.42
2016,5,5,8,0,97.0,241.0,1.7,15.0,295.0,280.06,223.55
2016,5,5,8,15,92.0,263.0,1.75,15.5,317.5,304.41,241.79
2016,5,5,8,30,87.0,285.0,1.8,16.0,340.0,328.15,259.23
2016,5,5,8,45,64.5,290.5,1.9,16.5,333.0,323.26,254.13
2016,5,5,9,0,42.0,296.0,2.0,17.0,326.0,316.03,247.2
2016,5,5,9,15,199.0,320.0,2.0,17.0,474.0,469.23,366.83
2016,5,5,9,30,356.0,344.0,2.0,17.0,622.0,635.9,490.43
2016,5,5,9,45,453.0,325.0,2.05,17.5,694.0,720.39,550.21
2016,5,5,10,0,550.0,306.0,2.1,18.0,766.0,803.63,608.42
2016,5,5,10,15,546.0,322.5,2.1,18.0,791.5,834.42,627.85
2016,5,5,10,30,542.0,339.0,2.1,18.0,817.0,862.89,646.0
2016,5,5,10,45,512.0,361.0,2.15,18.5,820.5,869.68,648.07
2016,5,5,11,0,482.0,383.0,2.2,19.0,824.0,873.09,648.08
2016,5,5,11,15,313.0,430.5,2.2,19.0,718.5,754.59,562.74
2016,5,5,11,30,144.0,478.0,2.2,19.0,613.0,628.91,470.65
2016,5,5,11,45,85.5,424.0,2.25,19.0,504.5,505.64,382.48
2016,5,5,12,0,27.0,370.0,2.3,19.0,396.0,392.15,298.28
2016,5,5,12,15,28.5,374.0,2.3,19.0,401.5,397.61,302.92
2016,5,5,12,30,30.0,378.0,2.3,19.0,407.0,402.82,306.86
2016,5,5,12,45,123.0,421.0,2.3,19.0,534.5,548.11,416.17
2016,5,5,13,0,216.0,464.0,2.3,19.0,662.0,680.03,511.35
2016,5,5,13,15,306.0,424.0,2.3,19.0,698.5,729.8,548.29
2016,5,5,13,30,396.0,384.0,2.3,19.0,735.0,765.29,575.72
2016,5,5,13,45,369.0,384.5,2.3,19.0,703.5,729.82,550.56
2016,5,5,14,0,342.0,385.0,2.3,19.0,672.0,694.3,525.75
2016,5,5,14,15,173.5,279.5,2.3,19.0,425.0,425.53,329.62
2016,5,5,14,30,5.0,174.0,2.3,19.0,178.0,167.49,128.66
2016,5,5,14,45,2.5,139.5,2.3,19.0,141.5,132.56,101.69
2016,5,5,15,0,0.0,105.0,2.3,19.0,105.0,98.05,74.23
2016,5,5,15,15,116.5,198.0,2.25,18.5,273.0,274.16,217.32
2016,5,5,15,30,233.0,291.0,2.2,18.0,441.0,432.44,340.05
2016,5,5,15,45,209.0,269.5,2.2,18.0,396.0,384.23,302.38
2016,5,5,16,0,185.0,248.0,2.2,18.0,351.0,338.14,266.9
2016,5,5,16,15,436.0,176.5,2.2,17.5,388.5,385.54,304.73
2016,5,5,16,30,687.0,105.0,2.2,17.0,426.0,399.1,312.08
2016,5,5,16,45,483.5,122.0,2.2,17.0,335.0,296.97,230.11
2016,5,5,17,0,280.0,139.0,2.2,17.0,244.0,217.64,167.77
2016,5,5,17,15,246.5,122.5,2.05,16.5,204.0,175.21,132.44
2016,5,5,17,30,213.0,106.0,1.9,16.0,164.0,136.7,100.48
2016,5,5,17,45,178.5,85.5,1.8,15.5,127.0,98.65,69.76
2016,5,5,18,0,144.0,65.0,1.7,15.0,90.0,65.09,44.15
2016,5,5,18,15,93.5,45.0,1.65,14.5,59.0,36.56,25.92
2016,5,5,18,30,43.0,25.0,1.6,14.0,28.0,21.73,10.19
2016,5,5,18,45,21.5,12.5,1.55,14.0,14.0,11.91,0.0
2016,5,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,1.75,11.0,5.5,5.24,0.0
2016,5,6,5,30,0.0,11.0,1.9,11.0,11.0,10.19,1.35
2016,5,6,5,45,0.0,25.0,2.05,11.0,25.0,23.2,14.6
2016,5,6,6,0,0.0,39.0,2.2,11.0,39.0,36.24,25.37
2016,5,6,6,15,0.0,56.0,2.2,11.5,56.0,51.75,38.97
2016,5,6,6,30,0.0,73.0,2.2,12.0,73.0,67.42,52.49
2016,5,6,6,45,0.0,91.5,2.2,12.5,91.5,84.58,66.99
2016,5,6,7,0,0.0,110.0,2.2,13.0,110.0,101.87,81.31
2016,5,6,7,15,59.5,153.5,2.2,13.5,181.0,164.72,132.33
2016,5,6,7,30,119.0,197.0,2.2,14.0,252.0,236.82,190.43
2016,5,6,7,45,221.0,211.0,2.2,14.5,328.0,306.78,246.14
2016,5,6,8,0,323.0,225.0,2.2,15.0,404.0,391.17,312.63
2016,5,6,8,15,365.5,237.0,2.2,15.5,457.0,446.36,355.09
2016,5,6,8,30,408.0,249.0,2.2,16.0,510.0,510.02,403.07
2016,5,6,8,45,399.0,272.5,2.2,17.0,542.5,543.36,425.85
2016,5,6,9,0,390.0,296.0,2.2,18.0,575.0,579.85,450.29
2016,5,6,9,15,301.0,337.0,2.2,18.0,559.5,570.53,440.72
2016,5,6,9,30,212.0,378.0,2.2,18.0,544.0,546.25,420.24
2016,5,6,9,45,241.0,390.5,2.2,18.5,587.0,592.26,453.06
2016,5,6,10,0,270.0,403.0,2.2,19.0,630.0,647.43,491.21
2016,5,6,10,15,272.0,417.0,2.25,19.0,651.5,672.97,508.49
2016,5,6,10,30,274.0,431.0,2.3,19.0,673.0,697.56,525.24
2016,5,6,10,45,212.0,448.5,2.35,19.0,638.5,654.57,492.99
2016,5,6,11,0,150.0,466.0,2.4,19.0,604.0,617.02,464.58
2016,5,6,11,15,107.5,454.5,2.45,18.5,554.0,556.23,421.09
2016,5,6,11,30,65.0,443.0,2.5,18.0,504.0,503.62,382.69
2016,5,6,11,45,74.0,452.5,2.55,18.0,522.5,523.0,397.4
2016,5,6,12,0,83.0,462.0,2.6,18.0,541.0,542.04,411.45
2016,5,6,12,15,141.0,470.5,2.65,18.0,604.0,619.16,468.81
2016,5,6,12,30,199.0,479.0,2.7,18.0,667.0,684.44,516.63
2016,5,6,12,45,119.5,437.5,2.75,18.0,550.0,561.08,426.48
2016,5,6,13,0,40.0,396.0,2.8,18.0,433.0,429.18,328.31
2016,5,6,13,15,75.0,417.5,2.75,17.5,485.0,483.23,370.91
2016,5,6,13,30,110.0,439.0,2.7,17.0,537.0,535.55,410.96
2016,5,6,13,45,70.0,387.5,2.7,16.5,449.5,443.59,342.85
2016,5,6,14,0,30.0,336.0,2.7,16.0,362.0,354.07,275.47
2016,5,6,14,15,17.5,255.5,2.65,16.0,270.5,256.3,200.48
2016,5,6,14,30,5.0,175.0,2.6,16.0,179.0,168.42,131.34
2016,5,6,14,45,6.0,187.0,2.55,16.0,192.0,180.3,141.26
2016,5,6,15,0,7.0,199.0,2.5,16.0,205.0,192.06,150.92
2016,5,6,15,15,3.5,171.0,2.45,16.0,174.0,162.65,127.6
2016,5,6,15,30,0.0,143.0,2.4,16.0,143.0,133.7,104.52
2016,5,6,15,45,0.0,147.5,2.35,16.0,147.5,137.84,108.25
2016,5,6,16,0,0.0,152.0,2.3,16.0,152.0,141.93,111.92
2016,5,6,16,15,0.0,115.0,2.2,15.5,115.0,107.17,83.95
2016,5,6,16,30,0.0,78.0,2.1,15.0,78.0,72.61,55.67
2016,5,6,16,45,0.0,47.5,2.05,15.0,47.5,44.14,31.9
2016,5,6,17,0,0.0,17.0,2.0,15.0,17.0,15.76,7.85
2016,5,6,17,15,0.0,14.0,1.85,14.5,14.0,12.97,5.51
2016,5,6,17,30,0.0,11.0,1.7,14.0,11.0,10.19,3.13
2016,5,6,17,45,0.0,8.5,1.55,14.0,8.5,7.87,1.11
2016,5,6,18,0,0.0,6.0,1.4,14.0,6.0,5.55,0.0
2016,5,6,18,15,0.0,4.0,1.2,13.5,4.0,3.7,0.0
2016,5,6,18,30,0.0,2.0,1.0,13.0,2.0,1.85,0.0
2016,5,6,18,45,0.0,1.0,0.8,12.5,1.0,0.95,0.0
2016,5,6,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.4,9.0,5.5,5.24,0.0
2016,5,7,5,30,0.0,11.0,1.4,9.0,11.0,10.19,1.75
2016,5,7,5,45,0.0,22.5,1.45,9.5,22.5,20.87,12.73
2016,5,7,6,0,0.0,34.0,1.5,10.0,34.0,31.57,21.53
2016,5,7,6,15,0.0,48.5,1.5,10.5,48.5,45.08,33.42
2016,5,7,6,30,0.0,63.0,1.5,11.0,63.0,58.44,45.0
2016,5,7,6,45,0.0,78.5,1.5,11.5,78.5,72.79,57.19
2016,5,7,7,0,0.0,94.0,1.5,12.0,94.0,87.22,69.19
2016,5,7,7,15,45.5,144.5,1.5,12.0,166.0,151.35,122.03
2016,5,7,7,30,91.0,195.0,1.5,12.0,238.0,220.92,178.63
2016,5,7,7,45,47.0,180.5,1.55,12.5,203.0,192.54,155.08
2016,5,7,8,0,3.0,166.0,1.6,13.0,168.0,156.62,125.02
2016,5,7,8,15,17.5,208.5,1.6,13.5,220.0,205.5,164.24
2016,5,7,8,30,32.0,251.0,1.6,14.0,272.0,260.12,206.99
2016,5,7,8,45,178.0,283.5,1.6,14.5,410.0,398.51,316.25
2016,5,7,9,0,324.0,316.0,1.6,15.0,548.0,551.46,431.34
2016,5,7,9,15,320.0,336.5,1.6,15.5,576.5,584.28,452.58
2016,5,7,9,30,316.0,357.0,1.6,16.0,605.0,615.88,473.46
2016,5,7,9,45,188.0,369.5,1.65,16.5,519.0,526.29,404.53
2016,5,7,10,0,60.0,382.0,1.7,17.0,433.0,426.06,326.79
2016,5,7,10,15,280.5,368.5,1.7,17.0,615.5,631.32,482.68
2016,5,7,10,30,501.0,355.0,1.7,17.0,798.0,839.5,629.65
2016,5,7,10,45,474.5,371.0,1.7,17.5,798.0,842.71,627.15
2016,5,7,11,0,448.0,387.0,1.7,18.0,798.0,842.84,624.82
2016,5,7,11,15,364.5,425.5,1.65,18.0,762.5,799.09,592.16
2016,5,7,11,30,281.0,464.0,1.6,18.0,727.0,759.76,562.51
2016,5,7,11,45,238.5,474.0,1.55,18.5,698.5,719.8,533.01
2016,5,7,12,0,196.0,484.0,1.5,19.0,670.0,688.07,508.88
2016,5,7,12,15,217.0,479.0,1.5,19.0,684.0,703.51,520.46
2016,5,7,12,30,238.0,474.0,1.5,19.0,698.0,717.66,530.73
2016,5,7,12,45,181.0,469.0,1.5,19.0,638.0,653.42,485.15
2016,5,7,13,0,124.0,464.0,1.5,19.0,578.0,589.6,439.8
2016,5,7,13,15,71.5,385.5,1.55,19.0,451.0,447.17,338.31
2016,5,7,13,30,19.0,307.0,1.6,19.0,324.0,309.46,236.26
2016,5,7,13,45,29.0,332.0,1.7,19.5,357.0,350.4,267.8
2016,5,7,14,0,39.0,357.0,1.8,20.0,390.0,382.77,291.87
2016,5,7,14,15,60.0,362.0,1.9,20.0,411.0,403.61,308.42
2016,5,7,14,30,81.0,367.0,2.0,20.0,432.0,422.73,323.7
2016,5,7,14,45,77.0,346.0,2.1,20.0,405.0,394.8,303.55
2016,5,7,15,0,73.0,325.0,2.2,20.0,378.0,367.07,283.55
2016,5,7,15,15,200.5,299.5,2.2,19.5,432.0,430.55,335.37
2016,5,7,15,30,328.0,274.0,2.2,19.0,486.0,480.72,375.5
2016,5,7,15,45,234.0,262.5,2.25,19.0,408.0,391.73,307.09
2016,5,7,16,0,140.0,251.0,2.3,19.0,330.0,316.51,248.82
2016,5,7,16,15,296.5,203.0,2.25,18.5,349.5,339.89,268.15
2016,5,7,16,30,453.0,155.0,2.2,18.0,369.0,345.22,270.58
2016,5,7,16,45,535.5,123.0,2.2,18.0,346.5,316.93,244.35
2016,5,7,17,0,618.0,91.0,2.2,18.0,324.0,280.35,209.35
2016,5,7,17,15,568.0,83.5,2.05,17.5,272.0,221.72,158.96
2016,5,7,17,30,518.0,76.0,1.9,17.0,220.0,168.69,113.85
2016,5,7,17,45,446.5,66.0,1.8,16.5,171.5,116.44,72.55
2016,5,7,18,0,375.0,56.0,1.7,16.0,123.0,71.73,41.52
2016,5,7,18,15,270.0,42.0,1.55,15.5,82.0,33.34,23.15
2016,5,7,18,30,165.0,28.0,1.4,15.0,41.0,21.93,11.12
2016,5,7,18,45,82.5,14.0,1.25,14.5,20.5,13.34,0.0
2016,5,7,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,9.5,0.45,10.5,9.5,9.05,0.0
2016,5,8,5,30,0.0,19.0,0.5,11.0,19.0,17.64,7.56
2016,5,8,5,45,3.5,38.5,0.6,11.5,39.0,34.91,24.94
2016,5,8,6,0,7.0,58.0,0.7,12.0,59.0,52.92,39.28
2016,5,8,6,15,18.0,79.0,0.7,12.5,83.5,73.95,56.92
2016,5,8,6,30,29.0,100.0,0.7,13.0,108.0,96.4,75.52
2016,5,8,6,45,37.5,121.5,0.75,14.0,134.0,120.73,95.42
2016,5,8,7,0,46.0,143.0,0.8,15.0,160.0,146.28,116.0
2016,5,8,7,15,91.0,171.0,0.8,15.5,211.5,192.13,152.3
2016,5,8,7,30,136.0,199.0,0.8,16.0,263.0,245.65,194.38
2016,5,8,7,45,159.0,223.0,0.85,17.0,306.0,288.52,227.22
2016,5,8,8,0,182.0,247.0,0.9,18.0,349.0,333.83,261.27
2016,5,8,8,15,492.5,177.5,1.0,18.5,486.5,467.07,364.58
2016,5,8,8,30,803.0,108.0,1.1,19.0,624.0,623.51,481.4
2016,5,8,8,45,818.5,111.0,1.2,19.5,668.5,676.43,518.19
2016,5,8,9,0,834.0,114.0,1.3,20.0,713.0,728.55,553.91
2016,5,8,9,15,846.0,116.5,1.4,20.5,752.5,772.89,582.54
2016,5,8,9,30,858.0,119.0,1.5,21.0,792.0,818.51,611.76
2016,5,8,9,45,870.0,119.0,1.6,21.5,826.5,859.72,637.68
2016,5,8,10,0,882.0,119.0,1.7,22.0,861.0,898.78,661.97
2016,5,8,10,15,888.5,120.5,1.8,22.0,888.0,931.98,683.57
2016,5,8,10,30,895.0,122.0,1.9,22.0,915.0,962.29,703.33
2016,5,8,10,45,899.5,122.5,2.05,22.5,935.0,986.63,718.46
2016,5,8,11,0,904.0,123.0,2.2,23.0,955.0,1007.69,731.53
2016,5,8,11,15,906.5,123.5,2.3,23.0,967.0,1023.4,742.08
2016,5,8,11,30,909.0,124.0,2.4,23.0,979.0,1035.6,750.52
2016,5,8,11,45,909.5,125.0,2.55,23.0,983.0,1042.72,756.39
2016,5,8,12,0,910.0,126.0,2.7,23.0,987.0,1046.23,760.04
2016,5,8,12,15,909.0,125.5,2.8,23.0,983.0,1043.1,759.04
2016,5,8,12,30,908.0,125.0,2.9,23.0,979.0,1036.35,755.83
2016,5,8,12,45,902.0,127.0,3.0,23.0,966.5,1023.59,748.8
2016,5,8,13,0,896.0,129.0,3.1,23.0,954.0,1007.4,739.61
2016,5,8,13,15,892.0,128.0,3.15,23.0,935.0,986.81,727.15
2016,5,8,13,30,888.0,127.0,3.2,23.0,916.0,962.94,712.54
2016,5,8,13,45,879.5,126.5,3.3,23.0,889.0,932.33,693.74
2016,5,8,14,0,871.0,126.0,3.4,23.0,862.0,898.94,672.94
2016,5,8,14,15,862.5,124.0,3.4,22.5,829.0,861.47,649.83
2016,5,8,14,30,854.0,122.0,3.4,22.0,796.0,821.62,624.81
2016,5,8,14,45,433.0,176.0,3.45,22.0,517.5,519.68,404.91
2016,5,8,15,0,12.0,230.0,3.5,22.0,239.0,225.16,172.87
2016,5,8,15,15,10.5,217.0,3.45,21.5,224.5,211.01,163.15
2016,5,8,15,30,9.0,204.0,3.4,21.0,210.0,197.01,152.85
2016,5,8,15,45,384.0,154.5,3.4,21.0,371.5,383.61,304.19
2016,5,8,16,0,759.0,105.0,3.4,21.0,533.0,516.92,405.77
2016,5,8,16,15,733.0,100.5,3.35,20.5,482.5,456.79,357.14
2016,5,8,16,30,707.0,96.0,3.3,20.0,432.0,398.64,309.46
2016,5,8,16,45,673.0,90.5,3.25,20.0,380.0,338.38,258.31
2016,5,8,17,0,639.0,85.0,3.2,20.0,328.0,281.15,208.61
2016,5,8,17,15,591.0,78.5,3.05,19.5,276.0,222.82,158.37
2016,5,8,17,30,543.0,72.0,2.9,19.0,224.0,169.77,113.13
2016,5,8,17,45,474.0,62.5,2.8,18.5,175.0,116.82,71.2
2016,5,8,18,0,405.0,53.0,2.7,18.0,126.0,72.25,40.55
2016,5,8,18,15,300.5,40.5,2.55,17.0,85.0,33.21,22.92
2016,5,8,18,30,196.0,28.0,2.4,16.0,44.0,21.91,11.35
2016,5,8,18,45,98.0,14.0,2.25,15.5,22.0,13.34,0.0
2016,5,8,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,9,5,15,109.5,13.0,1.2,11.0,21.0,12.39,0.0
2016,5,9,5,30,219.0,26.0,1.2,11.0,42.0,20.88,10.39
2016,5,9,5,45,331.0,37.0,1.3,11.5,84.0,28.79,19.61
2016,5,9,6,0,443.0,48.0,1.4,12.0,126.0,67.21,36.81
2016,5,9,6,15,513.0,56.0,1.3,12.5,176.0,112.4,67.55
2016,5,9,6,30,583.0,64.0,1.2,13.0,226.0,166.05,110.45
2016,5,9,6,45,291.5,74.0,1.2,14.0,155.0,140.78,103.34
2016,5,9,7,0,0.0,84.0,1.2,15.0,84.0,78.05,60.54
2016,5,9,7,15,0.0,107.5,1.2,15.5,107.5,99.87,78.51
2016,5,9,7,30,0.0,131.0,1.2,16.0,131.0,121.85,96.12
2016,5,9,7,45,2.0,151.0,1.3,17.0,152.5,141.66,111.47
2016,5,9,8,0,4.0,171.0,1.4,18.0,174.0,161.78,126.81
2016,5,9,8,15,28.0,221.5,1.45,18.5,239.5,226.82,177.9
2016,5,9,8,30,52.0,272.0,1.5,19.0,305.0,292.81,228.38
2016,5,9,8,45,195.0,293.0,1.6,20.0,431.0,418.93,324.94
2016,5,9,9,0,338.0,314.0,1.7,21.0,557.0,559.06,427.62
2016,5,9,9,15,611.0,211.5,1.75,21.5,681.0,692.87,526.7
2016,5,9,9,30,884.0,109.0,1.8,22.0,805.0,829.19,620.42
2016,5,9,9,45,896.0,108.5,1.9,22.5,839.5,870.74,645.55
2016,5,9,10,0,908.0,108.0,2.0,23.0,874.0,910.06,669.91
2016,5,9,10,15,914.0,109.5,2.1,23.0,901.0,943.52,691.6
2016,5,9,10,30,920.0,111.0,2.2,23.0,928.0,973.97,711.36
2016,5,9,10,45,925.0,111.0,2.3,23.5,948.0,998.78,726.1
2016,5,9,11,0,930.0,111.0,2.4,24.0,968.0,1020.25,738.73
2016,5,9,11,15,932.5,111.5,2.45,24.0,980.0,1036.3,748.89
2016,5,9,11,30,935.0,112.0,2.5,24.0,992.0,1048.75,756.89
2016,5,9,11,45,937.0,111.5,2.65,24.5,996.5,1056.01,761.3
2016,5,9,12,0,939.0,111.0,2.8,25.0,1001.0,1059.56,763.44
2016,5,9,12,15,938.5,111.0,2.9,25.0,997.5,1057.37,763.03
2016,5,9,12,30,938.0,111.0,3.0,25.0,994.0,1051.45,760.37
2016,5,9,12,45,934.0,112.0,3.15,25.5,982.5,1039.38,752.8
2016,5,9,13,0,930.0,113.0,3.3,26.0,971.0,1023.73,742.97
2016,5,9,13,15,926.5,112.0,3.4,25.5,952.0,1003.02,732.38
2016,5,9,13,30,923.0,111.0,3.5,25.0,933.0,978.9,719.49
2016,5,9,13,45,918.0,109.5,3.65,25.0,907.0,949.61,701.97
2016,5,9,14,0,913.0,108.0,3.8,25.0,881.0,917.23,682.22
2016,5,9,14,15,905.5,106.5,3.85,24.5,848.0,879.81,659.58
2016,5,9,14,30,898.0,105.0,3.9,24.0,815.0,839.8,634.87
2016,5,9,14,45,887.5,103.5,4.0,24.0,776.0,795.11,605.53
2016,5,9,15,0,877.0,102.0,4.1,24.0,737.0,748.51,574.45
2016,5,9,15,15,863.5,99.5,4.1,23.5,693.0,697.18,539.81
2016,5,9,15,30,850.0,97.0,4.1,23.0,649.0,644.71,501.8
2016,5,9,15,45,832.0,94.0,4.1,23.0,600.5,589.3,459.48
2016,5,9,16,0,814.0,91.0,4.1,23.0,552.0,532.24,414.76
2016,5,9,16,15,790.5,87.5,4.05,22.5,501.0,472.23,367.12
2016,5,9,16,30,767.0,84.0,4.0,22.0,450.0,413.33,318.76
2016,5,9,16,45,734.0,79.5,3.95,21.5,396.5,351.36,266.62
2016,5,9,17,0,701.0,75.0,3.9,21.0,343.0,290.79,214.38
2016,5,9,17,15,656.0,69.5,3.75,20.0,290.0,230.61,162.48
2016,5,9,17,30,611.0,64.0,3.6,19.0,237.0,175.28,115.02
2016,5,9,17,45,542.0,56.5,3.45,18.0,186.5,120.12,71.17
2016,5,9,18,0,473.0,49.0,3.3,17.0,136.0,73.25,39.14
2016,5,9,18,15,364.5,38.0,3.1,16.0,92.5,31.39,21.49
2016,5,9,18,30,256.0,27.0,2.9,15.0,49.0,21.54,11.39
2016,5,9,18,45,128.0,13.5,2.75,14.5,24.5,12.87,0.0
2016,5,9,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,10,5,15,94.5,14.0,1.05,10.5,21.5,13.34,0.0
2016,5,10,5,30,189.0,28.0,1.1,11.0,43.0,21.92,11.57
2016,5,10,5,45,301.0,40.5,1.15,11.5,85.0,31.89,22.38
2016,5,10,6,0,413.0,53.0,1.2,12.0,127.0,70.38,40.39
2016,5,10,6,15,485.5,62.5,1.2,12.5,177.0,115.45,71.31
2016,5,10,6,30,558.0,72.0,1.2,13.0,227.0,169.33,114.25
2016,5,10,6,45,279.0,95.5,1.25,13.5,173.0,157.66,117.99
2016,5,10,7,0,0.0,119.0,1.3,14.0,119.0,110.04,87.55
2016,5,10,7,15,10.5,145.5,1.3,14.5,150.5,138.62,110.71
2016,5,10,7,30,21.0,172.0,1.3,15.0,182.0,168.61,134.55
2016,5,10,7,45,88.0,211.0,1.3,16.0,260.0,240.54,191.35
2016,5,10,8,0,155.0,250.0,1.3,17.0,338.0,322.11,254.23
2016,5,10,8,15,482.5,183.0,1.25,17.5,489.0,466.39,366.47
2016,5,10,8,30,810.0,116.0,1.2,18.0,640.0,635.88,492.58
2016,5,10,8,45,825.0,119.0,1.2,19.0,684.5,688.71,527.33
2016,5,10,9,0,840.0,122.0,1.2,20.0,729.0,740.68,560.99
2016,5,10,9,15,851.5,125.0,1.15,20.5,768.5,788.82,590.27
2016,5,10,9,30,863.0,128.0,1.1,21.0,808.0,835.26,617.73
2016,5,10,9,45,866.0,133.5,1.1,22.0,840.5,870.07,636.51
2016,5,10,10,0,869.0,139.0,1.1,23.0,873.0,906.48,656.12
2016,5,10,10,15,875.5,140.5,1.05,23.5,899.5,939.22,673.48
2016,5,10,10,30,882.0,142.0,1.0,24.0,926.0,969.09,688.81
2016,5,10,10,45,887.5,142.0,1.0,24.5,946.0,993.54,701.52
2016,5,10,11,0,893.0,142.0,1.0,25.0,966.0,1014.79,712.3
2016,5,10,11,15,895.5,143.0,1.0,25.0,978.0,1030.77,721.31
2016,5,10,11,30,898.0,144.0,1.0,25.0,990.0,1043.28,728.36
2016,5,10,11,45,898.5,144.5,1.0,25.5,994.0,1049.79,730.5
2016,5,10,12,0,899.0,145.0,1.0,26.0,998.0,1052.73,730.68
2016,5,10,12,15,897.5,144.5,1.1,26.0,993.5,1049.13,730.52
2016,5,10,12,30,896.0,144.0,1.2,26.0,989.0,1041.97,728.3
2016,5,10,12,45,887.5,147.0,1.35,26.5,975.5,1027.83,721.28
2016,5,10,13,0,879.0,150.0,1.5,27.0,962.0,1010.38,712.12
2016,5,10,13,15,874.0,149.0,1.65,27.0,942.5,989.2,701.85
2016,5,10,13,30,869.0,148.0,1.8,27.0,923.0,964.84,689.36
2016,5,10,13,45,859.5,147.5,2.0,27.0,895.5,940.61,677.24
2016,5,10,14,0,850.0,147.0,2.2,27.0,868.0,906.42,658.24
2016,5,10,14,15,840.5,144.5,2.3,26.5,834.5,867.72,636.27
2016,5,10,14,30,831.0,142.0,2.4,26.0,801.0,826.77,612.35
2016,5,10,14,45,819.0,139.0,2.55,26.0,761.5,781.36,584.03
2016,5,10,15,0,807.0,136.0,2.7,26.0,722.0,734.36,553.89
2016,5,10,15,15,791.0,132.5,2.8,25.5,678.0,682.77,519.09
2016,5,10,15,30,775.0,129.0,2.9,25.0,634.0,630.49,482.62
2016,5,10,15,45,756.0,124.0,3.0,25.0,585.5,574.5,441.32
2016,5,10,16,0,737.0,119.0,3.1,25.0,537.0,518.42,398.66
2016,5,10,16,15,709.5,114.0,3.15,24.5,486.0,458.72,352.54
2016,5,10,16,30,682.0,109.0,3.2,24.0,435.0,400.73,306.18
2016,5,10,16,45,650.5,101.5,3.25,23.5,383.0,340.87,257.0
2016,5,10,17,0,619.0,94.0,3.3,23.0,331.0,283.81,208.79
2016,5,10,17,15,569.0,86.5,3.15,22.0,279.0,225.22,159.54
2016,5,10,17,30,519.0,79.0,3.0,21.0,227.0,172.19,115.24
2016,5,10,17,45,454.0,68.5,2.95,20.5,178.5,120.27,74.35
2016,5,10,18,0,389.0,58.0,2.9,20.0,130.0,75.03,42.94
2016,5,10,18,15,285.5,44.5,2.75,19.0,88.0,36.09,25.25
2016,5,10,18,30,182.0,31.0,2.6,18.0,46.0,24.25,13.57
2016,5,10,18,45,91.0,15.5,2.5,17.5,23.0,14.77,0.0
2016,5,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,101.0,14.5,0.8,11.5,22.5,13.82,0.0
2016,5,11,5,30,202.0,29.0,0.8,12.0,45.0,22.7,12.44
2016,5,11,5,45,310.5,41.5,0.8,12.5,87.5,32.7,23.05
2016,5,11,6,0,419.0,54.0,0.8,13.0,130.0,71.96,41.28
2016,5,11,6,15,209.5,73.0,0.7,13.5,111.0,90.82,62.46
2016,5,11,6,30,0.0,92.0,0.6,14.0,92.0,84.35,66.29
2016,5,11,6,45,5.0,111.5,0.5,15.0,113.5,103.8,82.05
2016,5,11,7,0,10.0,131.0,0.4,16.0,135.0,123.96,97.95
2016,5,11,7,15,22.5,157.0,0.45,17.0,167.0,153.48,121.05
2016,5,11,7,30,35.0,183.0,0.5,18.0,199.0,186.03,146.13
2016,5,11,7,45,93.0,217.0,0.55,19.0,268.0,248.47,194.08
2016,5,11,8,0,151.0,251.0,0.6,20.0,337.0,320.78,248.39
2016,5,11,8,15,346.5,227.5,0.7,20.5,446.0,425.46,327.86
2016,5,11,8,30,542.0,204.0,0.8,21.0,555.0,550.44,419.9
2016,5,11,8,45,688.5,164.5,0.9,22.0,642.5,641.92,484.72
2016,5,11,9,0,835.0,125.0,1.0,23.0,730.0,739.86,552.27
2016,5,11,9,15,847.0,127.5,1.05,23.5,769.0,787.62,581.42
2016,5,11,9,30,859.0,130.0,1.1,24.0,808.0,833.73,609.6
2016,5,11,9,45,875.5,127.5,1.15,24.5,844.0,871.78,632.18
2016,5,11,10,0,892.0,125.0,1.2,25.0,880.0,912.33,656.21
2016,5,11,10,15,898.0,126.5,1.15,25.0,906.5,945.23,674.87
2016,5,11,10,30,904.0,128.0,1.1,25.0,933.0,975.18,691.55
2016,5,11,10,45,907.0,129.5,1.05,25.5,952.0,999.17,703.04
2016,5,11,11,0,910.0,131.0,1.0,26.0,971.0,1019.8,712.44
2016,5,11,11,15,912.0,131.5,1.0,26.0,983.0,1035.01,720.94
2016,5,11,11,30,914.0,132.0,1.0,26.0,995.0,1046.69,727.46
2016,5,11,11,45,917.5,130.0,1.0,26.5,999.5,1053.81,729.95
2016,5,11,12,0,921.0,128.0,1.0,27.0,1004.0,1057.31,730.44
2016,5,11,12,15,920.0,127.5,1.05,27.0,999.5,1054.16,729.57
2016,5,11,12,30,919.0,127.0,1.1,27.0,995.0,1047.37,726.7
2016,5,11,12,45,914.0,128.0,1.2,27.5,982.5,1034.52,719.77
2016,5,11,13,0,909.0,129.0,1.3,28.0,970.0,1018.19,710.76
2016,5,11,13,15,904.5,128.0,1.4,28.0,950.5,996.97,700.11
2016,5,11,13,30,900.0,127.0,1.5,28.0,931.0,972.45,687.3
2016,5,11,13,45,895.5,124.0,1.6,28.0,904.5,942.77,671.08
2016,5,11,14,0,891.0,121.0,1.7,28.0,878.0,910.06,652.71
2016,5,11,14,15,882.0,119.5,1.8,28.0,844.5,872.16,630.69
2016,5,11,14,30,873.0,118.0,1.9,28.0,811.0,831.85,606.72
2016,5,11,14,45,862.0,115.5,2.0,28.0,772.0,786.83,579.16
2016,5,11,15,0,851.0,113.0,2.1,28.0,733.0,740.0,549.84
2016,5,11,15,15,836.5,110.0,2.15,27.5,688.5,691.03,518.26
2016,5,11,15,30,822.0,107.0,2.2,27.0,644.0,638.24,482.04
2016,5,11,15,45,803.0,103.5,2.25,27.0,595.5,581.64,440.91
2016,5,11,16,0,784.0,100.0,2.3,27.0,547.0,525.1,398.52
2016,5,11,16,15,759.0,96.0,2.35,26.5,496.0,465.54,353.19
2016,5,11,16,30,734.0,92.0,2.4,26.0,445.0,407.32,307.19
2016,5,11,16,45,701.0,87.0,2.45,25.5,392.0,345.52,257.0
2016,5,11,17,0,668.0,82.0,2.5,25.0,339.0,287.64,208.48
2016,5,11,17,15,621.5,75.5,2.45,24.0,286.5,228.1,158.62
2016,5,11,17,30,575.0,69.0,2.4,23.0,234.0,173.63,113.15
2016,5,11,17,45,507.0,60.5,2.35,22.0,184.5,119.84,71.23
2016,5,11,18,0,439.0,52.0,2.3,21.0,135.0,74.25,40.31
2016,5,11,18,15,334.0,40.5,2.15,20.0,92.5,33.94,23.35
2016,5,11,18,30,229.0,29.0,2.0,19.0,50.0,23.17,12.86
2016,5,11,18,45,114.5,14.5,1.9,18.0,25.0,11.42,0.0
2016,5,11,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,12,5,15,90.5,15.0,1.1,12.5,22.5,14.3,0.0
2016,5,12,5,30,181.0,30.0,1.2,13.0,45.0,23.45,13.22
2016,5,12,5,45,276.0,44.5,1.35,13.5,86.0,34.41,24.45
2016,5,12,6,0,371.0,59.0,1.5,14.0,127.0,72.56,43.15
2016,5,12,6,15,442.0,69.0,1.5,14.5,176.0,116.71,73.75
2016,5,12,6,30,513.0,79.0,1.5,15.0,225.0,168.15,114.45
2016,5,12,6,45,256.5,97.5,1.55,15.5,170.5,153.52,114.59
2016,5,12,7,0,0.0,116.0,1.6,16.0,116.0,107.29,84.64
2016,5,12,7,15,6.5,140.5,1.55,17.0,143.5,132.55,104.77
2016,5,12,7,30,13.0,165.0,1.5,18.0,171.0,158.72,125.14
2016,5,12,7,45,21.0,190.5,1.45,19.0,202.0,187.42,147.14
2016,5,12,8,0,29.0,216.0,1.4,20.0,233.0,219.55,171.39
2016,5,12,8,15,87.0,258.0,1.35,20.5,314.0,295.77,230.05
2016,5,12,8,30,145.0,300.0,1.3,21.0,395.0,382.57,294.9
2016,5,12,8,45,479.0,216.0,1.3,22.0,559.0,546.88,419.09
2016,5,12,9,0,813.0,132.0,1.3,23.0,723.0,730.7,550.07
2016,5,12,9,15,825.0,135.0,1.3,23.5,762.0,778.02,578.01
2016,5,12,9,30,837.0,138.0,1.3,24.0,801.0,823.75,605.66
2016,5,12,9,45,842.5,142.5,1.35,25.0,833.5,863.7,628.47
2016,5,12,10,0,848.0,147.0,1.4,26.0,866.0,901.16,649.37
2016,5,12,10,15,855.0,148.5,1.5,26.5,893.0,934.24,669.2
2016,5,12,10,30,862.0,150.0,1.6,27.0,920.0,957.27,682.63
2016,5,12,10,45,867.0,151.5,1.7,27.5,939.5,982.2,697.34
2016,5,12,11,0,872.0,153.0,1.8,28.0,959.0,1004.0,710.05
2016,5,12,11,15,875.0,153.5,1.9,28.5,971.5,1019.62,718.97
2016,5,12,11,30,878.0,154.0,2.0,29.0,984.0,1031.89,725.91
2016,5,12,11,45,880.0,153.5,2.15,29.5,988.5,1038.77,730.22
2016,5,12,12,0,882.0,153.0,2.3,30.0,993.0,1042.18,732.46
2016,5,12,12,15,881.5,153.0,2.35,30.0,989.5,1040.1,731.74
2016,5,12,12,30,881.0,153.0,2.4,30.0,986.0,1034.54,729.02
2016,5,12,12,45,888.5,145.5,2.5,30.0,977.5,1026.07,725.11
2016,5,12,13,0,896.0,138.0,2.6,30.0,969.0,1013.88,718.93
2016,5,12,13,15,892.0,137.0,2.6,30.0,950.0,993.4,706.64
2016,5,12,13,30,888.0,136.0,2.6,30.0,931.0,969.65,692.38
2016,5,12,13,45,884.0,133.5,2.65,30.0,905.5,941.28,675.59
2016,5,12,14,0,880.0,131.0,2.7,30.0,880.0,909.88,656.77
2016,5,12,14,15,871.5,129.0,2.75,30.0,847.0,872.3,633.76
2016,5,12,14,30,863.0,127.0,2.8,30.0,814.0,832.31,608.95
2016,5,12,14,45,853.0,124.0,2.85,30.0,775.0,791.67,583.42
2016,5,12,15,0,843.0,121.0,2.9,30.0,736.0,744.9,553.36
2016,5,12,15,15,828.5,118.0,2.95,29.5,692.0,693.44,519.46
2016,5,12,15,30,814.0,115.0,3.0,29.0,648.0,641.04,483.26
2016,5,12,15,45,794.5,111.0,3.05,28.5,599.5,584.05,442.54
2016,5,12,16,0,775.0,107.0,3.1,28.0,551.0,527.2,400.5
2016,5,12,16,15,750.0,102.5,3.15,27.5,499.5,467.65,354.95
2016,5,12,16,30,725.0,98.0,3.2,27.0,448.0,408.39,308.05
2016,5,12,16,45,689.5,93.0,3.25,26.5,395.0,347.22,258.29
2016,5,12,17,0,654.0,88.0,3.3,26.0,342.0,289.22,209.77
2016,5,12,17,15,606.5,81.0,3.25,24.5,289.0,229.77,160.47
2016,5,12,17,30,559.0,74.0,3.2,23.0,236.0,175.52,115.52
2016,5,12,17,45,486.5,65.5,3.15,22.0,186.0,122.1,74.03
2016,5,12,18,0,414.0,57.0,3.1,21.0,136.0,77.46,43.76
2016,5,12,18,15,312.5,44.5,3.0,20.0,93.5,36.8,25.82
2016,5,12,18,30,211.0,32.0,2.9,19.0,51.0,24.99,14.48
2016,5,12,18,45,105.5,16.0,2.85,18.0,25.5,12.61,0.0
2016,5,12,19,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
