Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,13,5,15,95.5,15.5,1.65,11.5,24.0,12.24,0.0
2016,5,13,5,30,191.0,31.0,1.8,12.0,48.0,24.23,14.13
2016,5,13,5,45,298.0,44.0,1.95,12.5,90.5,34.31,24.49
2016,5,13,6,0,405.0,57.0,2.1,13.0,133.0,74.38,43.64
2016,5,13,6,15,202.5,75.5,2.15,13.5,113.5,92.33,64.13
2016,5,13,6,30,0.0,94.0,2.2,14.0,94.0,86.13,67.89
2016,5,13,6,45,5.5,113.5,2.3,14.5,115.5,105.71,84.0
2016,5,13,7,0,11.0,133.0,2.4,15.0,137.0,126.06,100.49
2016,5,13,7,15,12.0,149.0,2.4,15.5,154.5,142.31,113.44
2016,5,13,7,30,13.0,165.0,2.4,16.0,172.0,158.69,126.3
2016,5,13,7,45,15.5,184.0,2.4,17.0,193.0,178.71,141.62
2016,5,13,8,0,18.0,203.0,2.4,18.0,214.0,199.05,156.92
2016,5,13,8,15,22.0,224.5,2.3,18.5,238.5,222.92,175.05
2016,5,13,8,30,26.0,246.0,2.2,19.0,263.0,247.24,193.25
2016,5,13,8,45,61.5,292.0,2.15,20.0,336.0,321.38,249.69
2016,5,13,9,0,97.0,338.0,2.1,21.0,409.0,395.61,304.37
2016,5,13,9,15,262.5,328.0,2.05,21.5,533.5,529.77,405.25
2016,5,13,9,30,428.0,318.0,2.0,22.0,658.0,671.48,507.05
2016,5,13,9,45,668.0,216.5,1.95,22.5,772.5,793.39,594.34
2016,5,13,10,0,908.0,115.0,1.9,23.0,887.0,915.42,672.98
2016,5,13,10,15,914.0,116.5,1.95,23.5,913.5,948.69,691.73
2016,5,13,10,30,920.0,118.0,2.0,24.0,940.0,978.97,709.34
2016,5,13,10,45,923.5,119.0,2.1,24.5,959.5,1003.22,723.63
2016,5,13,11,0,927.0,120.0,2.2,25.0,979.0,1024.09,735.83
2016,5,13,11,15,929.5,120.5,2.35,25.0,991.0,1039.99,746.97
2016,5,13,11,30,932.0,121.0,2.5,25.0,1003.0,1052.31,755.96
2016,5,13,11,45,934.0,120.5,2.65,25.5,1007.5,1059.51,760.3
2016,5,13,12,0,936.0,120.0,2.8,26.0,1012.0,1063.03,762.41
2016,5,13,12,15,935.5,119.5,2.9,26.0,1008.0,1060.35,761.7
2016,5,13,12,30,935.0,119.0,3.0,26.0,1004.0,1053.98,758.78
2016,5,13,12,45,929.5,120.5,3.2,26.5,992.0,1041.02,751.09
2016,5,13,13,0,924.0,122.0,3.4,27.0,980.0,1024.55,741.13
2016,5,13,13,15,920.5,121.0,3.55,27.0,960.5,1004.07,729.61
2016,5,13,13,30,917.0,120.0,3.7,27.0,941.0,980.21,715.82
2016,5,13,13,45,913.0,117.5,3.85,27.0,915.5,951.13,698.46
2016,5,13,14,0,909.0,115.0,4.0,27.0,890.0,918.93,678.87
2016,5,13,14,15,901.0,113.5,4.1,26.5,857.0,881.4,656.51
2016,5,13,14,30,893.0,112.0,4.2,26.0,824.0,841.34,632.08
2016,5,13,14,45,884.0,109.0,4.35,25.5,785.0,796.7,604.23
2016,5,13,15,0,875.0,106.0,4.5,25.0,746.0,750.05,574.48
2016,5,13,15,15,861.5,103.5,4.55,24.5,702.0,699.03,540.18
2016,5,13,15,30,848.0,101.0,4.6,24.0,658.0,648.43,503.7
2016,5,13,15,45,831.5,97.5,4.65,23.5,609.5,592.17,461.87
2016,5,13,16,0,815.0,94.0,4.7,23.0,561.0,535.66,418.43
2016,5,13,16,15,791.5,90.0,4.65,22.5,509.5,475.33,370.34
2016,5,13,16,30,768.0,86.0,4.6,22.0,458.0,416.11,321.57
2016,5,13,16,45,738.0,81.0,4.6,21.5,405.0,354.91,269.93
2016,5,13,17,0,708.0,76.0,4.6,21.0,352.0,296.18,218.99
2016,5,13,17,15,663.5,70.5,4.45,20.0,299.0,234.38,165.65
2016,5,13,17,30,619.0,65.0,4.3,19.0,246.0,178.83,117.86
2016,5,13,17,45,557.5,57.0,4.15,18.0,195.5,123.75,73.56
2016,5,13,18,0,496.0,49.0,4.0,17.0,145.0,76.0,40.31
2016,5,13,18,15,393.0,39.0,3.8,16.0,100.5,33.55,23.5
2016,5,13,18,30,290.0,29.0,3.6,15.0,56.0,22.96,13.27
2016,5,13,18,45,145.0,14.5,3.4,14.5,28.0,11.31,0.0
2016,5,13,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,14,5,15,130.0,15.0,1.8,9.5,26.5,11.88,0.0
2016,5,14,5,30,260.0,30.0,1.9,10.0,53.0,24.09,14.35
2016,5,14,5,45,365.5,40.5,2.05,10.5,96.5,32.41,23.07
2016,5,14,6,0,471.0,51.0,2.2,11.0,140.0,73.22,40.64
2016,5,14,6,15,537.0,59.0,2.25,11.5,190.5,119.66,72.96
2016,5,14,6,30,603.0,67.0,2.3,12.0,241.0,174.01,117.16
2016,5,14,6,45,629.0,71.0,2.4,13.0,285.0,222.43,160.4
2016,5,14,7,0,655.0,75.0,2.5,14.0,329.0,273.39,206.18
2016,5,14,7,15,708.5,80.5,2.6,14.5,390.5,339.45,263.33
2016,5,14,7,30,762.0,86.0,2.7,15.0,452.0,409.25,322.35
2016,5,14,7,45,787.0,89.0,2.8,16.0,503.5,467.83,370.69
2016,5,14,8,0,812.0,92.0,2.9,17.0,555.0,527.7,418.33
2016,5,14,8,15,829.0,95.0,2.9,17.5,603.0,583.87,462.04
2016,5,14,8,30,846.0,98.0,2.9,18.0,651.0,638.47,503.18
2016,5,14,8,45,861.5,99.5,2.95,19.0,695.5,690.98,540.71
2016,5,14,9,0,877.0,101.0,3.0,20.0,740.0,742.56,575.01
2016,5,14,9,15,887.0,103.0,2.95,20.5,779.0,789.22,605.09
2016,5,14,9,30,897.0,105.0,2.9,21.0,818.0,833.97,633.3
2016,5,14,9,45,893.0,113.5,2.9,21.5,848.0,871.32,656.3
2016,5,14,10,0,889.0,122.0,2.9,22.0,878.0,905.34,676.83
2016,5,14,10,15,895.0,123.0,2.9,22.0,904.5,937.52,697.29
2016,5,14,10,30,901.0,124.0,2.9,22.0,931.0,966.78,715.73
2016,5,14,10,45,905.0,125.0,2.95,22.5,950.0,991.06,729.86
2016,5,14,11,0,909.0,126.0,3.0,23.0,969.0,1012.04,741.86
2016,5,14,11,15,911.5,126.5,3.1,23.0,981.0,1027.67,752.29
2016,5,14,11,30,914.0,127.0,3.2,23.0,993.0,1039.79,760.59
2016,5,14,11,45,917.0,125.5,3.3,23.5,997.5,1046.87,764.25
2016,5,14,12,0,920.0,124.0,3.4,24.0,1002.0,1050.36,765.71
2016,5,14,12,15,919.5,124.0,3.5,24.0,998.5,1048.22,765.13
2016,5,14,12,30,919.0,124.0,3.6,24.0,995.0,1042.46,762.33
2016,5,14,12,45,916.5,123.5,3.75,24.5,983.5,1030.63,754.54
2016,5,14,13,0,914.0,123.0,3.9,25.0,972.0,1015.27,744.51
2016,5,14,13,15,910.5,122.0,3.95,25.0,953.5,995.0,732.09
2016,5,14,13,30,907.0,121.0,4.0,25.0,935.0,971.39,717.49
2016,5,14,13,45,901.0,120.0,4.1,25.0,909.0,942.29,699.48
2016,5,14,14,0,895.0,119.0,4.2,25.0,883.0,910.23,679.37
2016,5,14,14,15,887.5,117.5,4.25,24.5,850.5,873.62,657.04
2016,5,14,14,30,880.0,116.0,4.3,24.0,818.0,834.49,632.69
2016,5,14,14,45,866.5,115.5,4.4,24.0,779.0,789.42,602.81
2016,5,14,15,0,853.0,115.0,4.5,24.0,740.0,745.57,573.56
2016,5,14,15,15,839.0,112.0,4.55,23.5,696.0,694.17,538.3
2016,5,14,15,30,825.0,109.0,4.6,23.0,652.0,641.76,500.42
2016,5,14,15,45,803.5,107.0,4.7,22.5,603.5,585.21,458.31
2016,5,14,16,0,782.0,105.0,4.8,22.0,555.0,528.96,414.98
2016,5,14,16,15,757.5,100.5,4.8,21.5,504.0,469.41,367.46
2016,5,14,16,30,733.0,96.0,4.8,21.0,453.0,410.04,318.59
2016,5,14,16,45,700.0,91.0,4.8,20.5,400.5,349.47,267.43
2016,5,14,17,0,667.0,86.0,4.8,20.0,348.0,291.75,217.4
2016,5,14,17,15,621.0,79.5,4.6,19.5,295.0,232.47,165.89
2016,5,14,17,30,575.0,73.0,4.4,19.0,242.0,178.18,119.17
2016,5,14,17,45,510.5,64.5,4.2,18.5,192.5,124.86,76.39
2016,5,14,18,0,446.0,56.0,4.0,18.0,143.0,79.28,44.57
2016,5,14,18,15,344.0,44.5,3.65,17.0,99.5,38.45,27.66
2016,5,14,18,30,242.0,33.0,3.3,16.0,56.0,25.73,15.62
2016,5,14,18,45,121.0,16.5,2.95,15.5,28.0,12.97,0.0
2016,5,14,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,15,5,15,98.5,17.0,2.4,11.0,26.0,13.41,0.0
2016,5,15,5,30,197.0,34.0,2.5,11.0,52.0,26.59,16.49
2016,5,15,5,45,308.0,46.5,2.7,11.5,95.5,36.82,26.87
2016,5,15,6,0,419.0,59.0,2.9,12.0,139.0,77.55,45.89
2016,5,15,6,15,489.0,68.0,2.95,12.5,189.0,122.22,77.0
2016,5,15,6,30,559.0,77.0,3.0,13.0,239.0,175.37,119.84
2016,5,15,6,45,397.0,114.0,3.05,13.5,241.0,203.75,152.75
2016,5,15,7,0,235.0,151.0,3.1,14.0,243.0,212.86,167.21
2016,5,15,7,15,481.0,125.5,3.1,14.5,347.5,296.42,232.82
2016,5,15,7,30,727.0,100.0,3.1,15.0,452.0,407.12,321.58
2016,5,15,7,45,753.5,104.0,3.1,15.5,503.5,465.76,370.23
2016,5,15,8,0,780.0,108.0,3.1,16.0,555.0,526.53,419.13
2016,5,15,8,15,799.5,111.5,3.1,16.5,603.5,583.06,463.24
2016,5,15,8,30,819.0,115.0,3.1,17.0,652.0,639.73,506.05
2016,5,15,8,45,835.5,117.0,3.15,18.0,697.0,692.69,544.04
2016,5,15,9,0,852.0,119.0,3.2,19.0,742.0,744.89,579.77
2016,5,15,9,15,863.0,121.0,3.25,19.5,781.0,788.38,608.33
2016,5,15,9,30,874.0,123.0,3.3,20.0,820.0,832.98,637.34
2016,5,15,9,45,901.5,113.5,3.35,20.5,858.0,878.0,666.25
2016,5,15,10,0,929.0,104.0,3.4,21.0,896.0,921.7,693.86
2016,5,15,10,15,934.5,105.5,3.45,21.5,922.5,955.05,714.19
2016,5,15,10,30,940.0,107.0,3.5,22.0,949.0,985.32,732.39
2016,5,15,10,45,942.0,108.5,3.55,22.5,968.0,1009.03,746.17
2016,5,15,11,0,944.0,110.0,3.6,23.0,987.0,1029.24,757.68
2016,5,15,11,15,946.0,110.5,3.7,23.0,998.5,1044.86,768.08
2016,5,15,11,30,948.0,111.0,3.8,23.0,1010.0,1056.84,776.23
2016,5,15,11,45,948.0,111.5,3.9,23.5,1014.0,1063.13,779.27
2016,5,15,12,0,948.0,112.0,4.0,24.0,1018.0,1065.69,780.0
2016,5,15,12,15,947.0,112.0,4.15,24.0,1014.0,1063.0,779.31
2016,5,15,12,30,946.0,112.0,4.3,24.0,1010.0,1056.6,776.28
2016,5,15,12,45,946.5,109.0,4.45,24.5,999.0,1044.95,768.35
2016,5,15,13,0,947.0,106.0,4.6,25.0,988.0,1029.57,758.23
2016,5,15,13,15,943.5,105.5,4.7,24.5,969.0,1009.25,747.75
2016,5,15,13,30,940.0,105.0,4.8,24.0,950.0,985.47,734.88
2016,5,15,13,45,934.0,104.0,4.9,24.0,923.0,955.59,716.28
2016,5,15,14,0,928.0,103.0,5.0,24.0,896.0,922.64,695.45
2016,5,15,14,15,920.5,101.5,5.05,24.0,863.5,885.03,670.88
2016,5,15,14,30,913.0,100.0,5.1,24.0,831.0,844.81,644.28
2016,5,15,14,45,901.5,99.0,5.2,24.0,791.5,799.61,614.12
2016,5,15,15,0,890.0,98.0,5.3,24.0,752.0,752.56,582.22
2016,5,15,15,15,877.5,95.5,5.25,23.5,708.0,701.71,547.36
2016,5,15,15,30,865.0,93.0,5.2,23.0,664.0,649.62,508.9
2016,5,15,15,45,849.0,90.0,5.2,22.5,616.0,593.98,466.81
2016,5,15,16,0,833.0,87.0,5.2,22.0,568.0,538.33,423.33
2016,5,15,16,15,811.0,84.0,5.15,21.5,517.0,478.93,375.45
2016,5,15,16,30,789.0,81.0,5.1,21.0,466.0,420.43,326.74
2016,5,15,16,45,757.0,77.0,5.05,20.5,412.5,358.43,273.95
2016,5,15,17,0,725.0,73.0,5.0,20.0,359.0,299.08,222.08
2016,5,15,17,15,682.5,68.0,4.8,19.0,306.0,237.39,168.34
2016,5,15,17,30,640.0,63.0,4.6,18.0,253.0,181.66,119.94
2016,5,15,17,45,572.5,56.5,4.45,17.5,201.5,125.95,74.91
2016,5,15,18,0,505.0,50.0,4.3,17.0,150.0,78.25,41.69
2016,5,15,18,15,403.5,40.5,4.0,16.0,105.5,35.63,21.07
2016,5,15,18,30,302.0,31.0,3.7,15.0,61.0,24.62,14.9
2016,5,15,18,45,151.0,15.5,3.45,14.5,30.5,12.07,0.0
2016,5,15,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,15,19,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,16,5,15,118.0,16.0,2.65,10.5,27.0,12.58,0.0
2016,5,16,5,30,236.0,32.0,2.6,11.0,54.0,24.95,15.27
2016,5,16,5,45,329.0,45.0,2.6,11.5,96.5,36.82,26.91
2016,5,16,6,0,422.0,58.0,2.6,12.0,139.0,76.96,45.23
2016,5,16,6,15,344.5,83.5,2.5,12.5,163.0,116.64,78.68
2016,5,16,6,30,267.0,109.0,2.4,13.0,187.0,148.32,109.34
2016,5,16,6,45,297.5,124.5,2.35,13.5,227.5,188.07,143.01
2016,5,16,7,0,328.0,140.0,2.3,14.0,268.0,231.28,179.75
2016,5,16,7,15,279.5,170.5,2.25,14.5,290.5,262.85,207.96
2016,5,16,7,30,231.0,201.0,2.2,15.0,313.0,288.85,230.11
2016,5,16,7,45,497.5,156.0,2.15,16.0,431.5,391.46,310.78
2016,5,16,8,0,764.0,111.0,2.1,17.0,550.0,520.86,410.78
2016,5,16,8,15,783.5,114.5,2.15,18.0,598.0,576.51,452.32
2016,5,16,8,30,803.0,118.0,2.2,19.0,646.0,632.35,492.96
2016,5,16,8,45,821.0,119.5,2.3,20.0,690.5,685.04,530.27
2016,5,16,9,0,839.0,121.0,2.4,21.0,735.0,737.14,565.69
2016,5,16,9,15,850.0,123.0,2.45,21.5,773.5,783.49,595.71
2016,5,16,9,30,861.0,125.0,2.5,22.0,812.0,824.05,621.36
2016,5,16,9,45,883.5,118.5,2.65,22.5,849.0,867.39,649.35
2016,5,16,10,0,906.0,112.0,2.8,23.0,886.0,909.17,676.0
2016,5,16,10,15,911.5,113.5,2.9,23.5,912.0,941.82,695.99
2016,5,16,10,30,917.0,115.0,3.0,24.0,938.0,971.47,713.95
2016,5,16,10,45,921.5,115.5,3.1,25.0,957.5,996.02,727.11
2016,5,16,11,0,926.0,116.0,3.2,26.0,977.0,1017.24,738.08
2016,5,16,11,15,928.0,116.5,3.3,26.0,989.0,1032.59,748.19
2016,5,16,11,30,930.0,117.0,3.4,26.0,1001.0,1044.37,756.15
2016,5,16,11,45,931.0,117.0,3.55,26.5,1004.5,1051.04,759.83
2016,5,16,12,0,932.0,117.0,3.7,27.0,1008.0,1054.06,761.27
2016,5,16,12,15,931.0,117.0,3.8,27.0,1004.5,1051.42,760.32
2016,5,16,12,30,930.0,117.0,3.9,27.0,1001.0,1045.13,757.14
2016,5,16,12,45,923.5,119.0,4.05,27.0,988.0,1031.81,749.82
2016,5,16,13,0,917.0,121.0,4.2,27.0,975.0,1015.03,740.29
2016,5,16,13,15,912.5,120.0,4.3,27.0,956.0,993.83,727.55
2016,5,16,13,30,908.0,119.0,4.4,27.0,937.0,969.32,712.62
2016,5,16,13,45,904.0,116.5,4.55,27.0,911.0,940.6,695.07
2016,5,16,14,0,900.0,114.0,4.7,27.0,885.0,908.8,675.67
2016,5,16,14,15,892.0,112.5,4.75,26.5,852.5,871.71,653.15
2016,5,16,14,30,884.0,111.0,4.8,26.0,820.0,832.13,628.61
2016,5,16,14,45,877.5,107.0,4.85,26.0,782.0,788.94,599.94
2016,5,16,15,0,871.0,103.0,4.9,26.0,744.0,743.56,569.39
2016,5,16,15,15,858.0,100.5,4.9,25.5,700.5,693.26,535.28
2016,5,16,15,30,845.0,98.0,4.9,25.0,657.0,641.81,497.92
2016,5,16,15,45,828.0,94.5,4.9,25.0,609.0,586.99,456.01
2016,5,16,16,0,811.0,91.0,4.9,25.0,561.0,530.62,411.82
2016,5,16,16,15,788.5,87.5,4.8,24.5,510.5,471.69,364.96
2016,5,16,16,30,766.0,84.0,4.7,24.0,460.0,413.76,317.43
2016,5,16,16,45,732.5,80.5,4.6,23.5,407.0,353.03,266.49
2016,5,16,17,0,699.0,77.0,4.5,23.0,354.0,293.6,215.48
2016,5,16,17,15,656.0,71.5,4.25,22.0,301.5,234.32,164.59
2016,5,16,17,30,613.0,66.0,4.0,21.0,249.0,179.59,117.87
2016,5,16,17,45,548.0,59.0,3.75,20.5,198.5,125.37,74.56
2016,5,16,18,0,483.0,52.0,3.5,20.0,148.0,78.85,42.36
2016,5,16,18,15,385.0,41.5,3.2,19.0,104.0,36.64,21.52
2016,5,16,18,30,287.0,31.0,2.9,18.0,60.0,24.49,14.67
2016,5,16,18,45,143.5,15.5,2.65,17.5,30.0,12.0,0.0
2016,5,16,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,16,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,17,5,15,143.0,15.5,1.05,11.5,29.0,12.13,0.0
2016,5,17,5,30,286.0,31.0,1.2,12.0,58.0,24.72,15.15
2016,5,17,5,45,391.0,40.5,1.4,13.0,102.5,33.09,23.52
2016,5,17,6,0,496.0,50.0,1.6,14.0,147.0,74.57,40.21
2016,5,17,6,15,369.5,80.0,1.65,15.0,164.5,116.84,76.93
2016,5,17,6,30,243.0,110.0,1.7,16.0,182.0,144.74,106.0
2016,5,17,6,45,266.5,128.0,1.75,17.0,221.0,183.54,138.25
2016,5,17,7,0,290.0,146.0,1.8,18.0,260.0,225.06,172.66
2016,5,17,7,15,536.5,114.0,2.0,19.0,361.5,307.73,236.0
2016,5,17,7,30,783.0,82.0,2.2,20.0,463.0,414.13,319.11
2016,5,17,7,45,809.0,85.0,2.45,21.0,515.5,474.14,367.55
2016,5,17,8,0,835.0,88.0,2.7,22.0,568.0,535.5,415.61
2016,5,17,8,15,852.5,90.5,2.75,22.5,617.0,591.71,458.55
2016,5,17,8,30,870.0,93.0,2.8,23.0,666.0,648.0,500.17
2016,5,17,8,45,885.5,94.5,2.9,24.0,711.5,701.45,537.69
2016,5,17,9,0,901.0,96.0,3.0,25.0,757.0,753.91,571.76
2016,5,17,9,15,911.5,98.0,2.95,25.5,797.0,801.8,601.92
2016,5,17,9,30,922.0,100.0,2.9,26.0,837.0,847.74,630.22
2016,5,17,9,45,928.5,102.5,2.9,26.5,870.5,888.65,654.99
2016,5,17,10,0,935.0,105.0,2.9,27.0,904.0,926.88,677.69
2016,5,17,10,15,941.0,106.0,2.85,27.0,931.0,960.28,697.97
2016,5,17,10,30,947.0,107.0,2.8,27.0,958.0,990.61,716.14
2016,5,17,10,45,951.5,107.5,2.75,27.5,978.0,1015.79,729.48
2016,5,17,11,0,956.0,108.0,2.7,28.0,998.0,1037.54,740.58
2016,5,17,11,15,958.0,108.5,2.65,28.0,1010.0,1053.3,749.39
2016,5,17,11,30,960.0,109.0,2.6,28.0,1022.0,1065.39,755.99
2016,5,17,11,45,961.0,108.5,2.6,28.5,1026.0,1071.74,758.14
2016,5,17,12,0,962.0,108.0,2.6,29.0,1030.0,1074.33,758.1
2016,5,17,12,15,961.5,108.0,2.65,29.0,1026.0,1072.15,757.3
2016,5,17,12,30,961.0,108.0,2.7,29.0,1022.0,1066.2,754.3
2016,5,17,12,45,958.5,107.5,2.75,29.5,1010.5,1054.02,746.03
2016,5,17,13,0,956.0,107.0,2.8,30.0,999.0,1038.17,735.6
2016,5,17,13,15,952.0,106.5,2.85,30.0,979.5,1017.28,723.56
2016,5,17,13,30,948.0,106.0,2.9,30.0,960.0,992.94,709.36
2016,5,17,13,45,941.5,105.0,3.0,30.0,933.0,962.5,691.6
2016,5,17,14,0,935.0,104.0,3.1,30.0,906.0,929.0,671.72
2016,5,17,14,15,927.0,102.5,3.15,30.0,872.5,890.85,648.25
2016,5,17,14,30,919.0,101.0,3.2,30.0,839.0,850.11,622.84
2016,5,17,14,45,908.0,99.5,3.3,30.0,799.5,804.68,594.24
2016,5,17,15,0,897.0,98.0,3.4,30.0,760.0,757.34,563.89
2016,5,17,15,15,884.0,95.5,3.4,29.5,715.5,705.97,530.69
2016,5,17,15,30,871.0,93.0,3.4,29.0,671.0,653.38,493.92
2016,5,17,15,45,853.0,90.5,3.45,29.0,622.0,596.9,452.38
2016,5,17,16,0,835.0,88.0,3.5,29.0,573.0,540.56,409.67
2016,5,17,16,15,812.5,84.5,3.45,28.5,521.5,480.43,363.4
2016,5,17,16,30,790.0,81.0,3.4,28.0,470.0,421.25,316.27
2016,5,17,16,45,760.0,77.0,3.35,27.5,416.5,360.05,266.17
2016,5,17,17,0,730.0,73.0,3.3,27.0,363.0,301.25,216.63
2016,5,17,17,15,687.5,67.5,3.0,26.0,310.0,240.53,165.49
2016,5,17,17,30,645.0,62.0,2.7,25.0,257.0,182.43,116.79
2016,5,17,17,45,583.5,55.5,2.4,24.0,205.5,127.25,73.4
2016,5,17,18,0,522.0,49.0,2.1,23.0,154.0,79.33,40.69
2016,5,17,18,15,425.5,40.0,1.9,22.0,109.0,36.11,20.22
2016,5,17,18,30,329.0,31.0,1.7,21.0,64.0,24.41,14.48
2016,5,17,18,45,164.5,15.5,1.55,20.0,32.0,11.94,0.0
2016,5,17,19,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,5,15,139.5,15.5,1.3,15.5,29.5,12.06,0.0
2016,5,18,5,30,279.0,31.0,1.4,16.0,59.0,24.6,14.85
2016,5,18,5,45,378.0,41.5,1.55,17.0,102.5,34.08,23.97
2016,5,18,6,0,477.0,52.0,1.7,18.0,146.0,75.31,40.75
2016,5,18,6,15,542.0,59.5,1.7,18.5,196.5,121.47,72.22
2016,5,18,6,30,607.0,67.0,1.7,19.0,247.0,175.38,114.93
2016,5,18,6,45,652.0,73.0,1.75,20.0,300.0,230.44,161.55
2016,5,18,7,0,697.0,79.0,1.8,21.0,353.0,290.33,212.41
2016,5,18,7,15,729.0,83.5,1.85,22.0,406.0,349.95,262.56
2016,5,18,7,30,761.0,88.0,1.9,23.0,459.0,410.69,312.09
2016,5,18,7,45,784.0,92.0,2.0,24.0,510.5,469.03,358.31
2016,5,18,8,0,807.0,96.0,2.1,25.0,562.0,528.46,403.62
2016,5,18,8,15,825.0,99.5,2.15,25.5,610.5,585.25,446.04
2016,5,18,8,30,843.0,103.0,2.2,26.0,659.0,641.98,487.04
2016,5,18,8,45,855.5,106.0,2.25,27.0,703.0,692.18,521.23
2016,5,18,9,0,868.0,109.0,2.3,28.0,747.0,742.63,553.49
2016,5,18,9,15,879.0,111.0,2.4,28.5,786.0,789.5,583.24
2016,5,18,9,30,890.0,113.0,2.5,29.0,825.0,834.57,611.41
2016,5,18,9,45,900.0,113.5,2.6,29.5,859.0,875.25,636.36
2016,5,18,10,0,910.0,114.0,2.7,30.0,893.0,913.57,659.56
2016,5,18,10,15,915.5,115.5,2.8,30.0,919.5,946.28,680.33
2016,5,18,10,30,921.0,117.0,2.9,30.0,946.0,975.97,699.18
2016,5,18,10,45,925.0,118.0,3.05,30.5,965.5,1000.58,713.79
2016,5,18,11,0,929.0,119.0,3.2,31.0,985.0,1021.85,726.3
2016,5,18,11,15,931.0,119.5,3.25,31.0,997.0,1037.22,735.82
2016,5,18,11,30,933.0,120.0,3.3,31.0,1009.0,1049.02,743.23
2016,5,18,11,45,932.5,121.0,3.4,31.5,1012.5,1055.21,746.12
2016,5,18,12,0,932.0,122.0,3.5,32.0,1016.0,1057.74,746.86
2016,5,18,12,15,931.5,122.0,3.6,32.0,1012.5,1055.63,746.31
2016,5,18,12,30,931.0,122.0,3.7,32.0,1009.0,1049.87,743.59
2016,5,18,12,45,927.0,122.5,3.8,32.0,996.5,1037.55,736.82
2016,5,18,13,0,923.0,123.0,3.9,32.0,984.0,1021.72,727.89
2016,5,18,13,15,918.5,122.0,3.95,31.5,965.0,1000.48,716.68
2016,5,18,13,30,914.0,121.0,4.0,31.0,946.0,975.94,703.31
2016,5,18,13,45,906.5,120.5,4.1,31.0,919.0,945.99,685.21
2016,5,18,14,0,899.0,120.0,4.2,31.0,892.0,913.16,665.09
2016,5,18,14,15,891.0,118.0,4.25,31.0,859.0,875.7,641.5
2016,5,18,14,30,883.0,116.0,4.3,31.0,826.0,835.77,616.05
2016,5,18,14,45,871.5,114.5,4.35,31.0,787.0,791.37,587.29
2016,5,18,15,0,860.0,113.0,4.4,31.0,748.0,745.18,556.98
2016,5,18,15,15,846.0,110.0,4.4,30.5,704.0,696.4,524.48
2016,5,18,15,30,832.0,107.0,4.4,30.0,660.0,643.92,487.49
2016,5,18,15,45,814.5,103.5,4.45,29.5,612.0,588.15,447.08
2016,5,18,16,0,797.0,100.0,4.5,29.0,564.0,532.26,405.26
2016,5,18,16,15,773.5,96.0,4.4,28.5,513.0,473.16,359.41
2016,5,18,16,30,750.0,92.0,4.3,28.0,462.0,415.18,312.99
2016,5,18,16,45,721.5,86.5,4.2,27.5,410.0,353.93,262.77
2016,5,18,17,0,693.0,81.0,4.1,27.0,358.0,296.14,214.01
2016,5,18,17,15,650.0,75.0,3.65,26.0,305.5,236.76,164.01
2016,5,18,17,30,607.0,69.0,3.2,25.0,253.0,181.94,118.05
2016,5,18,17,45,547.0,61.0,2.8,24.5,203.0,127.81,75.3
2016,5,18,18,0,487.0,53.0,2.4,24.0,153.0,80.79,42.87
2016,5,18,18,15,391.5,43.0,2.1,23.0,108.5,38.73,22.29
2016,5,18,18,30,296.0,33.0,1.8,22.0,64.0,26.14,15.91
2016,5,18,18,45,148.0,16.5,1.55,21.0,32.0,12.76,0.04
2016,5,18,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,18,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,19,5,15,141.0,16.5,3.1,12.5,30.5,12.91,0.0
2016,5,19,5,30,282.0,33.0,3.1,13.0,61.0,26.42,16.66
2016,5,19,5,45,384.0,43.5,3.1,13.5,105.5,36.1,26.12
2016,5,19,6,0,486.0,54.0,3.1,14.0,150.0,77.89,43.26
2016,5,19,6,15,552.0,61.0,3.2,14.5,201.5,124.25,75.36
2016,5,19,6,30,618.0,68.0,3.3,15.0,253.0,178.47,119.19
2016,5,19,6,45,351.0,113.5,3.45,15.5,222.5,191.93,143.54
2016,5,19,7,0,84.0,159.0,3.6,16.0,192.0,171.91,136.14
2016,5,19,7,15,173.5,179.0,3.8,16.5,260.0,230.34,182.6
2016,5,19,7,30,263.0,199.0,4.0,17.0,328.0,300.05,238.37
2016,5,19,7,45,544.0,147.0,4.25,18.0,450.0,404.55,321.19
2016,5,19,8,0,825.0,95.0,4.5,19.0,572.0,536.79,425.49
2016,5,19,8,15,842.5,98.0,4.4,19.5,621.0,593.65,469.43
2016,5,19,8,30,860.0,101.0,4.3,20.0,670.0,649.03,511.05
2016,5,19,8,45,873.5,103.5,4.25,20.5,714.5,701.57,549.54
2016,5,19,9,0,887.0,106.0,4.2,21.0,759.0,752.99,584.89
2016,5,19,9,15,896.5,108.5,4.2,21.0,798.0,799.95,617.0
2016,5,19,9,30,906.0,111.0,4.2,21.0,837.0,844.94,647.38
2016,5,19,9,45,904.5,117.5,4.2,21.5,867.5,882.47,670.99
2016,5,19,10,0,903.0,124.0,4.2,22.0,898.0,916.84,692.19
2016,5,19,10,15,908.5,125.5,4.3,22.5,924.0,949.31,712.45
2016,5,19,10,30,914.0,127.0,4.4,23.0,950.0,978.8,730.58
2016,5,19,10,45,918.5,127.0,4.55,23.5,969.5,1002.73,745.35
2016,5,19,11,0,923.0,127.0,4.7,24.0,989.0,1023.35,758.24
2016,5,19,11,15,926.0,127.5,4.75,24.0,1001.5,1039.6,768.95
2016,5,19,11,30,929.0,128.0,4.8,24.0,1014.0,1052.32,777.43
2016,5,19,11,45,934.0,126.0,4.9,24.0,1020.0,1060.99,783.81
2016,5,19,12,0,939.0,124.0,5.0,24.0,1026.0,1066.05,787.93
2016,5,19,12,15,940.0,124.0,5.1,24.0,1023.5,1065.44,788.41
2016,5,19,12,30,941.0,124.0,5.2,24.0,1021.0,1061.14,786.57
2016,5,19,12,45,939.5,123.5,5.3,24.0,1011.0,1050.22,780.39
2016,5,19,13,0,938.0,123.0,5.4,24.0,1001.0,1035.67,771.86
2016,5,19,13,15,936.0,122.5,5.45,23.5,983.0,1017.09,761.8
2016,5,19,13,30,934.0,122.0,5.5,23.0,965.0,995.04,749.36
2016,5,19,13,45,931.0,119.5,5.6,22.5,940.5,966.72,732.86
2016,5,19,14,0,928.0,117.0,5.7,22.0,916.0,935.19,713.96
2016,5,19,14,15,921.5,115.5,5.7,21.5,883.5,898.64,690.71
2016,5,19,14,30,915.0,114.0,5.7,21.0,851.0,859.4,665.33
2016,5,19,14,45,910.0,109.5,5.75,21.0,813.0,815.86,635.52
2016,5,19,15,0,905.0,105.0,5.8,21.0,775.0,769.93,603.66
2016,5,19,15,15,892.5,102.5,5.85,20.0,730.5,718.66,569.25
2016,5,19,15,30,880.0,100.0,5.9,19.0,686.0,666.09,531.08
2016,5,19,15,45,763.0,120.5,6.0,18.5,602.5,574.76,460.03
2016,5,19,16,0,646.0,141.0,6.1,18.0,519.0,490.95,393.46
2016,5,19,16,15,592.5,141.0,5.85,17.5,463.5,428.65,342.59
2016,5,19,16,30,539.0,141.0,5.6,17.0,408.0,368.73,292.78
2016,5,19,16,45,641.0,109.5,5.4,16.5,392.5,346.35,270.48
2016,5,19,17,0,743.0,78.0,5.2,16.0,377.0,310.89,234.9
2016,5,19,17,15,699.0,73.0,5.25,15.5,322.5,247.75,178.91
2016,5,19,17,30,655.0,68.0,5.3,15.0,268.0,190.8,128.63
2016,5,19,17,45,580.0,62.5,5.4,14.5,214.5,134.07,82.37
2016,5,19,18,0,505.0,57.0,5.5,14.0,161.0,86.23,48.58
2016,5,19,18,15,404.0,47.0,5.35,13.0,115.0,42.97,26.49
2016,5,19,18,30,303.0,37.0,5.2,12.0,69.0,29.89,19.96
2016,5,19,18,45,151.5,18.5,5.05,11.5,34.5,14.47,1.96
2016,5,19,19,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,19,19,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,109.0,19.5,4.45,9.0,30.5,15.33,0.04
2016,5,20,5,30,218.0,39.0,4.5,9.0,61.0,30.46,20.51
2016,5,20,5,45,325.0,51.0,4.55,9.5,105.5,41.38,31.29
2016,5,20,6,0,432.0,63.0,4.6,10.0,150.0,82.78,50.06
2016,5,20,6,15,501.0,71.5,4.6,10.0,200.5,127.57,81.88
2016,5,20,6,30,570.0,80.0,4.6,10.0,251.0,180.69,125.58
2016,5,20,6,45,627.5,84.5,4.6,10.5,306.0,235.25,173.45
2016,5,20,7,0,685.0,89.0,4.6,11.0,361.0,296.12,227.57
2016,5,20,7,15,718.5,94.0,4.55,11.5,414.5,354.71,280.01
2016,5,20,7,30,752.0,99.0,4.5,12.0,468.0,416.18,333.63
2016,5,20,7,45,785.5,99.5,4.5,12.5,521.5,476.78,385.2
2016,5,20,8,0,819.0,100.0,4.5,13.0,575.0,538.33,436.02
2016,5,20,8,15,837.0,103.0,4.5,13.5,623.5,595.15,481.58
2016,5,20,8,30,855.0,106.0,4.5,14.0,672.0,651.89,525.65
2016,5,20,8,45,874.5,105.5,4.5,14.5,718.0,703.84,564.98
2016,5,20,9,0,894.0,105.0,4.5,15.0,764.0,756.62,602.56
2016,5,20,9,15,904.0,107.0,4.5,15.0,803.5,803.71,635.63
2016,5,20,9,30,914.0,109.0,4.5,15.0,843.0,848.85,666.96
2016,5,20,9,45,926.5,107.5,4.55,15.5,877.5,890.39,694.43
2016,5,20,10,0,939.0,106.0,4.6,16.0,912.0,929.67,720.04
2016,5,20,10,15,944.5,107.0,4.65,16.0,938.5,962.65,742.45
2016,5,20,10,30,950.0,108.0,4.7,16.0,965.0,992.53,762.71
2016,5,20,10,45,954.5,108.5,4.8,16.5,985.0,1017.71,778.65
2016,5,20,11,0,959.0,109.0,4.9,17.0,1005.0,1039.47,792.27
2016,5,20,11,15,961.0,109.5,4.95,17.0,1017.0,1055.26,802.95
2016,5,20,11,30,963.0,110.0,5.0,17.0,1029.0,1067.36,811.27
2016,5,20,11,45,963.5,110.0,5.05,17.5,1033.0,1073.76,814.22
2016,5,20,12,0,964.0,110.0,5.1,18.0,1037.0,1076.39,814.75
2016,5,20,12,15,963.5,110.0,5.1,18.0,1033.0,1074.26,813.34
2016,5,20,12,30,963.0,110.0,5.1,18.0,1029.0,1068.37,809.51
2016,5,20,12,45,950.5,116.0,5.1,18.0,1015.0,1052.97,799.32
2016,5,20,13,0,938.0,122.0,5.1,18.0,1001.0,1034.15,786.92
2016,5,20,13,15,934.5,121.0,5.1,17.5,982.0,1013.69,774.97
2016,5,20,13,30,931.0,120.0,5.1,17.0,963.0,989.83,760.65
2016,5,20,13,45,931.5,115.0,5.15,17.0,938.0,962.3,742.64
2016,5,20,14,0,932.0,110.0,5.2,17.0,913.0,931.37,722.16
2016,5,20,14,15,924.5,108.5,5.15,17.0,880.0,893.9,696.28
2016,5,20,14,30,917.0,107.0,5.1,17.0,847.0,853.83,668.43
2016,5,20,14,45,913.0,102.0,5.1,17.0,809.5,810.54,638.35
2016,5,20,15,0,909.0,97.0,5.1,17.0,772.0,764.77,606.18
2016,5,20,15,15,897.0,94.5,5.05,16.5,727.5,713.75,570.49
2016,5,20,15,30,885.0,92.0,5.0,16.0,683.0,661.39,530.93
2016,5,20,15,45,872.5,88.0,4.95,16.0,635.5,606.17,487.12
2016,5,20,16,0,860.0,84.0,4.9,16.0,588.0,550.2,441.55
2016,5,20,16,15,839.0,81.0,4.8,15.5,536.0,490.35,392.27
2016,5,20,16,30,818.0,78.0,4.7,15.0,484.0,431.07,341.9
2016,5,20,16,45,789.0,74.0,4.6,14.5,430.5,368.84,287.76
2016,5,20,17,0,760.0,70.0,4.5,14.0,377.0,308.86,234.16
2016,5,20,17,15,720.0,65.5,4.3,13.5,323.5,248.11,179.54
2016,5,20,17,30,680.0,61.0,4.1,13.0,270.0,191.5,128.96
2016,5,20,17,45,613.5,56.0,3.95,12.5,217.5,133.1,80.58
2016,5,20,18,0,547.0,51.0,3.8,12.0,165.0,84.33,45.64
2016,5,20,18,15,451.0,42.0,3.55,11.5,118.5,39.47,22.91
2016,5,20,18,30,355.0,33.0,3.3,11.0,72.0,25.96,16.77
2016,5,20,18,45,177.5,16.5,3.1,11.0,36.0,12.63,1.65
2016,5,20,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,20,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,5,20,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,21,5,15,152.0,16.5,1.4,8.5,32.0,12.79,0.0
2016,5,21,5,30,304.0,33.0,1.6,9.0,64.0,26.23,17.0
2016,5,21,5,45,407.0,42.0,1.8,9.5,109.0,35.11,25.77
2016,5,21,6,0,510.0,51.0,2.0,10.0,154.0,76.98,42.25
2016,5,21,6,15,572.0,58.0,2.0,10.5,205.0,124.22,75.55
2016,5,21,6,30,634.0,65.0,2.0,11.0,256.0,178.78,120.36
2016,5,21,6,45,679.5,69.5,2.0,11.5,309.0,234.0,169.01
2016,5,21,7,0,725.0,74.0,2.0,12.0,362.0,295.61,223.54
2016,5,21,7,15,755.0,78.0,2.0,12.5,415.0,353.84,275.01
2016,5,21,7,30,785.0,82.0,2.0,13.0,468.0,414.5,327.05
2016,5,21,7,45,805.5,86.0,2.05,13.5,519.0,472.76,375.73
2016,5,21,8,0,826.0,90.0,2.1,14.0,570.0,531.8,423.33
2016,5,21,8,15,842.5,93.0,2.15,14.5,618.0,587.98,467.19
2016,5,21,8,30,859.0,96.0,2.2,15.0,666.0,642.77,508.62
2016,5,21,8,45,870.0,99.5,2.3,15.5,709.5,694.44,546.75
2016,5,21,9,0,881.0,103.0,2.4,16.0,753.0,744.79,581.7
2016,5,21,9,15,891.0,105.0,2.5,16.0,792.0,791.29,613.86
2016,5,21,9,30,901.0,107.0,2.6,16.0,831.0,835.89,644.42
2016,5,21,9,45,908.0,109.0,2.75,16.5,864.0,875.83,670.65
2016,5,21,10,0,915.0,111.0,2.9,17.0,897.0,913.2,694.93
2016,5,21,10,15,920.5,112.5,3.0,17.0,924.0,945.97,716.9
2016,5,21,10,30,926.0,114.0,3.1,17.0,951.0,975.72,736.83
2016,5,21,10,45,930.0,115.0,3.25,17.5,970.5,1000.4,752.35
2016,5,21,11,0,934.0,116.0,3.4,18.0,990.0,1021.73,765.64
2016,5,21,11,15,936.0,116.5,3.45,18.0,1002.0,1037.15,775.73
2016,5,21,11,30,938.0,117.0,3.5,18.0,1014.0,1049.0,783.58
2016,5,21,11,45,939.0,117.5,3.6,18.5,1018.0,1056.24,787.4
2016,5,21,12,0,940.0,118.0,3.7,19.0,1022.0,1059.82,788.92
2016,5,21,12,15,939.0,118.0,3.75,19.0,1018.5,1057.26,787.62
2016,5,21,12,30,938.0,118.0,3.8,19.0,1015.0,1051.04,784.05
2016,5,21,12,45,927.5,123.0,3.9,19.0,1001.0,1036.85,775.62
2016,5,21,13,0,917.0,128.0,4.0,19.0,987.0,1019.29,765.02
2016,5,21,13,15,913.0,127.0,4.05,18.5,968.0,998.77,753.56
2016,5,21,13,30,909.0,126.0,4.1,18.0,949.0,974.95,739.82
2016,5,21,13,45,903.5,124.5,4.15,18.0,923.5,946.09,721.16
2016,5,21,14,0,898.0,123.0,4.2,18.0,898.0,914.25,700.38
2016,5,21,14,15,890.0,121.0,4.2,18.0,865.0,877.0,675.44
2016,5,21,14,30,882.0,119.0,4.2,18.0,832.0,837.28,648.6
2016,5,21,14,45,873.0,116.0,4.25,18.0,793.5,793.53,618.85
2016,5,21,15,0,864.0,113.0,4.3,18.0,755.0,747.82,587.36
2016,5,21,15,15,850.0,110.5,4.2,17.5,711.5,699.48,553.17
2016,5,21,15,30,836.0,108.0,4.1,17.0,668.0,647.51,514.4
2016,5,21,15,45,818.0,105.0,4.1,17.0,620.0,591.93,471.16
2016,5,21,16,0,800.0,102.0,4.1,17.0,572.0,536.27,426.69
2016,5,21,16,15,776.5,98.0,4.0,16.5,521.0,477.17,378.86
2016,5,21,16,30,753.0,94.0,3.9,16.0,470.0,419.18,330.42
2016,5,21,16,45,722.0,89.0,3.85,15.5,417.5,357.4,277.69
2016,5,21,17,0,691.0,84.0,3.8,15.0,365.0,299.38,226.74
2016,5,21,17,15,648.0,78.5,3.65,14.5,312.5,240.66,174.87
2016,5,21,17,30,605.0,73.0,3.5,14.0,260.0,186.47,127.26
2016,5,21,17,45,542.5,65.0,3.35,14.0,209.5,132.1,82.38
2016,5,21,18,0,480.0,57.0,3.2,14.0,159.0,85.12,48.37
2016,5,21,18,15,385.5,47.0,2.95,13.5,114.0,43.36,26.44
2016,5,21,18,30,291.0,37.0,2.7,13.0,69.0,29.59,19.78
2016,5,21,18,45,145.5,18.5,2.5,12.5,34.5,14.42,3.25
2016,5,21,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,21,19,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,21,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,5,22,5,15,147.0,17.5,1.8,8.5,33.0,13.65,0.98
2016,5,22,5,30,294.0,35.0,1.8,9.0,66.0,28.05,18.63
2016,5,22,5,45,389.0,45.5,1.85,9.5,110.5,38.26,28.6
2016,5,22,6,0,484.0,56.0,1.9,10.0,155.0,79.86,45.63
2016,5,22,6,15,547.0,64.0,1.85,10.5,206.0,126.57,78.64
2016,5,22,6,30,610.0,72.0,1.8,11.0,257.0,180.76,122.95
2016,5,22,6,45,652.5,78.0,1.75,11.5,309.5,235.25,170.76
2016,5,22,7,0,695.0,84.0,1.7,12.0,362.0,294.25,222.78
2016,5,22,7,15,726.5,89.0,1.65,12.5,415.0,352.52,273.7
2016,5,22,7,30,758.0,94.0,1.6,13.0,468.0,414.68,326.23
2016,5,22,7,45,783.5,97.0,1.55,14.0,519.5,472.89,373.29
2016,5,22,8,0,809.0,100.0,1.5,15.0,571.0,532.44,419.4
2016,5,22,8,15,826.5,103.5,1.5,15.5,619.5,588.85,462.36
2016,5,22,8,30,844.0,107.0,1.5,16.0,668.0,645.15,503.73
2016,5,22,8,45,858.0,109.0,1.5,16.5,712.0,695.25,539.37
2016,5,22,9,0,872.0,111.0,1.5,17.0,756.0,745.73,573.28
2016,5,22,9,15,882.5,113.5,1.55,17.5,795.0,792.72,603.55
2016,5,22,9,30,893.0,116.0,1.6,18.0,834.0,837.86,632.12
2016,5,22,9,45,909.5,112.0,1.65,18.5,869.5,879.5,657.97
2016,5,22,10,0,926.0,108.0,1.7,19.0,905.0,919.16,682.23
2016,5,22,10,15,931.5,109.5,1.8,19.0,931.5,952.22,703.9
2016,5,22,10,30,937.0,111.0,1.9,19.0,958.0,982.24,723.63
2016,5,22,10,45,942.5,110.0,2.05,19.5,977.5,1006.57,738.9
2016,5,22,11,0,948.0,109.0,2.2,20.0,997.0,1027.56,752.06
2016,5,22,11,15,950.0,109.5,2.35,20.0,1008.5,1043.18,763.25
2016,5,22,11,30,952.0,110.0,2.5,20.0,1020.0,1055.19,772.21
2016,5,22,11,45,954.5,109.0,2.65,20.5,1024.5,1062.52,776.78
2016,5,22,12,0,957.0,108.0,2.8,21.0,1029.0,1066.15,779.04
2016,5,22,12,15,955.5,108.0,2.9,21.0,1025.0,1063.09,778.07
2016,5,22,12,30,954.0,108.0,3.0,21.0,1021.0,1056.31,774.83
2016,5,22,12,45,948.0,110.0,3.2,21.5,1008.5,1043.45,767.1
2016,5,22,13,0,942.0,112.0,3.4,22.0,996.0,1027.05,757.03
2016,5,22,13,15,937.5,111.0,3.55,22.0,976.5,1005.65,744.67
2016,5,22,13,30,933.0,110.0,3.7,22.0,957.0,980.89,730.0
2016,5,22,13,45,927.0,109.0,3.85,22.0,930.0,951.53,712.1
2016,5,22,14,0,921.0,108.0,4.0,22.0,903.0,919.15,691.98
2016,5,22,14,15,913.0,106.5,4.1,21.5,870.0,881.73,669.2
2016,5,22,14,30,905.0,105.0,4.2,21.0,837.0,841.77,644.32
2016,5,22,14,45,894.5,103.0,4.35,21.0,798.0,797.07,614.65
2016,5,22,15,0,884.0,101.0,4.5,21.0,759.0,750.45,583.45
2016,5,22,15,15,871.0,98.5,4.5,20.5,715.5,699.97,548.93
2016,5,22,15,30,858.0,96.0,4.5,20.0,672.0,648.3,510.95
2016,5,22,15,45,840.5,93.0,4.55,19.5,623.5,592.56,468.88
2016,5,22,16,0,823.0,90.0,4.6,19.0,575.0,536.87,425.43
