Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,16,15,530.5,149.0,4.55,18.5,451.5,404.2,320.25
2016,5,22,16,30,238.0,208.0,4.5,18.0,328.0,299.78,237.38
2016,5,22,16,45,477.0,142.0,4.5,18.0,348.0,314.33,245.05
2016,5,22,17,0,716.0,76.0,4.5,18.0,368.0,301.6,226.03
2016,5,22,17,15,675.5,71.0,4.4,17.0,315.5,241.07,173.04
2016,5,22,17,30,635.0,66.0,4.3,16.0,263.0,186.32,125.18
2016,5,22,17,45,573.5,59.5,4.2,15.5,212.5,131.74,80.31
2016,5,22,18,0,512.0,53.0,4.1,15.0,162.0,84.36,46.24
2016,5,22,18,15,422.0,43.5,3.85,14.5,117.0,41.14,23.75
2016,5,22,18,30,332.0,34.0,3.6,14.0,72.0,26.64,17.22
2016,5,22,18,45,194.5,21.5,3.35,13.5,41.0,17.07,5.44
2016,5,22,19,0,57.0,9.0,3.1,13.0,10.0,8.58,0.0
2016,5,22,19,15,28.5,4.5,3.05,12.5,5.0,0.0,0.0
2016,5,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,5,23,5,15,126.0,18.5,2.35,9.0,32.0,14.46,1.97
2016,5,23,5,30,252.0,37.0,2.4,9.0,64.0,28.75,19.28
2016,5,23,5,45,350.5,48.0,2.45,9.5,107.5,40.33,30.45
2016,5,23,6,0,449.0,59.0,2.5,10.0,151.0,80.28,47.24
2016,5,23,6,15,511.5,67.5,2.5,10.5,200.5,125.24,79.17
2016,5,23,6,30,574.0,76.0,2.5,11.0,250.0,177.66,122.04
2016,5,23,6,45,622.5,81.0,2.55,11.5,302.5,230.54,168.33
2016,5,23,7,0,671.0,86.0,2.6,12.0,355.0,288.66,219.68
2016,5,23,7,15,702.5,91.0,2.55,12.5,407.0,345.51,269.84
2016,5,23,7,30,734.0,96.0,2.5,13.0,459.0,405.04,320.88
2016,5,23,7,45,761.0,99.0,2.5,14.0,510.5,463.86,369.25
2016,5,23,8,0,788.0,102.0,2.5,15.0,562.0,522.96,416.08
2016,5,23,8,15,806.0,105.5,2.5,15.5,609.5,578.54,459.35
2016,5,23,8,30,824.0,109.0,2.5,16.0,657.0,634.12,501.19
2016,5,23,8,45,839.0,110.5,2.5,16.5,701.0,685.35,538.59
2016,5,23,9,0,854.0,112.0,2.5,17.0,745.0,733.24,571.85
2016,5,23,9,15,864.5,114.0,2.6,17.5,783.0,778.95,602.36
2016,5,23,9,30,875.0,116.0,2.7,18.0,821.0,822.88,631.24
2016,5,23,9,45,891.0,113.0,2.8,18.5,856.0,864.42,658.14
2016,5,23,10,0,907.0,110.0,2.9,19.0,891.0,904.04,683.48
2016,5,23,10,15,912.0,111.5,2.95,19.0,917.0,936.09,704.44
2016,5,23,10,30,917.0,113.0,3.0,19.0,943.0,965.14,723.39
2016,5,23,10,45,919.0,115.0,3.15,19.5,961.5,988.71,738.08
2016,5,23,11,0,921.0,117.0,3.3,20.0,980.0,1008.9,750.56
2016,5,23,11,15,923.0,117.5,3.35,20.0,992.0,1024.14,760.48
2016,5,23,11,30,925.0,118.0,3.4,20.0,1004.0,1035.87,768.21
2016,5,23,11,45,923.5,120.0,3.5,20.5,1007.0,1042.05,771.32
2016,5,23,12,0,922.0,122.0,3.6,21.0,1010.0,1044.63,772.18
2016,5,23,12,15,921.5,122.0,3.65,21.0,1007.0,1042.64,771.27
2016,5,23,12,30,921.0,122.0,3.7,21.0,1004.0,1037.08,768.15
2016,5,23,12,45,894.0,138.0,3.8,21.0,986.5,1017.73,756.33
2016,5,23,13,0,867.0,154.0,3.9,21.0,969.0,995.32,742.54
2016,5,23,13,15,863.0,152.5,3.95,21.0,950.0,975.29,730.05
2016,5,23,13,30,859.0,151.0,4.0,21.0,931.0,952.15,715.42
2016,5,23,13,45,860.5,144.5,4.05,21.0,907.5,926.13,698.83
2016,5,23,14,0,862.0,138.0,4.1,21.0,884.0,896.89,679.97
2016,5,23,14,15,854.0,136.0,4.1,20.5,851.5,860.89,657.34
2016,5,23,14,30,846.0,134.0,4.1,20.0,819.0,826.82,635.87
2016,5,23,14,45,842.0,127.5,4.2,20.0,782.5,784.25,607.3
2016,5,23,15,0,838.0,121.0,4.3,20.0,746.0,739.44,576.77
2016,5,23,15,15,824.0,118.0,4.3,19.5,703.0,689.22,541.33
2016,5,23,15,30,810.0,115.0,4.3,19.0,660.0,638.04,503.71
2016,5,23,15,45,685.0,143.0,4.3,19.0,581.0,550.97,435.85
2016,5,23,16,0,560.0,171.0,4.3,19.0,502.0,471.33,372.83
2016,5,23,16,15,296.5,181.5,4.2,18.5,355.0,318.52,252.53
2016,5,23,16,30,33.0,192.0,4.1,18.0,208.0,193.15,152.91
2016,5,23,16,45,77.0,180.0,4.1,18.0,213.0,195.47,154.73
2016,5,23,17,0,121.0,168.0,4.1,18.0,218.0,193.33,151.82
2016,5,23,17,15,110.5,146.0,3.95,17.5,186.5,161.76,125.85
2016,5,23,17,30,100.0,124.0,3.8,17.0,155.0,131.55,100.88
2016,5,23,17,45,88.0,102.0,3.65,16.5,125.5,102.61,77.09
2016,5,23,18,0,76.0,80.0,3.5,16.0,96.0,75.46,55.17
2016,5,23,18,15,55.0,59.5,3.1,15.5,69.5,51.22,36.59
2016,5,23,18,30,34.0,39.0,2.7,15.0,43.0,34.5,23.91
2016,5,23,18,45,17.0,22.5,2.35,14.5,24.5,20.41,8.16
2016,5,23,19,0,0.0,6.0,2.0,14.0,6.0,5.72,0.0
2016,5,23,19,15,0.0,3.0,1.95,13.5,3.0,0.0,0.0
2016,5,23,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,24,5,15,139.0,17.5,2.4,10.0,33.0,13.64,2.0
2016,5,24,5,30,278.0,35.0,2.5,10.0,66.0,27.85,18.46
2016,5,24,5,45,373.0,46.0,2.65,10.5,110.0,38.65,28.85
2016,5,24,6,0,468.0,57.0,2.8,11.0,154.0,79.73,45.88
2016,5,24,6,15,530.5,64.5,2.8,11.5,203.5,124.89,77.73
2016,5,24,6,30,593.0,72.0,2.8,12.0,253.0,177.45,120.68
2016,5,24,6,45,302.0,105.5,2.85,12.5,198.0,172.17,130.23
2016,5,24,7,0,11.0,139.0,2.9,13.0,143.0,131.33,105.51
2016,5,24,7,15,61.0,175.0,2.9,13.5,205.0,184.06,148.05
2016,5,24,7,30,111.0,211.0,2.9,14.0,267.0,244.46,196.51
2016,5,24,7,45,71.0,217.5,2.9,15.0,254.5,237.23,189.89
2016,5,24,8,0,31.0,224.0,2.9,16.0,242.0,227.04,180.51
2016,5,24,8,15,40.5,252.0,2.9,16.0,278.0,261.54,207.65
2016,5,24,8,30,50.0,280.0,2.9,16.0,314.0,297.14,235.25
2016,5,24,8,45,38.5,282.0,2.95,16.5,309.0,294.58,232.05
2016,5,24,9,0,27.0,284.0,3.0,17.0,304.0,290.76,227.94
2016,5,24,9,15,168.0,327.0,3.05,17.5,461.5,447.46,350.68
2016,5,24,9,30,309.0,370.0,3.1,18.0,619.0,616.14,476.59
2016,5,24,9,45,275.0,395.0,3.15,18.5,623.5,625.09,479.8
2016,5,24,10,0,241.0,420.0,3.2,19.0,628.0,624.09,476.79
2016,5,24,10,15,569.0,275.0,3.25,19.0,785.5,799.03,610.88
2016,5,24,10,30,897.0,130.0,3.3,19.0,943.0,962.86,725.28
2016,5,24,10,45,902.0,131.0,3.4,19.5,962.5,987.82,739.38
2016,5,24,11,0,907.0,132.0,3.5,20.0,982.0,1009.58,752.51
2016,5,24,11,15,909.0,132.5,3.55,20.0,994.0,1024.62,762.3
2016,5,24,11,30,911.0,133.0,3.6,20.0,1006.0,1036.19,769.94
2016,5,24,11,45,913.5,132.0,3.65,20.0,1010.5,1043.31,774.75
2016,5,24,12,0,916.0,131.0,3.7,20.0,1015.0,1046.91,777.38
2016,5,24,12,15,915.5,130.5,3.75,20.0,1011.0,1044.47,776.15
2016,5,24,12,30,915.0,130.0,3.8,20.0,1007.0,1038.49,772.72
2016,5,24,12,45,917.0,126.5,3.85,20.0,997.0,1028.47,766.72
2016,5,24,13,0,919.0,123.0,3.9,20.0,987.0,1014.85,758.42
2016,5,24,13,15,915.0,122.0,3.9,20.0,968.0,994.43,745.3
2016,5,24,13,30,911.0,121.0,3.9,20.0,949.0,970.72,730.04
2016,5,24,13,45,908.0,118.0,3.9,20.0,924.0,942.73,711.88
2016,5,24,14,0,905.0,115.0,3.9,20.0,899.0,911.64,691.57
2016,5,24,14,15,671.0,218.5,3.9,19.5,788.0,796.2,612.23
2016,5,24,14,30,437.0,322.0,3.9,19.0,677.0,680.74,525.36
2016,5,24,14,45,396.0,322.0,3.9,19.0,632.0,624.96,484.96
2016,5,24,15,0,355.0,322.0,3.9,19.0,587.0,576.98,449.3
2016,5,24,15,15,239.5,316.5,3.9,18.5,491.0,474.97,372.15
2016,5,24,15,30,124.0,311.0,3.9,18.0,395.0,378.53,297.77
2016,5,24,15,45,468.5,202.5,3.9,18.0,485.5,478.21,379.99
2016,5,24,16,0,813.0,94.0,3.9,18.0,576.0,535.92,425.09
2016,5,24,16,15,791.0,90.5,3.85,17.5,525.5,477.58,377.59
2016,5,24,16,30,769.0,87.0,3.8,17.0,475.0,420.15,329.81
2016,5,24,16,45,741.0,82.5,3.8,17.0,423.0,360.7,278.55
2016,5,24,17,0,713.0,78.0,3.8,17.0,371.0,303.43,227.93
2016,5,24,17,15,673.0,72.5,3.65,16.5,318.5,242.73,174.61
2016,5,24,17,30,633.0,67.0,3.5,16.0,266.0,187.79,126.41
2016,5,24,17,45,577.0,60.0,3.4,15.5,216.0,133.62,81.68
2016,5,24,18,0,521.0,53.0,3.3,15.0,166.0,85.99,47.06
2016,5,24,18,15,432.5,44.0,2.95,14.5,121.0,42.62,24.27
2016,5,24,18,30,344.0,35.0,2.6,14.0,76.0,27.37,17.96
2016,5,24,18,45,172.0,23.5,2.3,13.5,44.0,18.4,7.31
2016,5,24,19,0,0.0,12.0,2.0,13.0,12.0,11.44,0.0
2016,5,24,19,15,0.0,6.0,1.9,12.5,6.0,0.0,0.0
2016,5,24,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,25,5,15,153.5,17.0,2.45,10.0,34.0,13.05,2.06
2016,5,25,5,30,307.0,34.0,2.5,10.0,68.0,26.84,17.64
2016,5,25,5,45,400.0,44.0,2.55,10.5,112.5,37.05,27.44
2016,5,25,6,0,493.0,54.0,2.6,11.0,157.0,78.67,44.07
2016,5,25,6,15,310.5,87.5,2.6,11.5,159.0,115.89,79.92
2016,5,25,6,30,128.0,121.0,2.6,12.0,161.0,132.7,102.48
2016,5,25,6,45,140.5,142.5,2.65,12.5,193.5,164.47,129.27
2016,5,25,7,0,153.0,164.0,2.7,13.0,226.0,197.82,157.24
2016,5,25,7,15,232.0,179.0,2.7,13.5,287.5,252.16,200.97
2016,5,25,7,30,311.0,194.0,2.7,14.0,349.0,314.56,251.26
2016,5,25,7,45,371.0,203.0,2.75,15.0,407.0,370.68,295.83
2016,5,25,8,0,431.0,212.0,2.8,16.0,465.0,435.85,346.6
2016,5,25,8,15,636.5,156.5,2.85,16.5,564.0,529.0,420.15
2016,5,25,8,30,842.0,101.0,2.9,17.0,663.0,636.5,503.22
2016,5,25,8,45,855.5,103.0,3.0,18.0,706.5,686.25,538.77
2016,5,25,9,0,869.0,105.0,3.1,19.0,750.0,736.12,572.64
2016,5,25,9,15,879.0,107.0,3.2,19.5,788.5,781.99,603.23
2016,5,25,9,30,889.0,109.0,3.3,20.0,827.0,826.01,632.13
2016,5,25,9,45,905.0,105.5,3.45,20.5,862.0,867.45,659.21
2016,5,25,10,0,921.0,102.0,3.6,21.0,897.0,906.94,684.72
2016,5,25,10,15,926.5,103.5,3.7,21.0,923.0,939.81,706.6
2016,5,25,10,30,932.0,105.0,3.8,21.0,949.0,969.68,726.46
2016,5,25,10,45,935.5,105.5,3.9,21.5,968.0,993.49,740.83
2016,5,25,11,0,939.0,106.0,4.0,22.0,987.0,1013.94,752.99
2016,5,25,11,15,941.0,106.5,4.05,22.0,998.5,1029.46,763.07
2016,5,25,11,30,943.0,107.0,4.1,22.0,1010.0,1041.4,770.9
2016,5,25,11,45,943.0,107.0,4.2,22.5,1014.0,1047.24,773.65
2016,5,25,12,0,943.0,107.0,4.3,23.0,1018.0,1049.43,774.11
2016,5,25,12,15,942.5,107.0,4.35,23.0,1014.5,1047.46,773.15
2016,5,25,12,30,942.0,107.0,4.4,23.0,1011.0,1041.85,769.92
2016,5,25,12,45,923.0,118.0,4.5,23.0,995.5,1025.46,759.92
2016,5,25,13,0,904.0,129.0,4.6,23.0,980.0,1005.85,748.23
2016,5,25,13,15,900.5,128.0,4.6,23.0,961.5,986.22,735.66
2016,5,25,13,30,897.0,127.0,4.6,23.0,943.0,963.32,720.92
2016,5,25,13,45,894.0,124.0,4.7,23.0,918.5,935.75,703.78
2016,5,25,14,0,891.0,121.0,4.8,23.0,894.0,905.11,684.41
2016,5,25,14,15,883.5,119.0,4.85,22.5,861.5,868.74,661.87
2016,5,25,14,30,876.0,117.0,4.9,22.0,829.0,829.89,637.29
2016,5,25,14,45,869.0,113.0,4.95,22.0,792.0,787.17,608.39
2016,5,25,15,0,862.0,109.0,5.0,22.0,755.0,742.35,577.64
2016,5,25,15,15,849.0,106.5,5.0,21.5,712.0,692.99,543.36
2016,5,25,15,30,836.0,104.0,5.0,21.0,669.0,643.85,507.05
2016,5,25,15,45,822.0,100.0,5.05,21.0,622.5,589.89,465.36
2016,5,25,16,0,808.0,96.0,5.1,21.0,576.0,535.46,422.12
2016,5,25,16,15,786.0,92.5,5.05,20.5,525.5,477.43,375.38
2016,5,25,16,30,764.0,89.0,5.0,20.0,475.0,420.3,327.92
2016,5,25,16,45,737.0,84.0,4.95,19.5,423.5,361.05,277.45
2016,5,25,17,0,710.0,79.0,4.9,19.0,372.0,303.88,227.44
2016,5,25,17,15,670.0,73.5,4.75,18.5,320.0,243.35,174.39
2016,5,25,17,30,630.0,68.0,4.6,18.0,268.0,188.6,126.51
2016,5,25,17,45,574.5,61.0,4.45,17.5,218.0,134.67,82.12
2016,5,25,18,0,519.0,54.0,4.3,17.0,168.0,87.21,47.7
2016,5,25,18,15,430.5,45.0,4.05,16.0,123.0,43.9,24.94
2016,5,25,18,30,342.0,36.0,3.8,15.0,78.0,28.19,18.61
2016,5,25,18,45,206.0,23.5,3.6,14.5,45.5,18.69,7.84
2016,5,25,19,0,70.0,11.0,3.4,14.0,13.0,10.48,0.0
2016,5,25,19,15,35.0,5.5,3.4,13.5,6.5,0.0,0.0
2016,5,25,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,26,5,15,139.5,18.5,2.4,10.5,34.0,14.42,3.22
2016,5,26,5,30,279.0,37.0,2.4,11.0,68.0,28.68,19.18
2016,5,26,5,45,371.0,48.0,2.4,11.5,112.0,40.48,30.38
2016,5,26,6,0,463.0,59.0,2.4,12.0,156.0,81.17,47.09
2016,5,26,6,15,525.0,67.0,2.35,12.5,205.5,126.35,78.89
2016,5,26,6,30,587.0,75.0,2.3,13.0,255.0,178.89,121.55
2016,5,26,6,45,500.0,103.0,2.25,13.5,276.5,218.7,161.26
2016,5,26,7,0,413.0,131.0,2.2,14.0,298.0,249.19,191.95
2016,5,26,7,15,575.0,113.5,2.15,14.5,380.5,319.81,248.87
2016,5,26,7,30,737.0,96.0,2.1,15.0,463.0,405.41,318.0
2016,5,26,7,45,761.5,100.0,2.1,16.0,514.0,464.08,365.48
2016,5,26,8,0,786.0,104.0,2.1,17.0,565.0,522.73,411.3
2016,5,26,8,15,804.0,107.0,2.15,17.5,612.5,577.59,453.64
2016,5,26,8,30,822.0,110.0,2.2,18.0,660.0,632.44,494.64
2016,5,26,8,45,837.0,112.0,2.25,19.0,703.5,683.97,531.03
2016,5,26,9,0,852.0,114.0,2.3,20.0,747.0,732.19,563.39
2016,5,26,9,15,862.5,116.5,2.4,20.5,785.5,778.23,593.69
2016,5,26,9,30,873.0,119.0,2.5,21.0,824.0,822.49,622.37
2016,5,26,9,45,878.5,122.5,2.6,22.0,856.5,861.55,645.95
2016,5,26,10,0,884.0,126.0,2.7,23.0,889.0,898.04,667.5
2016,5,26,10,15,889.5,127.5,2.75,23.0,915.0,929.84,687.97
2016,5,26,10,30,895.0,129.0,2.8,23.0,941.0,958.75,706.5
2016,5,26,10,45,898.0,130.5,2.85,23.5,960.0,982.27,720.1
2016,5,26,11,0,901.0,132.0,2.9,24.0,979.0,1002.52,731.61
2016,5,26,11,15,903.5,132.5,2.95,24.5,991.0,1017.98,740.03
2016,5,26,11,30,906.0,133.0,3.0,25.0,1003.0,1030.02,746.35
2016,5,26,11,45,905.5,134.5,3.1,25.5,1006.5,1036.6,749.69
2016,5,26,12,0,905.0,136.0,3.2,26.0,1010.0,1039.68,750.9
2016,5,26,12,15,904.5,135.5,3.25,26.0,1006.5,1037.32,749.82
2016,5,26,12,30,904.0,135.0,3.3,26.0,1003.0,1031.48,746.63
2016,5,26,12,45,903.5,133.0,3.4,26.0,992.5,1020.69,740.75
2016,5,26,13,0,903.0,131.0,3.5,26.0,982.0,1006.42,732.69
2016,5,26,13,15,899.0,130.0,3.55,26.0,963.5,986.39,720.55
2016,5,26,13,30,895.0,129.0,3.6,26.0,945.0,963.11,706.32
2016,5,26,13,45,888.5,128.5,3.7,26.0,919.0,934.95,689.12
2016,5,26,14,0,882.0,128.0,3.8,26.0,893.0,903.92,669.9
2016,5,26,14,15,874.0,126.0,3.85,26.0,861.0,867.47,646.59
2016,5,26,14,30,866.0,124.0,3.9,26.0,829.0,828.6,621.45
2016,5,26,14,45,854.5,122.0,3.95,26.0,791.0,784.81,592.64
2016,5,26,15,0,843.0,120.0,4.0,26.0,753.0,742.04,564.23
2016,5,26,15,15,829.5,117.5,4.05,25.5,710.0,692.64,530.6
2016,5,26,15,30,816.0,115.0,4.1,25.0,667.0,642.21,494.62
2016,5,26,15,45,797.5,112.0,4.15,25.0,620.0,587.56,453.52
2016,5,26,16,0,779.0,109.0,4.2,25.0,573.0,532.91,411.3
2016,5,26,16,15,756.0,104.5,4.2,24.5,523.0,474.91,365.99
2016,5,26,16,30,733.0,100.0,4.2,24.0,473.0,416.73,319.12
2016,5,26,16,45,701.5,95.5,4.2,23.5,421.0,357.72,270.28
2016,5,26,17,0,670.0,91.0,4.2,23.0,369.0,301.32,222.32
2016,5,26,17,15,628.0,84.5,4.1,22.0,317.0,243.2,172.98
2016,5,26,17,30,586.0,78.0,4.0,21.0,265.0,189.51,127.4
2016,5,26,17,45,526.0,70.0,3.9,20.5,215.0,136.56,84.75
2016,5,26,18,0,466.0,62.0,3.8,20.0,165.0,90.68,51.9
2016,5,26,18,15,376.5,51.5,3.55,19.0,120.5,49.12,29.46
2016,5,26,18,30,287.0,41.0,3.3,18.0,76.0,31.67,21.34
2016,5,26,18,45,165.5,26.0,3.1,17.5,44.0,20.36,9.24
2016,5,26,19,0,44.0,11.0,2.9,17.0,12.0,10.48,0.0
2016,5,26,19,15,22.0,5.5,2.85,16.5,6.0,0.0,0.0
2016,5,26,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,27,5,15,130.5,19.5,1.75,11.5,34.5,15.2,4.0
2016,5,27,5,30,261.0,39.0,1.8,12.0,69.0,30.25,20.5
2016,5,27,5,45,358.5,50.0,1.9,12.5,113.5,42.2,31.79
2016,5,27,6,0,456.0,61.0,2.0,13.0,158.0,82.47,48.27
2016,5,27,6,15,243.0,87.5,1.95,13.5,141.0,108.01,75.63
2016,5,27,6,30,30.0,114.0,1.9,14.0,124.0,108.62,85.53
2016,5,27,6,45,37.5,135.0,1.85,15.0,149.5,132.23,104.7
2016,5,27,7,0,45.0,156.0,1.8,16.0,175.0,156.9,124.39
2016,5,27,7,15,68.5,183.5,1.7,17.0,216.0,194.23,153.69
2016,5,27,7,30,92.0,211.0,1.6,18.0,257.0,234.46,184.83
2016,5,27,7,45,326.0,190.0,1.5,19.0,377.5,336.64,263.7
2016,5,27,8,0,560.0,169.0,1.4,20.0,498.0,462.71,359.08
2016,5,27,8,15,692.5,141.0,1.3,21.0,581.5,545.53,419.56
2016,5,27,8,30,825.0,113.0,1.2,22.0,665.0,636.81,484.2
2016,5,27,8,45,839.5,115.0,1.15,23.0,708.5,688.12,517.72
2016,5,27,9,0,854.0,117.0,1.1,24.0,752.0,738.52,549.21
2016,5,27,9,15,864.5,119.5,1.05,24.5,790.5,782.11,574.92
2016,5,27,9,30,875.0,122.0,1.0,25.0,829.0,826.43,600.57
2016,5,27,9,45,885.5,122.0,1.0,26.0,862.5,866.28,622.29
2016,5,27,10,0,896.0,122.0,1.0,27.0,896.0,903.88,642.19
2016,5,27,10,15,901.5,123.5,1.1,27.5,922.0,936.02,661.29
2016,5,27,10,30,907.0,125.0,1.2,28.0,948.0,965.23,678.55
2016,5,27,10,45,912.5,125.0,1.3,28.5,967.5,989.89,692.98
2016,5,27,11,0,918.0,125.0,1.4,29.0,987.0,1011.35,705.47
2016,5,27,11,15,920.0,125.5,1.5,29.0,999.0,1026.57,715.64
2016,5,27,11,30,922.0,126.0,1.6,29.0,1011.0,1038.31,723.82
2016,5,27,11,45,924.0,125.0,1.75,29.5,1015.5,1045.05,728.34
2016,5,27,12,0,926.0,124.0,1.9,30.0,1020.0,1048.25,730.73
2016,5,27,12,15,925.5,124.0,2.0,30.0,1016.0,1046.38,730.89
2016,5,27,12,30,925.0,124.0,2.1,30.0,1012.0,1040.94,728.97
2016,5,27,12,45,922.5,123.0,2.25,30.0,1001.0,1029.0,723.66
2016,5,27,13,0,920.0,122.0,2.4,30.0,990.0,1013.57,716.16
2016,5,27,13,15,916.0,121.0,2.55,30.0,971.0,993.28,705.53
2016,5,27,13,30,912.0,120.0,2.7,30.0,952.0,969.7,692.69
2016,5,27,13,45,906.0,119.0,2.85,30.0,926.5,941.14,676.48
2016,5,27,14,0,900.0,118.0,3.0,30.0,901.0,909.63,658.15
2016,5,27,14,15,892.0,116.5,3.1,29.5,868.5,873.16,637.26
2016,5,27,14,30,884.0,115.0,3.2,29.0,836.0,834.23,614.36
2016,5,27,14,45,873.0,113.0,3.3,29.0,797.5,790.23,586.42
2016,5,27,15,0,862.0,111.0,3.4,29.0,759.0,744.42,556.83
2016,5,27,15,15,848.5,108.5,3.45,28.5,716.0,694.84,524.28
2016,5,27,15,30,835.0,106.0,3.5,28.0,673.0,645.53,489.77
2016,5,27,15,45,818.0,103.0,3.6,28.0,625.5,590.96,449.62
2016,5,27,16,0,801.0,100.0,3.7,28.0,578.0,536.2,408.11
2016,5,27,16,15,778.5,96.0,3.7,27.5,528.0,477.87,363.23
2016,5,27,16,30,756.0,92.0,3.7,27.0,478.0,420.53,317.6
2016,5,27,16,45,727.5,87.5,3.75,26.5,426.0,361.71,269.51
2016,5,27,17,0,699.0,83.0,3.8,26.0,374.0,303.43,220.59
2016,5,27,17,15,658.5,77.5,3.65,25.0,322.0,245.05,171.4
2016,5,27,17,30,618.0,72.0,3.5,24.0,270.0,190.87,125.72
2016,5,27,17,45,560.5,64.5,3.35,23.5,220.0,136.87,82.47
2016,5,27,18,0,503.0,57.0,3.2,23.0,170.0,89.58,48.85
2016,5,27,18,15,416.0,47.5,2.85,22.0,124.5,46.69,26.26
2016,5,27,18,30,329.0,38.0,2.5,21.0,79.0,29.83,19.55
2016,5,27,18,45,201.0,25.0,2.15,20.0,46.5,19.92,9.09
2016,5,27,19,0,73.0,12.0,1.8,19.0,14.0,11.44,0.0
2016,5,27,19,15,36.5,6.0,1.7,18.5,7.0,0.0,0.0
2016,5,27,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,28,4,45,21.5,4.5,0.75,13.5,5.0,0.0,0.0
2016,5,28,5,0,43.0,9.0,0.8,14.0,10.0,8.58,0.0
2016,5,28,5,15,173.0,22.5,0.95,14.5,40.5,17.65,5.76
2016,5,28,5,30,303.0,36.0,1.1,15.0,71.0,28.53,18.8
2016,5,28,5,45,394.0,46.0,1.25,16.0,115.5,38.72,28.32
2016,5,28,6,0,485.0,56.0,1.4,17.0,160.0,79.76,44.2
2016,5,28,6,15,545.5,63.5,1.3,17.5,209.5,125.53,75.69
2016,5,28,6,30,606.0,71.0,1.2,18.0,259.0,178.43,117.71
2016,5,28,6,45,647.5,77.0,1.2,19.0,311.0,232.13,163.11
2016,5,28,7,0,689.0,83.0,1.2,20.0,363.0,290.22,212.26
2016,5,28,7,15,720.0,87.5,1.1,21.0,415.0,347.16,259.62
2016,5,28,7,30,751.0,92.0,1.0,22.0,467.0,408.0,308.18
2016,5,28,7,45,772.5,96.5,0.95,23.0,517.5,465.08,352.18
2016,5,28,8,0,794.0,101.0,0.9,24.0,568.0,523.11,394.89
2016,5,28,8,15,812.0,104.0,0.9,24.5,615.5,578.28,434.91
2016,5,28,8,30,830.0,107.0,0.9,25.0,663.0,633.43,473.46
2016,5,28,8,45,842.5,110.0,0.95,26.0,706.5,684.57,507.46
2016,5,28,9,0,855.0,113.0,1.0,27.0,750.0,732.25,537.54
2016,5,28,9,15,865.5,115.5,1.1,27.0,788.5,778.36,567.53
2016,5,28,9,30,876.0,118.0,1.2,27.0,827.0,822.69,596.13
2016,5,28,9,45,883.0,120.5,1.3,27.5,859.5,862.1,620.13
2016,5,28,10,0,890.0,123.0,1.4,28.0,892.0,899.03,642.4
2016,5,28,10,15,895.5,124.0,1.5,28.0,918.0,930.5,662.38
2016,5,28,10,30,901.0,125.0,1.6,28.0,944.0,959.06,680.57
2016,5,28,10,45,904.0,127.0,1.7,28.5,963.0,983.21,694.67
2016,5,28,11,0,907.0,129.0,1.8,29.0,982.0,1004.09,706.76
2016,5,28,11,15,909.0,129.5,1.9,29.0,993.5,1019.16,716.74
2016,5,28,11,30,911.0,130.0,2.0,29.0,1005.0,1030.8,724.73
2016,5,28,11,45,910.0,131.5,2.15,29.5,1008.5,1036.97,728.6
2016,5,28,12,0,909.0,133.0,2.3,30.0,1012.0,1039.62,730.36
2016,5,28,12,15,908.0,132.5,2.4,30.0,1008.5,1036.83,729.74
2016,5,28,12,30,907.0,132.0,2.5,30.0,1005.0,1030.55,727.05
2016,5,28,12,45,747.5,240.5,2.7,30.0,954.5,988.12,702.6
2016,5,28,13,0,588.0,349.0,2.9,30.0,904.0,930.18,663.89
2016,5,28,13,15,737.5,241.0,3.05,30.0,923.5,955.17,686.07
2016,5,28,13,30,887.0,133.0,3.2,30.0,943.0,959.04,690.03
2016,5,28,13,45,746.5,214.0,3.35,30.0,883.0,901.22,653.95
2016,5,28,14,0,606.0,295.0,3.5,30.0,823.0,834.17,608.14
2016,5,28,14,15,729.5,212.0,3.6,29.5,824.5,838.25,617.15
2016,5,28,14,30,853.0,129.0,3.7,29.0,826.0,822.86,609.41
2016,5,28,14,45,839.0,128.0,3.85,29.0,787.0,782.2,583.4
2016,5,28,15,0,825.0,127.0,4.0,29.0,748.0,736.03,553.3
2016,5,28,15,15,810.5,124.0,4.05,28.5,705.0,686.32,519.55
2016,5,28,15,30,796.0,121.0,4.1,28.0,662.0,635.7,483.88
2016,5,28,15,45,773.5,119.0,4.2,28.0,614.5,580.71,443.1
2016,5,28,16,0,751.0,117.0,4.3,28.0,567.0,526.16,401.51
2016,5,28,16,15,727.0,112.5,4.3,27.5,517.0,468.22,356.87
2016,5,28,16,30,703.0,108.0,4.3,27.0,467.0,412.19,312.27
2016,5,28,16,45,665.5,104.0,4.3,26.5,415.0,353.06,264.15
2016,5,28,17,0,628.0,100.0,4.3,26.0,363.0,297.24,217.59
2016,5,28,17,15,584.5,93.0,4.1,25.0,312.0,240.67,170.39
2016,5,28,17,30,541.0,86.0,3.9,24.0,261.0,188.74,127.09
2016,5,28,17,45,476.5,77.5,3.7,23.5,211.5,137.3,86.46
2016,5,28,18,0,412.0,69.0,3.5,23.0,162.0,92.22,54.4
2016,5,28,18,15,327.0,56.5,3.15,22.0,118.5,52.01,31.79
2016,5,28,18,30,242.0,44.0,2.8,21.0,75.0,33.93,23.04
2016,5,28,18,45,138.0,28.0,2.5,20.5,44.0,21.9,10.8
2016,5,28,19,0,34.0,12.0,2.2,20.0,13.0,11.44,0.0
2016,5,28,19,15,17.0,6.0,2.05,19.5,6.5,5.72,0.0
2016,5,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,29,4,45,11.5,4.0,1.3,13.0,4.5,0.0,0.0
2016,5,29,5,0,23.0,8.0,1.4,13.0,9.0,7.63,0.0
2016,5,29,5,15,127.5,24.0,1.5,13.5,38.0,18.83,6.85
2016,5,29,5,30,232.0,40.0,1.6,14.0,67.0,30.98,21.0
2016,5,29,5,45,323.5,52.0,1.75,15.0,110.0,42.48,31.73
2016,5,29,6,0,415.0,64.0,1.9,16.0,153.0,82.25,48.98
2016,5,29,6,15,216.5,87.5,1.9,16.5,135.0,104.47,72.96
2016,5,29,6,30,18.0,111.0,1.9,17.0,117.0,104.39,81.52
2016,5,29,6,45,24.5,131.5,1.9,18.0,141.0,125.91,98.72
2016,5,29,7,0,31.0,152.0,1.9,19.0,165.0,148.98,116.88
2016,5,29,7,15,149.5,177.5,1.8,19.5,251.5,219.13,170.97
2016,5,29,7,30,268.0,203.0,1.7,20.0,338.0,303.89,236.5
2016,5,29,7,45,186.0,231.5,1.6,21.0,329.5,306.24,237.87
2016,5,29,8,0,104.0,260.0,1.5,22.0,321.0,298.67,230.7
2016,5,29,8,15,244.5,264.5,1.5,22.5,424.0,397.12,305.63
2016,5,29,8,30,385.0,269.0,1.5,23.0,527.0,503.61,384.17
2016,5,29,8,45,600.0,199.5,1.55,23.5,632.0,608.74,461.79
2016,5,29,9,0,815.0,130.0,1.6,24.0,737.0,722.32,543.41
2016,5,29,9,15,826.0,132.5,1.65,24.5,775.0,767.77,571.79
2016,5,29,9,30,837.0,135.0,1.7,25.0,813.0,811.59,599.04
2016,5,29,9,45,852.0,133.0,1.75,26.0,847.0,847.83,619.7
2016,5,29,10,0,867.0,131.0,1.8,27.0,881.0,886.31,641.58
2016,5,29,10,15,873.0,132.5,1.95,27.5,907.0,918.05,661.14
2016,5,29,10,30,879.0,134.0,2.1,28.0,933.0,947.0,678.87
2016,5,29,10,45,883.0,135.0,2.25,28.5,952.0,970.63,693.19
2016,5,29,11,0,887.0,136.0,2.4,29.0,971.0,991.11,705.53
2016,5,29,11,15,889.5,137.0,2.5,29.0,983.0,1006.89,715.88
2016,5,29,11,30,892.0,138.0,2.6,29.0,995.0,1019.31,724.24
2016,5,29,11,45,892.0,138.5,2.75,29.0,999.0,1025.39,729.2
2016,5,29,12,0,892.0,139.0,2.9,29.0,1003.0,1028.04,732.11
2016,5,29,12,15,891.5,139.0,2.95,29.0,999.5,1026.29,731.45
2016,5,29,12,30,891.0,139.0,3.0,29.0,996.0,1021.12,728.77
2016,5,29,12,45,883.0,142.0,3.15,29.5,984.0,1008.12,720.57
2016,5,29,13,0,875.0,145.0,3.3,30.0,972.0,991.89,710.38
2016,5,29,13,15,871.0,144.0,3.4,30.0,953.5,972.5,699.21
2016,5,29,13,30,867.0,143.0,3.5,30.0,935.0,949.97,685.99
2016,5,29,13,45,861.0,141.5,3.6,30.0,910.0,922.14,669.24
2016,5,29,14,0,855.0,140.0,3.7,30.0,885.0,891.51,650.55
2016,5,29,14,15,847.0,138.0,3.75,29.5,853.5,860.95,632.78
2016,5,29,14,30,839.0,136.0,3.8,29.0,822.0,822.58,609.49
2016,5,29,14,45,828.5,133.5,3.85,29.0,784.5,779.65,581.6
2016,5,29,15,0,818.0,131.0,3.9,29.0,747.0,735.0,552.2
2016,5,29,15,15,804.0,128.0,3.9,28.5,704.5,685.96,518.67
2016,5,29,15,30,790.0,125.0,3.9,28.0,662.0,636.0,483.42
2016,5,29,15,45,771.5,121.0,3.9,28.0,615.5,581.74,443.12
2016,5,29,16,0,753.0,117.0,3.9,28.0,569.0,527.53,401.81
2016,5,29,16,15,729.5,112.5,3.85,27.5,519.5,469.77,357.39
2016,5,29,16,30,706.0,108.0,3.8,27.0,470.0,413.87,312.98
2016,5,29,16,45,674.5,103.0,3.75,26.5,419.0,355.91,265.81
2016,5,29,17,0,643.0,98.0,3.7,26.0,368.0,300.6,219.6
2016,5,29,17,15,601.0,91.0,3.55,25.0,316.5,243.57,172.04
2016,5,29,17,30,559.0,84.0,3.4,24.0,265.0,190.99,128.15
2016,5,29,17,45,501.0,75.5,3.3,23.5,216.0,139.41,87.08
2016,5,29,18,0,443.0,67.0,3.2,23.0,167.0,94.67,55.14
2016,5,29,18,15,357.0,55.5,2.9,22.0,123.0,52.34,31.37
2016,5,29,18,30,271.0,44.0,2.6,21.0,79.0,33.92,23.07
2016,5,29,18,45,160.0,28.5,2.35,20.5,47.0,22.29,11.33
2016,5,29,19,0,49.0,13.0,2.1,20.0,15.0,12.39,0.0
2016,5,29,19,15,24.5,6.5,2.1,19.0,7.5,6.2,0.0
2016,5,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,30,4,45,17.5,5.0,0.7,12.5,5.0,0.0,0.0
2016,5,30,5,0,35.0,10.0,0.7,13.0,10.0,9.53,0.0
2016,5,30,5,15,157.5,24.5,0.7,13.5,41.0,19.24,7.4
2016,5,30,5,30,280.0,39.0,0.7,14.0,72.0,30.2,20.4
2016,5,30,5,45,375.0,49.0,0.75,15.0,116.0,41.17,30.63
2016,5,30,6,0,470.0,59.0,0.8,16.0,160.0,81.24,46.19
2016,5,30,6,15,349.5,89.5,0.75,16.5,175.5,122.1,81.62
2016,5,30,6,30,229.0,120.0,0.7,17.0,191.0,150.01,110.09
2016,5,30,6,45,254.5,137.0,0.7,18.0,230.0,187.37,140.39
2016,5,30,7,0,280.0,154.0,0.7,19.0,269.0,227.62,172.88
2016,5,30,7,15,513.5,124.5,0.75,20.0,369.0,304.78,230.53
2016,5,30,7,30,747.0,95.0,0.8,21.0,469.0,408.45,309.06
2016,5,30,7,45,771.5,98.5,0.85,22.5,520.0,465.69,352.6
2016,5,30,8,0,796.0,102.0,0.9,24.0,571.0,524.19,395.51
2016,5,30,8,15,814.0,105.5,0.95,25.0,619.0,579.89,435.44
2016,5,30,8,30,832.0,109.0,1.0,26.0,667.0,635.58,473.85
2016,5,30,8,45,846.5,111.0,1.05,27.0,711.0,687.1,508.09
2016,5,30,9,0,861.0,113.0,1.1,28.0,755.0,735.39,538.56
2016,5,30,9,15,871.5,115.5,1.2,28.5,793.5,781.71,567.46
2016,5,30,9,30,882.0,118.0,1.3,29.0,832.0,826.24,594.85
2016,5,30,9,45,893.0,117.5,1.45,29.5,866.0,866.21,619.61
2016,5,30,10,0,904.0,117.0,1.6,30.0,900.0,903.96,642.79
2016,5,30,10,15,909.5,118.5,1.7,30.5,926.5,936.32,661.83
2016,5,30,10,30,915.0,120.0,1.8,31.0,953.0,965.74,678.99
2016,5,30,10,45,918.5,121.5,1.95,31.5,972.0,990.19,693.62
2016,5,30,11,0,922.0,123.0,2.1,32.0,991.0,1011.35,706.23
2016,5,30,11,15,924.0,123.5,2.2,32.0,1003.0,1026.68,716.18
2016,5,30,11,30,926.0,124.0,2.3,32.0,1015.0,1038.52,724.12
2016,5,30,11,45,926.0,124.5,2.4,32.5,1019.0,1044.85,727.32
2016,5,30,12,0,926.0,125.0,2.5,33.0,1023.0,1047.63,728.45
2016,5,30,12,15,925.5,125.0,2.6,33.0,1019.5,1045.87,728.4
2016,5,30,12,30,925.0,125.0,2.7,33.0,1016.0,1040.55,726.27
2016,5,30,12,45,920.5,126.0,2.85,33.0,1004.0,1028.76,720.65
2016,5,30,13,0,916.0,127.0,3.0,33.0,992.0,1013.55,712.92
2016,5,30,13,15,912.0,126.0,3.1,33.0,974.0,993.5,701.72
2016,5,30,13,30,908.0,125.0,3.2,33.0,956.0,970.17,688.42
2016,5,30,13,45,901.5,124.0,3.35,33.0,930.0,941.43,671.92
2016,5,30,14,0,895.0,123.0,3.5,33.0,904.0,909.78,653.36
2016,5,30,14,15,887.5,121.5,3.6,32.5,872.0,874.07,632.93
2016,5,30,14,30,880.0,120.0,3.7,32.0,840.0,835.88,610.53
2016,5,30,14,45,869.0,118.0,3.8,32.0,802.0,792.2,582.85
2016,5,30,15,0,858.0,116.0,3.9,32.0,764.0,746.72,553.56
2016,5,30,15,15,845.0,113.5,3.95,31.5,721.0,699.82,522.86
2016,5,30,15,30,832.0,111.0,4.0,31.0,678.0,649.25,487.77
2016,5,30,15,45,814.5,107.5,4.1,31.0,630.5,594.17,447.56
2016,5,30,16,0,797.0,104.0,4.2,31.0,583.0,538.96,406.08
2016,5,30,16,15,774.5,100.5,4.2,30.0,533.0,481.45,362.97
2016,5,30,16,30,752.0,97.0,4.2,29.0,483.0,424.91,318.96
2016,5,30,16,45,722.5,92.0,4.2,28.5,431.5,364.01,269.65
2016,5,30,17,0,693.0,87.0,4.2,28.0,380.0,306.75,221.89
2016,5,30,17,15,652.5,81.5,4.0,27.0,327.5,248.73,173.4
2016,5,30,17,30,612.0,76.0,3.8,26.0,275.0,194.9,128.36
2016,5,30,17,45,555.5,68.5,3.65,25.5,225.0,141.33,85.66
2016,5,30,18,0,499.0,61.0,3.5,25.0,175.0,94.35,52.21
2016,5,30,18,15,412.5,51.0,3.1,24.0,129.5,51.08,28.92
2016,5,30,18,30,326.0,41.0,2.7,23.0,84.0,32.33,21.55
2016,5,30,18,45,200.5,27.5,2.35,22.0,50.5,21.48,10.82
2016,5,30,19,0,75.0,14.0,2.0,21.0,17.0,13.34,0.0
2016,5,30,19,15,37.5,7.0,1.9,20.0,8.5,6.67,0.0
2016,5,30,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,31,4,45,35.0,5.0,0.55,16.5,6.0,0.0,0.0
2016,5,31,5,0,70.0,10.0,0.5,17.0,12.0,9.53,0.0
2016,5,31,5,15,210.5,22.5,0.45,17.5,44.0,17.9,6.52
2016,5,31,5,30,351.0,35.0,0.4,18.0,76.0,27.48,17.75
2016,5,31,5,45,439.0,44.0,0.4,19.0,121.0,37.03,26.56
2016,5,31,6,0,527.0,53.0,0.4,20.0,166.0,79.5,42.02
2016,5,31,6,15,585.5,59.5,0.3,21.0,216.5,126.47,73.43
2016,5,31,6,30,644.0,66.0,0.2,22.0,267.0,180.26,114.93
2016,5,31,6,45,683.0,71.0,0.15,23.0,319.5,234.46,159.43
2016,5,31,7,0,722.0,76.0,0.1,24.0,372.0,294.39,208.31
2016,5,31,7,15,751.5,80.5,0.25,25.0,424.0,352.26,255.53
2016,5,31,7,30,781.0,85.0,0.4,26.0,476.0,412.51,303.27
2016,5,31,7,45,801.5,88.5,0.55,27.0,526.5,469.6,347.27
2016,5,31,8,0,822.0,92.0,0.7,28.0,577.0,527.47,390.29
2016,5,31,8,15,839.0,95.0,0.75,28.5,625.0,583.32,430.38
2016,5,31,8,30,856.0,98.0,0.8,29.0,673.0,638.04,468.36
2016,5,31,8,45,868.5,101.0,0.85,30.0,716.5,689.75,502.1
2016,5,31,9,0,881.0,104.0,0.9,31.0,760.0,740.29,533.03
2016,5,31,9,15,891.0,106.0,1.0,31.5,799.0,786.53,561.35
2016,5,31,9,30,901.0,108.0,1.1,32.0,838.0,830.89,588.16
2016,5,31,9,45,911.0,108.0,1.25,32.5,871.5,871.16,612.76
2016,5,31,10,0,921.0,108.0,1.4,33.0,905.0,909.09,635.73
2016,5,31,10,15,926.5,109.0,1.55,33.0,931.5,941.44,656.44
2016,5,31,10,30,932.0,110.0,1.7,33.0,958.0,970.81,675.34
2016,5,31,10,45,935.0,111.5,1.9,33.5,977.5,995.19,690.41
2016,5,31,11,0,938.0,113.0,2.1,34.0,997.0,1016.19,703.38
2016,5,31,11,15,940.5,113.5,2.25,34.0,1009.0,1032.27,714.25
2016,5,31,11,30,943.0,114.0,2.4,34.0,1021.0,1044.81,723.06
2016,5,31,11,45,943.0,114.5,2.55,34.5,1025.5,1051.29,726.78
2016,5,31,12,0,943.0,115.0,2.7,35.0,1030.0,1054.16,728.38
2016,5,31,12,15,942.5,115.0,2.8,35.0,1027.0,1052.41,728.27
2016,5,31,12,30,942.0,115.0,2.9,35.0,1024.0,1047.04,726.06
2016,5,31,12,45,938.5,115.5,3.05,35.5,1012.5,1035.63,719.14
2016,5,31,13,0,935.0,116.0,3.2,36.0,1001.0,1020.7,710.1
2016,5,31,13,15,931.5,115.0,3.3,36.0,982.5,1000.84,699.09
2016,5,31,13,30,928.0,114.0,3.4,36.0,964.0,977.63,685.97
2016,5,31,13,45,922.0,113.5,3.5,36.0,938.5,949.4,669.61
2016,5,31,14,0,916.0,113.0,3.6,36.0,913.0,918.18,651.24
2016,5,31,14,15,908.5,111.0,3.65,35.5,881.0,881.39,630.14
2016,5,31,14,30,901.0,109.0,3.7,35.0,849.0,842.04,607.09
2016,5,31,14,45,891.0,107.5,3.75,35.0,810.5,798.92,579.97
2016,5,31,15,0,881.0,106.0,3.8,35.0,772.0,753.86,551.23
2016,5,31,15,15,868.5,103.5,3.8,34.5,729.0,704.4,519.59
2016,5,31,15,30,856.0,101.0,3.8,34.0,686.0,653.69,484.78
2016,5,31,15,45,839.0,98.5,3.8,34.0,639.0,600.04,445.86
2016,5,31,16,0,822.0,96.0,3.8,34.0,592.0,544.97,404.86
2016,5,31,16,15,801.0,92.5,3.75,33.5,541.5,486.98,361.25
2016,5,31,16,30,780.0,89.0,3.7,33.0,491.0,429.76,316.75
2016,5,31,16,45,751.0,85.0,3.65,32.5,439.0,370.07,269.08
2016,5,31,17,0,722.0,81.0,3.6,32.0,387.0,312.62,221.88
2016,5,31,17,15,683.0,76.0,3.3,31.0,334.5,252.17,172.17
2016,5,31,17,30,644.0,71.0,3.0,30.0,282.0,197.38,126.91
2016,5,31,17,45,587.0,64.5,2.75,29.0,231.0,142.79,84.18
2016,5,31,18,0,530.0,58.0,2.5,28.0,180.0,94.8,50.6
2016,5,31,18,15,444.5,49.0,2.2,26.5,134.0,50.55,27.36
2016,5,31,18,30,359.0,40.0,1.9,25.0,88.0,31.31,20.54
2016,5,31,18,45,227.0,27.5,1.6,24.0,53.0,21.94,11.24
2016,5,31,19,0,95.0,15.0,1.3,23.0,18.0,14.3,0.0
2016,5,31,19,15,47.5,7.5,1.25,22.5,9.0,7.15,0.0
2016,5,31,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,1,4,45,28.5,5.5,1.2,16.0,6.0,0.0,0.0
2016,6,1,5,0,57.0,11.0,1.2,16.0,12.0,10.48,0.0
2016,6,1,5,15,196.5,24.0,1.5,17.0,44.5,19.29,7.64
2016,6,1,5,30,336.0,37.0,1.8,18.0,77.0,29.31,19.26
2016,6,1,5,45,428.0,46.0,2.1,19.0,122.5,38.61,27.86
2016,6,1,6,0,520.0,55.0,2.4,20.0,168.0,80.65,43.28
2016,6,1,6,15,580.0,62.0,2.4,20.5,219.0,127.81,75.3
2016,6,1,6,30,640.0,69.0,2.4,21.0,270.0,181.99,118.15
2016,6,1,6,45,681.0,74.5,2.4,22.0,322.5,236.9,164.53
2016,6,1,7,0,722.0,80.0,2.4,23.0,375.0,297.86,216.09
2016,6,1,7,15,752.0,84.0,2.4,23.5,428.0,355.41,264.97
2016,6,1,7,30,782.0,88.0,2.4,24.0,481.0,415.39,314.47
2016,6,1,7,45,803.5,92.0,2.4,25.0,532.0,473.48,360.37
2016,6,1,8,0,825.0,96.0,2.4,26.0,583.0,532.47,405.11
2016,6,1,8,15,842.5,99.0,2.35,27.0,631.5,588.76,445.98
2016,6,1,8,30,860.0,102.0,2.3,28.0,680.0,643.88,484.38
2016,6,1,8,45,872.5,105.0,2.3,29.0,724.0,695.76,519.25
2016,6,1,9,0,885.0,108.0,2.3,30.0,768.0,746.47,551.31
2016,6,1,9,15,895.0,110.0,2.3,30.5,807.0,792.87,579.79
2016,6,1,9,30,905.0,112.0,2.3,31.0,846.0,837.38,606.55
2016,6,1,9,45,913.0,113.5,2.3,31.5,879.5,877.62,630.12
2016,6,1,10,0,921.0,115.0,2.3,32.0,913.0,915.38,651.8
2016,6,1,10,15,927.0,116.5,2.35,32.5,940.0,948.68,670.86
2016,6,1,10,30,933.0,118.0,2.4,33.0,967.0,979.02,687.96
2016,6,1,10,45,935.5,120.0,2.45,33.5,986.5,1003.44,701.31
2016,6,1,11,0,938.0,122.0,2.5,34.0,1006.0,1024.47,712.59
2016,6,1,11,15,940.5,122.5,2.6,34.0,1018.5,1040.56,722.86
2016,6,1,11,30,943.0,123.0,2.7,34.0,1031.0,1053.12,731.09
2016,6,1,11,45,941.5,125.0,2.8,34.5,1035.0,1059.61,734.21
