Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,12,0,940.0,127.0,2.9,35.0,1039.0,1062.48,735.24
2016,6,1,12,15,939.0,127.0,3.0,35.0,1036.0,1060.28,734.81
2016,6,1,12,30,938.0,127.0,3.1,35.0,1033.0,1054.49,732.29
2016,6,1,12,45,830.0,196.0,3.25,35.0,991.0,1016.91,710.53
2016,6,1,13,0,722.0,265.0,3.4,35.0,949.0,975.73,686.43
2016,6,1,13,15,643.0,304.5,3.5,35.0,905.0,925.95,654.04
2016,6,1,13,30,564.0,344.0,3.6,35.0,861.0,877.11,621.61
2016,6,1,13,45,719.5,245.0,3.75,35.0,886.0,906.58,646.89
2016,6,1,14,0,875.0,146.0,3.9,35.0,911.0,914.45,653.42
2016,6,1,14,15,866.5,144.0,3.95,34.5,878.5,883.24,635.46
2016,6,1,14,30,858.0,142.0,4.0,34.0,846.0,843.95,612.18
2016,6,1,14,45,779.0,166.0,4.05,34.0,783.0,773.67,566.46
2016,6,1,15,0,700.0,190.0,4.1,34.0,720.0,708.32,521.03
2016,6,1,15,15,751.0,161.5,4.05,33.5,701.0,683.6,505.95
2016,6,1,15,30,802.0,133.0,4.0,33.0,682.0,652.24,485.26
2016,6,1,15,45,782.5,129.5,4.0,32.5,634.5,597.4,446.28
2016,6,1,16,0,763.0,126.0,4.0,32.0,587.0,542.06,405.84
2016,6,1,16,15,612.5,148.5,3.85,31.5,498.5,448.11,335.57
2016,6,1,16,30,462.0,171.0,3.7,31.0,410.0,366.02,273.52
2016,6,1,16,45,567.5,125.5,3.6,30.5,388.0,337.83,249.4
2016,6,1,17,0,673.0,80.0,3.5,30.0,366.0,294.67,211.17
2016,6,1,17,15,589.0,90.0,3.2,29.0,316.0,240.87,167.63
2016,6,1,17,30,505.0,100.0,2.9,28.0,266.0,194.44,130.84
2016,6,1,17,45,455.0,88.0,2.6,27.0,218.0,143.93,91.32
2016,6,1,18,0,405.0,76.0,2.3,26.0,170.0,99.24,59.32
2016,6,1,18,15,327.5,62.5,2.0,25.0,126.0,58.43,35.82
2016,6,1,18,30,250.0,49.0,1.7,24.0,82.0,37.78,26.07
2016,6,1,18,45,125.0,33.0,1.45,23.0,49.5,27.03,15.41
2016,6,1,19,0,0.0,17.0,1.2,22.0,17.0,15.47,0.0
2016,6,1,19,15,0.0,8.5,1.15,21.5,8.5,8.1,0.0
2016,6,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,2,4,45,17.0,5.5,0.75,16.0,6.0,0.0,0.0
2016,6,2,5,0,34.0,11.0,0.8,16.0,12.0,10.48,0.0
2016,6,2,5,15,157.5,26.5,0.85,16.5,44.0,20.84,8.91
2016,6,2,5,30,281.0,42.0,0.9,17.0,76.0,32.57,22.17
2016,6,2,5,45,375.5,53.0,1.0,17.5,121.0,44.54,33.24
2016,6,2,6,0,470.0,64.0,1.1,18.0,166.0,85.34,49.32
2016,6,2,6,15,533.0,72.5,1.1,18.5,217.0,131.21,80.58
2016,6,2,6,30,596.0,81.0,1.1,19.0,268.0,184.55,122.43
2016,6,2,6,45,642.0,87.0,1.1,20.0,321.5,238.61,167.45
2016,6,2,7,0,688.0,93.0,1.1,21.0,375.0,297.59,216.66
2016,6,2,7,15,720.0,98.0,1.05,22.0,428.0,355.2,264.14
2016,6,2,7,30,752.0,103.0,1.0,23.0,481.0,415.51,312.05
2016,6,2,7,45,778.0,106.5,0.95,24.5,533.0,475.06,356.8
2016,6,2,8,0,804.0,110.0,0.9,26.0,585.0,534.63,399.39
2016,6,2,8,15,822.0,113.5,0.95,26.5,633.5,590.7,439.96
2016,6,2,8,30,840.0,117.0,1.0,27.0,682.0,646.74,479.19
2016,6,2,8,45,855.0,119.5,1.05,28.0,726.5,699.45,513.93
2016,6,2,9,0,870.0,122.0,1.1,29.0,771.0,751.27,546.74
2016,6,2,9,15,880.5,124.0,1.2,29.5,810.5,794.92,573.6
2016,6,2,9,30,891.0,126.0,1.3,30.0,850.0,839.29,600.68
2016,6,2,9,45,847.5,153.5,1.4,31.0,864.0,866.52,615.32
2016,6,2,10,0,804.0,181.0,1.5,32.0,878.0,883.94,623.83
2016,6,2,10,15,708.0,247.0,1.6,32.5,874.0,890.96,626.78
2016,6,2,10,30,612.0,313.0,1.7,33.0,870.0,885.17,619.62
2016,6,2,10,45,771.0,223.0,1.8,33.5,940.0,961.91,669.68
2016,6,2,11,0,930.0,133.0,1.9,34.0,1010.0,1026.98,707.87
2016,6,2,11,15,932.0,133.5,1.95,34.0,1022.0,1042.48,716.76
2016,6,2,11,30,934.0,134.0,2.0,34.0,1034.0,1054.47,724.15
2016,6,2,11,45,934.5,134.5,2.15,34.5,1038.0,1061.43,728.38
2016,6,2,12,0,935.0,135.0,2.3,35.0,1042.0,1064.83,730.52
2016,6,2,12,15,934.0,134.5,2.4,35.0,1038.5,1062.2,730.05
2016,6,2,12,30,933.0,134.0,2.5,35.0,1035.0,1056.0,727.53
2016,6,2,12,45,940.5,127.0,2.6,35.5,1026.5,1048.21,722.63
2016,6,2,13,0,948.0,120.0,2.7,36.0,1018.0,1036.59,715.46
2016,6,2,13,15,721.0,248.0,2.8,35.5,923.5,944.92,661.55
2016,6,2,13,30,494.0,376.0,2.9,35.0,829.0,843.16,593.69
2016,6,2,13,45,713.5,244.5,3.0,35.0,879.5,900.53,638.77
2016,6,2,14,0,933.0,113.0,3.1,35.0,930.0,932.94,660.6
2016,6,2,14,15,926.0,111.5,3.1,35.0,897.5,896.66,637.98
2016,6,2,14,30,919.0,110.0,3.1,35.0,865.0,857.74,614.03
2016,6,2,14,45,911.5,107.0,3.15,35.0,827.0,814.51,587.31
2016,6,2,15,0,904.0,104.0,3.2,35.0,789.0,769.09,558.8
2016,6,2,15,15,891.5,101.5,3.2,34.5,745.5,718.76,527.2
2016,6,2,15,30,879.0,99.0,3.2,34.0,702.0,667.12,492.17
2016,6,2,15,45,865.0,95.5,3.2,34.0,654.5,612.59,453.07
2016,6,2,16,0,851.0,92.0,3.2,34.0,607.0,557.56,412.48
2016,6,2,16,15,830.0,88.5,3.2,33.5,556.0,498.19,368.27
2016,6,2,16,30,809.0,85.0,3.2,33.0,505.0,439.51,323.01
2016,6,2,16,45,783.5,81.0,3.2,32.5,452.5,379.64,275.36
2016,6,2,17,0,758.0,77.0,3.2,32.0,400.0,321.56,227.69
2016,6,2,17,15,720.5,72.0,2.95,31.0,346.5,261.4,178.09
2016,6,2,17,30,683.0,67.0,2.7,30.0,293.0,202.95,129.81
2016,6,2,17,45,630.5,60.5,2.45,29.0,241.5,146.73,85.46
2016,6,2,18,0,578.0,54.0,2.2,28.0,190.0,96.54,49.96
2016,6,2,18,15,495.5,46.0,1.95,26.5,142.5,50.32,25.71
2016,6,2,18,30,413.0,38.0,1.7,25.0,95.0,29.33,18.94
2016,6,2,18,45,279.5,27.0,1.45,24.0,58.5,21.33,11.05
2016,6,2,19,0,146.0,16.0,1.2,23.0,22.0,12.85,0.0
2016,6,2,19,15,73.0,8.0,1.15,22.5,11.0,7.63,0.0
2016,6,2,19,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,7.0,0.4,19.5,7.0,0.0,0.0
2016,6,3,5,0,0.0,14.0,0.4,20.0,14.0,13.34,0.0
2016,6,3,5,15,191.0,24.5,0.35,21.0,47.5,19.21,7.7
2016,6,3,5,30,382.0,35.0,0.3,22.0,81.0,27.4,17.39
2016,6,3,5,45,471.5,43.5,0.3,23.0,127.5,36.38,25.55
2016,6,3,6,0,561.0,52.0,0.3,24.0,174.0,80.28,40.89
2016,6,3,6,15,618.0,58.5,0.35,24.5,225.5,128.93,72.99
2016,6,3,6,30,675.0,65.0,0.4,25.0,277.0,184.19,115.56
2016,6,3,6,45,713.5,70.0,0.45,26.0,330.5,241.86,162.73
2016,6,3,7,0,752.0,75.0,0.5,27.0,384.0,301.35,211.46
2016,6,3,7,15,780.0,79.0,0.55,28.0,437.0,359.76,258.69
2016,6,3,7,30,808.0,83.0,0.6,29.0,490.0,420.36,305.95
2016,6,3,7,45,828.5,86.5,0.65,30.0,541.0,478.8,349.93
2016,6,3,8,0,849.0,90.0,0.7,31.0,592.0,537.99,392.62
2016,6,3,8,15,864.5,93.0,0.65,31.5,640.0,593.86,431.25
2016,6,3,8,30,880.0,96.0,0.6,32.0,688.0,649.29,467.94
2016,6,3,8,45,891.0,98.5,0.55,33.0,731.5,700.55,499.35
2016,6,3,9,0,902.0,101.0,0.5,34.0,775.0,750.46,527.53
2016,6,3,9,15,911.5,103.0,0.35,34.5,813.5,797.15,551.42
2016,6,3,9,30,921.0,105.0,0.2,35.0,852.0,841.88,573.32
2016,6,3,9,45,933.0,103.5,0.1,35.5,886.5,883.01,593.51
2016,6,3,10,0,945.0,102.0,0.0,36.0,921.0,921.87,612.56
2016,6,3,10,15,949.5,103.0,0.15,36.0,947.0,954.05,631.46
2016,6,3,10,30,954.0,104.0,0.3,36.0,973.0,983.12,649.79
2016,6,3,10,45,953.5,107.5,0.45,36.5,991.5,1006.74,664.12
2016,6,3,11,0,953.0,111.0,0.6,37.0,1010.0,1026.79,676.61
2016,6,3,11,15,954.5,111.5,0.7,37.0,1021.5,1042.19,686.87
2016,6,3,11,30,956.0,112.0,0.8,37.0,1033.0,1053.99,695.22
2016,6,3,11,45,952.0,115.0,0.95,37.5,1036.0,1059.18,699.48
2016,6,3,12,0,948.0,118.0,1.1,38.0,1039.0,1060.68,701.64
2016,6,3,12,15,947.0,118.0,1.15,38.0,1035.5,1058.56,701.37
2016,6,3,12,30,946.0,118.0,1.2,38.0,1032.0,1052.82,699.14
2016,6,3,12,45,932.5,125.0,1.3,38.0,1018.0,1038.15,692.7
2016,6,3,13,0,919.0,132.0,1.4,38.0,1004.0,1020.18,684.35
2016,6,3,13,15,915.0,131.0,1.45,38.0,985.0,1000.31,674.08
2016,6,3,13,30,911.0,130.0,1.5,38.0,966.0,977.16,661.84
2016,6,3,13,45,901.0,131.0,1.6,38.0,939.0,947.37,646.2
2016,6,3,14,0,891.0,132.0,1.7,38.0,912.0,914.86,628.69
2016,6,3,14,15,883.0,130.0,1.8,37.5,880.0,878.6,609.85
2016,6,3,14,30,875.0,128.0,1.9,37.0,848.0,839.9,589.05
2016,6,3,14,45,863.0,126.0,2.0,37.0,809.5,795.87,563.16
2016,6,3,15,0,851.0,124.0,2.1,37.0,771.0,752.88,537.47
2016,6,3,15,15,837.5,121.0,2.15,36.5,727.5,703.08,506.46
2016,6,3,15,30,824.0,118.0,2.2,36.0,684.0,652.22,473.14
2016,6,3,15,45,807.0,114.0,2.3,36.0,637.0,597.49,435.3
2016,6,3,16,0,790.0,110.0,2.4,36.0,590.0,542.6,396.07
2016,6,3,16,15,767.0,106.0,2.45,35.5,539.5,484.86,354.09
2016,6,3,16,30,744.0,102.0,2.5,35.0,489.0,426.84,310.4
2016,6,3,16,45,715.5,97.0,2.55,34.5,437.0,368.12,264.74
2016,6,3,17,0,687.0,92.0,2.6,34.0,385.0,311.62,219.41
2016,6,3,17,15,646.5,86.0,2.35,33.0,333.0,253.48,172.47
2016,6,3,17,30,606.0,80.0,2.1,32.0,281.0,199.52,128.75
2016,6,3,17,45,550.5,72.0,1.9,31.5,231.0,145.9,87.12
2016,6,3,18,0,495.0,64.0,1.7,31.0,181.0,98.74,54.08
2016,6,3,18,15,412.5,54.0,1.5,29.5,135.0,55.57,30.85
2016,6,3,18,30,330.0,44.0,1.3,28.0,89.0,34.75,23.16
2016,6,3,18,45,213.0,30.0,1.15,27.0,54.5,23.39,12.57
2016,6,3,19,0,96.0,16.0,1.0,26.0,20.0,12.6,0.0
2016,6,3,19,15,48.0,8.0,0.95,25.5,10.0,7.63,0.0
2016,6,3,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.65,22.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.7,22.0,8.0,7.63,0.0
2016,6,4,5,15,31.0,25.0,0.7,22.5,28.5,21.7,9.43
2016,6,4,5,30,62.0,42.0,0.7,23.0,49.0,35.58,24.08
2016,6,4,5,45,88.0,62.0,0.7,23.5,78.0,52.15,38.83
2016,6,4,6,0,114.0,82.0,0.7,24.0,107.0,77.96,54.32
2016,6,4,6,15,131.0,104.0,0.9,24.5,139.5,107.71,76.79
2016,6,4,6,30,148.0,126.0,1.1,25.0,172.0,139.83,101.96
2016,6,4,6,45,164.5,146.0,1.3,25.5,206.5,172.35,127.79
2016,6,4,7,0,181.0,166.0,1.5,26.0,241.0,206.82,155.17
2016,6,4,7,15,263.0,178.5,1.5,26.5,302.5,260.9,196.22
2016,6,4,7,30,345.0,191.0,1.5,27.0,364.0,323.47,243.68
2016,6,4,7,45,451.0,181.0,1.55,27.5,432.0,387.42,291.95
2016,6,4,8,0,557.0,171.0,1.6,28.0,500.0,459.65,345.83
2016,6,4,8,15,417.5,234.0,1.65,28.0,492.0,469.51,352.49
2016,6,4,8,30,278.0,297.0,1.7,28.0,484.0,461.19,344.99
2016,6,4,8,45,307.0,311.5,1.8,28.5,530.5,509.59,379.39
2016,6,4,9,0,336.0,326.0,1.9,29.0,577.0,559.84,414.15
2016,6,4,9,15,210.0,353.0,1.95,29.5,513.0,501.57,369.69
2016,6,4,9,30,84.0,380.0,2.0,30.0,449.0,431.71,316.61
2016,6,4,9,45,60.5,370.5,2.05,30.5,421.5,406.88,297.89
2016,6,4,10,0,37.0,361.0,2.1,31.0,394.0,380.12,277.47
2016,6,4,10,15,36.0,369.5,2.2,31.5,402.5,389.39,283.39
2016,6,4,10,30,35.0,378.0,2.3,32.0,411.0,398.45,289.0
2016,6,4,10,45,179.0,414.5,2.4,32.5,583.5,578.88,417.62
2016,6,4,11,0,323.0,451.0,2.5,33.0,756.0,764.46,542.41
2016,6,4,11,15,368.0,435.0,2.55,33.5,787.0,797.88,563.04
2016,6,4,11,30,413.0,419.0,2.6,34.0,818.0,836.96,588.09
2016,6,4,11,45,430.5,405.5,2.7,34.5,823.0,844.56,592.64
2016,6,4,12,0,448.0,392.0,2.8,35.0,828.0,850.2,596.21
2016,6,4,12,15,448.5,390.0,2.8,35.0,825.5,848.11,594.91
2016,6,4,12,30,449.0,388.0,2.8,35.0,823.0,843.92,592.37
2016,6,4,12,45,689.0,253.0,2.85,35.5,911.5,940.85,660.15
2016,6,4,13,0,929.0,118.0,2.9,36.0,1000.0,1015.89,705.43
2016,6,4,13,15,926.0,117.0,2.9,36.0,982.0,996.83,693.46
2016,6,4,13,30,923.0,116.0,2.9,36.0,964.0,974.42,680.25
2016,6,4,13,45,917.0,115.0,2.9,36.0,938.5,946.06,663.32
2016,6,4,14,0,911.0,114.0,2.9,36.0,913.0,914.72,644.51
2016,6,4,14,15,904.0,112.5,2.85,36.0,881.5,879.24,622.64
2016,6,4,14,30,897.0,111.0,2.8,36.0,850.0,841.2,599.02
2016,6,4,14,45,886.5,109.5,2.8,36.0,812.0,798.08,572.23
2016,6,4,15,0,876.0,108.0,2.8,36.0,774.0,753.06,543.9
2016,6,4,15,15,863.5,105.5,2.8,35.5,731.5,704.03,513.17
2016,6,4,15,30,851.0,103.0,2.8,35.0,689.0,653.77,479.36
2016,6,4,15,45,832.0,101.0,2.85,35.0,641.5,599.88,441.13
2016,6,4,16,0,813.0,99.0,2.9,35.0,594.0,544.74,400.92
2016,6,4,16,15,638.0,135.5,2.95,34.5,504.0,449.28,331.1
2016,6,4,16,30,463.0,172.0,3.0,34.0,414.0,368.22,271.1
2016,6,4,16,45,434.0,157.5,3.05,33.5,365.5,315.59,230.96
2016,6,4,17,0,405.0,143.0,3.1,33.0,317.0,265.73,191.95
2016,6,4,17,15,517.0,108.5,2.95,32.0,301.0,238.67,166.07
2016,6,4,17,30,629.0,74.0,2.8,31.0,285.0,199.35,128.66
2016,6,4,17,45,570.0,68.0,2.65,30.0,234.0,145.7,86.87
2016,6,4,18,0,511.0,62.0,2.5,29.0,183.0,98.87,54.03
2016,6,4,18,15,431.5,52.0,2.3,27.5,137.0,54.77,29.91
2016,6,4,18,30,352.0,42.0,2.1,26.0,91.0,32.78,21.76
2016,6,4,18,45,233.0,29.0,1.95,25.0,56.0,23.02,12.52
2016,6,4,19,0,114.0,16.0,1.8,24.0,21.0,12.59,0.0
2016,6,4,19,15,57.0,8.0,1.75,23.5,10.5,7.63,0.0
2016,6,4,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,5,4,45,41.0,5.5,0.7,16.5,6.5,0.0,0.0
2016,6,5,5,0,82.0,11.0,0.7,17.0,13.0,10.48,0.0
2016,6,5,5,15,209.5,24.0,0.8,17.5,45.5,19.18,8.03
2016,6,5,5,30,337.0,37.0,0.9,18.0,78.0,29.18,19.23
2016,6,5,5,45,424.0,47.0,1.0,19.0,123.0,38.77,28.06
2016,6,5,6,0,511.0,57.0,1.1,20.0,168.0,80.93,44.01
2016,6,5,6,15,569.0,64.0,1.15,20.5,218.5,127.1,75.07
2016,6,5,6,30,627.0,71.0,1.2,21.0,269.0,180.06,116.61
2016,6,5,6,45,668.5,76.5,1.25,22.0,321.5,234.15,161.81
2016,6,5,7,0,710.0,82.0,1.3,23.0,374.0,292.59,210.81
2016,6,5,7,15,739.5,86.5,1.35,24.0,426.0,351.44,259.61
2016,6,5,7,30,769.0,91.0,1.4,25.0,478.0,410.85,307.38
2016,6,5,7,45,791.5,94.5,1.45,26.0,529.0,468.1,351.94
2016,6,5,8,0,814.0,98.0,1.5,27.0,580.0,526.38,395.52
2016,6,5,8,15,831.0,101.0,1.5,27.5,627.5,581.73,435.95
2016,6,5,8,30,848.0,104.0,1.5,28.0,675.0,636.94,474.84
2016,6,5,8,45,860.5,107.0,1.55,29.0,718.5,687.17,508.41
2016,6,5,9,0,873.0,110.0,1.6,30.0,762.0,737.31,540.21
2016,6,5,9,15,883.0,112.0,1.65,30.5,801.0,783.19,568.35
2016,6,5,9,30,893.0,114.0,1.7,31.0,840.0,827.23,594.9
2016,6,5,9,45,909.0,111.0,1.75,31.5,875.0,869.25,619.79
2016,6,5,10,0,925.0,108.0,1.8,32.0,910.0,909.34,643.16
2016,6,5,10,15,930.5,109.0,1.85,32.5,936.5,941.86,661.56
2016,6,5,10,30,936.0,110.0,1.9,33.0,963.0,971.4,678.04
2016,6,5,10,45,933.5,115.0,2.0,33.5,981.0,994.27,690.95
2016,6,5,11,0,931.0,120.0,2.1,34.0,999.0,1013.55,701.72
2016,6,5,11,15,933.0,120.5,2.25,34.0,1011.0,1029.17,712.32
2016,6,5,11,30,935.0,121.0,2.4,34.0,1023.0,1041.28,720.87
2016,6,5,11,45,929.0,125.5,2.6,34.5,1025.5,1045.87,723.93
2016,6,5,12,0,923.0,130.0,2.8,35.0,1028.0,1046.83,724.82
2016,6,5,12,15,922.5,130.0,2.9,35.0,1024.5,1045.33,724.82
2016,6,5,12,30,922.0,130.0,3.0,35.0,1021.0,1040.31,722.76
2016,6,5,12,45,911.5,134.5,3.2,35.0,1008.0,1026.4,716.09
2016,6,5,13,0,901.0,139.0,3.4,35.0,995.0,1009.23,707.34
2016,6,5,13,15,897.5,138.0,3.5,35.0,977.0,990.25,696.7
2016,6,5,13,30,894.0,137.0,3.6,35.0,959.0,968.03,683.99
2016,6,5,13,45,884.0,138.0,3.7,35.0,932.0,938.76,666.71
2016,6,5,14,0,874.0,139.0,3.8,35.0,905.0,906.81,647.61
2016,6,5,14,15,866.0,137.0,3.85,34.5,873.5,871.19,626.99
2016,6,5,14,30,858.0,135.0,3.9,34.0,842.0,837.35,607.29
2016,6,5,14,45,847.5,132.0,3.95,34.0,804.5,793.62,579.47
2016,6,5,15,0,837.0,129.0,4.0,34.0,767.0,748.11,550.16
2016,6,5,15,15,823.5,126.0,4.0,33.5,724.5,698.99,517.62
2016,6,5,15,30,810.0,123.0,4.0,33.0,682.0,648.84,483.06
2016,6,5,15,45,796.5,118.0,4.0,33.0,636.0,595.96,444.67
2016,6,5,16,0,783.0,113.0,4.0,33.0,590.0,542.59,404.88
2016,6,5,16,15,761.0,108.5,3.95,32.5,540.0,485.28,361.74
2016,6,5,16,30,739.0,104.0,3.9,32.0,490.0,427.58,316.98
2016,6,5,16,45,715.0,97.5,3.9,31.5,439.5,369.47,270.59
2016,6,5,17,0,691.0,91.0,3.9,31.0,389.0,313.09,224.26
2016,6,5,17,15,652.0,85.0,3.7,30.0,337.0,255.15,176.56
2016,6,5,17,30,613.0,79.0,3.5,29.0,285.0,201.18,131.96
2016,6,5,17,45,563.5,70.5,3.35,28.0,235.0,147.57,89.46
2016,6,5,18,0,514.0,62.0,3.2,27.0,185.0,99.68,54.98
2016,6,5,18,15,435.0,52.5,2.9,26.0,139.0,55.81,30.65
2016,6,5,18,30,356.0,43.0,2.6,25.0,93.0,33.63,22.59
2016,6,5,18,45,178.0,32.5,2.3,24.0,57.5,25.32,14.51
2016,6,5,19,0,0.0,22.0,2.0,23.0,22.0,19.57,0.0
2016,6,5,19,15,0.0,11.0,2.0,22.5,11.0,10.48,0.0
2016,6,5,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,4,45,45.0,5.5,1.4,14.5,7.0,0.0,0.0
2016,6,6,5,0,90.0,11.0,1.5,15.0,14.0,10.48,0.0
2016,6,6,5,15,223.0,23.5,1.55,15.5,46.5,18.69,7.84
2016,6,6,5,30,356.0,36.0,1.6,16.0,79.0,28.23,18.59
2016,6,6,5,45,443.5,45.0,1.65,16.5,124.5,36.88,26.71
2016,6,6,6,0,531.0,54.0,1.7,17.0,170.0,79.26,42.56
2016,6,6,6,15,479.0,76.0,1.65,18.0,201.5,126.5,79.33
2016,6,6,6,30,427.0,98.0,1.6,19.0,233.0,165.95,114.37
2016,6,6,6,45,465.5,107.0,1.6,20.0,278.0,210.96,151.6
2016,6,6,7,0,504.0,116.0,1.6,21.0,323.0,260.1,192.45
2016,6,6,7,15,479.0,141.5,1.55,22.0,359.5,305.56,230.86
2016,6,6,7,30,454.0,167.0,1.5,23.0,396.0,347.87,265.05
2016,6,6,7,45,641.5,129.0,1.5,24.5,488.5,429.26,326.13
2016,6,6,8,0,829.0,91.0,1.5,26.0,581.0,526.7,397.68
2016,6,6,8,15,845.5,94.0,1.55,26.5,629.0,582.1,438.36
2016,6,6,8,30,862.0,97.0,1.6,27.0,677.0,637.17,477.75
2016,6,6,8,45,875.0,99.0,1.65,28.0,721.0,688.41,512.26
2016,6,6,9,0,888.0,101.0,1.7,29.0,765.0,738.53,543.99
2016,6,6,9,15,898.0,103.0,1.75,29.5,803.5,785.0,572.7
2016,6,6,9,30,908.0,105.0,1.8,30.0,842.0,829.61,599.76
2016,6,6,9,45,913.5,107.5,1.85,31.0,874.5,868.88,621.77
2016,6,6,10,0,919.0,110.0,1.9,32.0,907.0,905.53,641.8
2016,6,6,10,15,924.0,111.0,1.95,32.5,933.5,937.46,659.92
2016,6,6,10,30,929.0,112.0,2.0,33.0,960.0,966.4,676.1
2016,6,6,10,45,681.5,259.0,2.15,33.5,888.0,911.26,640.54
2016,6,6,11,0,434.0,406.0,2.3,34.0,816.0,831.17,582.43
2016,6,6,11,15,688.0,260.0,2.4,34.0,919.5,942.37,661.82
2016,6,6,11,30,942.0,114.0,2.5,34.0,1023.0,1040.8,722.44
2016,6,6,11,45,689.0,272.5,2.65,34.5,939.0,968.38,676.4
2016,6,6,12,0,436.0,431.0,2.8,35.0,855.0,875.39,610.13
2016,6,6,12,15,688.5,272.5,2.9,35.0,939.5,969.19,678.92
2016,6,6,12,30,941.0,114.0,3.0,35.0,1024.0,1043.06,725.11
2016,6,6,12,45,934.0,116.5,3.1,35.0,1012.0,1030.53,717.81
2016,6,6,13,0,927.0,119.0,3.2,35.0,1000.0,1014.59,709.15
2016,6,6,13,15,753.0,228.5,3.25,35.0,935.5,955.12,672.74
2016,6,6,13,30,579.0,338.0,3.3,35.0,871.0,884.29,624.66
2016,6,6,13,45,742.5,227.0,3.4,35.0,891.5,909.13,646.49
2016,6,6,14,0,906.0,116.0,3.5,35.0,912.0,912.43,649.78
2016,6,6,14,15,898.5,114.5,3.55,34.5,880.0,876.8,629.07
2016,6,6,14,30,891.0,113.0,3.6,34.0,848.0,838.66,606.7
2016,6,6,14,45,881.0,111.0,3.7,34.0,810.5,795.76,579.84
2016,6,6,15,0,871.0,109.0,3.8,34.0,773.0,750.95,551.33
2016,6,6,15,15,858.5,106.5,3.8,33.5,730.0,702.24,520.0
2016,6,6,15,30,846.0,104.0,3.8,33.0,687.0,652.31,485.61
2016,6,6,15,45,830.0,100.5,3.85,32.5,640.5,599.05,447.92
2016,6,6,16,0,814.0,97.0,3.9,32.0,594.0,544.25,407.88
2016,6,6,16,15,793.0,93.5,3.85,31.5,544.5,486.93,364.45
2016,6,6,16,30,772.0,90.0,3.8,31.0,495.0,430.36,320.16
2016,6,6,16,45,745.0,86.0,3.8,30.5,443.5,372.05,273.28
2016,6,6,17,0,718.0,82.0,3.8,30.0,392.0,315.73,226.66
2016,6,6,17,15,680.0,77.0,3.7,29.0,340.0,255.81,177.07
2016,6,6,17,30,642.0,72.0,3.6,28.0,288.0,201.43,131.72
2016,6,6,17,45,590.0,65.0,3.55,27.0,238.0,147.14,88.42
2016,6,6,18,0,538.0,58.0,3.5,26.0,188.0,98.81,53.51
2016,6,6,18,15,458.5,49.5,3.35,25.0,142.0,54.36,28.89
2016,6,6,18,30,379.0,41.0,3.2,24.0,96.0,31.7,21.1
2016,6,6,18,45,259.0,29.0,3.1,23.0,60.0,22.88,12.72
2016,6,6,19,0,139.0,17.0,3.0,22.0,24.0,13.38,0.0
2016,6,6,19,15,69.5,8.5,3.0,21.5,12.0,8.1,0.0
2016,6,6,19,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,19.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,7,4,45,35.0,5.5,1.6,14.0,6.5,0.0,0.0
2016,6,7,5,0,70.0,11.0,1.6,14.0,13.0,10.48,0.0
2016,6,7,5,15,196.0,24.0,1.55,14.5,45.0,19.13,8.27
2016,6,7,5,30,322.0,37.0,1.5,15.0,77.0,29.12,19.45
2016,6,7,5,45,412.0,46.5,1.45,16.0,121.0,37.79,27.56
2016,6,7,6,0,502.0,56.0,1.4,17.0,165.0,78.85,43.3
2016,6,7,6,15,326.5,90.5,1.35,17.5,168.5,118.47,79.46
2016,6,7,6,30,151.0,125.0,1.3,18.0,172.0,139.19,104.22
2016,6,7,6,45,165.0,146.0,1.3,19.0,206.0,172.04,130.82
2016,6,7,7,0,179.0,167.0,1.3,20.0,240.0,206.6,158.56
2016,6,7,7,15,169.0,191.5,1.3,21.0,268.0,237.28,183.15
2016,6,7,7,30,159.0,216.0,1.3,22.0,296.0,266.86,206.01
2016,6,7,7,45,263.0,223.5,1.35,23.0,372.5,335.1,257.48
2016,6,7,8,0,367.0,231.0,1.4,24.0,449.0,412.46,314.95
2016,6,7,8,15,604.0,165.5,1.45,25.0,558.0,512.66,389.44
2016,6,7,8,30,841.0,100.0,1.5,26.0,667.0,626.42,471.89
2016,6,7,8,45,854.0,103.0,1.6,27.0,710.0,677.66,506.4
2016,6,7,9,0,867.0,106.0,1.7,28.0,753.0,727.84,539.02
2016,6,7,9,15,877.0,108.0,1.85,28.5,791.5,773.47,568.22
2016,6,7,9,30,887.0,110.0,2.0,29.0,830.0,817.28,595.91
2016,6,7,9,45,902.0,107.0,2.2,30.0,865.0,858.24,620.63
2016,6,7,10,0,917.0,104.0,2.4,31.0,900.0,897.25,643.77
2016,6,7,10,15,922.5,105.5,2.5,31.5,926.5,930.08,663.19
2016,6,7,10,30,928.0,107.0,2.6,32.0,953.0,959.96,680.68
2016,6,7,10,45,930.0,108.5,2.75,32.5,972.0,983.46,694.52
2016,6,7,11,0,932.0,110.0,2.9,33.0,991.0,1003.61,706.29
2016,6,7,11,15,934.5,110.5,3.0,33.0,1003.5,1019.8,716.68
2016,6,7,11,30,937.0,111.0,3.1,33.0,1016.0,1032.51,725.01
2016,6,7,11,45,937.5,111.5,3.25,33.5,1020.5,1039.71,728.93
2016,6,7,12,0,938.0,112.0,3.4,34.0,1025.0,1043.34,730.71
2016,6,7,12,15,937.5,112.0,3.5,34.0,1022.0,1041.91,730.57
2016,6,7,12,30,937.0,112.0,3.6,34.0,1019.0,1036.9,728.31
2016,6,7,12,45,930.0,115.0,3.7,34.0,1007.0,1024.96,721.79
2016,6,7,13,0,923.0,118.0,3.8,34.0,995.0,1009.62,713.2
2016,6,7,13,15,919.5,117.5,3.85,34.0,977.5,990.85,702.17
2016,6,7,13,30,916.0,117.0,3.9,34.0,960.0,968.78,689.05
2016,6,7,13,45,909.5,116.5,3.95,34.0,935.0,940.8,672.13
2016,6,7,14,0,903.0,116.0,4.0,34.0,910.0,909.9,653.26
2016,6,7,14,15,896.0,114.5,4.05,33.5,878.5,874.84,632.85
2016,6,7,14,30,889.0,113.0,4.1,33.0,847.0,837.24,610.5
2016,6,7,14,45,877.5,112.0,4.15,33.0,809.5,794.3,583.02
2016,6,7,15,0,866.0,111.0,4.2,33.0,772.0,749.56,554.02
2016,6,7,15,15,854.0,108.5,4.2,32.5,730.0,701.46,522.75
2016,6,7,15,30,842.0,106.0,4.2,32.0,688.0,653.35,489.3
2016,6,7,15,45,823.5,104.0,4.2,32.0,641.0,599.1,449.56
2016,6,7,16,0,805.0,102.0,4.2,32.0,594.0,544.76,408.71
2016,6,7,16,15,627.0,139.5,4.15,31.0,503.5,448.87,337.38
2016,6,7,16,30,449.0,177.0,4.1,30.0,413.0,367.61,276.28
2016,6,7,16,45,576.5,132.0,4.1,29.5,402.5,349.85,259.92
2016,6,7,17,0,704.0,87.0,4.1,29.0,392.0,314.73,227.39
2016,6,7,17,15,666.0,81.5,4.0,28.0,340.5,256.83,179.16
2016,6,7,17,30,628.0,76.0,3.9,27.0,289.0,202.75,133.93
2016,6,7,17,45,572.0,69.5,3.8,26.5,238.5,149.07,90.94
2016,6,7,18,0,516.0,63.0,3.7,26.0,188.0,101.84,56.75
2016,6,7,18,15,435.5,54.0,3.55,25.0,142.0,58.13,32.22
2016,6,7,18,30,355.0,45.0,3.4,24.0,96.0,35.33,24.17
2016,6,7,18,45,234.0,32.0,3.25,23.0,60.5,24.91,14.42
2016,6,7,19,0,113.0,19.0,3.1,22.0,25.0,14.99,0.0
2016,6,7,19,15,56.5,9.5,3.0,21.5,12.5,9.05,0.0
2016,6,7,19,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,8,4,45,33.0,6.0,2.25,14.0,7.0,0.0,0.0
2016,6,8,5,0,66.0,12.0,2.3,14.0,14.0,11.44,0.0
2016,6,8,5,15,196.0,25.5,2.35,14.5,46.5,20.0,8.92
2016,6,8,5,30,326.0,39.0,2.4,15.0,79.0,31.02,21.07
2016,6,8,5,45,419.5,48.0,2.45,15.5,124.5,38.95,28.63
2016,6,8,6,0,513.0,57.0,2.5,16.0,170.0,80.17,44.28
2016,6,8,6,15,256.5,65.0,2.5,16.5,121.5,87.65,57.21
2016,6,8,6,30,0.0,73.0,2.5,17.0,73.0,67.61,51.58
2016,6,8,6,45,0.0,87.5,2.55,18.0,87.5,80.99,62.46
2016,6,8,7,0,0.0,102.0,2.6,19.0,102.0,94.45,73.12
2016,6,8,7,15,11.0,142.5,2.6,19.5,148.0,135.56,106.1
2016,6,8,7,30,22.0,183.0,2.6,20.0,194.0,178.18,139.73
2016,6,8,7,45,35.0,212.0,2.65,21.0,231.5,213.84,167.02
2016,6,8,8,0,48.0,241.0,2.7,22.0,269.0,250.5,194.63
2016,6,8,8,15,161.0,269.0,2.75,22.5,375.5,347.87,269.83
2016,6,8,8,30,274.0,297.0,2.8,23.0,482.0,457.46,352.39
2016,6,8,8,45,314.5,308.5,2.9,24.0,534.0,510.39,390.1
2016,6,8,9,0,355.0,320.0,3.0,25.0,586.0,566.17,429.35
2016,6,8,9,15,394.0,321.0,3.05,25.5,630.0,613.12,462.43
2016,6,8,9,30,433.0,322.0,3.1,26.0,674.0,667.2,499.91
2016,6,8,9,45,539.5,295.5,3.2,26.5,752.0,747.34,556.69
2016,6,8,10,0,646.0,269.0,3.3,27.0,830.0,833.44,616.13
2016,6,8,10,15,644.0,282.0,3.35,27.5,855.5,864.26,634.61
2016,6,8,10,30,642.0,295.0,3.4,28.0,881.0,892.59,651.58
2016,6,8,10,45,544.5,350.0,3.5,28.5,854.5,870.31,632.63
2016,6,8,11,0,447.0,405.0,3.6,29.0,828.0,841.85,609.81
2016,6,8,11,15,694.0,262.0,3.7,29.0,927.5,949.26,689.07
2016,6,8,11,30,941.0,119.0,3.8,29.0,1027.0,1043.88,749.97
2016,6,8,11,45,940.5,120.0,3.9,29.5,1031.5,1050.65,752.53
2016,6,8,12,0,940.0,121.0,4.0,30.0,1036.0,1053.82,753.58
2016,6,8,12,15,939.5,121.0,4.1,30.0,1033.0,1052.44,753.36
2016,6,8,12,30,939.0,121.0,4.2,30.0,1030.0,1047.48,750.97
2016,6,8,12,45,915.5,134.5,4.3,30.0,1013.5,1029.69,740.4
2016,6,8,13,0,892.0,148.0,4.4,30.0,997.0,1008.76,727.9
2016,6,8,13,15,792.0,208.5,4.45,30.0,952.5,966.61,701.22
2016,6,8,13,30,692.0,269.0,4.5,30.0,908.0,922.03,672.06
2016,6,8,13,45,606.5,304.0,4.6,30.0,853.0,860.47,629.77
2016,6,8,14,0,521.0,339.0,4.7,30.0,798.0,801.53,588.85
2016,6,8,14,15,689.0,239.0,4.75,29.5,823.0,830.12,615.43
2016,6,8,14,30,857.0,139.0,4.8,29.0,848.0,841.08,626.52
2016,6,8,14,45,802.5,154.0,4.85,29.0,794.5,781.29,586.4
2016,6,8,15,0,748.0,169.0,4.9,29.0,741.0,724.15,546.5
2016,6,8,15,15,777.5,148.5,4.85,28.5,714.0,690.29,523.99
2016,6,8,15,30,807.0,128.0,4.8,28.0,687.0,652.97,498.07
2016,6,8,15,45,787.5,125.5,4.8,27.5,640.0,599.2,458.76
2016,6,8,16,0,768.0,123.0,4.8,27.0,593.0,544.82,417.9
2016,6,8,16,15,549.5,164.0,4.7,26.5,486.0,431.96,331.39
2016,6,8,16,30,331.0,205.0,4.6,26.0,379.0,339.6,260.23
2016,6,8,16,45,502.5,143.5,4.6,25.5,377.0,330.47,250.55
2016,6,8,17,0,674.0,82.0,4.6,25.0,375.0,300.72,221.23
2016,6,8,17,15,595.5,91.0,4.5,24.0,325.0,247.13,176.71
2016,6,8,17,30,517.0,100.0,4.4,23.0,275.0,200.32,138.45
2016,6,8,17,45,468.5,88.5,4.3,22.5,227.0,149.65,97.38
2016,6,8,18,0,420.0,77.0,4.2,22.0,179.0,104.58,63.77
2016,6,8,18,15,346.0,64.0,4.0,21.0,135.0,63.05,38.65
2016,6,8,18,30,272.0,51.0,3.8,20.0,91.0,39.1,27.85
2016,6,8,18,45,136.0,37.0,3.6,19.5,57.0,30.17,19.06
2016,6,8,19,0,0.0,23.0,3.4,19.0,23.0,20.49,0.0
2016,6,8,19,15,0.0,11.5,3.3,18.0,11.5,10.96,0.0
2016,6,8,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,4,45,38.0,6.5,2.8,12.0,7.5,0.0,0.0
2016,6,9,5,0,76.0,13.0,2.9,12.0,15.0,12.39,0.0
2016,6,9,5,15,206.0,26.0,2.95,12.5,47.5,20.41,9.36
2016,6,9,5,30,336.0,39.0,3.0,13.0,80.0,31.03,21.26
2016,6,9,5,45,426.5,48.0,3.05,13.5,125.0,38.73,28.67
2016,6,9,6,0,517.0,57.0,3.1,14.0,170.0,80.1,44.54
2016,6,9,6,15,574.5,63.5,3.05,14.5,220.0,125.9,75.87
2016,6,9,6,30,632.0,70.0,3.0,15.0,270.0,178.41,118.18
2016,6,9,6,45,330.0,110.5,3.0,15.5,216.5,180.28,134.15
2016,6,9,7,0,28.0,151.0,3.0,16.0,163.0,146.63,116.43
2016,6,9,7,15,39.5,176.0,2.9,16.5,195.0,176.08,140.01
2016,6,9,7,30,51.0,201.0,2.8,17.0,227.0,207.06,164.43
2016,6,9,7,45,242.0,207.5,2.75,18.0,348.5,309.97,245.15
2016,6,9,8,0,433.0,214.0,2.7,19.0,470.0,433.07,340.14
2016,6,9,8,15,646.5,155.0,2.65,19.5,572.5,525.87,411.97
2016,6,9,8,30,860.0,96.0,2.6,20.0,675.0,633.04,493.39
2016,6,9,8,45,875.5,96.5,2.55,21.0,719.0,684.36,528.94
2016,6,9,9,0,891.0,97.0,2.5,22.0,763.0,734.78,561.95
2016,6,9,9,15,900.5,99.0,2.45,22.5,801.5,781.0,591.23
2016,6,9,9,30,910.0,101.0,2.4,23.0,840.0,825.33,618.65
2016,6,9,9,45,918.5,101.5,2.4,24.0,873.5,865.2,641.73
2016,6,9,10,0,927.0,102.0,2.4,25.0,907.0,902.66,662.8
2016,6,9,10,15,932.0,103.0,2.4,25.5,933.0,934.88,681.44
2016,6,9,10,30,937.0,104.0,2.4,26.0,959.0,964.1,698.0
2016,6,9,10,45,941.0,104.5,2.45,26.5,978.5,988.75,712.02
2016,6,9,11,0,945.0,105.0,2.5,27.0,998.0,1010.08,723.94
2016,6,9,11,15,947.0,105.5,2.55,27.5,1010.5,1026.06,732.49
2016,6,9,11,30,949.0,106.0,2.6,28.0,1023.0,1038.5,738.91
2016,6,9,11,45,950.0,106.0,2.7,28.5,1027.5,1045.87,742.75
2016,6,9,12,0,951.0,106.0,2.8,29.0,1032.0,1049.63,744.43
2016,6,9,12,15,950.0,106.0,2.9,29.0,1029.0,1047.79,744.2
2016,6,9,12,30,949.0,106.0,3.0,29.0,1026.0,1042.34,741.81
2016,6,9,12,45,945.0,107.0,3.2,29.5,1015.0,1031.35,735.36
2016,6,9,13,0,941.0,108.0,3.4,30.0,1004.0,1016.84,726.66
2016,6,9,13,15,776.5,213.0,3.55,29.5,943.5,961.55,694.07
2016,6,9,13,30,612.0,318.0,3.7,29.0,883.0,894.43,649.97
2016,6,9,13,45,566.5,329.0,3.85,29.0,841.0,848.81,620.1
2016,6,9,14,0,521.0,340.0,4.0,29.0,799.0,802.51,589.12
2016,6,9,14,15,508.0,326.0,4.1,28.5,760.5,760.19,562.44
2016,6,9,14,30,495.0,312.0,4.2,28.0,722.0,716.96,534.53
2016,6,9,14,45,417.0,323.5,4.3,28.0,658.5,647.02,484.62
2016,6,9,15,0,339.0,335.0,4.4,28.0,595.0,577.47,434.34
2016,6,9,15,15,392.0,296.0,4.45,27.5,580.5,560.18,424.61
2016,6,9,15,30,445.0,257.0,4.5,27.0,566.0,541.55,413.11
2016,6,9,15,45,477.0,226.5,4.55,26.5,537.5,508.3,389.85
2016,6,9,16,0,509.0,196.0,4.6,26.0,509.0,470.98,362.61
2016,6,9,16,15,524.0,173.5,4.55,25.5,472.0,428.62,330.08
2016,6,9,16,30,539.0,151.0,4.5,25.0,435.0,383.9,294.51
2016,6,9,16,45,375.0,163.5,4.5,24.5,351.5,299.91,229.09
2016,6,9,17,0,211.0,176.0,4.5,24.0,268.0,231.47,176.68
2016,6,9,17,15,198.5,155.5,4.4,23.0,233.5,195.55,147.81
2016,6,9,17,30,186.0,135.0,4.3,22.0,199.0,161.07,119.77
2016,6,9,17,45,172.0,113.5,4.25,21.5,165.0,127.11,92.11
2016,6,9,18,0,158.0,92.0,4.2,21.0,131.0,93.66,65.67
2016,6,9,18,15,135.0,72.0,4.0,20.0,99.5,63.99,44.34
2016,6,9,18,30,112.0,52.0,3.8,19.0,68.0,41.71,30.24
2016,6,9,18,45,56.0,35.5,3.65,18.5,43.5,30.25,19.29
2016,6,9,19,0,0.0,19.0,3.5,18.0,19.0,17.39,0.0
2016,6,9,19,15,0.0,9.5,3.35,17.5,9.5,9.05,0.0
2016,6,9,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,5.0,2.05,13.0,5.0,0.0,0.0
2016,6,10,5,0,0.0,10.0,2.1,13.0,10.0,9.53,0.0
2016,6,10,5,15,57.0,26.0,2.2,13.0,33.0,22.52,10.9
2016,6,10,5,30,114.0,42.0,2.3,13.0,56.0,34.1,23.92
2016,6,10,5,45,143.0,61.5,2.4,13.5,87.5,49.58,38.24
2016,6,10,6,0,172.0,81.0,2.5,14.0,119.0,78.75,55.42
2016,6,10,6,15,190.0,101.5,2.55,14.5,153.5,111.17,80.42
2016,6,10,6,30,208.0,122.0,2.6,15.0,188.0,146.0,108.94
2016,6,10,6,45,224.5,141.5,2.7,15.5,224.0,181.86,139.02
2016,6,10,7,0,241.0,161.0,2.8,16.0,260.0,219.65,170.74
2016,6,10,7,15,256.5,182.5,2.85,16.5,300.5,260.71,204.78
2016,6,10,7,30,272.0,204.0,2.9,17.0,341.0,303.4,239.52
2016,6,10,7,45,517.5,153.5,2.95,17.5,447.5,390.41,308.29
2016,6,10,8,0,763.0,103.0,3.0,18.0,554.0,501.7,395.99
2016,6,10,8,15,737.0,126.0,2.95,18.5,591.0,548.85,432.05
2016,6,10,8,30,711.0,149.0,2.9,19.0,628.0,592.85,464.55
2016,6,10,8,45,725.5,157.0,2.9,20.0,673.0,645.07,501.69
2016,6,10,9,0,740.0,165.0,2.9,21.0,718.0,696.75,537.18
2016,6,10,9,15,821.5,134.5,2.85,21.5,777.5,758.87,580.67
2016,6,10,9,30,903.0,104.0,2.8,22.0,837.0,822.16,621.76
2016,6,10,9,45,916.5,101.0,2.75,22.5,871.5,862.45,646.25
2016,6,10,10,0,930.0,98.0,2.7,23.0,906.0,900.66,669.1
2016,6,10,10,15,935.0,99.5,2.65,23.5,932.5,933.49,688.06
2016,6,10,10,30,940.0,101.0,2.6,24.0,959.0,963.33,704.85
2016,6,10,10,45,941.5,103.0,2.6,24.5,977.5,987.23,718.1
2016,6,10,11,0,943.0,105.0,2.6,25.0,996.0,1007.73,729.14
2016,6,10,11,15,807.5,205.0,2.65,25.0,975.0,996.18,721.57
2016,6,10,11,30,672.0,305.0,2.7,25.0,954.0,976.51,707.68
2016,6,10,11,45,540.0,365.5,2.8,25.0,888.5,911.59,662.48
2016,6,10,12,0,408.0,426.0,2.9,25.0,823.0,835.75,609.56
2016,6,10,12,15,390.0,431.0,2.95,25.0,810.0,822.55,601.13
2016,6,10,12,30,372.0,436.0,3.0,25.0,797.0,807.63,591.04
2016,6,10,12,45,274.5,460.0,3.1,25.0,725.0,732.67,538.11
2016,6,10,13,0,177.0,484.0,3.2,25.0,653.0,650.9,479.81
2016,6,10,13,15,317.5,435.0,3.25,25.0,730.5,738.51,545.73
2016,6,10,13,30,458.0,386.0,3.3,25.0,808.0,818.5,604.17
2016,6,10,13,45,351.0,408.0,3.4,25.0,726.5,725.43,538.1
2016,6,10,14,0,244.0,430.0,3.5,25.0,645.0,642.22,478.43
2016,6,10,14,15,194.5,417.5,3.55,24.5,585.0,572.96,430.17
2016,6,10,14,30,145.0,405.0,3.6,24.0,525.0,512.51,387.09
2016,6,10,14,45,168.5,385.0,3.7,24.0,518.5,504.3,382.75
2016,6,10,15,0,192.0,365.0,3.8,24.0,512.0,493.83,376.39
2016,6,10,15,15,125.5,332.0,3.8,23.5,426.0,406.39,311.57
2016,6,10,15,30,59.0,299.0,3.8,23.0,340.0,321.0,247.16
2016,6,10,15,45,223.0,268.5,3.85,23.0,408.0,392.63,304.89
2016,6,10,16,0,387.0,238.0,3.9,23.0,476.0,440.65,342.25
2016,6,10,16,15,197.5,204.5,3.9,22.5,325.5,293.17,228.41
2016,6,10,16,30,8.0,171.0,3.9,22.0,175.0,161.99,125.62
2016,6,10,16,45,12.5,162.5,3.9,22.0,168.5,154.94,120.49
2016,6,10,17,0,17.0,154.0,3.9,22.0,162.0,147.26,114.54
2016,6,10,17,15,12.5,135.5,3.85,21.5,140.5,127.6,99.16
2016,6,10,17,30,8.0,117.0,3.8,21.0,119.0,108.54,84.09
2016,6,10,17,45,4.0,97.5,3.8,20.5,98.5,89.33,68.66
2016,6,10,18,0,0.0,78.0,3.8,20.0,78.0,70.78,53.49
2016,6,10,18,15,0.0,59.5,3.7,19.0,59.5,53.94,39.38
2016,6,10,18,30,0.0,41.0,3.6,18.0,41.0,37.53,26.8
2016,6,10,18,45,0.0,26.0,3.5,17.5,26.0,24.15,14.4
2016,6,10,19,0,0.0,11.0,3.4,17.0,11.0,10.19,0.0
2016,6,10,19,15,0.0,5.5,3.3,16.5,5.5,5.24,0.0
2016,6,10,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,7.0,0.75,11.5,7.0,0.0,0.0
2016,6,11,5,0,0.0,14.0,0.8,12.0,14.0,13.34,0.0
2016,6,11,5,15,144.0,27.5,0.75,12.5,45.0,21.59,10.29
2016,6,11,5,30,288.0,41.0,0.7,13.0,76.0,31.71,21.92
2016,6,11,5,45,369.0,52.0,0.7,14.0,119.0,41.61,31.21
2016,6,11,6,0,450.0,63.0,0.7,15.0,162.0,80.62,47.26
2016,6,11,6,15,506.5,72.0,0.65,15.5,210.5,124.5,77.13
2016,6,11,6,30,563.0,81.0,0.6,16.0,259.0,175.05,116.9
2016,6,11,6,45,633.0,75.5,0.55,17.0,309.0,221.86,155.16
2016,6,11,7,0,703.0,70.0,0.5,18.0,359.0,277.82,201.59
2016,6,11,7,15,713.0,79.5,0.7,18.5,406.5,332.03,248.62
2016,6,11,7,30,723.0,89.0,0.9,19.0,454.0,386.55,294.67
2016,6,11,7,45,630.5,132.5,1.1,20.0,474.5,424.86,326.58
2016,6,11,8,0,538.0,176.0,1.3,21.0,495.0,451.22,347.4
2016,6,11,8,15,598.5,173.0,1.5,21.5,554.5,514.62,395.81
2016,6,11,8,30,659.0,170.0,1.7,22.0,614.0,580.42,444.82
2016,6,11,8,45,740.5,149.5,1.9,23.0,678.5,647.11,493.13
2016,6,11,9,0,822.0,129.0,2.1,24.0,743.0,718.26,543.49
2016,6,11,9,15,753.5,174.5,2.2,24.0,760.0,747.8,562.45
2016,6,11,9,30,685.0,220.0,2.3,24.0,777.0,768.71,575.33
2016,6,11,9,45,463.0,321.0,2.4,24.5,704.5,707.41,526.93
2016,6,11,10,0,241.0,422.0,2.5,25.0,632.0,620.41,460.04
2016,6,11,10,15,127.5,342.5,2.5,25.0,454.0,450.28,337.65
2016,6,11,10,30,14.0,263.0,2.5,25.0,276.0,260.82,195.52
