Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,10,45,73.5,370.0,2.5,25.0,439.5,427.29,320.29
2016,6,11,11,0,133.0,477.0,2.5,25.0,603.0,599.8,442.56
2016,6,11,11,15,75.0,393.5,2.5,25.0,465.0,455.46,338.46
2016,6,11,11,30,17.0,310.0,2.5,25.0,327.0,310.4,231.78
2016,6,11,11,45,187.5,378.0,2.55,25.0,561.0,561.38,419.24
2016,6,11,12,0,358.0,446.0,2.6,25.0,795.0,806.13,589.14
2016,6,11,12,15,200.0,434.0,2.6,25.0,629.0,630.08,463.79
2016,6,11,12,30,42.0,422.0,2.6,25.0,463.0,453.14,335.21
2016,6,11,12,45,87.5,451.5,2.65,25.5,535.5,526.1,388.92
2016,6,11,13,0,133.0,481.0,2.7,26.0,608.0,605.55,444.72
2016,6,11,13,15,88.5,442.0,2.75,26.0,526.0,513.91,379.47
2016,6,11,13,30,44.0,403.0,2.8,26.0,444.0,431.65,320.31
2016,6,11,13,45,236.0,382.5,2.85,26.5,591.5,596.63,443.71
2016,6,11,14,0,428.0,362.0,2.9,27.0,739.0,742.35,547.47
2016,6,11,14,15,354.0,375.5,2.95,27.0,680.5,672.66,497.52
2016,6,11,14,30,280.0,389.0,3.0,27.0,622.0,611.99,454.41
2016,6,11,14,45,304.5,363.5,3.15,27.0,606.5,593.96,443.73
2016,6,11,15,0,329.0,338.0,3.3,27.0,591.0,573.23,430.58
2016,6,11,15,15,358.5,309.5,3.4,26.5,570.5,550.27,416.28
2016,6,11,15,30,388.0,281.0,3.5,26.0,550.0,523.93,399.01
2016,6,11,15,45,233.0,274.0,3.6,26.0,433.0,403.92,308.84
2016,6,11,16,0,78.0,267.0,3.7,26.0,316.0,293.09,224.19
2016,6,11,16,15,39.0,194.5,3.7,25.5,219.0,201.23,154.28
2016,6,11,16,30,0.0,122.0,3.7,25.0,122.0,113.41,85.76
2016,6,11,16,45,116.0,148.5,3.7,24.5,199.5,183.96,141.37
2016,6,11,17,0,232.0,175.0,3.7,24.0,277.0,238.51,181.8
2016,6,11,17,15,401.5,130.0,3.65,23.5,279.0,229.54,168.61
2016,6,11,17,30,571.0,85.0,3.6,23.0,281.0,201.11,137.12
2016,6,11,17,45,510.5,78.0,3.55,22.5,232.0,149.45,95.41
2016,6,11,18,0,450.0,71.0,3.5,22.0,183.0,104.81,62.56
2016,6,11,18,15,375.0,60.5,3.4,21.0,139.0,62.52,37.03
2016,6,11,18,30,300.0,50.0,3.3,20.0,95.0,38.23,27.17
2016,6,11,18,45,195.5,35.0,3.25,19.5,60.0,27.19,16.81
2016,6,11,19,0,91.0,20.0,3.2,19.0,25.0,15.72,0.27
2016,6,11,19,15,45.5,10.0,3.2,18.5,12.5,9.53,0.0
2016,6,11,19,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,6.5,2.15,14.0,6.5,0.0,0.0
2016,6,12,5,0,0.0,13.0,2.3,14.0,13.0,12.39,0.0
2016,6,12,5,15,126.0,27.5,2.4,14.5,43.0,21.58,10.11
2016,6,12,5,30,252.0,42.0,2.5,15.0,73.0,32.48,22.31
2016,6,12,5,45,343.5,53.0,2.65,15.5,116.5,41.1,30.5
2016,6,12,6,0,435.0,64.0,2.8,16.0,160.0,80.26,47.39
2016,6,12,6,15,494.0,73.0,2.8,16.5,208.5,123.5,76.82
2016,6,12,6,30,553.0,82.0,2.8,17.0,257.0,173.72,116.55
2016,6,12,6,45,600.5,87.5,2.85,17.5,308.0,224.69,159.85
2016,6,12,7,0,648.0,93.0,2.9,18.0,359.0,280.78,208.17
2016,6,12,7,15,679.5,98.0,2.8,18.5,410.0,335.56,255.44
2016,6,12,7,30,711.0,103.0,2.7,19.0,461.0,393.04,303.74
2016,6,12,7,45,738.5,106.0,2.65,20.0,511.5,449.17,349.05
2016,6,12,8,0,766.0,109.0,2.6,21.0,562.0,507.9,394.64
2016,6,12,8,15,784.0,112.5,2.55,21.5,609.0,561.84,435.81
2016,6,12,8,30,802.0,116.0,2.5,22.0,656.0,615.86,475.65
2016,6,12,8,45,819.0,117.5,2.45,22.5,700.0,667.05,512.19
2016,6,12,9,0,836.0,119.0,2.4,23.0,744.0,717.65,547.17
2016,6,12,9,15,847.0,121.0,2.4,23.5,782.0,760.54,574.63
2016,6,12,9,30,858.0,123.0,2.4,24.0,820.0,804.07,601.98
2016,6,12,9,45,877.0,118.0,2.45,25.0,855.5,845.5,626.61
2016,6,12,10,0,896.0,113.0,2.5,26.0,891.0,885.3,649.75
2016,6,12,10,15,902.0,114.5,2.6,26.0,917.5,918.09,670.99
2016,6,12,10,30,908.0,116.0,2.7,26.0,944.0,948.04,690.4
2016,6,12,10,45,913.0,116.0,2.8,26.5,964.0,972.58,704.92
2016,6,12,11,0,918.0,116.0,2.9,27.0,984.0,993.97,717.42
2016,6,12,11,15,920.0,116.5,3.0,27.0,996.0,1009.66,727.75
2016,6,12,11,30,922.0,117.0,3.1,27.0,1008.0,1021.92,736.0
2016,6,12,11,45,922.5,117.5,3.25,27.5,1013.0,1029.23,740.14
2016,6,12,12,0,923.0,118.0,3.4,28.0,1018.0,1033.04,742.13
2016,6,12,12,15,922.5,118.5,3.5,28.0,1015.0,1032.36,742.43
2016,6,12,12,30,922.0,119.0,3.6,28.0,1012.0,1028.18,740.62
2016,6,12,12,45,906.0,127.5,3.7,28.5,998.0,1013.21,730.47
2016,6,12,13,0,890.0,136.0,3.8,29.0,984.0,995.08,718.4
2016,6,12,13,15,886.0,135.5,3.9,29.0,966.5,976.67,707.63
2016,6,12,13,30,882.0,135.0,4.0,29.0,949.0,955.09,694.75
2016,6,12,13,45,874.0,135.0,4.15,29.0,924.0,927.33,678.0
2016,6,12,14,0,866.0,135.0,4.3,29.0,899.0,896.82,659.31
2016,6,12,14,15,858.5,133.0,4.35,28.5,868.0,862.25,638.53
2016,6,12,14,30,851.0,131.0,4.4,28.0,837.0,825.27,615.86
2016,6,12,14,45,840.0,129.0,4.5,28.0,800.0,786.76,590.84
2016,6,12,15,0,829.0,127.0,4.6,28.0,763.0,742.54,561.63
2016,6,12,15,15,816.0,124.0,4.6,27.5,721.5,694.44,528.88
2016,6,12,15,30,803.0,121.0,4.6,27.0,680.0,645.27,493.94
2016,6,12,15,45,787.0,117.0,4.6,26.5,634.5,592.5,455.36
2016,6,12,16,0,771.0,113.0,4.6,26.0,589.0,539.47,415.41
2016,6,12,16,15,749.5,109.0,4.55,25.5,540.5,483.72,372.03
2016,6,12,16,30,728.0,105.0,4.5,25.0,492.0,427.51,327.01
2016,6,12,16,45,703.5,99.0,4.45,25.0,442.0,370.41,279.46
2016,6,12,17,0,679.0,93.0,4.4,25.0,392.0,315.09,232.28
2016,6,12,17,15,641.0,87.5,4.25,24.0,341.0,258.54,184.56
2016,6,12,17,30,603.0,82.0,4.1,23.0,290.0,205.83,139.84
2016,6,12,17,45,555.5,73.5,3.95,22.5,240.5,152.94,96.39
2016,6,12,18,0,508.0,65.0,3.8,22.0,191.0,105.5,60.71
2016,6,12,18,15,432.0,55.5,3.5,21.0,145.5,61.65,34.75
2016,6,12,18,30,356.0,46.0,3.2,20.0,100.0,35.86,25.16
2016,6,12,18,45,248.0,33.0,2.9,19.5,64.0,25.6,15.56
2016,6,12,19,0,140.0,20.0,2.6,19.0,28.0,15.73,0.88
2016,6,12,19,15,70.0,10.0,2.5,18.5,14.0,9.53,0.0
2016,6,12,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,13,4,45,38.5,6.0,1.8,12.5,7.0,0.0,0.0
2016,6,13,5,0,77.0,12.0,2.1,13.0,14.0,11.44,0.0
2016,6,13,5,15,200.0,25.0,2.15,13.5,46.0,19.59,8.69
2016,6,13,5,30,323.0,38.0,2.2,14.0,78.0,30.07,20.34
2016,6,13,5,45,408.5,47.5,2.25,14.5,122.0,37.01,27.04
2016,6,13,6,0,494.0,57.0,2.3,15.0,166.0,77.17,43.07
2016,6,13,6,15,551.0,64.5,2.15,15.5,215.0,122.25,73.56
2016,6,13,6,30,608.0,72.0,2.0,16.0,264.0,174.0,114.73
2016,6,13,6,45,304.0,93.5,1.95,17.0,189.5,157.72,115.44
2016,6,13,7,0,0.0,115.0,1.9,18.0,115.0,106.17,82.94
2016,6,13,7,15,5.0,141.5,1.8,19.0,144.5,132.43,103.72
2016,6,13,7,30,10.0,168.0,1.7,20.0,174.0,159.45,124.57
2016,6,13,7,45,45.5,211.5,1.6,21.0,238.5,217.94,169.77
2016,6,13,8,0,81.0,255.0,1.5,22.0,303.0,280.12,216.66
2016,6,13,8,15,107.5,282.0,1.6,23.0,351.5,325.85,250.27
2016,6,13,8,30,134.0,309.0,1.7,24.0,400.0,377.49,287.7
2016,6,13,8,45,504.5,205.5,1.85,25.0,578.0,541.07,412.14
2016,6,13,9,0,875.0,102.0,2.0,26.0,756.0,725.84,545.29
2016,6,13,9,15,885.0,104.0,2.25,26.5,794.5,771.84,574.62
2016,6,13,9,30,895.0,106.0,2.5,27.0,833.0,816.04,603.6
2016,6,13,9,45,904.0,107.0,2.75,28.0,866.5,856.38,628.49
2016,6,13,10,0,913.0,108.0,3.0,29.0,900.0,894.4,651.55
2016,6,13,10,15,918.5,109.0,3.2,29.0,927.0,926.77,673.02
2016,6,13,10,30,924.0,110.0,3.4,29.0,954.0,956.23,692.62
2016,6,13,10,45,930.0,110.0,3.6,29.5,974.0,982.11,708.5
2016,6,13,11,0,936.0,110.0,3.8,30.0,994.0,1004.79,722.31
2016,6,13,11,15,938.5,110.5,3.95,30.0,1007.0,1021.29,733.31
2016,6,13,11,30,941.0,111.0,4.1,30.0,1020.0,1034.29,742.19
2016,6,13,11,45,944.0,110.0,4.3,30.0,1025.5,1042.77,748.58
2016,6,13,12,0,947.0,109.0,4.5,30.0,1031.0,1047.69,752.78
2016,6,13,12,15,946.5,109.0,4.65,30.0,1028.5,1046.55,752.89
2016,6,13,12,30,946.0,109.0,4.8,30.0,1026.0,1041.82,751.19
2016,6,13,12,45,941.0,110.5,4.95,30.0,1015.5,1030.59,745.43
2016,6,13,13,0,936.0,112.0,5.1,30.0,1005.0,1015.89,737.44
2016,6,13,13,15,933.5,111.5,5.2,29.5,987.5,998.19,728.58
2016,6,13,13,30,931.0,111.0,5.3,29.0,970.0,977.1,717.42
2016,6,13,13,45,924.5,110.5,5.45,29.0,945.5,949.11,700.4
2016,6,13,14,0,918.0,110.0,5.6,29.0,921.0,918.14,681.22
2016,6,13,14,15,911.5,109.0,5.6,28.5,890.5,883.87,660.13
2016,6,13,14,30,905.0,108.0,5.6,28.0,860.0,846.97,637.02
2016,6,13,14,45,894.5,107.0,5.6,27.5,822.5,804.52,609.75
2016,6,13,15,0,884.0,106.0,5.6,27.0,785.0,760.15,580.75
2016,6,13,15,15,872.5,103.5,5.55,26.5,743.0,711.91,548.22
2016,6,13,15,30,861.0,101.0,5.5,26.0,701.0,662.31,512.2
2016,6,13,15,45,848.0,97.5,5.45,25.5,655.5,609.73,472.99
2016,6,13,16,0,835.0,94.0,5.4,25.0,610.0,556.56,432.17
2016,6,13,16,15,815.0,91.0,5.3,24.5,560.0,499.37,386.94
2016,6,13,16,30,795.0,88.0,5.2,24.0,510.0,442.75,340.79
2016,6,13,16,45,773.5,82.5,5.1,23.5,459.5,383.99,291.65
2016,6,13,17,0,752.0,77.0,5.0,23.0,409.0,326.57,242.26
2016,6,13,17,15,716.5,72.5,4.9,22.0,356.5,267.84,191.68
2016,6,13,17,30,681.0,68.0,4.8,21.0,304.0,210.5,142.1
2016,6,13,17,45,634.5,62.0,4.7,20.5,253.0,155.58,96.07
2016,6,13,18,0,588.0,56.0,4.6,20.0,202.0,105.9,58.21
2016,6,13,18,15,513.5,48.5,4.45,19.0,155.0,59.15,30.73
2016,6,13,18,30,439.0,41.0,4.3,18.0,108.0,31.3,21.46
2016,6,13,18,45,324.5,30.5,4.15,17.5,70.0,23.9,14.32
2016,6,13,19,0,210.0,20.0,4.0,17.0,32.0,16.06,1.6
2016,6,13,19,15,105.0,10.0,4.0,16.5,16.0,9.53,0.0
2016,6,13,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,6,14,4,45,50.0,6.5,2.85,10.0,7.5,0.0,0.0
2016,6,14,5,0,100.0,13.0,2.9,10.0,15.0,12.39,0.0
2016,6,14,5,15,239.5,24.5,2.95,10.5,49.0,19.64,8.83
2016,6,14,5,30,379.0,36.0,3.0,11.0,83.0,28.25,19.02
2016,6,14,5,45,466.5,44.5,3.1,11.5,128.5,34.13,24.82
2016,6,14,6,0,554.0,53.0,3.2,12.0,174.0,76.87,41.41
2016,6,14,6,15,610.0,59.0,3.2,12.5,224.5,123.96,73.35
2016,6,14,6,30,666.0,65.0,3.2,13.0,275.0,177.53,116.75
2016,6,14,6,45,704.0,69.5,3.2,14.0,327.5,233.69,165.76
2016,6,14,7,0,742.0,74.0,3.2,15.0,380.0,291.54,216.84
2016,6,14,7,15,769.5,78.0,3.2,15.5,432.0,348.84,267.62
2016,6,14,7,30,797.0,82.0,3.2,16.0,484.0,408.3,318.94
2016,6,14,7,45,816.5,85.5,3.2,17.0,534.0,465.42,366.28
2016,6,14,8,0,836.0,89.0,3.2,18.0,584.0,523.24,412.37
2016,6,14,8,15,851.5,92.0,3.3,18.5,631.0,578.48,455.92
2016,6,14,8,30,867.0,95.0,3.4,19.0,678.0,633.18,497.73
2016,6,14,8,45,878.5,97.5,3.5,20.0,721.5,684.15,534.59
2016,6,14,9,0,890.0,100.0,3.6,21.0,765.0,733.88,568.68
2016,6,14,9,15,899.5,102.0,3.7,21.5,803.5,780.14,599.5
2016,6,14,9,30,909.0,104.0,3.8,22.0,842.0,824.52,628.6
2016,6,14,9,45,919.5,103.0,3.9,22.5,875.5,864.64,654.42
2016,6,14,10,0,930.0,102.0,4.0,23.0,909.0,902.47,678.44
2016,6,14,10,15,935.0,103.5,4.1,23.0,935.5,935.43,700.32
2016,6,14,10,30,940.0,105.0,4.2,23.0,962.0,965.4,720.17
2016,6,14,10,45,945.0,104.5,4.35,23.5,982.0,990.24,735.43
2016,6,14,11,0,950.0,104.0,4.5,24.0,1002.0,1011.8,748.45
2016,6,14,11,15,952.0,104.5,4.55,24.0,1014.5,1028.07,759.13
2016,6,14,11,30,954.0,105.0,4.6,24.0,1027.0,1040.79,767.58
2016,6,14,11,45,956.0,104.5,4.7,24.5,1032.0,1048.92,772.04
2016,6,14,12,0,958.0,104.0,4.8,25.0,1037.0,1053.43,774.21
2016,6,14,12,15,957.0,104.0,4.9,25.0,1034.5,1051.85,774.04
2016,6,14,12,30,956.0,104.0,5.0,25.0,1032.0,1046.63,771.59
2016,6,14,12,45,951.0,106.0,5.1,25.0,1020.5,1035.87,765.53
2016,6,14,13,0,946.0,108.0,5.2,25.0,1009.0,1021.6,757.21
2016,6,14,13,15,942.5,107.0,5.25,24.5,991.5,1002.34,746.69
2016,6,14,13,30,939.0,106.0,5.3,24.0,974.0,979.71,733.85
2016,6,14,13,45,935.0,104.5,5.4,24.0,949.5,952.84,716.93
2016,6,14,14,0,931.0,103.0,5.5,24.0,925.0,922.83,697.76
2016,6,14,14,15,924.0,101.5,5.5,23.5,894.0,887.3,675.37
2016,6,14,14,30,917.0,100.0,5.5,23.0,863.0,849.14,650.91
2016,6,14,14,45,909.5,97.5,5.55,23.0,826.0,807.15,622.43
2016,6,14,15,0,902.0,95.0,5.6,23.0,789.0,762.97,592.08
2016,6,14,15,15,890.5,93.0,5.55,22.5,746.5,714.53,559.01
2016,6,14,15,30,879.0,91.0,5.5,22.0,704.0,664.68,522.49
2016,6,14,15,45,866.5,87.5,5.5,21.5,658.0,611.61,482.36
2016,6,14,16,0,854.0,84.0,5.5,21.0,612.0,557.75,440.39
2016,6,14,16,15,835.0,81.5,5.4,20.5,562.5,501.08,394.69
2016,6,14,16,30,816.0,79.0,5.3,20.0,513.0,443.94,347.24
2016,6,14,16,45,793.0,75.0,5.25,19.5,462.0,384.98,297.04
2016,6,14,17,0,770.0,71.0,5.2,19.0,411.0,327.47,246.67
2016,6,14,17,15,736.5,67.0,5.1,18.0,359.0,268.77,195.05
2016,6,14,17,30,703.0,63.0,5.0,17.0,307.0,213.28,145.91
2016,6,14,17,45,655.5,57.5,4.95,16.5,256.0,157.59,98.41
2016,6,14,18,0,608.0,52.0,4.9,16.0,205.0,104.95,57.47
2016,6,14,18,15,536.5,45.5,4.75,15.5,157.5,58.01,29.42
2016,6,14,18,30,465.0,39.0,4.6,15.0,110.0,29.5,20.2
2016,6,14,18,45,344.0,29.5,4.5,14.5,71.5,22.94,13.77
2016,6,14,19,0,223.0,20.0,4.4,14.0,33.0,16.02,2.14
2016,6,14,19,15,111.5,10.0,4.3,13.5,16.5,9.53,0.0
2016,6,14,19,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,6,15,4,45,32.5,6.0,3.05,9.0,7.0,0.0,0.0
2016,6,15,5,0,65.0,12.0,3.1,9.0,14.0,11.44,0.0
2016,6,15,5,15,192.0,25.5,3.15,9.5,46.0,20.0,9.1
2016,6,15,5,30,319.0,39.0,3.2,10.0,78.0,31.06,21.56
2016,6,15,5,45,419.0,47.0,3.25,10.5,123.5,35.93,26.53
2016,6,15,6,0,519.0,55.0,3.3,11.0,169.0,76.09,42.24
2016,6,15,6,15,576.5,61.5,3.3,11.5,218.5,121.7,73.23
2016,6,15,6,30,634.0,68.0,3.3,12.0,268.0,174.0,115.56
2016,6,15,6,45,683.5,71.0,3.35,12.5,321.5,227.64,162.4
2016,6,15,7,0,733.0,74.0,3.4,13.0,375.0,288.28,216.09
2016,6,15,7,15,761.0,77.5,3.4,13.5,426.5,344.74,266.6
2016,6,15,7,30,789.0,81.0,3.4,14.0,478.0,403.42,317.76
2016,6,15,7,45,812.0,83.5,3.4,15.0,529.0,460.73,365.74
2016,6,15,8,0,835.0,86.0,3.4,16.0,580.0,519.4,413.01
2016,6,15,8,15,851.0,89.0,3.5,16.5,627.0,574.63,457.02
2016,6,15,8,30,867.0,92.0,3.6,17.0,674.0,629.61,499.51
2016,6,15,8,45,877.0,95.0,3.75,17.5,717.0,680.07,537.58
2016,6,15,9,0,887.0,98.0,3.9,18.0,760.0,729.18,572.95
2016,6,15,9,15,896.0,100.0,4.0,18.5,798.5,774.96,603.94
2016,6,15,9,30,905.0,102.0,4.1,19.0,837.0,818.83,633.19
2016,6,15,9,45,916.0,101.0,4.2,19.5,870.5,859.24,659.66
2016,6,15,10,0,927.0,100.0,4.3,20.0,904.0,897.41,684.34
2016,6,15,10,15,932.0,101.0,4.4,20.0,930.5,929.82,706.2
2016,6,15,10,30,937.0,102.0,4.5,20.0,957.0,959.25,726.29
2016,6,15,10,45,939.0,103.5,4.65,20.5,976.0,983.26,741.66
2016,6,15,11,0,941.0,105.0,4.8,21.0,995.0,1003.89,754.78
2016,6,15,11,15,943.5,105.5,4.9,21.0,1007.5,1020.56,766.35
2016,6,15,11,30,946.0,106.0,5.0,21.0,1020.0,1033.72,775.68
2016,6,15,11,45,947.5,105.5,5.1,21.0,1025.0,1041.35,781.38
2016,6,15,12,0,949.0,105.0,5.2,21.0,1030.0,1045.39,784.8
2016,6,15,12,15,949.0,105.0,5.25,21.0,1028.0,1044.85,784.83
2016,6,15,12,30,949.0,105.0,5.3,21.0,1026.0,1040.7,782.55
2016,6,15,12,45,943.0,107.5,5.35,21.0,1015.0,1029.58,775.62
2016,6,15,13,0,937.0,110.0,5.4,21.0,1004.0,1014.99,766.44
2016,6,15,13,15,934.5,109.0,5.4,21.0,987.0,996.88,754.55
2016,6,15,13,30,932.0,108.0,5.4,21.0,970.0,975.39,740.39
2016,6,15,13,45,930.5,105.0,5.45,21.0,947.0,949.5,723.54
2016,6,15,14,0,929.0,102.0,5.5,21.0,924.0,920.37,704.38
2016,6,15,14,15,923.5,101.0,5.45,20.5,893.5,886.72,682.72
2016,6,15,14,30,918.0,100.0,5.4,20.0,863.0,850.33,658.96
2016,6,15,14,45,912.5,96.5,5.4,20.0,827.0,808.91,630.35
2016,6,15,15,0,907.0,93.0,5.4,20.0,791.0,765.13,599.8
2016,6,15,15,15,896.5,91.0,5.3,19.5,749.5,717.21,566.61
2016,6,15,15,30,886.0,89.0,5.2,19.0,708.0,667.79,530.04
2016,6,15,15,45,874.5,85.5,5.15,19.0,662.5,615.03,488.74
2016,6,15,16,0,863.0,82.0,5.1,19.0,617.0,561.36,445.7
2016,6,15,16,15,845.5,79.5,5.05,18.5,567.5,505.01,400.15
2016,6,15,16,30,828.0,77.0,5.0,18.0,518.0,448.88,353.31
2016,6,15,16,45,805.5,73.0,4.95,18.0,467.0,388.58,301.19
2016,6,15,17,0,783.0,69.0,4.9,18.0,416.0,330.56,249.68
2016,6,15,17,15,750.5,65.5,4.75,17.5,363.5,271.89,197.45
2016,6,15,17,30,718.0,62.0,4.6,17.0,311.0,216.28,147.76
2016,6,15,17,45,672.0,57.0,4.45,16.5,260.0,160.4,99.99
2016,6,15,18,0,626.0,52.0,4.3,16.0,209.0,109.69,60.6
2016,6,15,18,15,555.0,45.0,3.95,15.5,161.0,58.91,29.45
2016,6,15,18,30,484.0,38.0,3.6,15.0,113.0,28.6,19.43
2016,6,15,18,45,367.5,29.0,3.25,14.5,74.0,22.46,13.4
2016,6,15,19,0,251.0,20.0,2.9,14.0,35.0,15.99,2.54
2016,6,15,19,15,125.5,10.0,2.7,13.5,17.5,9.53,0.0
2016,6,15,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,6,16,4,45,75.0,6.0,0.55,9.5,8.0,0.0,0.0
2016,6,16,5,0,150.0,12.0,0.6,10.0,16.0,11.44,0.0
2016,6,16,5,15,289.5,21.5,0.75,10.5,50.0,16.88,6.73
2016,6,16,5,30,429.0,31.0,0.9,11.0,84.0,23.76,15.15
2016,6,16,5,45,512.5,38.0,1.1,12.0,129.5,30.64,21.71
2016,6,16,6,0,596.0,45.0,1.3,13.0,175.0,73.75,37.47
2016,6,16,6,15,648.0,50.0,1.35,14.0,225.5,121.51,69.11
2016,6,16,6,30,700.0,55.0,1.4,15.0,276.0,175.29,112.07
2016,6,16,6,45,735.0,59.0,1.45,16.0,327.5,229.89,159.34
2016,6,16,7,0,770.0,63.0,1.5,17.0,379.0,288.02,210.09
2016,6,16,7,15,796.0,66.5,1.45,17.5,431.0,345.77,260.31
2016,6,16,7,30,822.0,70.0,1.4,18.0,483.0,406.71,311.51
2016,6,16,7,45,840.5,72.5,1.35,18.5,533.0,463.27,357.64
2016,6,16,8,0,859.0,75.0,1.3,19.0,583.0,520.35,402.33
2016,6,16,8,15,874.0,77.5,1.3,19.5,630.0,575.69,444.24
2016,6,16,8,30,889.0,80.0,1.3,20.0,677.0,630.64,484.32
2016,6,16,8,45,900.0,82.0,1.3,21.0,720.5,681.77,519.32
2016,6,16,9,0,911.0,84.0,1.3,22.0,764.0,731.6,550.85
2016,6,16,9,15,919.5,85.5,1.4,22.5,802.5,777.49,580.31
2016,6,16,9,30,928.0,87.0,1.5,23.0,841.0,821.39,608.09
2016,6,16,9,45,935.5,88.0,1.6,23.5,874.0,861.73,633.23
2016,6,16,10,0,943.0,89.0,1.7,24.0,907.0,899.57,656.51
2016,6,16,10,15,948.0,90.0,1.85,24.0,933.5,932.49,678.35
2016,6,16,10,30,953.0,91.0,2.0,24.0,960.0,962.38,698.25
2016,6,16,10,45,957.5,90.5,2.2,24.5,979.5,987.12,714.03
2016,6,16,11,0,962.0,90.0,2.4,25.0,999.0,1008.54,727.67
2016,6,16,11,15,963.5,90.5,2.55,25.0,1011.5,1024.62,738.84
2016,6,16,11,30,965.0,91.0,2.7,25.0,1024.0,1037.09,747.82
2016,6,16,11,45,966.5,91.0,2.85,25.5,1029.0,1045.42,752.77
2016,6,16,12,0,968.0,91.0,3.0,26.0,1034.0,1050.08,755.47
2016,6,16,12,15,967.0,91.0,3.15,26.0,1031.5,1048.6,755.81
2016,6,16,12,30,966.0,91.0,3.3,26.0,1029.0,1043.43,753.89
2016,6,16,12,45,962.5,92.0,3.45,26.0,1018.0,1033.16,748.74
2016,6,16,13,0,959.0,93.0,3.6,26.0,1007.0,1019.31,741.3
2016,6,16,13,15,955.5,92.0,3.65,26.0,989.5,999.94,729.57
2016,6,16,13,30,952.0,91.0,3.7,26.0,972.0,977.13,715.63
2016,6,16,13,45,947.5,90.0,3.8,26.0,947.5,950.09,699.18
2016,6,16,14,0,943.0,89.0,3.9,26.0,923.0,919.91,680.54
2016,6,16,14,15,936.5,88.0,3.95,26.0,892.0,885.04,658.34
2016,6,16,14,30,930.0,87.0,4.0,26.0,861.0,847.46,634.13
2016,6,16,14,45,922.0,85.5,4.1,26.0,824.5,805.71,607.02
2016,6,16,15,0,914.0,84.0,4.2,26.0,788.0,761.76,578.04
2016,6,16,15,15,903.0,82.0,4.2,25.5,746.0,713.26,546.17
2016,6,16,15,30,892.0,80.0,4.2,25.0,704.0,663.29,511.26
2016,6,16,15,45,879.0,78.0,4.25,25.0,658.0,610.88,471.88
2016,6,16,16,0,866.0,76.0,4.3,25.0,612.0,557.7,430.79
2016,6,16,16,15,848.0,73.5,4.3,24.5,563.0,501.01,386.5
2016,6,16,16,30,830.0,71.0,4.3,24.0,514.0,444.6,340.9
2016,6,16,16,45,806.5,68.0,4.3,23.5,463.0,386.08,292.21
2016,6,16,17,0,783.0,65.0,4.3,23.0,412.0,327.36,241.99
2016,6,16,17,15,751.0,61.0,4.2,22.5,360.0,268.38,190.68
2016,6,16,17,30,719.0,57.0,4.1,22.0,308.0,212.41,141.71
2016,6,16,17,45,673.0,52.5,4.1,21.5,257.5,156.95,95.17
2016,6,16,18,0,627.0,48.0,4.1,21.0,207.0,106.63,56.75
2016,6,16,18,15,558.0,42.0,3.85,20.0,160.0,59.27,28.89
2016,6,16,18,30,489.0,36.0,3.6,19.0,113.0,26.84,17.56
2016,6,16,18,45,374.5,27.5,3.4,18.5,74.0,21.08,12.0
2016,6,16,19,0,260.0,19.0,3.2,18.0,35.0,15.02,2.23
2016,6,16,19,15,130.0,9.5,3.0,17.5,17.5,9.05,0.0
2016,6,16,19,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,45,71.0,5.5,0.9,12.5,7.5,0.0,0.0
2016,6,17,5,0,142.0,11.0,1.0,13.0,15.0,10.48,0.0
2016,6,17,5,15,275.5,21.0,1.0,13.5,48.0,16.43,6.18
2016,6,17,5,30,409.0,31.0,1.0,14.0,81.0,23.76,14.91
2016,6,17,5,45,491.5,38.0,1.0,15.0,125.5,28.07,19.15
2016,6,17,6,0,574.0,45.0,1.0,16.0,170.0,71.95,36.37
2016,6,17,6,15,625.5,50.0,0.85,16.5,219.0,118.3,66.7
2016,6,17,6,30,677.0,55.0,0.7,17.0,268.0,170.62,107.99
2016,6,17,6,45,714.0,58.5,0.6,18.0,318.5,223.84,153.07
2016,6,17,7,0,751.0,62.0,0.5,19.0,369.0,280.83,201.45
2016,6,17,7,15,776.5,65.0,0.55,20.0,420.0,336.81,248.79
2016,6,17,7,30,802.0,68.0,0.6,21.0,471.0,395.97,297.04
2016,6,17,7,45,822.0,70.5,0.7,22.0,520.5,452.11,341.65
2016,6,17,8,0,842.0,73.0,0.8,23.0,570.0,508.97,385.12
2016,6,17,8,15,857.0,75.0,0.95,23.5,616.5,562.94,426.12
2016,6,17,8,30,872.0,77.0,1.1,24.0,663.0,616.55,465.66
2016,6,17,8,45,884.0,79.0,1.25,24.5,706.0,667.56,502.29
2016,6,17,9,0,896.0,81.0,1.4,25.0,749.0,717.4,535.93
2016,6,17,9,15,904.5,82.5,1.5,25.5,787.0,762.69,564.82
2016,6,17,9,30,913.0,84.0,1.6,26.0,825.0,806.03,592.07
2016,6,17,9,45,916.5,87.5,1.75,26.5,856.5,845.11,616.72
2016,6,17,10,0,920.0,91.0,1.9,27.0,888.0,881.46,639.43
2016,6,17,10,15,925.0,92.0,2.0,27.0,914.5,913.75,660.18
2016,6,17,10,30,930.0,93.0,2.1,27.0,941.0,943.09,679.03
2016,6,17,10,45,932.5,94.5,2.25,27.5,960.0,967.51,693.91
2016,6,17,11,0,935.0,96.0,2.4,28.0,979.0,988.61,706.68
2016,6,17,11,15,937.0,96.5,2.5,28.0,991.5,1004.81,717.32
2016,6,17,11,30,939.0,97.0,2.6,28.0,1004.0,1017.53,725.87
2016,6,17,11,45,939.0,97.5,2.75,28.5,1008.5,1024.74,730.08
2016,6,17,12,0,939.0,98.0,2.9,29.0,1013.0,1028.37,732.11
2016,6,17,12,15,938.0,98.0,3.05,29.0,1010.5,1026.95,732.49
2016,6,17,12,30,937.0,98.0,3.2,29.0,1008.0,1021.97,730.69
2016,6,17,12,45,918.5,109.0,3.35,29.0,993.5,1007.31,722.74
2016,6,17,13,0,900.0,120.0,3.5,29.0,979.0,989.45,712.76
2016,6,17,13,15,896.5,119.0,3.6,29.0,962.0,971.11,702.11
2016,6,17,13,30,893.0,118.0,3.7,29.0,945.0,949.54,689.33
2016,6,17,13,45,889.5,116.0,3.85,29.0,921.0,923.87,674.08
2016,6,17,14,0,886.0,114.0,4.0,29.0,897.0,895.19,656.71
2016,6,17,14,15,878.5,112.0,4.1,28.5,866.5,860.24,635.99
2016,6,17,14,30,871.0,110.0,4.2,28.0,836.0,822.83,613.3
2016,6,17,14,45,864.0,107.0,4.3,28.0,800.5,782.54,587.1
2016,6,17,15,0,857.0,104.0,4.4,28.0,765.0,740.14,559.11
2016,6,17,15,15,845.0,101.5,4.4,27.5,724.0,692.85,527.98
2016,6,17,15,30,833.0,99.0,4.4,27.0,683.0,644.31,493.45
2016,6,17,15,45,819.5,96.0,4.45,26.5,638.0,593.36,456.25
2016,6,17,16,0,806.0,93.0,4.5,26.0,593.0,541.92,417.57
2016,6,17,16,15,786.5,89.5,4.45,25.5,545.0,486.06,374.04
2016,6,17,16,30,767.0,86.0,4.4,25.0,497.0,430.77,329.57
2016,6,17,16,45,743.0,82.0,4.35,24.5,447.0,374.07,282.7
2016,6,17,17,0,719.0,78.0,4.3,24.0,397.0,318.99,235.82
2016,6,17,17,15,685.0,73.5,4.2,23.5,347.0,262.52,187.23
2016,6,17,17,30,651.0,69.0,4.1,23.0,297.0,207.28,139.59
2016,6,17,17,45,605.0,63.0,4.0,22.5,247.5,154.08,95.36
2016,6,17,18,0,559.0,57.0,3.9,22.0,198.0,106.05,58.79
2016,6,17,18,15,488.5,49.5,3.75,21.0,152.5,60.94,31.78
2016,6,17,18,30,418.0,42.0,3.6,20.0,107.0,31.98,21.89
2016,6,17,18,45,309.5,31.5,3.5,19.5,70.0,24.63,14.91
2016,6,17,19,0,201.0,21.0,3.4,19.0,33.0,16.84,3.46
2016,6,17,19,15,100.5,10.5,3.25,18.5,16.5,10.01,0.0
2016,6,17,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,18,4,45,65.0,5.5,1.75,11.5,7.5,0.0,0.0
2016,6,18,5,0,130.0,11.0,1.9,12.0,15.0,10.48,0.0
2016,6,18,5,15,264.5,21.5,2.0,12.5,47.5,16.9,6.46
2016,6,18,5,30,399.0,32.0,2.1,13.0,80.0,24.67,15.73
2016,6,18,5,45,481.5,39.5,2.25,14.0,124.5,29.36,20.34
2016,6,18,6,0,564.0,47.0,2.4,15.0,169.0,70.28,35.58
2016,6,18,6,15,616.5,52.0,2.45,15.5,218.0,118.58,67.77
2016,6,18,6,30,669.0,57.0,2.5,16.0,267.0,170.51,109.21
2016,6,18,6,45,705.0,61.5,2.6,17.0,318.0,223.97,155.46
2016,6,18,7,0,741.0,66.0,2.7,18.0,369.0,281.11,205.5
2016,6,18,7,15,768.0,69.5,2.65,18.5,420.5,337.56,255.01
2016,6,18,7,30,795.0,73.0,2.6,19.0,472.0,396.12,304.95
2016,6,18,7,45,815.0,76.0,2.6,20.0,521.5,453.61,351.98
2016,6,18,8,0,835.0,79.0,2.6,21.0,571.0,510.64,396.87
2016,6,18,8,15,850.0,81.5,2.55,21.5,617.5,564.79,438.57
2016,6,18,8,30,865.0,84.0,2.5,22.0,664.0,618.61,478.53
2016,6,18,8,45,877.0,86.0,2.45,22.5,707.0,669.33,514.9
2016,6,18,9,0,889.0,88.0,2.4,23.0,750.0,718.9,548.27
2016,6,18,9,15,898.5,89.5,2.3,23.5,788.5,764.7,576.92
2016,6,18,9,30,908.0,91.0,2.2,24.0,827.0,808.63,603.65
2016,6,18,9,45,910.0,95.5,2.1,25.0,859.0,847.32,625.05
2016,6,18,10,0,912.0,100.0,2.0,26.0,891.0,883.21,644.06
2016,6,18,10,15,917.5,101.0,1.9,26.5,917.5,915.74,661.72
2016,6,18,10,30,923.0,102.0,1.8,27.0,944.0,945.38,677.18
2016,6,18,10,45,927.5,102.5,1.7,27.5,964.0,970.54,689.55
2016,6,18,11,0,932.0,103.0,1.6,28.0,984.0,992.48,699.71
2016,6,18,11,15,934.0,103.5,1.55,28.0,996.5,1008.68,708.32
2016,6,18,11,30,936.0,104.0,1.5,28.0,1009.0,1021.39,714.88
2016,6,18,11,45,937.5,104.0,1.45,28.5,1014.5,1029.6,717.33
2016,6,18,12,0,939.0,104.0,1.4,29.0,1020.0,1034.26,717.72
2016,6,18,12,15,938.5,104.0,1.45,29.0,1017.5,1033.39,717.95
2016,6,18,12,30,938.0,104.0,1.5,29.0,1015.0,1028.95,716.17
2016,6,18,12,45,939.5,101.5,1.6,29.5,1006.0,1020.42,711.32
2016,6,18,13,0,941.0,99.0,1.7,30.0,997.0,1008.27,704.31
2016,6,18,13,15,938.0,98.5,1.8,30.0,980.0,990.27,695.1
2016,6,18,13,30,935.0,98.0,1.9,30.0,963.0,968.88,683.75
2016,6,18,13,45,931.0,96.5,2.05,30.0,939.5,942.3,669.55
2016,6,18,14,0,927.0,95.0,2.2,30.0,916.0,912.59,653.12
2016,6,18,14,15,921.0,94.0,2.25,30.0,886.0,878.72,632.84
2016,6,18,14,30,915.0,93.0,2.3,30.0,856.0,842.15,610.61
2016,6,18,14,45,906.5,91.5,2.35,30.0,819.5,800.63,584.86
2016,6,18,15,0,898.0,90.0,2.4,30.0,783.0,757.0,557.35
2016,6,18,15,15,888.0,88.0,2.4,29.5,742.0,709.92,527.86
2016,6,18,15,30,878.0,86.0,2.4,29.0,701.0,661.32,495.22
2016,6,18,15,45,864.0,84.0,2.4,29.0,656.0,609.0,457.39
2016,6,18,16,0,850.0,82.0,2.4,29.0,611.0,556.02,417.98
2016,6,18,16,15,832.5,79.5,2.4,28.5,562.5,500.4,376.17
2016,6,18,16,30,815.0,77.0,2.4,28.0,514.0,444.12,332.36
2016,6,18,16,45,791.5,73.5,2.4,28.0,463.0,385.54,284.74
2016,6,18,17,0,768.0,70.0,2.4,28.0,412.0,328.45,236.96
2016,6,18,17,15,736.0,66.0,2.35,27.0,360.5,270.26,188.36
2016,6,18,17,30,704.0,62.0,2.3,26.0,309.0,215.08,141.7
2016,6,18,17,45,658.5,57.0,2.3,25.5,258.5,160.02,96.51
2016,6,18,18,0,613.0,52.0,2.3,25.0,208.0,110.06,58.96
2016,6,18,18,15,543.5,45.5,2.15,24.0,161.0,60.4,29.26
2016,6,18,18,30,474.0,39.0,2.0,23.0,114.0,29.36,19.38
2016,6,18,18,45,362.5,29.5,1.95,22.5,75.0,22.81,13.21
2016,6,18,19,0,251.0,20.0,1.9,22.0,36.0,15.89,3.09
2016,6,18,19,15,125.5,10.0,1.85,21.5,18.0,9.53,0.0
2016,6,18,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,19,4,45,69.0,6.0,1.0,16.5,7.5,0.0,0.0
2016,6,19,5,0,138.0,12.0,1.0,17.0,15.0,11.44,0.0
2016,6,19,5,15,277.5,22.0,1.15,17.5,48.5,17.4,6.49
2016,6,19,5,30,417.0,32.0,1.3,18.0,82.0,24.72,15.39
2016,6,19,5,45,501.5,39.0,1.5,18.5,128.0,28.99,19.6
2016,6,19,6,0,586.0,46.0,1.7,19.0,174.0,72.58,36.35
2016,6,19,6,15,639.5,51.5,1.75,19.5,224.0,120.24,67.06
2016,6,19,6,30,693.0,57.0,1.8,20.0,274.0,174.14,109.26
2016,6,19,6,45,731.5,60.5,1.85,21.0,326.5,228.61,155.43
2016,6,19,7,0,770.0,64.0,1.9,22.0,379.0,287.03,205.5
2016,6,19,7,15,796.5,67.5,1.85,22.5,431.5,344.93,255.16
2016,6,19,7,30,823.0,71.0,1.8,23.0,484.0,406.08,305.92
2016,6,19,7,45,844.5,73.0,1.8,24.0,534.5,463.61,351.78
2016,6,19,8,0,866.0,75.0,1.8,25.0,585.0,521.97,396.4
2016,6,19,8,15,881.0,77.5,1.6,25.5,633.0,577.7,437.12
2016,6,19,8,30,896.0,80.0,1.4,26.0,681.0,633.03,475.54
2016,6,19,8,45,909.0,81.0,1.25,27.0,725.0,684.87,509.04
2016,6,19,9,0,922.0,82.0,1.1,28.0,769.0,735.57,538.74
2016,6,19,9,15,931.0,83.5,0.9,28.5,808.0,782.38,564.23
2016,6,19,9,30,940.0,85.0,0.7,29.0,847.0,827.21,587.17
2016,6,19,9,45,948.5,85.0,0.5,30.0,881.0,867.89,605.09
2016,6,19,10,0,957.0,85.0,0.3,31.0,915.0,906.11,620.53
2016,6,19,10,15,962.0,86.0,0.35,31.5,941.5,939.57,638.8
2016,6,19,10,30,967.0,87.0,0.4,32.0,968.0,969.96,655.22
2016,6,19,10,45,970.0,88.0,0.45,32.5,988.0,995.27,668.66
2016,6,19,11,0,973.0,89.0,0.5,33.0,1008.0,1017.16,680.17
2016,6,19,11,15,975.0,89.5,0.65,33.5,1021.0,1034.04,691.14
2016,6,19,11,30,977.0,90.0,0.8,34.0,1034.0,1047.29,700.07
2016,6,19,11,45,976.5,91.0,0.95,34.5,1038.5,1054.9,705.76
2016,6,19,12,0,976.0,92.0,1.1,35.0,1043.0,1058.78,709.28
2016,6,19,12,15,975.0,92.0,1.25,35.0,1040.5,1057.45,711.21
2016,6,19,12,30,974.0,92.0,1.4,35.0,1038.0,1052.41,710.94
2016,6,19,12,45,962.5,98.5,1.6,35.0,1025.0,1039.95,706.96
2016,6,19,13,0,951.0,105.0,1.8,35.0,1012.0,1024.03,700.7
2016,6,19,13,15,947.0,104.0,1.9,35.0,994.0,1004.49,690.78
2016,6,19,13,30,943.0,103.0,2.0,35.0,976.0,981.56,678.72
2016,6,19,13,45,939.0,101.0,2.15,35.0,951.5,954.35,664.43
2016,6,19,14,0,935.0,99.0,2.3,35.0,927.0,923.98,647.91
2016,6,19,14,15,927.5,97.5,2.4,35.0,895.5,888.14,627.22
2016,6,19,14,30,920.0,96.0,2.5,35.0,864.0,849.67,604.57
2016,6,19,14,45,911.0,94.5,2.65,35.0,826.5,807.62,579.55
2016,6,19,15,0,902.0,93.0,2.8,35.0,789.0,763.47,552.64
2016,6,19,15,15,890.0,91.0,2.9,34.5,747.0,714.86,523.04
2016,6,19,15,30,878.0,89.0,3.0,34.0,705.0,664.87,490.23
2016,6,19,15,45,863.0,86.5,3.1,34.0,658.5,611.47,452.41
2016,6,19,16,0,848.0,84.0,3.2,34.0,612.0,557.5,413.0
2016,6,19,16,15,829.5,81.0,3.25,33.5,562.5,500.99,371.12
2016,6,19,16,30,811.0,78.0,3.3,33.0,513.0,443.95,327.34
2016,6,19,16,45,786.0,75.0,3.4,32.5,462.0,385.48,281.05
2016,6,19,17,0,761.0,72.0,3.5,32.0,411.0,328.66,234.55
2016,6,19,17,15,728.0,68.0,3.5,31.0,359.5,270.55,186.56
2016,6,19,17,30,695.0,64.0,3.5,30.0,308.0,215.58,140.62
2016,6,19,17,45,648.0,59.0,3.5,29.5,257.5,160.75,96.18
2016,6,19,18,0,601.0,54.0,3.5,29.0,207.0,108.83,57.49
2016,6,19,18,15,531.5,47.0,3.35,27.5,160.0,61.64,29.94
2016,6,19,18,30,462.0,40.0,3.2,26.0,113.0,30.19,19.79
2016,6,19,18,45,350.0,30.5,3.05,25.0,74.5,23.68,13.75
2016,6,19,19,0,238.0,21.0,2.9,24.0,36.0,16.8,3.73
2016,6,19,19,15,119.0,10.5,2.85,23.5,18.0,10.01,0.0
2016,6,19,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,20,4,45,64.0,5.5,1.55,16.5,7.0,0.0,0.0
2016,6,20,5,0,128.0,11.0,1.7,17.0,14.0,10.48,0.0
2016,6,20,5,15,262.0,21.5,1.8,17.5,47.0,16.95,6.04
2016,6,20,5,30,396.0,32.0,1.9,18.0,80.0,24.73,15.37
2016,6,20,5,45,480.0,39.5,2.05,19.0,124.5,29.42,19.91
2016,6,20,6,0,564.0,47.0,2.2,20.0,169.0,69.25,34.29
2016,6,20,6,15,617.0,52.5,2.25,20.5,218.0,118.01,65.99
2016,6,20,6,30,670.0,58.0,2.3,21.0,267.0,170.45,106.88
2016,6,20,6,45,707.5,62.0,2.4,22.0,318.5,223.79,152.02
2016,6,20,7,0,745.0,66.0,2.5,23.0,370.0,281.01,201.07
2016,6,20,7,15,771.5,69.5,2.6,24.0,421.5,337.49,249.32
2016,6,20,7,30,798.0,73.0,2.7,25.0,473.0,396.03,297.86
2016,6,20,7,45,819.0,75.5,2.8,26.0,522.5,453.67,344.19
2016,6,20,8,0,840.0,78.0,2.9,27.0,572.0,510.94,388.58
2016,6,20,8,15,855.5,80.5,2.9,28.0,619.5,565.66,429.23
2016,6,20,8,30,871.0,83.0,2.9,29.0,667.0,620.08,468.09
2016,6,20,8,45,883.5,85.0,2.95,30.0,710.5,671.45,503.57
2016,6,20,9,0,896.0,87.0,3.0,31.0,754.0,721.71,536.12
2016,6,20,9,15,905.5,88.5,3.0,31.5,792.5,767.86,565.0
2016,6,20,9,30,915.0,90.0,3.0,32.0,831.0,812.13,592.18
2016,6,20,9,45,907.0,101.0,3.0,33.0,860.5,849.44,613.1
2016,6,20,10,0,899.0,112.0,3.0,34.0,890.0,883.19,631.37
2016,6,20,10,15,905.0,113.0,3.0,34.5,917.5,915.87,650.02
2016,6,20,10,30,911.0,114.0,3.0,35.0,945.0,945.72,666.69
2016,6,20,10,45,916.0,114.5,3.0,35.5,965.5,971.17,680.47
2016,6,20,11,0,921.0,115.0,3.0,36.0,986.0,993.45,692.24
2016,6,20,11,15,924.0,116.0,3.05,36.0,999.5,1011.02,702.94
2016,6,20,11,30,927.0,117.0,3.1,36.0,1013.0,1025.18,711.63
2016,6,20,11,45,930.0,116.0,3.15,36.5,1019.0,1033.9,715.6
2016,6,20,12,0,933.0,115.0,3.2,37.0,1025.0,1039.13,717.55
2016,6,20,12,15,933.0,115.0,3.3,37.0,1023.5,1038.86,718.13
2016,6,20,12,30,933.0,115.0,3.4,37.0,1022.0,1035.04,716.65
2016,6,20,12,45,936.0,112.0,3.5,37.5,1014.0,1027.66,711.58
2016,6,20,13,0,939.0,109.0,3.6,38.0,1006.0,1016.64,704.36
2016,6,20,13,15,936.5,108.0,3.7,37.5,989.0,998.77,695.87
2016,6,20,13,30,934.0,107.0,3.8,37.0,972.0,977.48,685.23
2016,6,20,13,45,928.5,107.0,3.9,37.0,948.5,951.16,669.92
2016,6,20,14,0,923.0,107.0,4.0,37.0,925.0,921.8,652.59
2016,6,20,14,15,917.0,105.5,4.05,36.5,894.5,887.63,633.1
2016,6,20,14,30,911.0,104.0,4.1,36.0,864.0,850.77,611.62
2016,6,20,14,45,902.5,102.0,4.2,36.0,827.5,808.97,585.53
2016,6,20,15,0,894.0,100.0,4.3,36.0,791.0,765.04,557.7
2016,6,20,15,15,882.5,98.0,4.3,35.5,749.5,717.13,527.55
2016,6,20,15,30,871.0,96.0,4.3,35.0,708.0,667.81,494.12
2016,6,20,15,45,856.0,94.0,4.35,35.0,661.5,615.21,456.25
2016,6,20,16,0,841.0,92.0,4.4,35.0,615.0,562.05,416.92
2016,6,20,16,15,822.0,89.0,4.35,34.5,566.0,505.28,374.48
2016,6,20,16,30,803.0,86.0,4.3,34.0,517.0,448.83,330.88
2016,6,20,16,45,775.5,82.5,4.25,33.5,465.0,389.26,283.63
2016,6,20,17,0,748.0,79.0,4.2,33.0,413.0,331.62,236.56
2016,6,20,17,15,713.5,74.5,4.05,32.0,361.0,273.29,188.57
2016,6,20,17,30,679.0,70.0,3.9,31.0,309.0,216.2,141.24
2016,6,20,17,45,628.5,64.5,3.8,30.5,258.0,160.96,96.8
2016,6,20,18,0,578.0,59.0,3.7,30.0,207.0,111.39,60.17
2016,6,20,18,15,507.0,51.5,3.35,28.5,160.0,64.93,32.93
2016,6,20,18,30,436.0,44.0,3.0,27.0,113.0,33.71,22.64
2016,6,20,18,45,325.0,33.0,2.7,26.0,74.5,25.94,15.54
2016,6,20,19,0,214.0,22.0,2.4,25.0,36.0,17.72,4.41
2016,6,20,19,15,107.0,11.0,2.4,24.5,18.0,10.48,0.0
2016,6,20,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,21,4,45,70.0,5.5,0.8,18.0,7.0,0.0,0.0
2016,6,21,5,0,140.0,11.0,0.8,19.0,14.0,10.48,0.0
2016,6,21,5,15,276.0,21.5,0.95,19.5,47.5,16.99,5.86
2016,6,21,5,30,412.0,32.0,1.1,20.0,81.0,24.78,15.26
2016,6,21,5,45,495.5,39.0,1.3,21.0,126.0,29.04,19.4
2016,6,21,6,0,579.0,46.0,1.5,22.0,171.0,71.12,35.25
