Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,6,15,632.5,51.5,1.55,23.0,221.0,118.28,64.86
2016,6,21,6,30,686.0,57.0,1.6,24.0,271.0,171.68,105.72
2016,6,21,6,45,723.0,61.0,1.7,25.0,323.0,225.82,150.86
2016,6,21,7,0,760.0,65.0,1.8,26.0,375.0,283.76,199.76
2016,6,21,7,15,787.0,68.5,1.9,27.0,427.0,341.26,248.0
2016,6,21,7,30,814.0,72.0,2.0,28.0,479.0,400.85,296.5
2016,6,21,7,45,834.5,75.0,2.15,29.0,530.0,459.65,342.93
2016,6,21,8,0,855.0,78.0,2.3,30.0,581.0,517.98,387.36
2016,6,21,8,15,870.0,80.5,2.35,31.0,628.5,573.2,427.64
2016,6,21,8,30,885.0,83.0,2.4,32.0,676.0,628.04,466.12
2016,6,21,8,45,897.0,85.0,2.5,33.0,719.5,679.77,501.29
2016,6,21,9,0,909.0,87.0,2.6,34.0,763.0,730.31,533.51
2016,6,21,9,15,917.5,89.0,2.6,34.5,802.0,776.79,561.92
2016,6,21,9,30,926.0,91.0,2.6,35.0,841.0,821.28,588.56
2016,6,21,9,45,931.5,93.0,2.65,36.0,873.5,861.11,610.85
2016,6,21,10,0,937.0,95.0,2.7,37.0,906.0,898.31,631.13
2016,6,21,10,15,942.0,96.0,2.75,37.0,932.5,931.27,651.16
2016,6,21,10,30,947.0,97.0,2.8,37.0,959.0,961.23,669.28
2016,6,21,10,45,947.5,99.5,2.85,37.5,978.0,985.36,682.35
2016,6,21,11,0,948.0,102.0,2.9,38.0,997.0,1006.03,693.31
2016,6,21,11,15,949.5,102.5,2.95,38.0,1009.0,1022.13,702.99
2016,6,21,11,30,951.0,103.0,3.0,38.0,1021.0,1034.69,710.62
2016,6,21,11,45,949.0,104.5,3.1,38.5,1025.5,1041.22,713.61
2016,6,21,12,0,947.0,106.0,3.2,39.0,1030.0,1044.1,714.51
2016,6,21,12,15,946.5,106.0,3.3,39.0,1027.5,1043.38,714.84
2016,6,21,12,30,946.0,106.0,3.4,39.0,1025.0,1039.07,713.08
2016,6,21,12,45,939.0,109.0,3.5,39.0,1013.5,1027.79,707.16
2016,6,21,13,0,932.0,112.0,3.6,39.0,1002.0,1013.09,699.2
2016,6,21,13,15,928.5,111.0,3.65,39.0,985.0,994.43,688.51
2016,6,21,13,30,925.0,110.0,3.7,39.0,968.0,972.42,675.77
2016,6,21,13,45,920.0,109.5,3.8,39.0,943.5,946.31,660.74
2016,6,21,14,0,915.0,109.0,3.9,39.0,919.0,917.16,643.7
2016,6,21,14,15,908.5,107.5,4.0,38.5,889.0,882.84,624.53
2016,6,21,14,30,902.0,106.0,4.1,38.0,859.0,845.9,603.38
2016,6,21,14,45,892.5,104.5,4.2,38.0,822.5,804.16,577.52
2016,6,21,15,0,883.0,103.0,4.3,38.0,786.0,760.41,550.0
2016,6,21,15,15,872.0,100.5,4.4,37.5,744.5,712.83,520.58
2016,6,21,15,30,861.0,98.0,4.5,37.0,703.0,663.83,487.77
2016,6,21,15,45,846.0,95.5,4.6,36.5,657.0,611.23,451.17
2016,6,21,16,0,831.0,93.0,4.7,36.0,611.0,558.21,413.06
2016,6,21,16,15,812.0,90.0,4.75,35.5,562.5,501.85,371.19
2016,6,21,16,30,793.0,87.0,4.8,35.0,514.0,445.94,328.2
2016,6,21,16,45,770.0,82.5,4.85,34.5,463.0,387.71,282.08
2016,6,21,17,0,747.0,78.0,4.9,34.0,412.0,330.94,235.71
2016,6,21,17,15,713.5,73.5,4.8,33.0,360.5,272.94,187.96
2016,6,21,17,30,680.0,69.0,4.7,32.0,309.0,216.08,140.82
2016,6,21,17,45,635.5,63.0,4.6,31.0,259.0,161.3,96.71
2016,6,21,18,0,591.0,57.0,4.5,30.0,209.0,111.49,59.72
2016,6,21,18,15,521.5,49.5,4.2,28.5,161.5,64.3,31.88
2016,6,21,18,30,452.0,42.0,3.9,27.0,114.0,31.89,21.13
2016,6,21,18,45,344.5,32.0,3.6,26.0,75.5,25.0,14.78
2016,6,21,19,0,237.0,22.0,3.3,25.0,37.0,17.71,4.56
2016,6,21,19,15,118.5,11.0,3.15,24.5,18.5,10.48,0.0
2016,6,21,19,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,22,4,45,82.0,5.5,2.1,14.5,7.5,0.0,0.0
2016,6,22,5,0,164.0,11.0,2.3,15.0,15.0,10.48,0.0
2016,6,22,5,15,310.5,21.0,2.4,15.5,50.0,16.58,5.57
2016,6,22,5,30,457.0,31.0,2.5,16.0,85.0,26.16,16.69
2016,6,22,5,45,543.5,37.0,2.65,17.0,132.0,29.92,20.51
2016,6,22,6,0,630.0,43.0,2.8,18.0,179.0,70.59,34.01
2016,6,22,6,15,682.0,48.0,2.85,19.0,230.0,120.09,65.43
2016,6,22,6,30,734.0,53.0,2.9,20.0,281.0,175.61,108.86
2016,6,22,6,45,771.0,56.5,3.0,21.0,334.5,232.04,157.05
2016,6,22,7,0,808.0,60.0,3.1,22.0,388.0,292.22,209.2
2016,6,22,7,15,833.0,63.0,3.15,23.0,441.0,352.84,261.37
2016,6,22,7,30,858.0,66.0,3.2,24.0,494.0,413.34,312.02
2016,6,22,7,45,877.0,68.0,3.3,25.0,545.5,471.6,359.39
2016,6,22,8,0,896.0,70.0,3.4,26.0,597.0,530.39,405.39
2016,6,22,8,15,910.0,72.5,3.45,26.5,645.0,587.12,448.89
2016,6,22,8,30,924.0,75.0,3.5,27.0,693.0,643.31,490.55
2016,6,22,8,45,934.5,77.0,3.55,28.0,737.0,695.88,527.29
2016,6,22,9,0,945.0,79.0,3.6,29.0,781.0,747.04,560.39
2016,6,22,9,15,953.5,80.0,3.65,29.5,820.5,794.03,590.34
2016,6,22,9,30,962.0,81.0,3.7,30.0,860.0,838.94,618.46
2016,6,22,9,45,966.0,83.5,3.75,31.0,893.0,879.38,641.93
2016,6,22,10,0,970.0,86.0,3.8,32.0,926.0,917.0,663.18
2016,6,22,10,15,974.5,87.0,3.85,32.5,953.0,950.54,682.86
2016,6,22,10,30,979.0,88.0,3.9,33.0,980.0,980.95,700.39
2016,6,22,10,45,981.5,89.5,3.95,33.5,1000.0,1006.73,714.88
2016,6,22,11,0,984.0,91.0,4.0,34.0,1020.0,1029.01,727.13
2016,6,22,11,15,986.0,91.0,4.05,34.0,1033.0,1045.71,737.4
2016,6,22,11,30,988.0,91.0,4.1,34.0,1046.0,1058.74,745.47
2016,6,22,11,45,988.5,91.5,4.15,34.5,1051.0,1067.08,749.18
2016,6,22,12,0,989.0,92.0,4.2,35.0,1056.0,1071.66,750.65
2016,6,22,12,15,988.5,92.0,4.25,35.0,1054.0,1070.98,750.51
2016,6,22,12,30,988.0,92.0,4.3,35.0,1052.0,1066.54,748.17
2016,6,22,12,45,982.0,95.0,4.4,35.5,1041.0,1055.98,740.87
2016,6,22,13,0,976.0,98.0,4.5,36.0,1030.0,1041.8,731.41
2016,6,22,13,15,973.0,97.5,4.5,35.5,1012.5,1023.45,721.86
2016,6,22,13,30,970.0,97.0,4.5,35.0,995.0,1001.58,710.08
2016,6,22,13,45,964.5,96.5,4.55,35.0,970.5,974.02,693.45
2016,6,22,14,0,959.0,96.0,4.6,35.0,946.0,943.29,674.73
2016,6,22,14,15,953.0,94.5,4.6,34.5,915.0,908.13,654.15
2016,6,22,14,30,947.0,93.0,4.6,34.0,884.0,870.15,631.5
2016,6,22,14,45,938.5,92.0,4.6,34.0,847.0,828.11,604.62
2016,6,22,15,0,930.0,91.0,4.6,34.0,810.0,783.85,575.99
2016,6,22,15,15,919.5,89.0,4.55,33.5,768.0,735.19,545.01
2016,6,22,15,30,909.0,87.0,4.5,33.0,726.0,684.94,511.04
2016,6,22,15,45,895.0,85.0,4.5,32.5,679.0,631.23,472.93
2016,6,22,16,0,881.0,83.0,4.5,32.0,632.0,576.78,433.05
2016,6,22,16,15,863.5,80.0,4.45,31.5,582.5,519.1,389.39
2016,6,22,16,30,846.0,77.0,4.4,31.0,533.0,461.6,344.37
2016,6,22,16,45,822.5,74.0,4.35,30.5,481.0,400.93,295.55
2016,6,22,17,0,799.0,71.0,4.3,30.0,429.0,342.55,247.03
2016,6,22,17,15,767.0,67.0,4.2,29.0,376.0,282.51,196.77
2016,6,22,17,30,735.0,63.0,4.1,28.0,323.0,225.44,148.42
2016,6,22,17,45,689.5,58.0,4.0,27.0,271.0,168.41,101.7
2016,6,22,18,0,644.0,53.0,3.9,26.0,219.0,116.47,62.5
2016,6,22,18,15,575.5,46.5,3.75,25.0,170.0,64.76,31.08
2016,6,22,18,30,507.0,40.0,3.6,24.0,121.0,30.18,19.99
2016,6,22,18,45,394.5,30.5,3.45,23.0,80.5,23.65,13.92
2016,6,22,19,0,282.0,21.0,3.3,22.0,40.0,16.76,4.27
2016,6,22,19,15,141.0,10.5,3.25,21.0,20.0,10.01,0.0
2016,6,22,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,23,4,45,78.0,5.5,2.3,13.5,7.0,0.0,0.0
2016,6,23,5,0,156.0,11.0,2.5,14.0,14.0,10.48,0.0
2016,6,23,5,15,301.0,20.5,2.55,14.5,48.5,16.14,5.13
2016,6,23,5,30,446.0,30.0,2.6,15.0,83.0,25.18,15.92
2016,6,23,5,45,531.0,37.0,2.65,16.0,129.0,29.94,20.61
2016,6,23,6,0,616.0,44.0,2.7,17.0,175.0,70.17,34.44
2016,6,23,6,15,667.5,48.5,2.8,18.0,226.0,118.28,64.86
2016,6,23,6,30,719.0,53.0,2.9,19.0,277.0,172.37,107.22
2016,6,23,6,45,755.5,56.5,3.05,20.0,329.5,227.78,154.72
2016,6,23,7,0,792.0,60.0,3.2,21.0,382.0,286.9,206.22
2016,6,23,7,15,817.5,63.5,3.3,22.0,434.5,347.26,258.41
2016,6,23,7,30,843.0,67.0,3.4,23.0,487.0,407.59,309.21
2016,6,23,7,45,861.5,69.5,3.5,24.0,537.5,465.31,356.44
2016,6,23,8,0,880.0,72.0,3.6,25.0,588.0,523.55,402.3
2016,6,23,8,15,894.5,74.0,3.7,25.5,635.5,579.28,445.5
2016,6,23,8,30,909.0,76.0,3.8,26.0,683.0,634.54,486.99
2016,6,23,8,45,919.5,78.0,3.9,27.0,727.0,686.45,523.78
2016,6,23,9,0,930.0,80.0,4.0,28.0,771.0,736.97,557.12
2016,6,23,9,15,939.0,81.5,4.05,28.5,810.5,784.26,587.67
2016,6,23,9,30,948.0,83.0,4.1,29.0,850.0,829.55,616.41
2016,6,23,9,45,951.0,86.5,4.2,30.0,882.5,869.73,640.25
2016,6,23,10,0,954.0,90.0,4.3,31.0,915.0,907.05,661.86
2016,6,23,10,15,959.5,91.0,4.35,31.5,942.5,941.05,682.14
2016,6,23,10,30,965.0,92.0,4.4,32.0,970.0,972.03,700.3
2016,6,23,10,45,967.5,93.5,4.5,33.0,990.0,997.53,713.62
2016,6,23,11,0,970.0,95.0,4.6,34.0,1010.0,1019.59,724.67
2016,6,23,11,15,972.5,95.5,4.65,34.0,1023.5,1037.12,735.55
2016,6,23,11,30,975.0,96.0,4.7,34.0,1037.0,1051.03,744.24
2016,6,23,11,45,975.5,96.5,4.8,34.5,1042.5,1059.32,748.2
2016,6,23,12,0,976.0,97.0,4.9,35.0,1048.0,1063.9,750.22
2016,6,23,12,15,975.5,97.0,4.95,35.0,1046.0,1063.27,750.23
2016,6,23,12,30,975.0,97.0,5.0,35.0,1044.0,1058.94,748.02
2016,6,23,12,45,971.0,98.5,5.1,35.0,1033.5,1048.98,742.77
2016,6,23,13,0,967.0,100.0,5.2,35.0,1023.0,1035.41,735.28
2016,6,23,13,15,963.5,99.0,5.25,35.0,1005.5,1016.27,723.89
2016,6,23,13,30,960.0,98.0,5.3,35.0,988.0,993.67,710.3
2016,6,23,13,45,955.5,97.0,5.4,35.0,963.5,966.79,694.24
2016,6,23,14,0,951.0,96.0,5.5,35.0,939.0,936.72,675.99
2016,6,23,14,15,944.5,94.5,5.55,34.5,908.0,901.4,655.22
2016,6,23,14,30,938.0,93.0,5.6,34.0,877.0,863.34,632.35
2016,6,23,14,45,930.0,91.0,5.65,34.0,840.0,821.04,605.02
2016,6,23,15,0,922.0,89.0,5.7,34.0,803.0,776.51,575.86
2016,6,23,15,15,910.5,87.5,5.7,33.0,760.5,728.01,545.68
2016,6,23,15,30,899.0,86.0,5.7,32.0,718.0,678.03,512.44
2016,6,23,15,45,886.0,83.0,5.7,31.5,671.5,624.43,473.65
2016,6,23,16,0,873.0,80.0,5.7,31.0,625.0,570.01,433.04
2016,6,23,16,15,854.5,77.5,5.6,30.5,575.5,512.76,388.8
2016,6,23,16,30,836.0,75.0,5.5,30.0,526.0,455.78,343.39
2016,6,23,16,45,815.0,71.0,5.45,29.5,474.5,395.67,294.31
2016,6,23,17,0,794.0,67.0,5.4,29.0,423.0,337.62,245.4
2016,6,23,17,15,762.5,63.5,5.25,28.0,370.5,278.5,195.25
2016,6,23,17,30,731.0,60.0,5.1,27.0,318.0,222.29,147.08
2016,6,23,17,45,691.5,54.5,4.95,26.0,267.5,166.01,100.29
2016,6,23,18,0,652.0,49.0,4.8,25.0,217.0,114.11,60.53
2016,6,23,18,15,585.5,43.0,4.5,24.0,169.0,64.98,30.97
2016,6,23,18,30,519.0,37.0,4.2,23.0,121.0,30.08,20.0
2016,6,23,18,45,413.0,28.5,3.95,22.5,80.5,21.85,12.47
2016,6,23,19,0,307.0,20.0,3.7,22.0,40.0,15.82,3.81
2016,6,23,19,15,153.5,10.0,3.6,21.0,20.0,9.53,0.0
2016,6,23,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.4,19.5,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,24,4,45,70.0,5.5,2.4,14.0,7.0,0.0,0.0
2016,6,24,5,0,140.0,11.0,2.6,14.0,14.0,10.48,0.0
2016,6,24,5,15,286.0,20.5,2.75,14.5,47.5,16.17,4.94
2016,6,24,5,30,432.0,30.0,2.9,15.0,81.0,23.11,14.12
2016,6,24,5,45,518.0,37.0,3.05,16.0,126.5,29.96,20.62
2016,6,24,6,0,604.0,44.0,3.2,17.0,172.0,68.95,33.99
2016,6,24,6,15,658.0,49.0,3.25,17.5,223.0,117.06,64.44
2016,6,24,6,30,712.0,54.0,3.3,18.0,274.0,171.45,107.19
2016,6,24,6,45,748.5,58.0,3.35,19.0,327.0,226.92,154.89
2016,6,24,7,0,785.0,62.0,3.4,20.0,380.0,286.11,206.59
2016,6,24,7,15,812.0,65.0,3.45,20.5,433.0,346.11,259.14
2016,6,24,7,30,839.0,68.0,3.5,21.0,486.0,406.28,310.68
2016,6,24,7,45,858.5,71.0,3.55,22.0,537.0,464.75,358.8
2016,6,24,8,0,878.0,74.0,3.6,23.0,588.0,523.86,405.59
2016,6,24,8,15,894.0,76.5,3.6,23.5,637.0,580.87,449.82
2016,6,24,8,30,910.0,79.0,3.6,24.0,686.0,637.56,492.33
2016,6,24,8,45,921.0,81.5,3.65,25.0,731.0,690.39,529.8
2016,6,24,9,0,932.0,84.0,3.7,26.0,776.0,741.88,563.92
2016,6,24,9,15,942.0,86.0,3.75,26.5,816.5,790.55,595.51
2016,6,24,9,30,952.0,88.0,3.8,27.0,857.0,837.29,625.3
2016,6,24,9,45,959.5,89.5,3.9,27.5,892.0,879.32,651.74
2016,6,24,10,0,967.0,91.0,4.0,28.0,927.0,918.79,676.22
2016,6,24,10,15,973.0,92.0,4.1,28.5,955.5,953.67,697.43
2016,6,24,10,30,979.0,93.0,4.2,29.0,984.0,985.5,716.53
2016,6,24,10,45,982.5,94.5,4.3,30.0,1005.5,1012.3,730.8
2016,6,24,11,0,986.0,96.0,4.4,31.0,1027.0,1035.65,742.75
2016,6,24,11,15,989.0,96.5,4.45,31.0,1041.0,1053.96,754.19
2016,6,24,11,30,992.0,97.0,4.5,31.0,1055.0,1068.6,763.4
2016,6,24,11,45,993.0,97.5,4.6,31.5,1061.5,1077.57,767.84
2016,6,24,12,0,994.0,98.0,4.7,32.0,1068.0,1082.76,769.99
2016,6,24,12,15,994.5,98.0,4.75,32.0,1066.0,1083.17,770.54
2016,6,24,12,30,995.0,98.0,4.8,32.0,1064.0,1079.79,768.97
2016,6,24,12,45,987.5,102.0,4.9,32.5,1053.0,1068.8,761.52
2016,6,24,13,0,980.0,106.0,5.0,33.0,1042.0,1054.19,751.86
2016,6,24,13,15,977.0,105.0,5.05,33.0,1025.0,1035.39,740.73
2016,6,24,13,30,974.0,104.0,5.1,33.0,1008.0,1013.04,727.34
2016,6,24,13,45,970.0,103.0,5.15,33.0,983.5,986.35,711.12
2016,6,24,14,0,966.0,102.0,5.2,33.0,959.0,956.38,692.7
2016,6,24,14,15,959.5,100.5,5.2,32.5,927.5,920.65,671.46
2016,6,24,14,30,953.0,99.0,5.2,32.0,896.0,882.12,648.13
2016,6,24,14,45,944.5,97.5,5.2,32.0,858.5,839.42,620.38
2016,6,24,15,0,936.0,96.0,5.2,32.0,821.0,794.46,590.85
2016,6,24,15,15,925.0,94.0,5.2,31.5,778.0,745.23,559.18
2016,6,24,15,30,914.0,92.0,5.2,31.0,735.0,694.43,524.39
2016,6,24,15,45,899.5,89.5,5.2,31.0,687.5,639.69,484.01
2016,6,24,16,0,885.0,87.0,5.2,31.0,640.0,584.24,442.04
2016,6,24,16,15,866.0,84.0,5.1,30.5,589.0,525.58,397.11
2016,6,24,16,30,847.0,81.0,5.0,30.0,538.0,466.44,350.42
2016,6,24,16,45,822.0,78.0,4.95,29.5,485.0,405.93,301.35
2016,6,24,17,0,797.0,75.0,4.9,29.0,432.0,347.01,252.11
2016,6,24,17,15,763.5,70.5,4.7,28.0,378.5,286.1,200.85
2016,6,24,17,30,730.0,66.0,4.5,27.0,325.0,228.34,151.72
2016,6,24,17,45,680.5,61.0,4.35,26.5,272.0,170.83,104.31
2016,6,24,18,0,631.0,56.0,4.2,26.0,219.0,116.45,62.95
2016,6,24,18,15,559.0,49.0,3.9,25.0,170.0,67.04,33.09
2016,6,24,18,30,487.0,42.0,3.6,24.0,121.0,31.88,21.44
2016,6,24,18,45,367.0,32.5,3.3,23.0,80.0,25.43,15.41
2016,6,24,19,0,247.0,23.0,3.0,22.0,39.0,18.63,5.59
2016,6,24,19,15,123.5,11.5,2.95,21.0,19.5,10.96,0.0
2016,6,24,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,25,4,45,57.0,5.5,1.2,15.5,6.5,0.0,0.0
2016,6,25,5,0,114.0,11.0,1.2,16.0,13.0,10.48,0.0
2016,6,25,5,15,265.0,22.0,1.35,17.0,47.0,17.62,5.54
2016,6,25,5,30,416.0,33.0,1.5,18.0,81.0,25.89,16.25
2016,6,25,5,45,505.5,40.5,1.7,19.0,127.5,30.52,20.83
2016,6,25,6,0,595.0,48.0,1.9,20.0,174.0,69.04,34.1
2016,6,25,6,15,651.0,53.5,1.95,20.5,225.5,119.87,66.25
2016,6,25,6,30,707.0,59.0,2.0,21.0,277.0,174.64,108.45
2016,6,25,6,45,746.0,63.0,2.1,22.0,330.5,230.41,155.38
2016,6,25,7,0,785.0,67.0,2.2,23.0,384.0,290.22,206.49
2016,6,25,7,15,812.5,70.5,2.4,24.0,437.5,349.34,256.95
2016,6,25,7,30,840.0,74.0,2.6,25.0,491.0,410.59,307.78
2016,6,25,7,45,861.0,76.5,2.85,26.5,542.5,470.59,355.52
2016,6,25,8,0,882.0,79.0,3.1,28.0,594.0,530.17,401.11
2016,6,25,8,15,897.0,81.5,3.25,29.0,643.0,586.88,443.46
2016,6,25,8,30,912.0,84.0,3.4,30.0,692.0,643.17,484.01
2016,6,25,8,45,924.0,86.0,3.55,31.0,737.0,696.3,520.97
2016,6,25,9,0,936.0,88.0,3.7,32.0,782.0,748.18,554.92
2016,6,25,9,15,945.0,89.5,3.75,32.5,822.0,795.83,584.95
2016,6,25,9,30,954.0,91.0,3.8,33.0,862.0,841.45,613.2
2016,6,25,9,45,960.0,93.0,3.9,33.5,896.0,882.88,638.54
2016,6,25,10,0,966.0,95.0,4.0,34.0,930.0,921.64,661.89
2016,6,25,10,15,971.5,96.0,4.0,34.5,957.5,956.1,681.72
2016,6,25,10,30,977.0,97.0,4.0,35.0,985.0,987.49,699.43
2016,6,25,10,45,979.5,98.0,4.05,35.5,1005.5,1012.87,713.5
2016,6,25,11,0,982.0,99.0,4.1,36.0,1026.0,1034.77,725.37
2016,6,25,11,15,984.5,99.5,4.1,36.0,1039.5,1052.58,735.93
2016,6,25,11,30,987.0,100.0,4.1,36.0,1053.0,1066.74,744.29
2016,6,25,11,45,986.5,101.0,4.1,36.5,1058.0,1074.74,747.38
2016,6,25,12,0,986.0,102.0,4.1,37.0,1063.0,1078.97,748.27
2016,6,25,12,15,985.5,102.0,4.1,37.0,1061.0,1078.45,747.92
2016,6,25,12,30,985.0,102.0,4.1,37.0,1059.0,1074.18,745.39
2016,6,25,12,45,983.0,102.0,4.2,37.0,1049.0,1064.7,740.42
2016,6,25,13,0,981.0,102.0,4.3,37.0,1039.0,1051.51,733.22
2016,6,25,13,15,978.0,101.0,4.3,37.0,1021.5,1032.73,722.01
2016,6,25,13,30,975.0,100.0,4.3,37.0,1004.0,1010.4,708.64
2016,6,25,13,45,969.0,100.0,4.35,37.0,979.0,982.9,692.3
2016,6,25,14,0,963.0,100.0,4.4,37.0,954.0,952.24,673.89
2016,6,25,14,15,956.5,98.5,4.4,36.5,923.0,916.63,653.34
2016,6,25,14,30,950.0,97.0,4.4,36.0,892.0,878.23,630.75
2016,6,25,14,45,940.5,96.0,4.45,36.0,854.0,835.39,603.88
2016,6,25,15,0,931.0,95.0,4.5,36.0,816.0,790.36,575.27
2016,6,25,15,15,920.0,93.0,4.5,35.5,773.5,741.36,544.58
2016,6,25,15,30,909.0,91.0,4.5,35.0,731.0,690.8,510.88
2016,6,25,15,45,894.0,89.0,4.5,35.0,684.0,636.5,471.8
2016,6,25,16,0,879.0,87.0,4.5,35.0,637.0,581.54,431.18
2016,6,25,16,15,860.5,84.5,4.45,34.5,586.5,523.92,388.2
2016,6,25,16,30,842.0,82.0,4.4,34.0,536.0,465.8,343.41
2016,6,25,16,45,817.0,78.5,4.4,33.5,483.0,405.06,295.3
2016,6,25,17,0,792.0,75.0,4.4,33.0,430.0,345.91,246.96
2016,6,25,17,15,758.5,70.5,4.25,32.0,377.0,285.26,196.95
2016,6,25,17,30,725.0,66.0,4.1,31.0,324.0,227.76,148.96
2016,6,25,17,45,678.0,61.0,3.95,30.0,271.5,170.92,102.98
2016,6,25,18,0,631.0,56.0,3.8,29.0,219.0,116.93,62.49
2016,6,25,18,15,560.5,49.0,3.4,27.5,170.0,67.54,32.93
2016,6,25,18,30,490.0,42.0,3.0,26.0,121.0,31.87,21.23
2016,6,25,18,45,377.0,32.0,2.65,25.0,80.5,24.96,14.88
2016,6,25,19,0,264.0,22.0,2.3,24.0,40.0,17.66,4.99
2016,6,25,19,15,132.0,11.0,2.2,23.5,20.0,10.48,0.0
2016,6,25,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,26,4,45,62.5,5.0,0.9,17.5,6.5,0.0,0.0
2016,6,26,5,0,125.0,10.0,0.9,18.0,13.0,9.53,0.0
2016,6,26,5,15,272.5,21.0,1.05,18.5,46.5,16.72,4.63
2016,6,26,5,30,420.0,32.0,1.2,19.0,80.0,25.01,15.42
2016,6,26,5,45,505.0,39.5,1.35,20.0,125.5,29.69,20.02
2016,6,26,6,0,590.0,47.0,1.5,21.0,171.0,67.31,32.88
2016,6,26,6,15,645.0,52.5,1.55,21.5,222.0,117.64,64.42
2016,6,26,6,30,700.0,58.0,1.6,22.0,273.0,171.85,105.92
2016,6,26,6,45,737.0,62.5,1.7,23.0,326.0,227.21,152.26
2016,6,26,7,0,774.0,67.0,1.8,24.0,379.0,286.39,202.55
2016,6,26,7,15,777.5,69.5,1.85,25.0,419.0,335.67,245.39
2016,6,26,7,30,781.0,72.0,1.9,26.0,459.0,384.38,286.41
2016,6,26,7,45,824.0,76.0,2.0,27.0,522.5,452.64,340.0
2016,6,26,8,0,867.0,80.0,2.1,28.0,586.0,522.91,393.16
2016,6,26,8,15,882.0,82.5,2.15,29.0,634.5,578.88,434.14
2016,6,26,8,30,897.0,85.0,2.2,30.0,683.0,634.47,473.33
2016,6,26,8,45,909.0,87.0,2.25,31.0,727.5,686.94,508.92
2016,6,26,9,0,921.0,89.0,2.3,32.0,772.0,738.19,541.6
2016,6,26,9,15,930.0,91.0,2.35,32.5,811.5,785.75,571.01
2016,6,26,9,30,939.0,93.0,2.4,33.0,851.0,831.34,598.68
2016,6,26,9,45,949.5,92.5,2.5,34.0,885.5,873.46,622.83
2016,6,26,10,0,960.0,92.0,2.6,35.0,920.0,913.24,645.12
2016,6,26,10,15,965.0,93.0,2.7,35.5,947.5,947.13,664.78
2016,6,26,10,30,970.0,94.0,2.8,36.0,975.0,977.96,682.44
2016,6,26,10,45,973.5,94.5,2.9,36.5,995.5,1003.67,696.87
2016,6,26,11,0,977.0,95.0,3.0,37.0,1016.0,1025.96,709.2
2016,6,26,11,15,979.0,95.5,3.1,37.5,1029.0,1043.27,718.51
2016,6,26,11,30,981.0,96.0,3.2,38.0,1042.0,1056.94,725.68
2016,6,26,11,45,982.0,96.0,3.3,38.5,1048.0,1065.43,729.78
2016,6,26,12,0,983.0,96.0,3.4,39.0,1054.0,1070.19,731.74
2016,6,26,12,15,982.5,96.0,3.5,39.0,1051.5,1069.72,732.19
2016,6,26,12,30,982.0,96.0,3.6,39.0,1049.0,1065.51,730.48
2016,6,26,12,45,967.0,104.5,3.75,39.0,1036.0,1051.88,723.47
2016,6,26,13,0,952.0,113.0,3.9,39.0,1023.0,1034.81,714.39
2016,6,26,13,15,949.0,112.0,4.05,39.0,1005.5,1016.53,704.55
2016,6,26,13,30,946.0,111.0,4.2,39.0,988.0,994.82,692.52
2016,6,26,13,45,941.0,110.0,4.35,39.0,963.5,967.93,677.16
2016,6,26,14,0,936.0,109.0,4.5,39.0,939.0,937.92,659.71
2016,6,26,14,15,929.0,107.5,4.55,38.5,908.0,902.73,639.68
2016,6,26,14,30,922.0,106.0,4.6,38.0,877.0,864.85,617.67
2016,6,26,14,45,912.5,104.5,4.7,38.0,840.0,822.53,591.35
2016,6,26,15,0,903.0,103.0,4.8,38.0,803.0,778.11,563.32
2016,6,26,15,15,891.5,101.0,4.85,37.5,760.5,729.93,533.48
2016,6,26,15,30,880.0,99.0,4.9,37.0,718.0,680.29,500.4
2016,6,26,15,45,864.5,96.5,4.95,37.0,671.5,626.53,462.0
2016,6,26,16,0,849.0,94.0,5.0,37.0,625.0,572.42,422.28
2016,6,26,16,15,829.5,90.5,4.95,36.5,575.0,514.37,379.19
2016,6,26,16,30,810.0,87.0,4.9,36.0,525.0,456.78,335.03
2016,6,26,16,45,783.5,83.5,4.85,35.5,472.5,397.13,288.01
2016,6,26,17,0,757.0,80.0,4.8,35.0,420.0,339.29,241.04
2016,6,26,17,15,722.0,75.5,4.55,34.0,367.5,280.14,192.63
2016,6,26,17,30,687.0,71.0,4.3,33.0,315.0,222.28,144.95
2016,6,26,17,45,639.0,65.0,4.05,32.5,263.5,166.27,99.91
2016,6,26,18,0,591.0,59.0,3.8,32.0,212.0,115.64,62.27
2016,6,26,18,15,519.5,51.5,3.35,30.5,164.0,68.04,33.92
2016,6,26,18,30,448.0,44.0,2.9,29.0,116.0,33.6,22.36
2016,6,26,18,45,338.5,33.5,2.5,28.0,77.0,26.31,15.74
2016,6,26,19,0,229.0,23.0,2.1,27.0,38.0,18.6,5.46
2016,6,26,19,15,114.5,11.5,2.05,26.0,19.0,10.96,0.0
2016,6,26,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,27,4,45,49.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,6,27,5,0,99.0,10.0,1.1,20.0,11.0,9.53,0.0
2016,6,27,5,15,239.5,21.0,1.3,20.5,43.0,16.75,4.24
2016,6,27,5,30,380.0,32.0,1.5,21.0,75.0,25.03,15.23
2016,6,27,5,45,466.5,40.0,1.7,22.0,120.0,30.13,20.17
2016,6,27,6,0,553.0,48.0,1.9,23.0,165.0,65.74,32.58
2016,6,27,6,15,609.0,54.0,1.95,24.0,214.5,112.15,60.88
2016,6,27,6,30,665.0,60.0,2.0,25.0,264.0,167.18,102.45
2016,6,27,6,45,702.5,65.0,2.05,26.0,316.0,221.07,146.99
2016,6,27,7,0,740.0,70.0,2.1,27.0,368.0,278.88,195.5
2016,6,27,7,15,768.0,74.0,2.25,28.0,419.5,336.11,243.45
2016,6,27,7,30,796.0,78.0,2.4,29.0,471.0,395.61,291.91
2016,6,27,7,45,815.0,81.5,2.6,30.0,521.0,452.5,337.09
2016,6,27,8,0,834.0,85.0,2.8,31.0,571.0,510.08,381.19
2016,6,27,8,15,849.5,87.5,2.9,32.0,618.5,565.06,421.62
2016,6,27,8,30,865.0,90.0,3.0,33.0,666.0,619.41,460.16
2016,6,27,8,45,875.0,93.5,3.1,34.0,709.0,670.6,495.12
2016,6,27,9,0,885.0,97.0,3.2,35.0,752.0,720.49,527.62
2016,6,27,9,15,894.0,99.0,3.15,35.5,790.5,766.6,555.88
2016,6,27,9,30,903.0,101.0,3.1,36.0,829.0,810.84,582.38
2016,6,27,9,45,900.0,108.5,3.05,37.0,859.5,848.62,602.97
2016,6,27,10,0,897.0,116.0,3.0,38.0,890.0,883.27,621.17
2016,6,27,10,15,903.0,117.5,2.95,38.5,917.0,916.72,639.6
2016,6,27,10,30,909.0,119.0,2.9,39.0,944.0,947.35,656.05
2016,6,27,10,45,911.0,121.0,2.85,39.5,963.5,971.79,668.5
2016,6,27,11,0,913.0,123.0,2.8,40.0,983.0,992.95,678.9
2016,6,27,11,15,915.5,123.5,2.8,40.0,996.0,1009.78,688.52
2016,6,27,11,30,918.0,124.0,2.8,40.0,1009.0,1023.22,696.18
2016,6,27,11,45,917.0,125.5,2.85,40.5,1014.5,1030.74,699.33
2016,6,27,12,0,916.0,127.0,2.9,41.0,1020.0,1034.75,700.51
2016,6,27,12,15,915.5,127.0,3.05,41.0,1017.5,1034.33,701.47
2016,6,27,12,30,915.0,127.0,3.2,41.0,1015.0,1030.44,700.42
2016,6,27,12,45,918.5,122.5,3.35,41.0,1007.0,1022.6,697.02
2016,6,27,13,0,922.0,118.0,3.5,41.0,999.0,1011.16,691.48
2016,6,27,13,15,918.5,117.0,3.65,41.0,981.5,992.93,681.78
2016,6,27,13,30,915.0,116.0,3.8,41.0,964.0,971.37,670.0
2016,6,27,13,45,907.5,116.0,3.95,41.0,939.5,943.94,654.48
2016,6,27,14,0,900.0,116.0,4.1,41.0,915.0,913.62,637.02
2016,6,27,14,15,892.5,114.5,4.2,40.5,884.0,879.1,617.78
2016,6,27,14,30,885.0,113.0,4.3,40.0,853.0,842.04,596.62
2016,6,27,14,45,873.5,112.0,4.45,40.0,816.0,799.98,570.81
2016,6,27,15,0,862.0,111.0,4.6,40.0,779.0,756.09,543.43
2016,6,27,15,15,850.0,108.5,4.65,39.5,737.5,708.78,514.15
2016,6,27,15,30,838.0,106.0,4.7,39.0,696.0,660.16,481.52
2016,6,27,15,45,820.5,104.0,4.8,38.5,650.0,608.48,445.86
2016,6,27,16,0,803.0,102.0,4.9,38.0,604.0,555.19,408.01
2016,6,27,16,15,783.0,98.5,4.85,37.5,555.5,499.19,366.61
2016,6,27,16,30,763.0,95.0,4.8,37.0,507.0,443.77,324.33
2016,6,27,16,45,735.0,91.0,4.8,36.5,456.0,385.54,278.82
2016,6,27,17,0,707.0,87.0,4.8,36.0,405.0,327.62,232.33
2016,6,27,17,15,671.5,82.0,4.6,35.0,354.0,270.4,185.9
2016,6,27,17,30,636.0,77.0,4.4,34.0,303.0,216.63,141.84
2016,6,27,17,45,586.0,70.5,4.2,33.5,253.0,162.72,98.9
2016,6,27,18,0,536.0,64.0,4.0,33.0,203.0,114.46,63.27
2016,6,27,18,15,465.0,55.5,3.45,32.0,157.0,69.15,36.0
2016,6,27,18,30,394.0,47.0,2.9,31.0,111.0,36.26,24.33
2016,6,27,18,45,288.5,35.0,2.4,30.0,73.0,27.67,16.67
2016,6,27,19,0,183.0,23.0,1.9,29.0,35.0,18.08,5.08
2016,6,27,19,15,91.5,11.5,1.8,28.5,17.5,10.96,0.0
2016,6,27,19,30,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,28,4,45,20.0,4.0,0.8,21.5,4.5,0.0,0.0
2016,6,28,5,0,40.0,8.0,0.8,22.0,9.0,7.63,0.0
2016,6,28,5,15,148.0,23.0,0.8,22.5,37.5,18.1,4.56
2016,6,28,5,30,256.0,38.0,0.8,23.0,66.0,29.52,18.77
2016,6,28,5,45,345.5,49.0,0.85,24.0,108.5,38.24,26.85
2016,6,28,6,0,435.0,60.0,0.9,25.0,151.0,70.22,39.43
2016,6,28,6,15,494.5,68.5,0.85,26.0,198.5,112.26,65.1
2016,6,28,6,30,554.0,77.0,0.8,27.0,246.0,161.36,101.12
2016,6,28,6,45,598.0,83.0,0.75,28.0,296.5,211.49,141.01
2016,6,28,7,0,642.0,89.0,0.7,29.0,347.0,266.39,185.19
2016,6,28,7,15,673.5,94.5,0.55,30.0,397.5,321.04,228.53
2016,6,28,7,30,705.0,100.0,0.4,31.0,448.0,378.48,272.2
2016,6,28,7,45,728.0,104.5,0.3,32.5,497.0,433.61,311.9
2016,6,28,8,0,751.0,109.0,0.2,34.0,546.0,491.02,350.98
2016,6,28,8,15,769.0,113.0,0.2,34.5,593.0,544.86,388.07
2016,6,28,8,30,787.0,117.0,0.2,35.0,640.0,598.88,423.9
2016,6,28,8,45,799.0,121.0,0.25,36.0,682.5,648.87,455.47
2016,6,28,9,0,811.0,125.0,0.3,37.0,725.0,697.94,485.38
2016,6,28,9,15,822.0,127.5,0.45,37.5,763.0,743.6,514.16
2016,6,28,9,30,833.0,130.0,0.6,38.0,801.0,787.75,541.0
2016,6,28,9,45,861.0,120.0,0.75,38.5,838.5,827.78,565.1
2016,6,28,10,0,889.0,110.0,0.9,39.0,876.0,870.34,590.53
2016,6,28,10,15,894.0,111.5,1.05,39.0,902.5,902.72,610.9
2016,6,28,10,30,899.0,113.0,1.2,39.0,929.0,932.27,629.65
2016,6,28,10,45,900.5,115.5,1.4,39.5,948.0,956.57,644.62
2016,6,28,11,0,902.0,118.0,1.6,40.0,967.0,977.62,657.59
2016,6,28,11,15,904.0,118.5,1.7,40.0,980.0,993.86,667.84
2016,6,28,11,30,906.0,119.0,1.8,40.0,993.0,1006.73,676.2
2016,6,28,11,45,905.0,120.5,1.95,40.5,997.5,1014.22,680.64
2016,6,28,12,0,904.0,122.0,2.1,41.0,1002.0,1018.25,683.1
2016,6,28,12,15,903.5,122.0,2.25,41.0,1000.5,1017.87,684.44
2016,6,28,12,30,903.0,122.0,2.4,41.0,999.0,1014.06,683.8
2016,6,28,12,45,878.5,137.0,2.55,41.0,983.5,997.95,675.8
2016,6,28,13,0,854.0,152.0,2.7,41.0,968.0,978.79,665.97
2016,6,28,13,15,850.5,151.0,2.85,41.0,952.0,961.67,657.3
2016,6,28,13,30,847.0,150.0,3.0,41.0,936.0,941.48,646.62
2016,6,28,13,45,844.5,147.0,3.15,41.0,913.5,917.29,633.37
2016,6,28,14,0,842.0,144.0,3.3,41.0,891.0,890.16,618.15
2016,6,28,14,15,834.5,142.0,3.4,40.5,861.5,861.98,603.12
2016,6,28,14,30,827.0,140.0,3.5,40.0,832.0,825.74,582.68
2016,6,28,14,45,820.0,136.0,3.65,40.0,797.5,785.71,558.48
2016,6,28,15,0,813.0,132.0,3.8,40.0,763.0,743.67,532.59
2016,6,28,15,15,800.5,129.5,3.85,39.5,722.5,697.43,503.32
2016,6,28,15,30,788.0,127.0,3.9,39.0,682.0,650.06,471.87
2016,6,28,15,45,774.5,122.0,3.95,38.5,638.0,598.75,436.78
2016,6,28,16,0,761.0,117.0,4.0,38.0,594.0,546.93,400.2
2016,6,28,16,15,740.5,113.0,3.95,37.5,546.0,491.27,359.49
2016,6,28,16,30,720.0,109.0,3.9,37.0,498.0,437.01,318.52
2016,6,28,16,45,697.0,103.0,3.9,36.5,449.0,380.83,274.95
2016,6,28,17,0,674.0,97.0,3.9,36.0,400.0,326.21,231.3
2016,6,28,17,15,638.0,91.0,3.75,35.0,349.5,269.67,185.89
2016,6,28,17,30,602.0,85.0,3.6,34.0,299.0,216.68,142.87
2016,6,28,17,45,557.0,76.5,3.5,33.5,250.0,163.67,100.73
2016,6,28,18,0,512.0,68.0,3.4,33.0,201.0,115.79,65.23
2016,6,28,18,15,440.5,59.0,3.15,31.5,155.0,71.37,38.45
2016,6,28,18,30,369.0,50.0,2.9,30.0,109.0,39.03,26.74
2016,6,28,18,45,268.5,37.0,2.65,29.0,72.0,28.66,17.55
2016,6,28,19,0,168.0,24.0,2.4,28.0,35.0,18.89,5.6
2016,6,28,19,15,84.0,12.0,2.3,27.0,17.5,11.44,0.0
2016,6,28,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,29,5,15,162.0,17.0,2.25,19.0,35.0,13.09,1.5
2016,6,29,5,30,324.0,34.0,2.3,19.0,70.0,26.98,16.94
2016,6,29,5,45,421.0,42.5,2.4,19.5,114.5,32.41,22.34
2016,6,29,6,0,518.0,51.0,2.5,20.0,159.0,65.6,34.3
2016,6,29,6,15,576.0,57.5,2.55,21.0,208.0,110.55,61.84
2016,6,29,6,30,634.0,64.0,2.6,22.0,257.0,162.28,101.06
2016,6,29,6,45,681.0,67.5,2.7,23.0,310.0,217.34,146.67
2016,6,29,7,0,728.0,71.0,2.8,24.0,363.0,275.17,195.6
2016,6,29,7,15,757.0,75.0,2.85,25.0,415.0,332.07,243.96
2016,6,29,7,30,786.0,79.0,2.9,26.0,467.0,391.38,292.95
2016,6,29,7,45,812.5,80.5,2.95,27.0,518.5,449.2,339.31
2016,6,29,8,0,839.0,82.0,3.0,28.0,570.0,508.91,385.39
2016,6,29,8,15,855.5,85.0,3.0,28.5,618.0,564.89,427.77
2016,6,29,8,30,872.0,88.0,3.0,29.0,666.0,620.69,468.59
2016,6,29,8,45,887.5,88.5,3.05,30.0,711.0,672.92,504.82
2016,6,29,9,0,903.0,89.0,3.1,31.0,756.0,724.3,538.53
2016,6,29,9,15,912.5,91.0,3.15,31.5,795.5,771.61,568.46
2016,6,29,9,30,922.0,93.0,3.2,32.0,835.0,817.06,596.7
2016,6,29,9,45,925.0,97.0,3.3,33.0,868.0,857.09,619.98
2016,6,29,10,0,928.0,101.0,3.4,34.0,901.0,894.35,641.14
2016,6,29,10,15,934.0,102.5,3.5,34.0,928.5,928.84,662.94
2016,6,29,10,30,940.0,104.0,3.6,34.0,956.0,960.41,682.84
2016,6,29,10,45,945.0,104.0,3.75,34.5,977.0,986.49,698.11
2016,6,29,11,0,950.0,104.0,3.9,35.0,998.0,1009.31,711.33
2016,6,29,11,15,952.5,104.5,4.0,35.0,1011.5,1026.85,722.41
2016,6,29,11,30,955.0,105.0,4.1,35.0,1025.0,1040.85,731.39
2016,6,29,11,45,956.5,104.5,4.2,35.5,1031.5,1049.29,735.46
2016,6,29,12,0,958.0,104.0,4.3,36.0,1038.0,1054.09,737.38
2016,6,29,12,15,958.0,104.0,4.4,35.5,1036.5,1054.26,739.57
2016,6,29,12,30,958.0,104.0,4.5,35.0,1035.0,1050.78,739.6
2016,6,29,12,45,953.5,106.0,4.6,35.0,1025.0,1041.23,734.36
2016,6,29,13,0,949.0,108.0,4.7,35.0,1015.0,1028.14,726.98
2016,6,29,13,15,946.5,107.5,4.75,34.5,998.5,1010.99,718.29
2016,6,29,13,30,944.0,107.0,4.8,34.0,982.0,990.38,707.49
2016,6,29,13,45,939.5,106.0,4.9,34.0,958.5,964.1,691.97
2016,6,29,14,0,935.0,105.0,5.0,34.0,935.0,934.65,674.3
2016,6,29,14,15,929.5,103.5,5.0,33.5,905.0,900.84,654.35
2016,6,29,14,30,924.0,102.0,5.0,33.0,875.0,864.25,632.34
2016,6,29,14,45,916.5,100.0,5.0,32.5,839.0,822.98,606.9
2016,6,29,15,0,909.0,98.0,5.0,32.0,803.0,779.45,579.57
2016,6,29,15,15,898.5,96.0,4.95,31.5,761.5,731.76,548.71
2016,6,29,15,30,888.0,94.0,4.9,31.0,720.0,682.51,514.87
2016,6,29,15,45,876.0,91.0,4.85,30.5,674.5,630.04,477.09
2016,6,29,16,0,864.0,88.0,4.8,30.0,629.0,576.65,437.48
2016,6,29,16,15,846.5,85.0,4.65,29.0,579.5,519.79,394.59
2016,6,29,16,30,829.0,82.0,4.5,28.0,530.0,462.39,349.78
2016,6,29,16,45,807.0,78.0,4.4,27.5,479.0,403.0,301.37
2016,6,29,17,0,785.0,74.0,4.3,27.0,428.0,344.88,252.59
2016,6,29,17,15,753.5,70.0,4.15,26.0,375.5,285.57,202.4
2016,6,29,17,30,722.0,66.0,4.0,25.0,323.0,229.16,154.05
2016,6,29,17,45,678.5,60.5,3.85,24.5,271.5,172.46,106.63
2016,6,29,18,0,635.0,55.0,3.7,24.0,220.0,118.26,64.59
2016,6,29,18,15,566.0,48.0,3.5,23.0,171.0,68.48,33.71
2016,6,29,18,30,497.0,41.0,3.3,22.0,122.0,30.98,20.88
2016,6,29,18,45,385.0,31.5,3.1,21.0,81.0,24.5,14.8
2016,6,29,19,0,273.0,22.0,2.9,20.0,40.0,17.66,5.19
2016,6,29,19,15,136.5,11.0,2.8,19.5,20.0,10.48,0.0
2016,6,29,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,30,5,15,203.5,16.0,2.75,14.5,38.0,12.26,0.8
2016,6,30,5,30,407.0,32.0,2.8,15.0,76.0,25.24,15.75
2016,6,30,5,45,499.0,39.5,2.85,15.5,122.5,29.9,20.55
2016,6,30,6,0,591.0,47.0,2.9,16.0,169.0,64.98,32.51
2016,6,30,6,15,324.0,81.0,2.85,17.0,151.0,103.03,67.36
2016,6,30,6,30,57.0,115.0,2.8,18.0,133.0,112.29,86.11
2016,6,30,6,45,63.0,136.0,2.75,19.0,159.0,136.95,106.04
2016,6,30,7,0,69.0,157.0,2.7,20.0,185.0,162.47,126.42
2016,6,30,7,15,67.5,179.0,2.6,20.5,209.0,187.13,146.15
2016,6,30,7,30,66.0,201.0,2.5,21.0,233.0,211.72,165.39
2016,6,30,7,45,286.0,191.5,2.45,22.0,354.5,310.62,241.35
2016,6,30,8,0,506.0,182.0,2.4,23.0,476.0,432.76,334.23
2016,6,30,8,15,708.5,133.0,2.25,24.0,581.5,529.09,406.16
2016,6,30,8,30,911.0,84.0,2.1,25.0,687.0,639.9,486.54
2016,6,30,8,45,923.0,85.5,2.0,26.0,732.0,692.69,521.75
2016,6,30,9,0,935.0,87.0,1.9,27.0,777.0,744.25,554.07
2016,6,30,9,15,944.5,89.0,1.85,28.0,817.5,792.96,582.57
2016,6,30,9,30,954.0,91.0,1.8,29.0,858.0,839.72,609.02
2016,6,30,9,45,961.5,92.0,1.8,30.0,892.5,881.63,632.17
2016,6,30,10,0,969.0,93.0,1.8,31.0,927.0,920.99,653.26
2016,6,30,10,15,974.0,94.0,1.85,31.5,955.0,955.38,672.8
2016,6,30,10,30,979.0,95.0,1.9,32.0,983.0,986.67,690.3
2016,6,30,10,45,982.5,96.0,2.0,33.0,1004.0,1013.31,704.04
2016,6,30,11,0,986.0,97.0,2.1,34.0,1025.0,1036.5,715.61
2016,6,30,11,15,988.0,97.5,2.1,34.5,1038.5,1054.18,724.13
2016,6,30,11,30,990.0,98.0,2.1,35.0,1052.0,1068.18,730.51
2016,6,30,11,45,990.5,98.5,2.15,35.5,1058.0,1076.96,734.48
2016,6,30,12,0,991.0,99.0,2.2,36.0,1064.0,1081.97,736.33
2016,6,30,12,15,990.5,99.0,2.35,36.0,1062.0,1081.7,737.88
2016,6,30,12,30,990.0,99.0,2.5,36.0,1060.0,1077.65,737.22
2016,6,30,12,45,980.5,104.0,2.65,36.5,1048.0,1066.01,730.5
2016,6,30,13,0,971.0,109.0,2.8,37.0,1036.0,1050.8,721.65
2016,6,30,13,15,967.0,108.5,2.9,37.0,1018.5,1031.93,711.61
2016,6,30,13,30,963.0,108.0,3.0,37.0,1001.0,1009.57,699.41
2016,6,30,13,45,957.0,107.0,3.1,37.0,976.0,981.52,683.62
2016,6,30,14,0,951.0,106.0,3.2,37.0,951.0,950.32,665.75
2016,6,30,14,15,944.0,105.0,3.3,36.5,919.5,915.28,646.62
2016,6,30,14,30,937.0,104.0,3.4,36.0,888.0,877.5,625.41
2016,6,30,14,45,927.0,102.5,3.5,36.0,850.0,834.31,599.03
2016,6,30,15,0,917.0,101.0,3.6,36.0,812.0,789.01,570.89
2016,6,30,15,15,905.5,99.0,3.6,35.5,769.5,740.28,540.75
2016,6,30,15,30,894.0,97.0,3.6,35.0,727.0,690.04,507.6
2016,6,30,15,45,877.0,95.0,3.65,34.5,679.5,635.2,469.69
2016,6,30,16,0,860.0,93.0,3.7,34.0,632.0,579.89,430.19
2016,6,30,16,15,840.5,90.0,3.7,33.5,581.5,521.96,387.32
2016,6,30,16,30,821.0,87.0,3.7,33.0,531.0,464.22,343.1
2016,6,30,16,45,793.0,84.0,3.75,32.5,478.0,403.76,295.48
2016,6,30,17,0,765.0,81.0,3.8,32.0,425.0,345.24,247.87
2016,6,30,17,15,730.0,76.5,3.75,31.0,372.0,285.49,198.79
2016,6,30,17,30,695.0,72.0,3.7,30.0,319.0,227.02,150.2
2016,6,30,17,45,643.0,66.5,3.65,29.5,266.5,170.11,104.07
2016,6,30,18,0,591.0,61.0,3.6,29.0,214.0,119.05,65.67
2016,6,30,18,15,517.0,53.0,3.4,27.5,165.5,70.62,36.1
2016,6,30,18,30,443.0,45.0,3.2,26.0,117.0,34.5,23.44
2016,6,30,18,45,324.0,34.5,3.05,25.0,77.0,27.24,16.74
2016,6,30,19,0,205.0,24.0,2.9,24.0,37.0,19.58,6.11
2016,6,30,19,15,102.5,12.0,2.8,23.0,18.5,11.44,0.0
2016,6,30,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
