Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,1,5,15,2.5,17.0,1.7,15.5,17.5,15.78,2.09
2016,7,1,5,30,5.0,34.0,1.8,16.0,35.0,30.81,20.33
2016,7,1,5,45,20.5,53.5,1.9,17.0,58.0,46.46,34.75
2016,7,1,6,0,36.0,73.0,2.0,18.0,81.0,65.41,48.17
2016,7,1,6,15,46.0,94.0,2.0,19.0,106.5,87.95,66.04
2016,7,1,6,30,56.0,115.0,2.0,20.0,132.0,112.03,85.22
2016,7,1,6,45,64.0,136.5,2.0,21.0,159.0,137.51,105.53
2016,7,1,7,0,72.0,158.0,2.0,22.0,186.0,164.11,126.5
2016,7,1,7,15,165.5,178.0,1.95,23.0,255.5,220.14,168.77
2016,7,1,7,30,259.0,198.0,1.9,24.0,325.0,287.73,220.11
2016,7,1,7,45,529.0,148.5,1.85,25.0,443.0,382.21,290.97
2016,7,1,8,0,799.0,99.0,1.8,26.0,561.0,504.02,381.62
2016,7,1,8,15,817.0,102.0,1.75,27.0,609.5,559.38,421.53
2016,7,1,8,30,835.0,105.0,1.7,28.0,658.0,614.83,460.2
2016,7,1,8,45,848.5,108.0,1.7,29.0,702.0,667.14,495.42
2016,7,1,9,0,862.0,111.0,1.7,30.0,746.0,716.61,527.48
2016,7,1,9,15,873.0,113.0,1.7,30.5,786.0,763.46,556.31
2016,7,1,9,30,884.0,115.0,1.7,31.0,826.0,808.66,583.35
2016,7,1,9,45,892.0,117.0,1.7,32.0,860.0,849.51,605.91
2016,7,1,10,0,900.0,119.0,1.7,33.0,894.0,888.04,626.56
2016,7,1,10,15,906.5,120.5,1.7,33.5,921.5,922.24,645.44
2016,7,1,10,30,913.0,122.0,1.7,34.0,949.0,953.63,662.42
2016,7,1,10,45,917.5,123.0,1.75,34.5,970.0,979.72,676.65
2016,7,1,11,0,922.0,124.0,1.8,35.0,991.0,1002.62,688.94
2016,7,1,11,15,924.5,124.5,1.85,35.0,1004.5,1019.8,699.26
2016,7,1,11,30,927.0,125.0,1.9,35.0,1018.0,1033.55,707.64
2016,7,1,11,45,928.0,125.5,2.0,35.5,1024.0,1042.34,712.33
2016,7,1,12,0,929.0,126.0,2.1,36.0,1030.0,1047.6,715.0
2016,7,1,12,15,928.5,126.0,2.2,36.0,1028.5,1047.36,715.96
2016,7,1,12,30,928.0,126.0,2.3,36.0,1027.0,1043.59,714.92
2016,7,1,12,45,922.5,128.0,2.4,36.5,1016.5,1033.35,708.56
2016,7,1,13,0,917.0,130.0,2.5,37.0,1006.0,1019.7,700.23
2016,7,1,13,15,913.5,129.0,2.65,37.0,989.0,1001.7,691.18
2016,7,1,13,30,910.0,128.0,2.8,37.0,972.0,980.38,680.01
2016,7,1,13,45,904.5,127.0,2.95,37.0,948.0,954.02,665.58
2016,7,1,14,0,899.0,126.0,3.1,37.0,924.0,924.66,649.09
2016,7,1,14,15,891.5,124.5,3.2,36.5,893.0,890.25,630.18
2016,7,1,14,30,884.0,123.0,3.3,36.0,862.0,853.28,609.31
2016,7,1,14,45,875.0,120.5,3.45,36.0,825.5,811.8,584.12
2016,7,1,15,0,866.0,118.0,3.6,36.0,789.0,768.26,557.17
2016,7,1,15,15,853.5,115.5,3.7,35.5,747.0,720.43,527.66
2016,7,1,15,30,841.0,113.0,3.8,35.0,705.0,672.92,495.89
2016,7,1,15,45,825.5,109.5,3.95,34.5,659.0,619.42,459.05
2016,7,1,16,0,810.0,106.0,4.1,34.0,613.0,565.45,420.59
2016,7,1,16,15,789.5,102.5,4.1,33.0,564.0,508.75,379.26
2016,7,1,16,30,769.0,99.0,4.1,32.0,515.0,452.66,336.82
2016,7,1,16,45,743.0,94.0,4.2,31.5,463.5,393.81,290.29
2016,7,1,17,0,717.0,89.0,4.3,31.0,412.0,335.06,242.46
2016,7,1,17,15,681.0,84.0,4.2,30.0,360.0,276.96,194.6
2016,7,1,17,30,645.0,79.0,4.1,29.0,308.0,222.35,149.06
2016,7,1,17,45,597.0,72.0,4.1,28.0,257.5,167.59,104.68
2016,7,1,18,0,549.0,65.0,4.1,27.0,207.0,118.26,67.34
2016,7,1,18,15,476.0,56.0,3.9,26.0,160.0,71.39,38.12
2016,7,1,18,30,403.0,47.0,3.7,25.0,113.0,36.29,25.06
2016,7,1,18,45,295.0,35.0,3.55,24.0,74.5,27.7,17.2
2016,7,1,19,0,187.0,23.0,3.4,23.0,36.0,18.09,5.19
2016,7,1,19,15,93.5,11.5,3.2,22.5,18.0,10.96,0.0
2016,7,1,19,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.85,21.5,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,2,5,15,116.5,18.0,1.9,15.5,30.5,14.08,0.69
2016,7,2,5,30,233.0,36.0,2.0,16.0,61.0,27.99,17.9
2016,7,2,5,45,323.5,48.5,2.1,17.0,103.0,37.0,26.55
2016,7,2,6,0,414.0,61.0,2.2,18.0,145.0,68.49,40.45
2016,7,2,6,15,235.5,88.0,2.25,18.5,138.5,100.33,68.46
2016,7,2,6,30,57.0,115.0,2.3,19.0,132.0,112.1,85.58
2016,7,2,6,45,67.5,136.5,2.35,20.0,160.5,138.21,106.44
2016,7,2,7,0,78.0,158.0,2.4,21.0,189.0,165.73,128.23
2016,7,2,7,15,76.0,179.5,2.35,22.0,213.0,190.34,147.61
2016,7,2,7,30,74.0,201.0,2.3,23.0,237.0,214.79,166.35
2016,7,2,7,45,125.5,228.0,2.3,24.0,297.0,269.85,208.16
2016,7,2,8,0,177.0,255.0,2.3,25.0,357.0,329.36,252.68
2016,7,2,8,15,486.0,187.0,2.3,25.5,500.5,454.13,347.98
2016,7,2,8,30,795.0,119.0,2.3,26.0,644.0,604.03,459.36
2016,7,2,8,45,676.5,177.5,2.3,27.0,645.5,622.83,469.01
2016,7,2,9,0,558.0,236.0,2.3,28.0,647.0,626.45,467.81
2016,7,2,9,15,705.0,182.0,2.3,28.5,729.5,710.73,528.08
2016,7,2,9,30,852.0,128.0,2.3,29.0,812.0,796.13,585.02
2016,7,2,9,45,872.5,123.0,2.35,30.0,849.0,839.3,609.91
2016,7,2,10,0,893.0,118.0,2.4,31.0,886.0,881.0,633.74
2016,7,2,10,15,899.0,119.5,2.4,31.5,913.5,914.6,652.87
2016,7,2,10,30,905.0,121.0,2.4,32.0,941.0,945.4,670.09
2016,7,2,10,45,910.0,121.5,2.45,32.5,962.0,971.33,684.59
2016,7,2,11,0,915.0,122.0,2.5,33.0,983.0,994.13,697.11
2016,7,2,11,15,918.0,122.5,2.55,33.0,996.5,1011.74,707.88
2016,7,2,11,30,921.0,123.0,2.6,33.0,1010.0,1025.96,716.67
2016,7,2,11,45,922.5,123.0,2.65,33.5,1016.0,1034.75,720.75
2016,7,2,12,0,924.0,123.0,2.7,34.0,1022.0,1040.05,722.8
2016,7,2,12,15,924.0,123.0,2.8,34.0,1020.5,1040.34,723.86
2016,7,2,12,30,924.0,123.0,2.9,34.0,1019.0,1037.12,722.87
2016,7,2,12,45,925.0,120.5,3.0,34.5,1010.5,1028.91,717.4
2016,7,2,13,0,926.0,118.0,3.1,35.0,1002.0,1017.13,709.83
2016,7,2,13,15,922.5,117.5,3.2,35.0,985.5,999.49,700.12
2016,7,2,13,30,919.0,117.0,3.3,35.0,969.0,978.51,688.33
2016,7,2,13,45,914.5,115.5,3.45,35.0,945.5,952.38,673.55
2016,7,2,14,0,910.0,114.0,3.6,35.0,922.0,923.17,656.67
2016,7,2,14,15,903.5,112.5,3.7,34.5,891.5,889.31,637.64
2016,7,2,14,30,897.0,111.0,3.8,34.0,861.0,852.79,616.58
2016,7,2,14,45,888.0,109.0,3.95,34.0,824.5,811.34,590.88
2016,7,2,15,0,879.0,107.0,4.1,34.0,788.0,767.81,563.4
2016,7,2,15,15,867.5,104.5,4.15,33.5,746.5,720.17,533.43
2016,7,2,15,30,856.0,102.0,4.2,33.0,705.0,671.11,500.3
2016,7,2,15,45,840.5,99.5,4.3,32.5,659.5,618.44,463.33
2016,7,2,16,0,825.0,97.0,4.4,32.0,614.0,565.6,424.97
2016,7,2,16,15,806.0,93.5,4.4,31.5,565.0,508.93,382.37
2016,7,2,16,30,787.0,90.0,4.4,31.0,516.0,452.69,338.66
2016,7,2,16,45,761.0,86.5,4.45,30.5,464.5,394.34,292.03
2016,7,2,17,0,735.0,83.0,4.5,30.0,413.0,337.74,245.4
2016,7,2,17,15,700.5,78.0,4.4,29.0,361.5,277.44,195.42
2016,7,2,17,30,666.0,73.0,4.3,28.0,310.0,222.08,148.84
2016,7,2,17,45,618.0,67.0,4.25,27.0,259.0,167.01,103.83
2016,7,2,18,0,570.0,61.0,4.2,26.0,208.0,117.34,65.99
2016,7,2,18,15,499.0,53.0,4.0,25.0,161.0,70.2,36.55
2016,7,2,18,30,428.0,45.0,3.8,24.0,114.0,34.5,23.66
2016,7,2,18,45,317.0,34.0,3.65,23.0,75.0,26.79,16.52
2016,7,2,19,0,206.0,23.0,3.5,22.0,36.0,18.63,5.45
2016,7,2,19,15,103.0,11.5,3.35,21.5,18.0,10.96,0.0
2016,7,2,19,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,3,5,15,142.0,17.0,1.4,15.5,32.0,13.26,0.0
2016,7,3,5,30,284.0,34.0,1.4,16.0,64.0,27.27,17.25
2016,7,3,5,45,376.0,44.5,1.45,17.0,107.0,34.49,24.36
2016,7,3,6,0,468.0,55.0,1.5,18.0,150.0,64.91,36.2
2016,7,3,6,15,276.5,86.0,1.5,19.0,146.0,101.37,67.45
2016,7,3,6,30,85.0,117.0,1.5,20.0,142.0,117.52,88.39
2016,7,3,6,45,96.0,138.0,1.5,21.0,172.0,145.47,110.68
2016,7,3,7,0,107.0,159.0,1.5,22.0,202.0,174.86,133.92
2016,7,3,7,15,140.0,182.5,1.45,22.5,246.0,215.24,165.33
2016,7,3,7,30,173.0,206.0,1.4,23.0,290.0,259.46,199.43
2016,7,3,7,45,481.0,153.0,1.35,24.0,422.5,364.18,277.78
2016,7,3,8,0,789.0,100.0,1.3,25.0,555.0,499.0,377.56
2016,7,3,8,15,807.0,103.5,1.3,26.0,603.0,554.42,417.31
2016,7,3,8,30,825.0,107.0,1.3,27.0,651.0,609.96,456.09
2016,7,3,8,45,839.5,109.5,1.3,28.0,695.5,662.05,490.98
2016,7,3,9,0,854.0,112.0,1.3,29.0,740.0,711.38,522.76
2016,7,3,9,15,865.0,114.5,1.25,29.5,779.5,758.48,551.15
2016,7,3,9,30,876.0,117.0,1.2,30.0,819.0,803.96,577.53
2016,7,3,9,45,896.5,111.5,1.2,31.0,856.5,847.46,601.48
2016,7,3,10,0,917.0,106.0,1.2,32.0,894.0,889.43,623.95
2016,7,3,10,15,923.0,107.0,1.2,32.5,921.5,923.31,642.29
2016,7,3,10,30,929.0,108.0,1.2,33.0,949.0,954.32,658.75
2016,7,3,10,45,934.0,108.5,1.3,33.5,970.5,980.87,673.96
2016,7,3,11,0,939.0,109.0,1.4,34.0,992.0,1004.2,687.24
2016,7,3,11,15,941.5,110.0,1.5,34.5,1005.5,1022.27,697.4
2016,7,3,11,30,944.0,111.0,1.6,35.0,1019.0,1036.84,705.55
2016,7,3,11,45,945.5,111.0,1.7,35.5,1025.5,1045.88,710.49
2016,7,3,12,0,947.0,111.0,1.8,36.0,1032.0,1051.33,713.41
2016,7,3,12,15,947.0,111.0,1.9,36.0,1030.5,1051.68,714.87
2016,7,3,12,30,947.0,111.0,2.0,36.0,1029.0,1048.41,714.28
2016,7,3,12,45,935.0,117.5,2.1,36.0,1017.0,1036.19,708.41
2016,7,3,13,0,923.0,124.0,2.2,36.0,1005.0,1020.59,700.58
2016,7,3,13,15,919.5,123.0,2.3,36.0,988.0,1002.55,691.24
2016,7,3,13,30,916.0,122.0,2.4,36.0,971.0,981.16,679.8
2016,7,3,13,45,911.5,120.5,2.55,36.0,947.5,955.13,665.85
2016,7,3,14,0,907.0,119.0,2.7,36.0,924.0,926.01,649.78
2016,7,3,14,15,900.0,117.5,2.8,35.5,893.5,891.83,631.19
2016,7,3,14,30,893.0,116.0,2.9,35.0,863.0,855.02,610.61
2016,7,3,14,45,883.5,114.0,3.05,35.0,826.5,813.32,585.5
2016,7,3,15,0,874.0,112.0,3.2,35.0,790.0,769.59,558.6
2016,7,3,15,15,862.0,109.5,3.3,34.5,748.5,721.78,529.33
2016,7,3,15,30,850.0,107.0,3.4,34.0,707.0,672.62,496.73
2016,7,3,15,45,835.0,104.0,3.5,34.0,661.0,620.97,460.14
2016,7,3,16,0,820.0,101.0,3.6,34.0,615.0,567.32,421.05
2016,7,3,16,15,800.0,97.5,3.7,33.0,565.5,510.34,379.91
2016,7,3,16,30,780.0,94.0,3.8,32.0,516.0,453.91,337.46
2016,7,3,16,45,753.5,90.0,3.9,31.5,464.5,395.19,291.08
2016,7,3,17,0,727.0,86.0,4.0,31.0,413.0,338.31,244.68
2016,7,3,17,15,692.0,81.0,4.0,30.0,361.0,278.21,195.32
2016,7,3,17,30,657.0,76.0,4.0,29.0,309.0,223.16,149.35
2016,7,3,17,45,608.0,69.5,4.0,28.5,258.0,167.91,104.3
2016,7,3,18,0,559.0,63.0,4.0,28.0,207.0,118.19,66.54
2016,7,3,18,15,487.0,54.5,3.9,26.5,160.0,71.13,37.35
2016,7,3,18,30,415.0,46.0,3.8,25.0,113.0,35.42,24.32
2016,7,3,18,45,305.5,34.5,3.75,24.0,74.5,27.28,16.83
2016,7,3,19,0,196.0,23.0,3.7,23.0,36.0,18.64,5.27
2016,7,3,19,15,98.0,11.5,3.55,22.0,18.0,10.96,0.0
2016,7,3,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,4,5,15,148.5,16.5,1.6,15.5,32.0,12.86,0.0
2016,7,4,5,30,297.0,33.0,1.6,16.0,64.0,26.4,16.45
2016,7,4,5,45,389.5,42.5,1.65,16.5,106.5,32.74,22.88
2016,7,4,6,0,482.0,52.0,1.7,17.0,149.0,62.32,34.01
2016,7,4,6,15,266.0,82.0,1.65,18.0,138.0,96.61,64.25
2016,7,4,6,30,50.0,112.0,1.6,19.0,127.0,108.32,82.7
2016,7,4,6,45,57.5,133.5,1.55,20.0,154.0,133.29,102.66
2016,7,4,7,0,65.0,155.0,1.5,21.0,181.0,159.34,123.21
2016,7,4,7,15,272.5,153.0,1.5,22.0,283.0,234.05,178.15
2016,7,4,7,30,480.0,151.0,1.5,23.0,385.0,332.85,252.81
2016,7,4,7,45,640.0,122.5,1.5,24.0,470.0,408.48,310.32
2016,7,4,8,0,800.0,94.0,1.5,25.0,555.0,498.19,377.58
2016,7,4,8,15,818.0,97.5,1.6,25.5,603.0,554.18,419.71
2016,7,4,8,30,836.0,101.0,1.7,26.0,651.0,610.27,460.79
2016,7,4,8,45,850.5,103.0,1.8,27.0,695.5,661.12,496.08
2016,7,4,9,0,865.0,105.0,1.9,28.0,740.0,711.92,530.22
2016,7,4,9,15,875.5,107.5,1.95,28.5,780.0,759.16,559.99
2016,7,4,9,30,886.0,110.0,2.0,29.0,820.0,804.7,588.15
2016,7,4,9,45,890.5,114.0,2.15,30.0,853.0,844.91,612.01
2016,7,4,10,0,895.0,118.0,2.3,31.0,886.0,882.55,633.93
2016,7,4,10,15,901.0,119.5,2.4,31.5,913.5,916.32,654.01
2016,7,4,10,30,907.0,121.0,2.5,32.0,941.0,947.28,672.2
2016,7,4,10,45,911.5,122.0,2.7,32.5,962.0,973.4,688.12
2016,7,4,11,0,916.0,123.0,2.9,33.0,983.0,996.35,702.04
2016,7,4,11,15,918.5,124.0,3.05,33.0,997.0,1014.09,713.75
2016,7,4,11,30,921.0,125.0,3.2,33.0,1011.0,1028.41,723.43
2016,7,4,11,45,922.5,125.0,3.35,33.5,1017.0,1037.3,728.33
2016,7,4,12,0,924.0,125.0,3.5,34.0,1023.0,1042.68,731.13
2016,7,4,12,15,924.0,125.0,3.6,34.0,1021.5,1043.06,732.04
2016,7,4,12,30,924.0,125.0,3.7,34.0,1020.0,1039.92,730.87
2016,7,4,12,45,931.0,118.5,3.85,34.0,1013.5,1033.72,728.23
2016,7,4,13,0,938.0,112.0,4.0,34.0,1007.0,1023.79,723.28
2016,7,4,13,15,935.0,111.0,4.1,33.5,991.0,1006.0,714.55
2016,7,4,13,30,932.0,110.0,4.2,33.0,975.0,984.8,703.62
2016,7,4,13,45,928.0,109.0,4.3,33.0,951.5,959.36,688.48
2016,7,4,14,0,924.0,108.0,4.4,33.0,928.0,930.77,671.21
2016,7,4,14,15,917.5,106.5,4.4,33.0,898.0,896.52,649.67
2016,7,4,14,30,911.0,105.0,4.4,33.0,868.0,859.56,626.24
2016,7,4,14,45,904.0,102.5,4.4,33.0,832.0,818.7,600.01
2016,7,4,15,0,897.0,100.0,4.4,33.0,796.0,775.55,572.01
2016,7,4,15,15,886.5,98.0,4.35,32.5,754.5,728.36,541.88
2016,7,4,15,30,876.0,96.0,4.3,32.0,713.0,679.62,508.87
2016,7,4,15,45,863.5,93.0,4.3,31.5,667.5,627.35,471.83
2016,7,4,16,0,851.0,90.0,4.3,31.0,622.0,574.23,432.98
2016,7,4,16,15,833.0,87.0,4.2,30.5,573.0,517.46,389.99
2016,7,4,16,30,815.0,84.0,4.1,30.0,524.0,460.74,345.63
2016,7,4,16,45,792.5,79.5,4.1,29.5,473.0,401.27,297.92
2016,7,4,17,0,770.0,75.0,4.1,29.0,422.0,343.15,249.76
2016,7,4,17,15,737.5,71.0,3.95,28.0,369.5,284.21,200.41
2016,7,4,17,30,705.0,67.0,3.8,27.0,317.0,228.3,152.94
2016,7,4,17,45,660.5,61.0,3.7,26.5,266.0,171.71,106.02
2016,7,4,18,0,616.0,55.0,3.6,26.0,215.0,117.8,64.37
2016,7,4,18,15,546.5,48.0,3.4,25.0,166.5,68.84,33.86
2016,7,4,18,30,477.0,41.0,3.2,24.0,118.0,31.02,20.7
2016,7,4,18,45,366.0,31.0,3.05,23.0,78.0,24.09,14.28
2016,7,4,19,0,255.0,21.0,2.9,22.0,38.0,16.77,4.07
2016,7,4,19,15,127.5,10.5,2.85,21.5,19.0,10.01,0.0
2016,7,4,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,5,5,15,169.0,15.5,1.75,14.5,32.5,12.01,0.0
2016,7,5,5,30,338.0,31.0,1.8,15.0,65.0,24.61,14.96
2016,7,5,5,45,431.0,39.5,1.9,15.5,109.0,30.15,20.71
2016,7,5,6,0,524.0,48.0,2.0,16.0,153.0,60.01,31.34
2016,7,5,6,15,262.0,66.5,2.0,17.0,119.0,82.77,53.16
2016,7,5,6,30,0.0,85.0,2.0,18.0,85.0,77.96,60.02
2016,7,5,6,45,0.0,102.5,2.05,19.0,102.5,94.16,73.15
2016,7,5,7,0,0.0,120.0,2.1,20.0,120.0,110.48,86.03
2016,7,5,7,15,25.5,156.5,2.1,20.5,169.0,152.72,119.3
2016,7,5,7,30,51.0,193.0,2.1,21.0,218.0,198.42,154.96
2016,7,5,7,45,99.5,223.5,2.15,22.0,278.5,252.21,196.12
2016,7,5,8,0,148.0,254.0,2.2,23.0,339.0,313.68,242.57
2016,7,5,8,15,508.0,171.0,2.3,23.5,499.0,450.43,348.41
2016,7,5,8,30,868.0,88.0,2.4,24.0,659.0,615.69,472.83
2016,7,5,8,45,882.5,89.5,2.5,25.0,704.0,668.34,509.35
2016,7,5,9,0,897.0,91.0,2.6,26.0,749.0,720.09,544.25
2016,7,5,9,15,906.5,93.0,2.75,26.5,788.5,767.47,575.21
2016,7,5,9,30,916.0,95.0,2.9,27.0,828.0,813.01,604.54
2016,7,5,9,45,926.0,94.5,3.05,28.0,862.5,854.36,629.5
2016,7,5,10,0,936.0,94.0,3.2,29.0,897.0,893.43,652.61
2016,7,5,10,15,941.5,95.0,3.3,29.0,924.5,927.56,674.56
2016,7,5,10,30,947.0,96.0,3.4,29.0,952.0,958.73,694.57
2016,7,5,10,45,951.0,97.0,3.55,29.5,973.0,985.39,710.56
2016,7,5,11,0,955.0,98.0,3.7,30.0,994.0,1008.72,724.42
2016,7,5,11,15,957.0,98.5,3.8,30.0,1007.5,1026.19,735.67
2016,7,5,11,30,959.0,99.0,3.9,30.0,1021.0,1040.08,744.76
2016,7,5,11,45,960.0,99.0,4.0,30.5,1027.0,1048.87,749.19
2016,7,5,12,0,961.0,99.0,4.1,31.0,1033.0,1053.98,751.39
2016,7,5,12,15,961.0,99.0,4.2,31.0,1031.5,1054.42,752.26
2016,7,5,12,30,961.0,99.0,4.3,31.0,1030.0,1051.17,750.9
2016,7,5,12,45,953.5,102.5,4.4,31.0,1019.5,1040.39,744.83
2016,7,5,13,0,946.0,106.0,4.5,31.0,1009.0,1026.09,736.59
2016,7,5,13,15,943.0,105.5,4.5,31.0,992.5,1008.7,725.86
2016,7,5,13,30,940.0,105.0,4.5,31.0,976.0,987.86,712.96
2016,7,5,13,45,935.5,104.0,4.55,31.0,952.5,961.8,696.94
2016,7,5,14,0,931.0,103.0,4.6,31.0,929.0,932.58,678.81
2016,7,5,14,15,924.5,101.5,4.6,30.5,898.5,898.13,658.23
2016,7,5,14,30,918.0,100.0,4.6,30.0,868.0,860.95,635.63
2016,7,5,14,45,910.5,98.0,4.65,30.0,832.0,819.94,609.18
2016,7,5,15,0,903.0,96.0,4.7,30.0,796.0,776.67,580.95
2016,7,5,15,15,892.0,94.0,4.65,29.5,754.5,728.87,549.86
2016,7,5,15,30,881.0,92.0,4.6,29.0,713.0,679.55,516.04
2016,7,5,15,45,867.5,89.5,4.6,29.0,667.5,626.93,477.2
2016,7,5,16,0,854.0,87.0,4.6,29.0,622.0,573.53,436.75
2016,7,5,16,15,836.0,84.0,4.55,28.5,572.5,516.81,393.36
2016,7,5,16,30,818.0,81.0,4.5,28.0,523.0,459.67,348.23
2016,7,5,16,45,794.0,77.5,4.45,27.5,471.5,400.4,300.06
2016,7,5,17,0,770.0,74.0,4.4,27.0,420.0,342.62,251.64
2016,7,5,17,15,737.5,70.0,4.3,26.0,368.0,283.64,201.79
2016,7,5,17,30,705.0,66.0,4.2,25.0,316.0,227.7,153.85
2016,7,5,17,45,658.5,60.5,4.15,24.5,264.5,171.2,106.63
2016,7,5,18,0,612.0,55.0,4.1,24.0,213.0,117.6,64.93
2016,7,5,18,15,542.0,48.0,3.95,23.0,165.0,68.81,34.22
2016,7,5,18,30,472.0,41.0,3.8,22.0,117.0,31.03,20.9
2016,7,5,18,45,359.5,31.0,3.7,21.0,77.0,24.11,14.42
2016,7,5,19,0,247.0,21.0,3.6,20.0,37.0,16.79,3.97
2016,7,5,19,15,123.5,10.5,3.5,19.5,18.5,10.01,0.0
2016,7,5,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,18.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,6,5,15,178.5,15.0,2.8,13.5,33.0,11.62,0.0
2016,7,6,5,30,357.0,30.0,2.8,14.0,66.0,23.77,14.24
2016,7,6,5,45,452.5,38.0,2.85,14.5,110.5,28.92,19.68
2016,7,6,6,0,548.0,46.0,2.9,15.0,155.0,58.7,29.98
2016,7,6,6,15,274.0,64.0,2.85,15.5,118.5,81.6,52.03
2016,7,6,6,30,0.0,82.0,2.8,16.0,82.0,75.32,58.31
2016,7,6,6,45,0.0,99.0,2.8,17.0,99.0,91.05,71.18
2016,7,6,7,0,0.0,116.0,2.8,18.0,116.0,106.89,83.82
2016,7,6,7,15,17.0,150.0,2.75,19.0,158.0,143.86,113.09
2016,7,6,7,30,34.0,184.0,2.7,20.0,200.0,183.6,144.13
2016,7,6,7,45,162.0,210.5,2.7,21.0,301.5,270.01,211.15
2016,7,6,8,0,290.0,237.0,2.7,22.0,403.0,371.43,288.78
2016,7,6,8,15,584.5,161.5,2.75,22.5,533.0,485.84,377.29
2016,7,6,8,30,879.0,86.0,2.8,23.0,663.0,619.99,479.13
2016,7,6,8,45,891.0,88.0,2.85,24.0,707.0,672.07,515.6
2016,7,6,9,0,903.0,90.0,2.9,25.0,751.0,723.02,549.93
2016,7,6,9,15,912.0,92.0,3.0,25.5,790.5,770.34,580.79
2016,7,6,9,30,921.0,94.0,3.1,26.0,830.0,815.76,609.95
2016,7,6,9,45,919.5,100.5,3.25,27.0,862.0,854.99,633.6
2016,7,6,10,0,918.0,107.0,3.4,28.0,894.0,891.14,654.91
2016,7,6,10,15,923.5,108.5,3.55,28.5,921.5,925.28,676.0
2016,7,6,10,30,929.0,110.0,3.7,29.0,949.0,956.51,695.07
2016,7,6,10,45,933.0,110.5,3.85,29.5,970.0,982.3,710.51
2016,7,6,11,0,937.0,111.0,4.0,30.0,991.0,1004.82,723.86
2016,7,6,11,15,939.5,112.0,4.1,30.0,1004.5,1023.02,735.6
2016,7,6,11,30,942.0,113.0,4.2,30.0,1018.0,1037.72,745.21
2016,7,6,11,45,943.5,112.5,4.3,30.5,1024.0,1046.39,749.54
2016,7,6,12,0,945.0,112.0,4.4,31.0,1030.0,1051.47,751.69
2016,7,6,12,15,944.0,112.0,4.5,31.0,1028.0,1050.95,751.9
2016,7,6,12,30,943.0,112.0,4.6,31.0,1026.0,1046.81,749.92
2016,7,6,12,45,944.5,109.5,4.7,31.0,1017.5,1039.04,745.69
2016,7,6,13,0,946.0,107.0,4.8,31.0,1009.0,1027.62,739.55
2016,7,6,13,15,942.5,106.0,4.85,30.5,992.0,1009.27,730.06
2016,7,6,13,30,939.0,105.0,4.9,30.0,975.0,987.49,718.33
2016,7,6,13,45,934.5,103.5,5.0,30.0,951.0,960.97,702.31
2016,7,6,14,0,930.0,102.0,5.1,30.0,927.0,931.29,684.08
2016,7,6,14,15,922.5,101.0,5.15,29.5,896.0,896.52,663.33
2016,7,6,14,30,915.0,100.0,5.2,29.0,865.0,859.08,640.51
2016,7,6,14,45,907.0,97.5,5.3,29.0,828.5,817.29,613.34
2016,7,6,15,0,899.0,95.0,5.4,29.0,792.0,773.28,584.28
2016,7,6,15,15,887.0,93.0,5.35,28.5,750.0,724.93,552.3
2016,7,6,15,30,875.0,91.0,5.3,28.0,708.0,675.16,517.67
2016,7,6,15,45,861.0,88.0,5.3,28.0,662.0,622.0,477.87
2016,7,6,16,0,847.0,85.0,5.3,28.0,616.0,568.13,436.52
2016,7,6,16,15,828.0,82.5,5.2,27.0,566.5,511.73,393.49
2016,7,6,16,30,809.0,80.0,5.1,26.0,517.0,455.02,348.71
2016,7,6,16,45,785.0,76.0,5.05,25.5,465.5,395.72,299.87
2016,7,6,17,0,761.0,72.0,5.0,25.0,414.0,337.94,250.84
2016,7,6,17,15,728.0,68.0,4.8,24.0,362.0,279.31,200.62
2016,7,6,17,30,695.0,64.0,4.6,23.0,310.0,223.78,152.49
2016,7,6,17,45,649.5,58.5,4.45,22.5,259.5,168.01,105.35
2016,7,6,18,0,604.0,53.0,4.3,22.0,209.0,115.12,63.77
2016,7,6,18,15,535.0,46.0,4.05,21.5,161.5,66.84,32.99
2016,7,6,18,30,466.0,39.0,3.8,21.0,114.0,29.29,19.5
2016,7,6,18,45,357.0,29.5,3.6,20.5,75.0,22.77,13.33
2016,7,6,19,0,248.0,20.0,3.4,20.0,36.0,15.88,3.24
2016,7,6,19,15,124.0,10.0,3.3,19.5,18.0,9.53,0.0
2016,7,6,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.1,16.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,7,5,15,173.0,14.0,2.45,13.5,31.5,10.76,0.0
2016,7,7,5,30,346.0,28.0,2.4,14.0,63.0,21.96,12.66
2016,7,7,5,45,440.5,36.0,2.4,14.5,106.0,27.2,18.17
2016,7,7,6,0,535.0,44.0,2.4,15.0,149.0,55.87,28.17
2016,7,7,6,15,593.0,49.5,2.35,15.5,197.5,102.81,56.49
2016,7,7,6,30,651.0,55.0,2.3,16.0,246.0,154.13,95.7
2016,7,7,6,45,343.0,100.0,2.3,17.0,202.5,165.4,119.65
2016,7,7,7,0,35.0,145.0,2.3,18.0,159.0,142.13,111.63
2016,7,7,7,15,61.0,173.0,2.3,19.0,201.0,179.28,140.8
2016,7,7,7,30,87.0,201.0,2.3,20.0,243.0,219.69,172.15
2016,7,7,7,45,461.5,138.0,2.35,21.0,398.0,340.31,264.84
2016,7,7,8,0,836.0,75.0,2.4,22.0,553.0,496.56,384.42
2016,7,7,8,15,851.5,77.0,2.45,22.5,600.5,551.12,426.33
2016,7,7,8,30,867.0,79.0,2.5,23.0,648.0,605.44,467.22
2016,7,7,8,45,880.5,81.0,2.6,24.0,692.0,657.96,504.74
2016,7,7,9,0,894.0,83.0,2.7,25.0,736.0,709.5,539.59
2016,7,7,9,15,903.0,84.5,2.8,25.5,775.0,755.97,569.92
2016,7,7,9,30,912.0,86.0,2.9,26.0,814.0,800.58,598.59
2016,7,7,9,45,919.0,87.5,3.0,27.0,847.5,841.45,623.15
2016,7,7,10,0,926.0,89.0,3.1,28.0,881.0,879.87,645.72
2016,7,7,10,15,931.5,90.0,3.25,28.5,908.5,913.81,666.69
2016,7,7,10,30,937.0,91.0,3.4,29.0,936.0,944.83,685.65
2016,7,7,10,45,940.0,92.0,3.55,29.5,956.5,970.44,701.02
2016,7,7,11,0,943.0,93.0,3.7,30.0,977.0,992.73,714.26
2016,7,7,11,15,945.5,93.5,3.8,30.0,991.0,1010.6,725.81
2016,7,7,11,30,948.0,94.0,3.9,30.0,1005.0,1024.95,735.21
2016,7,7,11,45,948.0,95.0,4.05,30.5,1010.5,1033.76,739.99
2016,7,7,12,0,948.0,96.0,4.2,31.0,1016.0,1038.92,742.55
2016,7,7,12,15,948.0,96.0,4.25,31.0,1015.0,1039.43,743.13
2016,7,7,12,30,948.0,96.0,4.3,31.0,1014.0,1036.29,741.51
2016,7,7,12,45,935.5,103.0,4.4,31.5,1002.0,1024.27,733.1
2016,7,7,13,0,923.0,110.0,4.5,32.0,990.0,1008.87,722.65
2016,7,7,13,15,920.0,109.5,4.5,31.5,974.0,991.86,713.62
2016,7,7,13,30,917.0,109.0,4.5,31.0,958.0,971.49,702.4
2016,7,7,13,45,911.5,108.0,4.55,31.0,934.5,945.07,686.05
2016,7,7,14,0,906.0,107.0,4.6,31.0,911.0,915.6,667.67
2016,7,7,14,15,899.5,106.0,4.6,30.5,881.0,882.4,647.8
2016,7,7,14,30,893.0,105.0,4.6,30.0,851.0,846.54,625.9
2016,7,7,14,45,885.0,103.0,4.65,30.0,815.5,806.03,599.73
2016,7,7,15,0,877.0,101.0,4.7,30.0,780.0,763.35,571.79
2016,7,7,15,15,866.0,98.5,4.7,29.5,739.0,716.11,541.17
2016,7,7,15,30,855.0,96.0,4.7,29.0,698.0,667.41,507.69
2016,7,7,15,45,841.0,93.5,4.7,29.0,653.0,615.64,469.36
2016,7,7,16,0,827.0,91.0,4.7,29.0,608.0,563.5,429.74
2016,7,7,16,15,808.5,88.0,4.65,28.5,559.5,507.39,386.76
2016,7,7,16,30,790.0,85.0,4.6,28.0,511.0,451.64,342.66
2016,7,7,16,45,719.5,88.5,4.55,27.5,447.0,381.69,286.85
2016,7,7,17,0,649.0,92.0,4.5,27.0,383.0,316.69,233.99
2016,7,7,17,15,662.5,80.0,4.4,26.0,345.0,270.14,193.38
2016,7,7,17,30,676.0,68.0,4.3,25.0,307.0,223.44,151.6
2016,7,7,17,45,630.0,62.0,4.25,24.5,257.0,166.03,103.7
2016,7,7,18,0,584.0,56.0,4.2,24.0,207.0,115.7,64.55
2016,7,7,18,15,513.5,49.0,4.0,23.0,160.0,68.44,34.71
2016,7,7,18,30,443.0,42.0,3.8,22.0,113.0,31.95,21.67
2016,7,7,18,45,334.5,31.5,3.65,21.5,74.0,24.61,14.76
2016,7,7,19,0,226.0,21.0,3.5,21.0,35.0,16.85,3.47
2016,7,7,19,15,113.0,10.5,3.35,20.0,17.5,10.01,0.0
2016,7,7,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,8,5,15,182.5,13.5,2.45,13.5,31.0,10.37,0.0
2016,7,8,5,30,365.0,27.0,2.5,14.0,62.0,21.13,11.88
2016,7,8,5,45,456.5,34.5,2.55,14.5,105.5,25.98,17.08
2016,7,8,6,0,548.0,42.0,2.6,15.0,149.0,56.46,28.59
2016,7,8,6,15,280.0,71.5,2.55,15.5,126.5,88.02,57.23
2016,7,8,6,30,12.0,101.0,2.5,16.0,104.0,93.61,73.11
2016,7,8,6,45,17.0,120.0,2.5,17.0,126.0,113.18,88.93
2016,7,8,7,0,22.0,139.0,2.5,18.0,148.0,133.45,105.02
2016,7,8,7,15,55.0,169.5,2.45,19.0,195.5,174.13,136.83
2016,7,8,7,30,88.0,200.0,2.4,20.0,243.0,219.14,171.78
2016,7,8,7,45,164.5,222.0,2.4,21.0,312.5,281.51,219.76
2016,7,8,8,0,241.0,244.0,2.4,22.0,382.0,353.25,274.32
2016,7,8,8,15,222.5,270.0,2.4,22.5,405.5,379.35,293.42
2016,7,8,8,30,204.0,296.0,2.4,23.0,429.0,405.66,312.18
2016,7,8,8,45,550.0,189.5,2.4,24.0,583.5,550.96,423.39
2016,7,8,9,0,896.0,83.0,2.4,25.0,738.0,710.68,539.75
2016,7,8,9,15,905.5,84.5,2.45,25.5,777.0,757.67,569.15
2016,7,8,9,30,915.0,86.0,2.5,26.0,816.0,802.82,597.7
2016,7,8,9,45,923.5,86.5,2.55,27.0,850.0,844.07,622.01
2016,7,8,10,0,932.0,87.0,2.6,28.0,884.0,882.96,644.36
2016,7,8,10,15,937.5,88.0,2.7,28.5,911.5,917.14,665.02
2016,7,8,10,30,943.0,89.0,2.8,29.0,939.0,948.37,683.67
2016,7,8,10,45,947.0,89.5,2.9,30.0,960.0,974.61,697.63
2016,7,8,11,0,951.0,90.0,3.0,31.0,981.0,997.53,709.41
2016,7,8,11,15,953.0,90.5,3.1,31.5,994.5,1015.1,719.24
2016,7,8,11,30,955.0,91.0,3.2,32.0,1008.0,1029.11,726.9
2016,7,8,11,45,956.0,91.5,3.3,32.5,1014.0,1038.51,731.75
2016,7,8,12,0,957.0,92.0,3.4,33.0,1020.0,1044.24,734.41
2016,7,8,12,15,956.0,92.0,3.5,33.0,1018.0,1043.8,734.83
2016,7,8,12,30,955.0,92.0,3.6,33.0,1016.0,1039.68,733.07
2016,7,8,12,45,949.5,94.5,3.75,33.5,1006.0,1030.0,726.76
2016,7,8,13,0,944.0,97.0,3.9,34.0,996.0,1016.77,718.29
2016,7,8,13,15,940.5,96.5,4.0,33.5,979.5,998.98,709.57
2016,7,8,13,30,937.0,96.0,4.1,33.0,963.0,977.76,698.62
2016,7,8,13,45,932.5,94.5,4.2,33.0,939.0,951.29,682.8
2016,7,8,14,0,928.0,93.0,4.3,33.0,915.0,921.66,664.86
2016,7,8,14,15,921.5,92.0,4.35,33.0,885.0,887.81,643.79
2016,7,8,14,30,915.0,91.0,4.4,33.0,855.0,851.24,620.76
2016,7,8,14,45,906.5,89.5,4.45,33.0,819.0,810.05,594.43
2016,7,8,15,0,898.0,88.0,4.5,33.0,783.0,766.67,566.35
2016,7,8,15,15,887.0,86.0,4.55,32.5,741.5,719.06,536.09
2016,7,8,15,30,876.0,84.0,4.6,32.0,700.0,669.93,503.37
2016,7,8,15,45,862.5,81.5,4.7,31.5,654.5,617.51,466.36
2016,7,8,16,0,849.0,79.0,4.8,31.0,609.0,564.32,427.49
2016,7,8,16,15,831.0,76.5,4.8,30.5,560.5,508.3,384.89
2016,7,8,16,30,813.0,74.0,4.8,30.0,512.0,452.53,341.01
2016,7,8,16,45,790.5,70.5,4.85,29.5,461.5,393.37,293.24
2016,7,8,17,0,768.0,67.0,4.9,29.0,411.0,336.26,245.54
2016,7,8,17,15,736.0,63.0,4.8,28.0,359.5,277.48,195.96
2016,7,8,17,30,704.0,59.0,4.7,27.0,308.0,221.68,148.24
2016,7,8,17,45,661.0,54.0,4.65,26.5,258.0,166.23,101.85
2016,7,8,18,0,618.0,49.0,4.6,26.0,208.0,115.56,62.5
2016,7,8,18,15,550.5,43.0,4.3,25.0,161.0,67.59,32.55
2016,7,8,18,30,483.0,37.0,4.0,24.0,114.0,27.64,17.81
2016,7,8,18,45,375.0,28.0,3.75,23.5,75.0,21.5,12.03
2016,7,8,19,0,267.0,19.0,3.5,23.0,36.0,15.02,2.13
2016,7,8,19,15,133.5,9.5,3.35,22.5,18.0,9.05,0.0
2016,7,8,19,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,9,5,15,161.0,13.0,1.45,16.5,28.5,9.96,0.0
2016,7,9,5,30,322.0,26.0,1.5,17.0,57.0,20.25,10.89
2016,7,9,5,45,394.5,36.0,1.55,17.5,97.0,27.29,17.97
2016,7,9,6,0,467.0,46.0,1.6,18.0,137.0,53.97,28.34
2016,7,9,6,15,515.0,54.5,1.7,19.0,181.5,96.37,53.67
2016,7,9,6,30,563.0,63.0,1.8,20.0,226.0,144.46,89.95
2016,7,9,6,45,591.0,72.0,1.95,21.0,273.0,194.22,131.7
2016,7,9,7,0,619.0,81.0,2.1,22.0,320.0,246.98,176.88
2016,7,9,7,15,668.5,82.0,2.25,23.0,374.0,302.08,223.24
2016,7,9,7,30,718.0,83.0,2.4,24.0,428.0,363.39,273.7
2016,7,9,7,45,784.0,73.5,2.55,25.0,488.0,424.52,322.86
2016,7,9,8,0,850.0,64.0,2.7,26.0,548.0,491.78,375.39
2016,7,9,8,15,865.0,66.0,2.8,26.5,595.5,546.82,417.96
2016,7,9,8,30,880.0,68.0,2.9,27.0,643.0,601.56,458.99
2016,7,9,8,45,891.5,69.5,3.0,28.0,686.5,652.96,495.4
2016,7,9,9,0,903.0,71.0,3.1,29.0,730.0,703.18,528.62
2016,7,9,9,15,912.0,72.5,3.2,29.5,768.5,750.13,559.0
2016,7,9,9,30,921.0,74.0,3.3,30.0,807.0,795.19,587.69
2016,7,9,9,45,920.0,81.0,3.45,30.5,839.5,835.62,613.17
2016,7,9,10,0,919.0,88.0,3.6,31.0,872.0,872.99,636.41
2016,7,9,10,15,924.5,89.0,3.7,31.0,899.5,906.83,658.21
2016,7,9,10,30,930.0,90.0,3.8,31.0,927.0,937.77,678.07
2016,7,9,10,45,933.5,91.0,3.9,31.5,948.0,963.8,693.33
2016,7,9,11,0,937.0,92.0,4.0,32.0,969.0,986.54,706.46
2016,7,9,11,15,939.5,92.5,4.1,32.0,982.5,1004.41,717.94
2016,7,9,11,30,942.0,93.0,4.2,32.0,996.0,1018.79,727.29
2016,7,9,11,45,944.0,92.5,4.3,32.0,1002.5,1028.09,733.5
2016,7,9,12,0,946.0,92.0,4.4,32.0,1009.0,1033.79,737.53
2016,7,9,12,15,946.0,92.0,4.5,32.0,1008.0,1034.37,738.42
2016,7,9,12,30,946.0,92.0,4.6,32.0,1007.0,1031.3,737.09
2016,7,9,12,45,945.0,91.5,4.75,32.0,998.5,1023.1,732.92
2016,7,9,13,0,944.0,91.0,4.9,32.0,990.0,1011.28,726.88
2016,7,9,13,15,941.5,90.5,4.95,32.0,974.0,994.45,716.82
2016,7,9,13,30,939.0,90.0,5.0,32.0,958.0,974.15,704.54
2016,7,9,13,45,936.0,88.0,5.1,32.0,935.5,948.5,689.09
2016,7,9,14,0,933.0,86.0,5.2,32.0,913.0,919.6,671.4
2016,7,9,14,15,927.0,85.0,5.25,31.5,883.5,886.03,651.5
2016,7,9,14,30,921.0,84.0,5.3,31.0,854.0,849.69,629.49
2016,7,9,14,45,915.0,82.0,5.4,31.0,818.5,809.74,603.68
2016,7,9,15,0,909.0,80.0,5.5,31.0,783.0,767.39,575.91
2016,7,9,15,15,899.0,78.5,5.5,30.5,742.5,720.53,545.33
2016,7,9,15,30,889.0,77.0,5.5,30.0,702.0,672.04,512.54
2016,7,9,15,45,877.5,74.5,5.5,29.5,657.0,620.23,474.84
2016,7,9,16,0,866.0,72.0,5.5,29.0,612.0,567.44,435.22
2016,7,9,16,15,849.5,69.5,5.4,28.0,564.0,511.33,392.42
2016,7,9,16,30,833.0,67.0,5.3,27.0,516.0,455.28,348.08
2016,7,9,16,45,813.0,63.5,5.25,26.5,465.5,397.14,300.01
2016,7,9,17,0,793.0,60.0,5.2,26.0,415.0,340.0,251.29
2016,7,9,17,15,763.0,57.0,5.1,25.0,364.0,279.9,199.74
2016,7,9,17,30,733.0,54.0,5.0,24.0,313.0,223.96,150.98
2016,7,9,17,45,692.0,49.5,4.9,23.5,262.5,167.62,103.0
2016,7,9,18,0,651.0,45.0,4.8,23.0,212.0,115.81,62.08
2016,7,9,18,15,586.0,39.5,4.65,22.0,164.0,66.44,30.91
2016,7,9,18,30,521.0,34.0,4.5,21.0,116.0,27.4,17.86
2016,7,9,18,45,412.0,26.0,4.35,20.5,76.5,21.53,12.23
2016,7,9,19,0,303.0,18.0,4.2,20.0,37.0,15.38,2.08
2016,7,9,19,15,151.5,9.0,4.1,19.5,18.5,8.58,0.0
2016,7,9,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,7,10,5,15,191.0,13.5,3.2,11.5,31.5,10.47,0.0
2016,7,10,5,30,382.0,27.0,3.4,12.0,63.0,21.3,11.94
2016,7,10,5,45,483.0,34.5,3.6,13.0,108.5,26.16,17.31
2016,7,10,6,0,584.0,42.0,3.8,14.0,154.0,56.75,28.6
2016,7,10,6,15,641.0,47.5,3.85,14.5,204.0,103.95,55.91
2016,7,10,6,30,698.0,53.0,3.9,15.0,254.0,157.93,97.28
2016,7,10,6,45,738.5,56.0,3.95,15.5,307.0,212.49,144.42
2016,7,10,7,0,779.0,59.0,4.0,16.0,360.0,271.33,196.89
2016,7,10,7,15,806.0,62.5,4.0,16.5,412.5,330.15,249.74
2016,7,10,7,30,833.0,66.0,4.0,17.0,465.0,392.34,304.19
2016,7,10,7,45,853.5,68.0,4.05,18.0,516.0,450.46,353.41
2016,7,10,8,0,874.0,70.0,4.1,19.0,567.0,509.37,401.45
2016,7,10,8,15,889.0,72.0,4.1,19.5,615.5,565.76,446.52
2016,7,10,8,30,904.0,74.0,4.1,20.0,664.0,621.79,489.81
2016,7,10,8,45,915.5,76.0,4.1,21.0,708.5,674.92,528.54
2016,7,10,9,0,927.0,78.0,4.1,22.0,753.0,726.82,563.98
2016,7,10,9,15,936.0,79.5,4.1,22.5,793.0,774.87,595.76
2016,7,10,9,30,945.0,81.0,4.1,23.0,833.0,820.96,625.67
2016,7,10,9,45,950.5,83.0,4.2,23.5,867.0,862.52,652.44
2016,7,10,10,0,956.0,85.0,4.3,24.0,901.0,901.41,677.13
2016,7,10,10,15,961.5,86.0,4.35,24.5,929.5,936.44,698.74
2016,7,10,10,30,967.0,87.0,4.4,25.0,958.0,968.44,718.15
2016,7,10,10,45,970.0,88.5,4.45,25.5,979.0,995.43,734.11
2016,7,10,11,0,973.0,90.0,4.5,26.0,1000.0,1018.99,747.77
2016,7,10,11,15,976.0,90.5,4.6,26.5,1014.5,1037.98,758.75
2016,7,10,11,30,979.0,91.0,4.7,27.0,1029.0,1053.34,767.67
2016,7,10,11,45,979.5,92.0,4.8,27.5,1036.0,1063.04,772.98
2016,7,10,12,0,980.0,93.0,4.9,28.0,1043.0,1068.96,775.95
2016,7,10,12,15,980.0,93.0,4.95,28.0,1042.0,1069.6,776.75
2016,7,10,12,30,980.0,93.0,5.0,28.0,1041.0,1066.44,775.23
2016,7,10,12,45,972.0,98.0,5.1,28.5,1030.5,1056.7,768.36
2016,7,10,13,0,964.0,103.0,5.2,29.0,1020.0,1043.34,759.24
2016,7,10,13,15,961.5,102.0,5.2,29.0,1004.0,1025.74,748.18
2016,7,10,13,30,959.0,101.0,5.2,29.0,988.0,1004.59,734.85
2016,7,10,13,45,957.0,99.0,5.25,29.0,965.0,979.43,719.26
2016,7,10,14,0,955.0,97.0,5.3,29.0,942.0,950.89,701.37
2016,7,10,14,15,949.0,96.0,5.3,29.0,912.0,916.67,679.26
2016,7,10,14,30,943.0,95.0,5.3,29.0,882.0,879.6,655.11
2016,7,10,14,45,937.0,92.5,5.35,29.0,846.0,838.34,628.18
2016,7,10,15,0,931.0,90.0,5.4,29.0,810.0,794.61,599.26
2016,7,10,15,15,921.0,88.0,5.35,28.5,768.0,746.27,567.49
2016,7,10,15,30,911.0,86.0,5.3,28.0,726.0,696.24,533.26
2016,7,10,15,45,899.0,83.0,5.25,28.0,680.0,642.53,493.04
2016,7,10,16,0,887.0,80.0,5.2,28.0,634.0,587.82,451.06
2016,7,10,16,15,870.0,77.5,5.1,27.5,584.0,530.29,406.5
2016,7,10,16,30,853.0,75.0,5.0,27.0,534.0,472.81,360.55
2016,7,10,16,45,831.5,71.5,4.95,26.5,482.0,412.84,311.33
2016,7,10,17,0,810.0,68.0,4.9,26.0,430.0,352.64,260.45
2016,7,10,17,15,778.5,64.0,4.7,25.5,376.5,291.48,207.77
2016,7,10,17,30,747.0,60.0,4.5,25.0,323.0,233.2,157.05
2016,7,10,17,45,703.5,55.0,4.35,24.5,271.0,175.01,107.95
2016,7,10,18,0,660.0,50.0,4.2,24.0,219.0,121.66,66.16
2016,7,10,18,15,591.0,44.0,3.85,23.0,169.5,71.01,34.33
2016,7,10,18,30,522.0,38.0,3.5,22.0,120.0,28.64,18.83
2016,7,10,18,45,406.0,29.0,3.2,21.0,78.5,22.51,12.99
2016,7,10,19,0,290.0,20.0,2.9,20.0,37.0,16.06,2.0
2016,7,10,19,15,145.0,10.0,2.9,19.5,18.5,9.53,0.0
2016,7,10,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
