Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,5,15,184.0,13.5,1.65,13.5,30.5,10.52,0.0
2016,7,11,5,30,368.0,27.0,1.6,14.0,61.0,21.38,11.78
2016,7,11,5,45,471.5,34.0,1.6,15.0,106.0,25.77,16.82
2016,7,11,6,0,575.0,41.0,1.6,16.0,151.0,54.92,27.31
2016,7,11,6,15,634.0,47.0,1.6,17.0,201.5,102.23,54.22
2016,7,11,6,30,693.0,53.0,1.6,18.0,252.0,156.57,94.91
2016,7,11,6,45,735.5,56.0,1.65,19.0,305.0,211.28,140.83
2016,7,11,7,0,778.0,59.0,1.7,20.0,358.0,270.51,191.87
2016,7,11,7,15,805.5,62.5,1.8,21.0,411.0,329.48,242.88
2016,7,11,7,30,833.0,66.0,1.9,22.0,464.0,391.86,295.21
2016,7,11,7,45,854.0,68.5,2.05,23.0,515.5,450.74,343.39
2016,7,11,8,0,875.0,71.0,2.2,24.0,567.0,510.49,390.45
2016,7,11,8,15,890.0,73.0,2.25,25.0,615.5,566.99,433.06
2016,7,11,8,30,905.0,75.0,2.3,26.0,664.0,623.13,473.74
2016,7,11,8,45,916.5,77.0,2.4,27.0,708.5,676.38,511.08
2016,7,11,9,0,928.0,79.0,2.5,28.0,753.0,728.39,545.34
2016,7,11,9,15,936.5,80.5,2.55,28.5,793.0,776.18,575.61
2016,7,11,9,30,945.0,82.0,2.6,29.0,833.0,821.96,604.08
2016,7,11,9,45,946.0,87.0,2.65,29.5,866.0,862.96,628.99
2016,7,11,10,0,947.0,92.0,2.7,30.0,899.0,900.99,651.68
2016,7,11,10,15,952.0,93.0,2.75,30.5,927.0,935.36,671.8
2016,7,11,10,30,957.0,94.0,2.8,31.0,955.0,966.7,689.85
2016,7,11,10,45,959.5,95.5,2.9,31.5,975.5,993.04,705.04
2016,7,11,11,0,962.0,97.0,3.0,32.0,996.0,1015.95,718.07
2016,7,11,11,15,964.0,97.5,3.05,32.0,1009.5,1033.83,729.05
2016,7,11,11,30,966.0,98.0,3.1,32.0,1023.0,1048.1,737.89
2016,7,11,11,45,966.0,99.0,3.15,32.5,1029.0,1057.23,742.12
2016,7,11,12,0,966.0,100.0,3.2,33.0,1035.0,1062.62,744.17
2016,7,11,12,15,965.5,100.0,3.25,33.0,1033.5,1062.78,744.62
2016,7,11,12,30,965.0,100.0,3.3,33.0,1032.0,1059.21,742.9
2016,7,11,12,45,962.5,100.0,3.4,33.0,1022.5,1049.96,738.16
2016,7,11,13,0,960.0,100.0,3.5,33.0,1013.0,1037.04,731.21
2016,7,11,13,15,957.0,99.5,3.55,33.0,996.5,1019.53,721.06
2016,7,11,13,30,954.0,99.0,3.6,33.0,980.0,998.5,708.74
2016,7,11,13,45,949.0,98.0,3.65,33.0,956.0,971.72,692.75
2016,7,11,14,0,944.0,97.0,3.7,33.0,932.0,941.73,674.67
2016,7,11,14,15,937.5,96.0,3.8,32.5,901.5,907.4,655.27
2016,7,11,14,30,931.0,95.0,3.9,32.0,871.0,870.27,633.73
2016,7,11,14,45,922.5,93.5,4.0,32.0,834.5,828.46,607.47
2016,7,11,15,0,914.0,92.0,4.1,32.0,798.0,784.4,579.36
2016,7,11,15,15,903.0,90.0,4.1,31.5,756.0,736.04,548.66
2016,7,11,15,30,892.0,88.0,4.1,31.0,714.0,686.12,515.49
2016,7,11,15,45,878.0,85.5,4.2,31.0,668.0,632.52,476.76
2016,7,11,16,0,864.0,83.0,4.3,31.0,622.0,578.16,436.33
2016,7,11,16,15,846.0,80.5,4.3,30.5,572.5,521.24,393.39
2016,7,11,16,30,828.0,78.0,4.3,30.0,523.0,463.92,348.66
2016,7,11,16,45,804.0,74.5,4.35,29.5,471.0,403.87,300.45
2016,7,11,17,0,780.0,71.0,4.4,29.0,419.0,345.3,251.84
2016,7,11,17,15,747.5,67.0,4.3,28.0,366.5,285.5,201.66
2016,7,11,17,30,715.0,63.0,4.2,27.0,314.0,228.72,153.29
2016,7,11,17,45,669.0,58.0,4.1,26.5,262.5,171.91,105.99
2016,7,11,18,0,623.0,53.0,4.0,26.0,211.0,118.08,64.25
2016,7,11,18,15,552.0,46.0,3.75,25.0,162.5,68.32,33.04
2016,7,11,18,30,481.0,39.0,3.5,24.0,114.0,29.51,19.37
2016,7,11,18,45,365.0,29.5,3.25,23.0,74.5,22.98,13.19
2016,7,11,19,0,249.0,20.0,3.0,22.0,35.0,16.08,1.45
2016,7,11,19,15,124.5,10.0,2.95,21.0,17.5,9.53,0.0
2016,7,11,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,12,5,15,197.5,12.5,2.25,13.5,30.5,9.67,0.0
2016,7,12,5,30,395.0,25.0,2.3,14.0,61.0,21.4,11.64
2016,7,12,5,45,495.0,32.0,2.4,14.5,106.0,26.29,17.27
2016,7,12,6,0,595.0,39.0,2.5,15.0,151.0,53.2,25.78
2016,7,12,6,15,652.5,44.5,2.5,16.0,202.0,101.09,52.83
2016,7,12,6,30,710.0,50.0,2.5,17.0,253.0,155.8,94.05
2016,7,12,6,45,750.0,53.5,2.5,18.0,306.0,211.46,141.27
2016,7,12,7,0,790.0,57.0,2.5,19.0,359.0,271.34,193.48
2016,7,12,7,15,816.5,60.0,2.5,20.0,412.0,331.71,246.14
2016,7,12,7,30,843.0,63.0,2.5,21.0,465.0,392.35,297.65
2016,7,12,7,45,863.0,65.5,2.5,22.0,516.0,451.37,346.2
2016,7,12,8,0,883.0,68.0,2.5,23.0,567.0,511.13,393.35
2016,7,12,8,15,897.5,70.0,2.55,24.0,615.5,567.81,436.49
2016,7,12,8,30,912.0,72.0,2.6,25.0,664.0,624.07,477.64
2016,7,12,8,45,923.0,74.0,2.7,26.0,709.0,677.38,515.35
2016,7,12,9,0,934.0,76.0,2.8,27.0,754.0,729.39,549.79
2016,7,12,9,15,942.5,77.5,2.9,27.5,793.5,777.49,580.81
2016,7,12,9,30,951.0,79.0,3.0,28.0,833.0,823.57,610.05
2016,7,12,9,45,956.0,81.0,3.15,28.5,867.0,865.07,636.16
2016,7,12,10,0,961.0,83.0,3.3,29.0,901.0,903.84,660.26
2016,7,12,10,15,966.0,84.0,3.45,29.5,929.0,938.7,681.6
2016,7,12,10,30,971.0,85.0,3.6,30.0,957.0,970.48,700.84
2016,7,12,10,45,974.0,86.0,3.75,30.5,978.0,997.17,716.73
2016,7,12,11,0,977.0,87.0,3.9,31.0,999.0,1020.41,730.39
2016,7,12,11,15,979.0,87.5,4.0,31.0,1013.0,1038.6,742.03
2016,7,12,11,30,981.0,88.0,4.1,31.0,1027.0,1053.11,751.45
2016,7,12,11,45,981.5,88.0,4.2,31.5,1033.0,1061.9,755.8
2016,7,12,12,0,982.0,88.0,4.3,32.0,1039.0,1066.9,757.87
2016,7,12,12,15,982.0,88.0,4.35,32.0,1038.0,1067.6,758.57
2016,7,12,12,30,982.0,88.0,4.4,32.0,1037.0,1064.49,756.99
2016,7,12,12,45,969.0,96.0,4.5,32.0,1025.0,1052.9,750.43
2016,7,12,13,0,956.0,104.0,4.6,32.0,1013.0,1037.77,741.71
2016,7,12,13,15,953.0,103.5,4.6,32.0,996.5,1020.33,731.02
2016,7,12,13,30,950.0,103.0,4.6,32.0,980.0,999.39,718.12
2016,7,12,13,45,947.0,101.0,4.65,32.0,957.0,973.52,702.32
2016,7,12,14,0,944.0,99.0,4.7,32.0,934.0,944.35,684.33
2016,7,12,14,15,938.0,98.0,4.7,32.0,903.5,910.44,662.94
2016,7,12,14,30,932.0,97.0,4.7,32.0,873.0,873.7,639.58
2016,7,12,14,45,925.5,94.5,4.75,32.0,837.0,832.41,613.27
2016,7,12,15,0,919.0,92.0,4.8,32.0,801.0,788.7,585.04
2016,7,12,15,15,908.5,90.0,4.8,31.5,759.5,740.46,554.21
2016,7,12,15,30,898.0,88.0,4.8,31.0,718.0,690.6,520.91
2016,7,12,15,45,886.5,85.0,4.8,30.5,672.0,637.73,483.19
2016,7,12,16,0,875.0,82.0,4.8,30.0,626.0,583.84,443.5
2016,7,12,16,15,857.5,79.0,4.7,29.5,576.5,526.08,399.36
2016,7,12,16,30,840.0,76.0,4.6,29.0,527.0,468.45,353.87
2016,7,12,16,45,818.5,72.5,4.6,28.5,475.5,408.12,305.07
2016,7,12,17,0,797.0,69.0,4.6,28.0,424.0,349.58,256.08
2016,7,12,17,15,765.0,65.0,4.45,27.0,371.0,288.91,204.79
2016,7,12,17,30,733.0,61.0,4.3,26.0,318.0,231.2,155.29
2016,7,12,17,45,689.0,56.0,4.15,25.5,266.0,173.64,107.0
2016,7,12,18,0,645.0,51.0,4.0,25.0,214.0,121.0,65.96
2016,7,12,18,15,574.5,44.5,3.65,24.0,165.0,70.62,34.37
2016,7,12,18,30,504.0,38.0,3.3,23.0,116.0,28.71,18.77
2016,7,12,18,45,386.0,28.5,2.95,22.5,75.5,22.14,12.5
2016,7,12,19,0,268.0,19.0,2.6,22.0,35.0,15.19,0.5
2016,7,12,19,15,134.0,9.5,2.5,21.0,17.5,9.05,0.0
2016,7,12,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,13,5,15,183.0,13.0,1.65,14.5,29.0,12.39,0.0
2016,7,13,5,30,366.0,26.0,1.7,15.0,58.0,20.61,10.8
2016,7,13,5,45,469.5,34.0,1.75,16.0,103.0,25.93,16.82
2016,7,13,6,0,573.0,42.0,1.8,17.0,148.0,54.74,27.62
2016,7,13,6,15,633.5,47.5,1.75,17.5,199.0,101.56,53.72
2016,7,13,6,30,694.0,53.0,1.7,18.0,250.0,155.61,94.06
2016,7,13,6,45,735.5,57.0,1.65,19.0,303.5,211.16,140.61
2016,7,13,7,0,777.0,61.0,1.6,20.0,357.0,271.14,192.15
2016,7,13,7,15,805.0,64.5,1.55,21.0,410.0,330.32,243.02
2016,7,13,7,30,833.0,68.0,1.5,22.0,463.0,392.91,295.0
2016,7,13,7,45,854.0,70.5,1.5,23.5,515.0,451.92,341.89
2016,7,13,8,0,875.0,73.0,1.5,25.0,567.0,511.79,387.24
2016,7,13,8,15,890.5,75.5,1.5,26.0,616.0,569.19,429.52
2016,7,13,8,30,906.0,78.0,1.5,27.0,665.0,626.3,469.78
2016,7,13,8,45,918.0,79.5,1.5,28.0,710.0,679.55,505.73
2016,7,13,9,0,930.0,81.0,1.5,29.0,755.0,731.6,538.6
2016,7,13,9,15,939.0,83.0,1.45,30.0,795.5,780.48,566.68
2016,7,13,9,30,948.0,85.0,1.4,31.0,836.0,827.39,592.68
2016,7,13,9,45,946.0,92.0,1.4,32.0,868.5,868.2,614.7
2016,7,13,10,0,944.0,99.0,1.4,33.0,901.0,905.8,634.31
2016,7,13,10,15,949.5,100.0,1.45,33.5,929.5,940.63,653.88
2016,7,13,10,30,955.0,101.0,1.5,34.0,958.0,972.47,671.48
2016,7,13,10,45,959.0,101.5,1.55,34.5,979.5,999.25,685.94
2016,7,13,11,0,963.0,102.0,1.6,35.0,1001.0,1022.66,698.38
2016,7,13,11,15,965.5,102.5,1.65,35.5,1015.0,1041.13,707.91
2016,7,13,11,30,968.0,103.0,1.7,36.0,1029.0,1055.99,715.39
2016,7,13,11,45,969.0,103.0,1.8,36.5,1035.0,1065.19,720.31
2016,7,13,12,0,970.0,103.0,1.9,37.0,1041.0,1070.65,723.15
2016,7,13,12,15,969.5,103.0,1.95,37.0,1039.5,1070.87,723.86
2016,7,13,12,30,969.0,103.0,2.0,37.0,1038.0,1067.33,722.5
2016,7,13,12,45,967.0,102.5,2.15,37.0,1028.5,1058.08,719.09
2016,7,13,13,0,965.0,102.0,2.3,37.0,1019.0,1045.12,713.45
2016,7,13,13,15,961.5,101.5,2.4,37.0,1002.5,1027.07,704.18
2016,7,13,13,30,958.0,101.0,2.5,37.0,986.0,1005.5,692.74
2016,7,13,13,45,953.0,100.0,2.6,37.0,961.5,978.62,677.99
2016,7,13,14,0,948.0,99.0,2.7,37.0,937.0,948.52,661.11
2016,7,13,14,15,941.5,98.0,2.75,37.0,906.0,914.05,640.95
2016,7,13,14,30,935.0,97.0,2.8,37.0,875.0,876.76,618.83
2016,7,13,14,45,926.0,95.5,2.9,37.0,838.0,834.36,593.49
2016,7,13,15,0,917.0,94.0,3.0,37.0,801.0,789.74,566.32
2016,7,13,15,15,906.0,92.0,3.05,36.5,759.0,741.19,536.97
2016,7,13,15,30,895.0,90.0,3.1,36.0,717.0,691.06,505.11
2016,7,13,15,45,880.0,87.5,3.2,35.5,670.0,636.63,468.18
2016,7,13,16,0,865.0,85.0,3.3,35.0,623.0,581.51,429.42
2016,7,13,16,15,846.5,82.5,3.35,34.5,573.0,524.18,387.46
2016,7,13,16,30,828.0,80.0,3.4,34.0,523.0,466.57,343.75
2016,7,13,16,45,802.5,76.5,3.5,33.5,471.0,405.79,296.23
2016,7,13,17,0,777.0,73.0,3.6,33.0,419.0,346.65,248.36
2016,7,13,17,15,743.0,69.0,3.55,32.0,366.0,286.46,198.97
2016,7,13,17,30,709.0,65.0,3.5,31.0,313.0,229.48,151.45
2016,7,13,17,45,660.0,59.5,3.45,30.0,260.5,171.92,104.76
2016,7,13,18,0,611.0,54.0,3.4,29.0,208.0,117.68,63.58
2016,7,13,18,15,537.0,47.0,3.2,27.5,160.0,68.37,33.18
2016,7,13,18,30,463.0,40.0,3.0,26.0,112.0,30.48,19.97
2016,7,13,18,45,340.5,30.0,2.9,25.0,72.0,23.53,13.42
2016,7,13,19,0,218.0,20.0,2.8,24.0,32.0,16.18,0.14
2016,7,13,19,15,109.0,10.0,2.65,23.5,16.0,9.53,0.0
2016,7,13,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,14,5,15,162.0,13.0,0.7,19.5,27.0,12.39,0.0
2016,7,14,5,30,324.0,26.0,0.8,20.0,54.0,20.67,10.39
2016,7,14,5,45,427.0,35.0,0.95,21.0,97.5,26.86,17.19
2016,7,14,6,0,530.0,44.0,1.1,22.0,141.0,52.1,26.01
2016,7,14,6,15,593.5,50.0,1.1,23.0,191.5,97.41,50.76
2016,7,14,6,30,657.0,56.0,1.1,24.0,242.0,152.25,90.53
2016,7,14,6,45,699.5,61.0,1.15,25.0,294.5,206.8,134.86
2016,7,14,7,0,742.0,66.0,1.2,26.0,347.0,265.95,184.17
2016,7,14,7,15,772.0,69.5,1.2,27.0,400.0,323.84,232.46
2016,7,14,7,30,802.0,73.0,1.2,28.0,453.0,384.29,281.33
2016,7,14,7,45,824.0,76.5,1.25,29.0,504.5,443.45,327.73
2016,7,14,8,0,846.0,80.0,1.3,30.0,556.0,503.97,373.22
2016,7,14,8,15,862.5,82.5,1.35,31.0,605.0,560.51,414.12
2016,7,14,8,30,879.0,85.0,1.4,32.0,654.0,616.91,453.29
2016,7,14,8,45,892.0,87.0,1.5,33.0,699.0,670.11,489.15
2016,7,14,9,0,905.0,89.0,1.6,34.0,744.0,722.25,522.6
2016,7,14,9,15,914.5,91.0,1.7,34.5,784.0,770.51,552.34
2016,7,14,9,30,924.0,93.0,1.8,35.0,824.0,816.89,580.47
2016,7,14,9,45,933.0,93.5,1.9,35.5,859.0,859.25,605.69
2016,7,14,10,0,942.0,94.0,2.0,36.0,894.0,899.24,629.17
2016,7,14,10,15,947.5,95.0,2.1,36.0,922.5,934.07,650.6
2016,7,14,10,30,953.0,96.0,2.2,36.0,951.0,965.91,670.17
2016,7,14,10,45,956.5,97.0,2.3,36.5,972.0,992.73,685.25
2016,7,14,11,0,960.0,98.0,2.4,37.0,993.0,1016.17,698.27
2016,7,14,11,15,962.5,99.0,2.45,37.0,1007.0,1035.15,709.6
2016,7,14,11,30,965.0,100.0,2.5,37.0,1021.0,1050.52,718.85
2016,7,14,11,45,965.5,100.0,2.65,37.5,1027.5,1059.24,723.71
2016,7,14,12,0,966.0,100.0,2.8,38.0,1034.0,1064.22,726.41
2016,7,14,12,15,965.5,100.0,2.9,38.0,1032.5,1064.46,727.42
2016,7,14,12,30,965.0,100.0,3.0,38.0,1031.0,1060.95,726.28
2016,7,14,12,45,957.5,104.0,3.15,38.0,1020.5,1050.85,721.64
2016,7,14,13,0,950.0,108.0,3.3,38.0,1010.0,1037.17,714.87
2016,7,14,13,15,946.5,107.0,3.35,38.0,993.5,1018.85,704.51
2016,7,14,13,30,943.0,106.0,3.4,38.0,977.0,997.06,692.05
2016,7,14,13,45,938.0,105.5,3.5,38.0,953.0,971.02,677.27
2016,7,14,14,0,933.0,105.0,3.6,38.0,929.0,941.8,660.4
2016,7,14,14,15,926.5,103.5,3.6,37.5,898.0,907.25,640.8
2016,7,14,14,30,920.0,102.0,3.6,37.0,867.0,869.93,619.22
2016,7,14,14,45,911.0,100.5,3.65,37.0,830.5,828.04,593.38
2016,7,14,15,0,902.0,99.0,3.7,37.0,794.0,783.97,565.82
2016,7,14,15,15,890.5,97.0,3.75,36.5,752.0,735.65,536.16
2016,7,14,15,30,879.0,95.0,3.8,36.0,710.0,685.83,503.88
2016,7,14,15,45,864.5,92.5,3.85,35.5,663.5,632.39,467.07
2016,7,14,16,0,850.0,90.0,3.9,35.0,617.0,578.26,428.52
2016,7,14,16,15,831.0,86.5,3.85,34.5,567.5,520.36,385.73
2016,7,14,16,30,812.0,83.0,3.8,34.0,518.0,462.4,341.45
2016,7,14,16,45,786.5,79.5,3.8,33.5,466.0,402.43,294.29
2016,7,14,17,0,761.0,76.0,3.8,33.0,414.0,344.12,246.92
2016,7,14,17,15,726.5,71.5,3.7,32.0,361.0,284.15,197.73
2016,7,14,17,30,692.0,67.0,3.6,31.0,308.0,227.48,150.51
2016,7,14,17,45,642.0,61.5,3.55,30.0,256.5,168.64,102.93
2016,7,14,18,0,592.0,56.0,3.5,29.0,205.0,117.28,64.06
2016,7,14,18,15,517.0,48.5,3.35,28.0,157.0,68.55,33.88
2016,7,14,18,30,442.0,41.0,3.2,27.0,109.0,31.42,20.64
2016,7,14,18,45,320.0,30.5,3.05,26.0,70.0,24.05,13.71
2016,7,14,19,0,198.0,20.0,2.9,25.0,31.0,16.24,0.0
2016,7,14,19,15,99.0,10.0,2.8,24.0,15.5,9.53,0.0
2016,7,14,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,15,5,15,148.0,13.5,1.6,16.5,26.0,12.87,0.0
2016,7,15,5,30,296.0,27.0,1.7,17.0,52.0,21.71,11.14
2016,7,15,5,45,401.5,36.0,1.85,17.5,94.5,27.82,18.26
2016,7,15,6,0,507.0,45.0,2.0,18.0,137.0,51.78,26.94
2016,7,15,6,15,571.5,51.5,2.05,19.0,186.5,96.25,51.66
2016,7,15,6,30,636.0,58.0,2.1,20.0,236.0,148.38,89.94
2016,7,15,6,45,680.0,62.5,2.15,21.0,288.5,203.64,135.69
2016,7,15,7,0,724.0,67.0,2.2,22.0,341.0,261.6,185.11
2016,7,15,7,15,755.0,71.0,2.2,23.0,393.5,319.31,234.5
2016,7,15,7,30,786.0,75.0,2.2,24.0,446.0,379.72,284.76
2016,7,15,7,45,809.0,78.0,2.2,25.0,497.5,438.0,331.83
2016,7,15,8,0,832.0,81.0,2.2,26.0,549.0,497.73,378.12
2016,7,15,8,15,849.5,84.0,2.2,27.0,597.5,554.65,420.51
2016,7,15,8,30,867.0,87.0,2.2,28.0,646.0,611.55,461.19
2016,7,15,8,45,881.0,88.5,2.25,29.0,691.0,664.39,497.72
2016,7,15,9,0,895.0,90.0,2.3,30.0,736.0,716.29,531.88
2016,7,15,9,15,905.0,92.0,2.4,30.5,776.5,764.55,562.53
2016,7,15,9,30,915.0,94.0,2.5,31.0,817.0,811.0,591.57
2016,7,15,9,45,920.5,97.0,2.65,32.0,851.0,852.76,616.24
2016,7,15,10,0,926.0,100.0,2.8,33.0,885.0,891.93,638.91
2016,7,15,10,15,932.0,101.0,2.9,33.5,913.5,926.76,659.51
2016,7,15,10,30,938.0,102.0,3.0,34.0,942.0,958.68,678.14
2016,7,15,10,45,942.5,102.5,3.15,34.5,964.0,985.62,693.92
2016,7,15,11,0,947.0,103.0,3.3,35.0,986.0,1009.26,707.64
2016,7,15,11,15,950.0,104.0,3.4,35.0,1000.0,1028.55,719.77
2016,7,15,11,30,953.0,105.0,3.5,35.0,1014.0,1044.29,729.8
2016,7,15,11,45,955.0,104.5,3.6,35.5,1021.0,1053.91,734.62
2016,7,15,12,0,957.0,104.0,3.7,36.0,1028.0,1059.86,737.29
2016,7,15,12,15,956.5,104.0,3.75,36.0,1027.0,1060.11,737.74
2016,7,15,12,30,956.0,104.0,3.8,36.0,1026.0,1056.66,736.03
2016,7,15,12,45,953.5,104.5,3.9,36.0,1017.0,1048.03,731.57
2016,7,15,13,0,951.0,105.0,4.0,36.0,1008.0,1035.75,724.93
2016,7,15,13,15,948.0,104.5,4.0,35.5,991.5,1018.4,716.03
2016,7,15,13,30,945.0,104.0,4.0,35.0,975.0,997.55,704.95
2016,7,15,13,45,940.5,102.5,4.05,35.0,951.5,970.9,689.03
2016,7,15,14,0,936.0,101.0,4.1,35.0,928.0,941.04,671.02
2016,7,15,14,15,930.0,100.0,4.1,34.5,897.5,907.32,651.51
2016,7,15,14,30,924.0,99.0,4.1,34.0,867.0,870.78,629.96
2016,7,15,14,45,916.5,96.5,4.15,34.0,831.0,828.91,603.57
2016,7,15,15,0,909.0,94.0,4.2,34.0,795.0,784.72,575.35
2016,7,15,15,15,898.0,92.0,4.15,33.5,753.0,736.44,544.77
2016,7,15,15,30,887.0,90.0,4.1,33.0,711.0,686.6,511.79
2016,7,15,15,45,874.0,87.5,4.1,33.0,665.0,633.69,473.64
2016,7,15,16,0,861.0,85.0,4.1,33.0,619.0,579.93,433.83
2016,7,15,16,15,842.5,82.0,4.05,32.5,569.5,522.22,390.7
2016,7,15,16,30,824.0,79.0,4.0,32.0,520.0,464.26,345.93
2016,7,15,16,45,800.0,75.5,4.0,31.5,468.0,404.23,298.18
2016,7,15,17,0,776.0,72.0,4.0,31.0,416.0,345.67,250.05
2016,7,15,17,15,742.5,68.0,3.9,30.0,363.0,285.59,200.17
2016,7,15,17,30,709.0,64.0,3.8,29.0,310.0,228.67,152.17
2016,7,15,17,45,661.0,58.5,3.7,28.0,258.5,171.19,105.05
2016,7,15,18,0,613.0,53.0,3.6,27.0,207.0,116.98,63.49
2016,7,15,18,15,539.0,46.0,3.45,26.0,158.5,67.5,32.69
2016,7,15,18,30,465.0,39.0,3.3,25.0,110.0,29.72,19.4
2016,7,15,18,45,341.5,29.0,3.15,24.0,70.5,22.74,12.74
2016,7,15,19,0,218.0,19.0,3.0,23.0,31.0,15.35,0.0
2016,7,15,19,15,109.0,9.5,2.9,22.5,15.5,9.05,0.0
2016,7,15,19,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,16,5,15,150.5,13.0,2.15,15.5,25.5,12.39,0.0
2016,7,16,5,30,301.0,26.0,2.2,16.0,51.0,20.85,10.29
2016,7,16,5,45,407.0,35.0,2.3,16.5,94.0,27.02,17.61
2016,7,16,6,0,513.0,44.0,2.4,17.0,137.0,50.64,26.21
2016,7,16,6,15,412.0,69.5,2.4,18.0,159.5,96.44,58.54
2016,7,16,6,30,311.0,95.0,2.4,19.0,182.0,130.83,89.95
2016,7,16,6,45,338.0,110.5,2.45,20.0,222.5,171.63,123.34
2016,7,16,7,0,365.0,126.0,2.5,21.0,263.0,215.55,159.85
2016,7,16,7,15,580.0,100.0,2.45,21.5,355.0,287.56,214.92
2016,7,16,7,30,795.0,74.0,2.4,22.0,447.0,381.89,288.97
2016,7,16,7,45,520.5,155.5,2.4,23.0,411.0,381.43,293.01
2016,7,16,8,0,246.0,237.0,2.4,24.0,375.0,349.23,268.93
2016,7,16,8,15,561.5,160.5,2.4,25.0,512.0,470.97,362.07
2016,7,16,8,30,877.0,84.0,2.4,26.0,649.0,614.44,468.46
2016,7,16,8,45,890.5,86.0,2.45,27.0,694.5,667.98,505.31
2016,7,16,9,0,904.0,88.0,2.5,28.0,740.0,720.53,540.19
2016,7,16,9,15,914.0,90.0,2.6,28.5,780.5,769.23,571.44
2016,7,16,9,30,924.0,92.0,2.7,29.0,821.0,816.1,601.04
2016,7,16,9,45,931.0,93.5,2.85,30.0,855.5,857.96,626.0
2016,7,16,10,0,938.0,95.0,3.0,31.0,890.0,897.31,648.99
2016,7,16,10,15,944.0,96.5,3.1,31.5,918.5,933.07,670.38
2016,7,16,10,30,950.0,98.0,3.2,32.0,947.0,965.87,689.74
2016,7,16,10,45,953.5,99.0,3.3,32.5,969.0,992.72,705.22
2016,7,16,11,0,957.0,100.0,3.4,33.0,991.0,1016.19,718.56
2016,7,16,11,15,959.5,100.5,3.5,33.0,1005.0,1034.7,730.29
2016,7,16,11,30,962.0,101.0,3.6,33.0,1019.0,1049.6,739.88
2016,7,16,11,45,963.0,101.5,3.7,33.5,1025.5,1059.36,744.82
2016,7,16,12,0,964.0,102.0,3.8,34.0,1032.0,1065.38,747.56
2016,7,16,12,15,964.0,102.0,3.9,34.0,1031.0,1066.16,748.67
2016,7,16,12,30,964.0,102.0,4.0,34.0,1030.0,1063.19,747.58
2016,7,16,12,45,958.5,104.0,4.1,34.0,1020.0,1053.07,742.1
2016,7,16,13,0,953.0,106.0,4.2,34.0,1010.0,1039.33,734.44
2016,7,16,13,15,950.0,105.5,4.25,33.5,993.5,1021.95,725.71
2016,7,16,13,30,947.0,105.0,4.3,33.0,977.0,1001.05,714.75
2016,7,16,13,45,942.5,104.0,4.35,33.0,953.5,974.85,698.9
2016,7,16,14,0,938.0,103.0,4.4,33.0,930.0,945.43,680.93
2016,7,16,14,15,931.5,101.5,4.4,32.5,899.5,910.69,660.51
2016,7,16,14,30,925.0,100.0,4.4,32.0,869.0,873.16,638.03
2016,7,16,14,45,917.0,98.5,4.45,32.0,832.5,831.83,611.69
2016,7,16,15,0,909.0,97.0,4.5,32.0,796.0,788.22,583.52
2016,7,16,15,15,898.0,95.0,4.45,31.5,754.0,739.89,552.58
2016,7,16,15,30,887.0,93.0,4.4,31.0,712.0,689.99,519.12
2016,7,16,15,45,873.0,90.0,4.4,31.0,665.5,635.92,479.76
2016,7,16,16,0,859.0,87.0,4.4,31.0,619.0,581.08,438.77
2016,7,16,16,15,840.5,84.0,4.35,30.5,569.5,523.41,395.23
2016,7,16,16,30,822.0,81.0,4.3,30.0,520.0,465.55,350.09
2016,7,16,16,45,798.0,77.5,4.25,29.5,468.0,405.55,301.86
2016,7,16,17,0,774.0,74.0,4.2,29.0,416.0,347.04,253.3
2016,7,16,17,15,740.0,69.5,4.05,28.0,363.0,286.38,202.53
2016,7,16,17,30,706.0,65.0,3.9,27.0,310.0,228.94,153.74
2016,7,16,17,45,658.0,59.5,3.8,26.5,258.0,171.59,106.14
2016,7,16,18,0,610.0,54.0,3.7,26.0,206.0,117.47,64.29
2016,7,16,18,15,534.5,47.0,3.5,25.0,157.5,68.05,33.46
2016,7,16,18,30,459.0,40.0,3.3,24.0,109.0,30.69,20.29
2016,7,16,18,45,334.0,29.5,3.1,23.0,69.5,23.27,13.18
2016,7,16,19,0,209.0,19.0,2.9,22.0,30.0,15.41,0.0
2016,7,16,19,15,104.5,9.5,2.85,21.5,15.0,9.05,0.0
2016,7,16,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,17,5,15,173.0,12.0,1.8,13.5,26.0,11.44,0.0
2016,7,17,5,30,346.0,24.0,1.9,14.0,52.0,19.08,8.79
2016,7,17,5,45,453.5,32.0,2.0,14.5,96.0,24.46,15.55
2016,7,17,6,0,561.0,40.0,2.1,15.0,140.0,50.48,25.58
2016,7,17,6,15,623.5,45.5,2.0,16.0,190.5,96.72,50.72
2016,7,17,6,30,686.0,51.0,1.9,17.0,241.0,150.46,90.49
2016,7,17,6,45,380.0,99.0,1.85,18.0,208.0,170.05,121.19
2016,7,17,7,0,74.0,147.0,1.8,19.0,175.0,154.22,119.83
2016,7,17,7,15,211.5,159.5,1.75,20.0,255.0,218.18,168.22
2016,7,17,7,30,349.0,172.0,1.7,21.0,335.0,297.0,228.75
2016,7,17,7,45,337.0,197.0,1.65,22.0,369.5,336.53,259.64
2016,7,17,8,0,325.0,222.0,1.6,23.0,404.0,374.44,288.13
2016,7,17,8,15,615.5,148.5,1.65,23.5,530.5,489.06,375.58
2016,7,17,8,30,906.0,75.0,1.7,24.0,657.0,622.69,474.89
2016,7,17,8,45,918.5,76.5,1.8,25.0,702.5,676.5,512.01
2016,7,17,9,0,931.0,78.0,1.9,26.0,748.0,729.15,546.7
2016,7,17,9,15,940.5,79.5,2.05,26.5,789.0,778.18,578.43
2016,7,17,9,30,950.0,81.0,2.2,27.0,830.0,825.27,608.48
2016,7,17,9,45,952.5,85.0,2.35,28.0,864.0,867.04,633.41
2016,7,17,10,0,955.0,89.0,2.5,29.0,898.0,905.91,656.14
2016,7,17,10,15,960.5,90.5,2.65,29.5,926.5,941.81,678.04
2016,7,17,10,30,966.0,92.0,2.8,30.0,955.0,974.67,697.88
2016,7,17,10,45,968.5,93.5,2.95,31.0,976.0,1001.53,712.39
2016,7,17,11,0,971.0,95.0,3.1,32.0,997.0,1024.91,724.64
2016,7,17,11,15,973.0,95.5,3.2,32.0,1011.5,1043.21,736.27
2016,7,17,11,30,975.0,96.0,3.3,32.0,1026.0,1057.83,745.72
2016,7,17,11,45,975.0,97.0,3.45,32.5,1032.0,1067.25,750.9
2016,7,17,12,0,975.0,98.0,3.6,33.0,1038.0,1072.87,753.82
2016,7,17,12,15,975.0,98.0,3.75,33.0,1037.0,1073.68,755.37
2016,7,17,12,30,975.0,98.0,3.9,33.0,1036.0,1070.69,754.65
2016,7,17,12,45,969.0,100.5,4.05,33.0,1025.5,1060.51,749.49
2016,7,17,13,0,963.0,103.0,4.2,33.0,1015.0,1046.68,742.09
2016,7,17,13,15,960.0,102.5,4.25,33.0,998.5,1029.14,731.77
2016,7,17,13,30,957.0,102.0,4.3,33.0,982.0,1008.05,719.23
2016,7,17,13,45,952.0,101.0,4.4,33.0,958.5,981.15,703.23
2016,7,17,14,0,947.0,100.0,4.5,33.0,935.0,951.01,685.06
2016,7,17,14,15,941.0,99.0,4.55,32.5,904.5,916.92,665.3
2016,7,17,14,30,935.0,98.0,4.6,32.0,874.0,879.97,643.42
2016,7,17,14,45,926.5,96.5,4.7,32.0,837.0,837.85,616.78
2016,7,17,15,0,918.0,95.0,4.8,32.0,800.0,793.46,588.42
2016,7,17,15,15,907.0,92.5,4.8,31.5,758.0,744.22,556.95
2016,7,17,15,30,896.0,90.0,4.8,31.0,716.0,693.38,523.04
2016,7,17,15,45,882.0,88.0,4.8,30.5,669.0,639.84,484.85
2016,7,17,16,0,868.0,86.0,4.8,30.0,622.0,585.5,444.86
2016,7,17,16,15,849.5,83.0,4.7,29.0,572.0,527.32,401.26
2016,7,17,16,30,831.0,80.0,4.6,28.0,522.0,468.94,355.9
2016,7,17,16,45,807.0,76.0,4.6,27.5,469.5,407.9,306.42
2016,7,17,17,0,783.0,72.0,4.6,27.0,417.0,348.35,256.55
2016,7,17,17,15,749.0,68.0,4.5,26.0,364.0,287.61,205.13
2016,7,17,17,30,715.0,64.0,4.4,25.0,311.0,230.09,155.72
2016,7,17,17,45,667.5,58.5,4.3,24.5,258.5,172.25,107.2
2016,7,17,18,0,620.0,53.0,4.2,24.0,206.0,117.63,64.56
2016,7,17,18,15,544.0,46.0,4.0,23.0,157.0,67.56,33.12
2016,7,17,18,30,468.0,39.0,3.8,22.0,108.0,29.87,19.78
2016,7,17,18,45,343.5,28.5,3.6,21.0,69.0,22.42,12.55
2016,7,17,19,0,219.0,18.0,3.4,20.0,30.0,14.52,0.0
2016,7,17,19,15,109.5,9.0,3.3,19.5,15.0,8.58,0.0
2016,7,17,19,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,18,5,15,172.5,11.5,1.85,13.5,25.0,10.96,0.0
2016,7,18,5,30,345.0,23.0,1.9,14.0,50.0,18.23,7.86
2016,7,18,5,45,451.0,31.0,2.0,14.5,93.5,25.79,16.66
2016,7,18,6,0,557.0,39.0,2.1,15.0,137.0,48.94,24.62
2016,7,18,6,15,278.5,57.5,2.1,15.5,106.5,73.62,45.45
2016,7,18,6,30,0.0,76.0,2.1,16.0,76.0,69.86,53.68
2016,7,18,6,45,0.0,93.5,2.1,17.0,93.5,86.05,67.03
2016,7,18,7,0,0.0,111.0,2.1,18.0,111.0,102.35,80.12
2016,7,18,7,15,23.5,147.0,2.05,18.5,158.0,143.2,112.68
2016,7,18,7,30,47.0,183.0,2.0,19.0,205.0,187.85,147.92
2016,7,18,7,45,78.5,212.5,2.0,20.0,254.5,232.81,182.59
2016,7,18,8,0,110.0,242.0,2.0,21.0,304.0,281.45,219.58
2016,7,18,8,15,506.0,158.0,1.95,22.0,478.5,435.58,339.08
2016,7,18,8,30,902.0,74.0,1.9,23.0,653.0,619.19,475.81
2016,7,18,8,45,914.5,75.5,1.9,24.0,698.0,672.86,512.18
2016,7,18,9,0,927.0,77.0,1.9,25.0,743.0,725.4,546.33
2016,7,18,9,15,936.0,79.0,1.95,25.5,783.5,774.45,577.49
2016,7,18,9,30,945.0,81.0,2.0,26.0,824.0,821.54,606.84
2016,7,18,9,45,949.0,84.0,2.05,26.5,858.5,863.38,632.29
2016,7,18,10,0,953.0,87.0,2.1,27.0,893.0,902.45,655.66
2016,7,18,10,15,958.5,88.0,2.2,27.5,921.5,937.83,676.92
2016,7,18,10,30,964.0,89.0,2.3,28.0,950.0,970.17,696.13
2016,7,18,10,45,967.5,90.0,2.4,29.0,971.0,997.46,710.62
2016,7,18,11,0,971.0,91.0,2.5,30.0,992.0,1021.31,722.9
2016,7,18,11,15,973.0,91.5,2.65,30.0,1006.5,1039.65,735.15
2016,7,18,11,30,975.0,92.0,2.8,30.0,1021.0,1054.32,745.22
2016,7,18,11,45,976.0,92.0,2.95,30.5,1027.0,1063.74,750.61
2016,7,18,12,0,977.0,92.0,3.1,31.0,1033.0,1069.38,753.74
2016,7,18,12,15,977.0,92.0,3.25,31.0,1032.0,1070.21,755.48
2016,7,18,12,30,977.0,92.0,3.4,31.0,1031.0,1067.22,754.92
2016,7,18,12,45,975.0,91.5,3.55,31.5,1022.0,1057.93,748.97
2016,7,18,13,0,973.0,91.0,3.7,32.0,1013.0,1044.89,740.72
2016,7,18,13,15,970.0,90.5,3.8,32.0,996.5,1027.18,730.71
2016,7,18,13,30,967.0,90.0,3.9,32.0,980.0,1005.88,718.43
2016,7,18,13,45,963.5,89.0,4.0,32.0,956.0,980.11,703.25
2016,7,18,14,0,960.0,88.0,4.1,32.0,932.0,950.99,685.83
2016,7,18,14,15,954.0,87.0,4.1,31.5,901.5,916.48,665.61
2016,7,18,14,30,948.0,86.0,4.1,31.0,871.0,879.08,643.27
2016,7,18,14,45,940.5,84.0,4.2,31.0,834.5,836.76,616.53
2016,7,18,15,0,933.0,82.0,4.3,31.0,798.0,792.04,587.84
2016,7,18,15,15,922.5,80.0,4.3,30.5,756.0,743.0,556.55
2016,7,18,15,30,912.0,78.0,4.3,30.0,714.0,692.3,523.21
2016,7,18,15,45,899.5,76.0,4.35,29.5,667.5,638.93,485.25
2016,7,18,16,0,887.0,74.0,4.4,29.0,621.0,584.59,445.29
2016,7,18,16,15,869.5,71.5,4.35,28.5,571.0,526.46,400.95
2016,7,18,16,30,852.0,69.0,4.3,28.0,521.0,468.43,355.14
2016,7,18,16,45,829.5,66.0,4.25,27.5,469.0,408.24,306.16
2016,7,18,17,0,807.0,63.0,4.2,27.0,417.0,349.28,256.58
2016,7,18,17,15,775.0,59.0,4.1,26.0,364.0,286.52,203.45
2016,7,18,17,30,743.0,55.0,4.0,25.0,311.0,227.97,152.98
2016,7,18,17,45,698.0,50.5,3.95,24.5,259.0,169.88,104.0
2016,7,18,18,0,653.0,46.0,3.9,24.0,207.0,116.84,62.52
2016,7,18,18,15,581.5,40.0,3.75,23.0,158.0,66.2,30.92
2016,7,18,18,30,510.0,34.0,3.6,22.0,109.0,27.89,18.07
2016,7,18,18,45,388.0,25.0,3.45,21.0,69.5,21.04,11.35
2016,7,18,19,0,266.0,16.0,3.3,20.0,30.0,13.83,0.0
2016,7,18,19,15,133.0,8.0,3.2,19.5,15.0,7.63,0.0
2016,7,18,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,5,15,190.5,10.5,1.8,13.5,25.0,10.01,0.0
2016,7,19,5,30,381.0,21.0,1.8,14.0,50.0,17.94,7.32
2016,7,19,5,45,486.0,28.0,1.85,14.5,94.0,22.99,14.21
2016,7,19,6,0,591.0,35.0,1.9,15.0,138.0,45.69,21.49
2016,7,19,6,15,650.5,40.0,1.9,16.0,188.0,93.02,46.68
2016,7,19,6,30,710.0,45.0,1.9,17.0,238.0,147.44,86.92
2016,7,19,6,45,397.0,95.5,1.9,18.0,207.5,170.1,120.55
2016,7,19,7,0,84.0,146.0,1.9,19.0,177.0,155.99,121.01
2016,7,19,7,15,143.0,168.5,1.85,19.5,231.5,202.88,157.75
2016,7,19,7,30,202.0,191.0,1.8,20.0,286.0,256.26,199.56
2016,7,19,7,45,201.0,215.5,1.75,21.0,318.5,291.63,226.89
2016,7,19,8,0,200.0,240.0,1.7,22.0,351.0,326.78,253.2
2016,7,19,8,15,557.5,152.0,1.7,23.0,500.5,460.63,355.69
2016,7,19,8,30,915.0,64.0,1.7,24.0,650.0,616.72,471.29
2016,7,19,8,45,926.5,65.5,1.7,25.0,695.0,670.39,507.59
2016,7,19,9,0,938.0,67.0,1.7,26.0,740.0,722.81,541.02
2016,7,19,9,15,946.5,68.5,1.75,26.5,780.0,771.5,571.68
2016,7,19,9,30,955.0,70.0,1.8,27.0,820.0,818.16,600.53
2016,7,19,9,45,956.5,75.0,1.9,28.0,854.5,860.48,625.34
2016,7,19,10,0,958.0,80.0,2.0,29.0,889.0,899.81,647.88
2016,7,19,10,15,963.0,81.0,2.15,29.5,917.5,934.96,669.29
2016,7,19,10,30,968.0,82.0,2.3,30.0,946.0,967.02,688.66
2016,7,19,10,45,970.5,83.5,2.45,30.5,967.0,994.04,704.77
2016,7,19,11,0,973.0,85.0,2.6,31.0,988.0,1017.56,718.69
2016,7,19,11,15,975.0,85.5,2.7,31.0,1002.0,1035.98,730.45
2016,7,19,11,30,977.0,86.0,2.8,31.0,1016.0,1050.71,740.04
2016,7,19,11,45,977.5,87.0,2.95,31.5,1022.5,1060.71,745.76
2016,7,19,12,0,978.0,88.0,3.1,32.0,1029.0,1066.9,749.2
2016,7,19,12,15,977.5,88.0,3.2,32.0,1027.5,1067.25,750.2
2016,7,19,12,30,977.0,88.0,3.3,32.0,1026.0,1063.76,748.96
2016,7,19,12,45,968.5,93.0,3.4,32.5,1015.5,1053.68,742.17
2016,7,19,13,0,960.0,98.0,3.5,33.0,1005.0,1039.96,733.22
2016,7,19,13,15,957.0,97.0,3.55,32.5,989.0,1021.94,724.24
2016,7,19,13,30,954.0,96.0,3.6,32.0,973.0,1000.36,713.01
2016,7,19,13,45,950.5,94.5,3.7,32.0,949.5,974.36,697.79
2016,7,19,14,0,947.0,93.0,3.8,32.0,926.0,945.04,680.35
2016,7,19,14,15,941.0,92.0,3.85,31.5,895.5,910.89,660.7
2016,7,19,14,30,935.0,91.0,3.9,31.0,865.0,873.88,638.91
2016,7,19,14,45,928.0,89.0,4.0,31.0,829.0,832.38,612.79
2016,7,19,15,0,921.0,87.0,4.1,31.0,793.0,788.48,584.71
2016,7,19,15,15,910.5,85.0,4.1,30.5,751.0,739.9,553.78
2016,7,19,15,30,900.0,83.0,4.1,30.0,709.0,689.67,520.64
2016,7,19,15,45,887.5,80.0,4.2,30.0,663.0,635.79,481.6
2016,7,19,16,0,875.0,77.0,4.3,30.0,617.0,580.98,440.69
2016,7,19,16,15,857.5,74.5,4.3,29.5,567.0,523.39,397.05
2016,7,19,16,30,840.0,72.0,4.3,29.0,517.0,465.93,351.95
2016,7,19,16,45,817.0,68.5,4.3,28.5,465.0,405.62,303.17
2016,7,19,17,0,794.0,65.0,4.3,28.0,413.0,345.42,252.93
2016,7,19,17,15,761.5,61.5,4.2,27.0,360.0,284.93,201.8
2016,7,19,17,30,729.0,58.0,4.1,26.0,307.0,227.46,152.46
2016,7,19,17,45,683.0,53.0,4.1,25.0,255.0,169.49,104.09
2016,7,19,18,0,637.0,48.0,4.1,24.0,203.0,116.7,63.1
2016,7,19,18,15,563.5,41.5,3.9,23.0,154.5,66.43,31.74
2016,7,19,18,30,490.0,35.0,3.7,22.0,106.0,26.5,16.87
2016,7,19,18,45,365.0,26.0,3.55,21.0,67.0,20.28,10.65
2016,7,19,19,0,240.0,17.0,3.4,20.0,28.0,13.72,0.0
2016,7,19,19,15,120.0,8.5,3.25,19.5,14.0,8.1,0.0
2016,7,19,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,20,5,15,184.0,10.5,1.7,13.5,24.0,10.01,0.0
2016,7,20,5,30,368.0,21.0,1.8,14.0,48.0,18.03,6.99
2016,7,20,5,45,474.5,28.0,1.9,15.0,91.5,23.06,14.2
2016,7,20,6,0,581.0,35.0,2.0,16.0,135.0,44.93,21.21
2016,7,20,6,15,642.0,40.0,2.05,17.0,185.5,91.79,45.89
2016,7,20,6,30,703.0,45.0,2.1,18.0,236.0,145.94,85.66
2016,7,20,6,45,744.0,48.5,2.15,19.0,288.5,201.55,132.39
2016,7,20,7,0,785.0,52.0,2.2,20.0,341.0,263.22,185.83
2016,7,20,7,15,813.0,55.0,2.1,21.0,394.5,322.33,237.26
2016,7,20,7,30,841.0,58.0,2.0,22.0,448.0,383.7,289.01
2016,7,20,7,45,861.5,60.5,1.95,23.0,499.5,443.22,337.58
2016,7,20,8,0,882.0,63.0,1.9,24.0,551.0,503.58,384.68
2016,7,20,8,15,897.0,65.0,1.75,25.0,600.0,560.94,427.06
2016,7,20,8,30,912.0,67.0,1.6,26.0,649.0,617.95,467.03
2016,7,20,8,45,924.0,68.5,1.5,27.0,694.0,671.88,503.17
2016,7,20,9,0,936.0,70.0,1.4,28.0,739.0,724.6,535.53
2016,7,20,9,15,945.0,71.5,1.3,28.5,780.0,773.65,564.4
2016,7,20,9,30,954.0,73.0,1.2,29.0,821.0,820.7,591.13
2016,7,20,9,45,953.5,79.5,1.2,30.0,855.0,862.94,614.15
2016,7,20,10,0,953.0,86.0,1.2,31.0,889.0,902.05,634.74
2016,7,20,10,15,958.5,87.0,1.35,31.5,917.5,937.53,656.22
2016,7,20,10,30,964.0,88.0,1.5,32.0,946.0,969.98,675.72
2016,7,20,10,45,968.5,88.0,1.7,33.0,968.0,997.26,691.25
2016,7,20,11,0,973.0,88.0,1.9,34.0,990.0,1021.14,704.58
2016,7,20,11,15,975.5,88.5,2.05,34.0,1004.0,1040.08,717.16
2016,7,20,11,30,978.0,89.0,2.2,34.0,1018.0,1055.33,727.61
2016,7,20,11,45,979.5,89.0,2.35,34.5,1025.0,1065.33,733.46
2016,7,20,12,0,981.0,89.0,2.5,35.0,1032.0,1071.52,737.08
2016,7,20,12,15,980.5,89.0,2.6,35.0,1031.0,1071.88,738.27
2016,7,20,12,30,980.0,89.0,2.7,35.0,1030.0,1068.4,737.25
2016,7,20,12,45,977.0,89.5,2.85,35.0,1020.5,1059.12,733.27
2016,7,20,13,0,974.0,90.0,3.0,35.0,1011.0,1046.09,727.02
2016,7,20,13,15,971.5,89.5,3.1,35.0,994.5,1028.83,717.73
2016,7,20,13,30,969.0,89.0,3.2,35.0,978.0,1007.94,706.19
2016,7,20,13,45,964.5,88.0,3.3,35.0,954.5,981.16,690.92
2016,7,20,14,0,960.0,87.0,3.4,35.0,931.0,951.06,673.47
2016,7,20,14,15,954.0,86.0,3.5,34.5,900.5,916.5,654.35
2016,7,20,14,30,948.0,85.0,3.6,34.0,870.0,879.03,633.04
2016,7,20,14,45,940.5,83.5,3.7,34.0,833.0,837.14,607.19
2016,7,20,15,0,933.0,82.0,3.8,34.0,796.0,792.84,579.4
2016,7,20,15,15,922.5,80.5,3.85,33.5,754.0,744.22,549.2
2016,7,20,15,30,912.0,79.0,3.9,33.0,712.0,693.93,516.93
2016,7,20,15,45,898.5,77.0,3.95,32.5,665.5,639.83,479.13
2016,7,20,16,0,885.0,75.0,4.0,32.0,619.0,584.85,439.4
2016,7,20,16,15,867.5,72.5,4.05,31.5,569.0,526.7,395.91
2016,7,20,16,30,850.0,70.0,4.1,31.0,519.0,468.66,350.89
2016,7,20,16,45,826.0,67.0,4.15,30.5,466.5,407.84,302.21
2016,7,20,17,0,802.0,64.0,4.2,30.0,414.0,347.22,252.09
2016,7,20,17,15,769.5,60.0,4.2,29.0,360.5,285.74,200.61
2016,7,20,17,30,737.0,56.0,4.2,28.0,307.0,227.28,150.84
2016,7,20,17,45,689.5,51.5,4.2,27.0,255.0,169.01,102.61
2016,7,20,18,0,642.0,47.0,4.2,26.0,203.0,116.11,61.91
2016,7,20,18,15,568.5,40.5,4.1,25.0,154.0,65.51,30.65
2016,7,20,18,30,495.0,34.0,4.0,24.0,105.0,28.04,17.97
2016,7,20,18,45,368.5,25.0,3.9,23.0,66.0,19.45,9.76
