Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,14,45,737.5,172.0,3.9,37.0,750.0,773.97,559.61
2016,7,30,15,0,719.0,172.0,3.9,37.0,712.0,729.08,529.75
2016,7,30,15,15,703.5,167.5,3.9,36.5,671.0,681.09,498.23
2016,7,30,15,30,688.0,163.0,3.9,36.0,630.0,632.44,465.45
2016,7,30,15,45,661.0,160.0,3.9,35.5,583.5,577.71,427.39
2016,7,30,16,0,634.0,157.0,3.9,35.0,537.0,523.96,389.0
2016,7,30,16,15,608.5,149.5,3.85,34.5,489.0,467.97,347.9
2016,7,30,16,30,583.0,142.0,3.8,34.0,441.0,413.51,306.73
2016,7,30,16,45,544.5,135.0,3.75,33.5,390.0,353.8,260.65
2016,7,30,17,0,506.0,128.0,3.7,33.0,339.0,300.07,218.06
2016,7,30,17,15,464.0,116.5,3.55,32.0,289.5,244.98,174.24
2016,7,30,17,30,422.0,105.0,3.4,31.0,240.0,194.46,133.69
2016,7,30,17,45,365.0,91.0,3.25,30.0,192.5,143.95,94.37
2016,7,30,18,0,308.0,77.0,3.1,29.0,145.0,100.27,62.25
2016,7,30,18,15,240.0,59.0,2.95,28.0,103.5,59.63,35.7
2016,7,30,18,30,172.0,41.0,2.8,27.0,62.0,31.7,20.31
2016,7,30,18,45,100.0,23.0,2.65,26.5,34.0,18.0,5.56
2016,7,30,19,0,28.0,5.0,2.5,26.0,6.0,4.77,0.0
2016,7,30,19,15,14.0,2.5,2.45,25.0,3.0,0.0,0.0
2016,7,30,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,31,5,15,79.0,8.0,1.3,18.5,12.0,7.63,0.0
2016,7,31,5,30,158.0,16.0,1.5,19.0,24.0,12.72,0.0
2016,7,31,5,45,272.5,28.5,1.7,19.5,61.0,22.47,12.6
2016,7,31,6,0,387.0,41.0,1.9,20.0,98.0,40.28,22.15
2016,7,31,6,15,344.5,62.0,1.9,21.0,128.0,80.87,48.1
2016,7,31,6,30,302.0,83.0,1.9,22.0,158.0,117.18,77.95
2016,7,31,6,45,335.5,98.0,1.9,23.0,200.0,158.54,111.12
2016,7,31,7,0,369.0,113.0,1.9,24.0,242.0,203.86,148.26
2016,7,31,7,15,538.5,97.5,2.05,25.0,319.0,270.19,199.02
2016,7,31,7,30,708.0,82.0,2.2,26.0,396.0,354.29,264.56
2016,7,31,7,45,735.5,86.0,2.35,27.0,447.0,412.09,311.14
2016,7,31,8,0,763.0,90.0,2.5,28.0,498.0,471.75,357.63
2016,7,31,8,15,782.5,93.0,2.6,29.0,546.5,527.56,399.58
2016,7,31,8,30,802.0,96.0,2.7,30.0,595.0,583.72,440.27
2016,7,31,8,45,819.5,98.0,2.8,31.0,640.5,637.62,477.97
2016,7,31,9,0,837.0,100.0,2.9,32.0,686.0,688.88,512.67
2016,7,31,9,15,848.5,102.5,2.9,32.5,726.0,737.15,543.18
2016,7,31,9,30,860.0,105.0,2.9,33.0,766.0,783.87,572.07
2016,7,31,9,45,846.0,120.0,2.95,33.5,795.0,820.46,594.08
2016,7,31,10,0,832.0,135.0,3.0,34.0,824.0,858.43,616.82
2016,7,31,10,15,839.5,136.5,3.0,34.0,852.5,887.53,634.56
2016,7,31,10,30,847.0,138.0,3.0,34.0,881.0,919.41,654.08
2016,7,31,10,45,847.5,142.0,3.05,34.5,901.0,944.44,668.11
2016,7,31,11,0,848.0,146.0,3.1,35.0,921.0,966.27,680.12
2016,7,31,11,15,851.5,147.0,3.1,35.0,935.5,984.8,691.14
2016,7,31,11,30,855.0,148.0,3.1,35.0,950.0,1000.1,700.21
2016,7,31,11,45,844.0,156.5,3.1,35.5,953.0,1014.24,707.19
2016,7,31,12,0,833.0,165.0,3.1,36.0,956.0,1016.15,706.65
2016,7,31,12,15,832.5,165.0,3.15,36.0,955.0,1016.38,707.15
2016,7,31,12,30,832.0,165.0,3.2,36.0,954.0,1013.17,705.63
2016,7,31,12,45,842.0,157.0,3.25,36.5,948.5,1008.77,702.04
2016,7,31,13,0,852.0,149.0,3.3,37.0,943.0,992.25,691.02
2016,7,31,13,15,848.5,147.5,3.35,36.5,926.5,974.6,682.31
2016,7,31,13,30,845.0,146.0,3.4,36.0,910.0,953.76,671.56
2016,7,31,13,45,820.0,155.5,3.45,36.0,881.0,928.21,656.41
2016,7,31,14,0,795.0,165.0,3.5,36.0,852.0,893.06,635.04
2016,7,31,14,15,786.0,162.5,3.55,35.5,822.0,858.12,614.98
2016,7,31,14,30,777.0,160.0,3.6,35.0,792.0,820.94,593.16
2016,7,31,14,45,739.5,170.0,3.65,35.0,749.0,773.79,563.16
2016,7,31,15,0,702.0,180.0,3.7,35.0,706.0,724.43,529.96
2016,7,31,15,15,685.5,175.0,3.7,34.5,665.0,675.84,497.85
2016,7,31,15,30,669.0,170.0,3.7,34.0,624.0,626.73,464.53
2016,7,31,15,45,628.5,172.0,3.75,34.0,574.0,569.29,423.35
2016,7,31,16,0,588.0,174.0,3.8,34.0,524.0,514.12,382.95
2016,7,31,16,15,561.5,165.0,3.75,33.0,476.5,455.94,340.97
2016,7,31,16,30,535.0,156.0,3.7,32.0,429.0,402.15,300.84
2016,7,31,16,45,492.0,148.0,3.7,31.5,378.0,344.63,256.3
2016,7,31,17,0,449.0,140.0,3.7,31.0,327.0,291.24,214.07
2016,7,31,17,15,407.5,126.5,3.6,30.0,278.0,237.66,171.45
2016,7,31,17,30,366.0,113.0,3.5,29.0,229.0,188.67,132.18
2016,7,31,17,45,313.0,96.0,3.4,28.0,182.5,139.44,93.7
2016,7,31,18,0,260.0,79.0,3.3,27.0,136.0,97.15,62.26
2016,7,31,18,15,198.5,59.0,3.15,26.0,95.5,58.73,36.46
2016,7,31,18,30,137.0,39.0,3.0,25.0,55.0,31.81,20.52
2016,7,31,18,45,78.0,21.5,2.85,24.5,29.5,17.96,4.84
2016,7,31,19,0,19.0,4.0,2.7,24.0,4.0,3.81,0.0
2016,7,31,19,15,9.5,2.0,2.6,23.5,2.0,0.0,0.0
2016,7,31,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,8.0,0.85,18.5,10.5,7.63,0.0
2016,8,1,5,30,121.0,16.0,0.9,19.0,21.0,12.62,0.0
2016,8,1,5,45,235.0,29.5,1.0,19.5,57.5,23.51,13.32
2016,8,1,6,0,349.0,43.0,1.1,20.0,94.0,41.29,23.6
2016,8,1,6,15,423.5,53.0,1.15,20.5,139.5,80.08,44.58
2016,8,1,6,30,498.0,63.0,1.2,21.0,185.0,128.05,78.59
2016,8,1,6,45,276.5,97.5,1.25,22.0,168.0,145.77,103.33
2016,8,1,7,0,55.0,132.0,1.3,23.0,151.0,136.01,103.92
2016,8,1,7,15,215.0,143.5,1.35,24.0,235.5,205.2,155.32
2016,8,1,7,30,375.0,155.0,1.4,25.0,320.0,293.8,222.42
2016,8,1,7,45,562.5,124.0,1.45,26.0,406.5,372.66,282.07
2016,8,1,8,0,750.0,93.0,1.5,27.0,493.0,468.49,354.05
2016,8,1,8,15,770.5,96.5,1.55,27.5,541.5,524.73,396.21
2016,8,1,8,30,791.0,100.0,1.6,28.0,590.0,581.47,437.54
2016,8,1,8,45,809.0,102.0,1.65,29.0,635.5,635.24,474.56
2016,8,1,9,0,827.0,104.0,1.7,30.0,681.0,688.63,510.03
2016,8,1,9,15,839.0,106.0,1.75,30.5,721.5,734.04,538.63
2016,8,1,9,30,851.0,108.0,1.8,31.0,762.0,780.31,567.15
2016,8,1,9,45,866.0,107.0,1.9,32.0,798.0,824.26,592.95
2016,8,1,10,0,881.0,106.0,2.0,33.0,834.0,866.42,617.19
2016,8,1,10,15,887.5,107.5,2.1,33.5,863.0,901.55,637.9
2016,8,1,10,30,894.0,109.0,2.2,34.0,892.0,933.88,656.78
2016,8,1,10,45,895.5,112.0,2.3,34.5,912.5,960.08,671.75
2016,8,1,11,0,897.0,115.0,2.4,35.0,933.0,982.96,684.67
2016,8,1,11,15,900.5,115.5,2.45,35.0,947.5,1001.84,696.12
2016,8,1,11,30,904.0,116.0,2.5,35.0,962.0,1017.29,705.56
2016,8,1,11,45,900.0,119.5,2.6,35.5,967.0,1024.8,709.27
2016,8,1,12,0,896.0,123.0,2.7,36.0,972.0,1028.64,710.89
2016,8,1,12,15,896.0,123.0,2.75,36.0,971.0,1029.38,711.74
2016,8,1,12,30,896.0,123.0,2.8,36.0,970.0,1026.54,710.53
2016,8,1,12,45,886.0,128.0,2.9,36.5,959.0,1015.22,703.19
2016,8,1,13,0,876.0,133.0,3.0,37.0,948.0,1000.54,693.91
2016,8,1,13,15,872.5,132.0,3.05,36.5,931.5,982.96,685.37
2016,8,1,13,30,869.0,131.0,3.1,36.0,915.0,962.1,674.77
2016,8,1,13,45,858.5,132.5,3.2,36.0,890.5,934.07,658.55
2016,8,1,14,0,848.0,134.0,3.3,36.0,866.0,903.34,640.52
2016,8,1,14,15,840.5,132.0,3.35,35.5,835.5,869.23,621.15
2016,8,1,14,30,833.0,130.0,3.4,35.0,805.0,837.52,603.12
2016,8,1,14,45,817.5,130.0,3.45,35.0,767.5,793.7,575.58
2016,8,1,15,0,802.0,130.0,3.5,35.0,730.0,748.38,546.76
2016,8,1,15,15,788.0,126.5,3.55,34.5,688.5,699.39,515.62
2016,8,1,15,30,774.0,123.0,3.6,34.0,647.0,649.36,481.89
2016,8,1,15,45,749.5,122.0,3.65,34.0,599.5,594.55,442.71
2016,8,1,16,0,725.0,121.0,3.7,34.0,552.0,540.15,402.81
2016,8,1,16,15,701.5,116.0,3.7,33.0,503.0,483.01,361.28
2016,8,1,16,30,678.0,111.0,3.7,32.0,454.0,426.98,319.03
2016,8,1,16,45,638.0,106.5,3.7,31.5,402.0,366.17,271.25
2016,8,1,17,0,598.0,102.0,3.7,31.0,350.0,308.95,225.05
2016,8,1,17,15,555.5,94.0,3.6,30.0,299.0,251.58,178.37
2016,8,1,17,30,513.0,86.0,3.5,29.0,248.0,198.77,134.96
2016,8,1,17,45,448.0,76.5,3.45,28.0,198.5,144.21,91.91
2016,8,1,18,0,383.0,67.0,3.4,27.0,149.0,98.87,58.64
2016,8,1,18,15,304.0,52.5,3.25,26.0,106.5,56.43,31.98
2016,8,1,18,30,225.0,38.0,3.1,25.0,64.0,29.46,18.51
2016,8,1,18,45,112.5,19.0,3.0,24.0,32.0,14.84,2.21
2016,8,1,19,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,19,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.55,20.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,2,5,15,63.0,7.5,0.7,17.5,10.0,7.15,0.0
2016,8,2,5,30,126.0,15.0,0.7,18.0,20.0,11.83,0.0
2016,8,2,5,45,240.0,28.5,0.75,18.5,56.5,22.68,12.57
2016,8,2,6,0,354.0,42.0,0.8,19.0,93.0,40.34,22.98
2016,8,2,6,15,429.5,52.0,0.85,19.5,139.0,79.52,44.1
2016,8,2,6,30,505.0,62.0,0.9,20.0,185.0,128.01,78.49
2016,8,2,6,45,360.5,96.0,0.95,21.0,194.5,161.81,113.29
2016,8,2,7,0,216.0,130.0,1.0,22.0,204.0,178.14,133.04
2016,8,2,7,15,455.0,108.5,1.05,23.0,298.0,251.87,187.13
2016,8,2,7,30,694.0,87.0,1.1,24.0,392.0,352.84,263.76
2016,8,2,7,45,722.5,91.0,1.2,25.0,443.0,411.57,310.44
2016,8,2,8,0,751.0,95.0,1.3,26.0,494.0,471.16,356.35
2016,8,2,8,15,772.0,99.0,1.4,27.0,543.5,528.31,398.83
2016,8,2,8,30,793.0,103.0,1.5,28.0,593.0,586.01,440.15
2016,8,2,8,45,807.0,107.0,1.6,29.0,638.0,639.4,477.0
2016,8,2,9,0,821.0,111.0,1.7,30.0,683.0,692.05,512.14
2016,8,2,9,15,834.0,113.5,1.85,30.5,724.0,741.4,544.35
2016,8,2,9,30,847.0,116.0,2.0,31.0,765.0,785.68,572.28
2016,8,2,9,45,856.5,118.5,2.2,31.5,800.5,828.56,599.41
2016,8,2,10,0,866.0,121.0,2.4,32.0,836.0,869.28,624.9
2016,8,2,10,15,874.0,122.5,2.5,32.5,865.5,905.3,646.38
2016,8,2,10,30,882.0,124.0,2.6,33.0,895.0,938.66,666.03
2016,8,2,10,45,872.0,134.5,2.75,33.5,913.0,961.24,679.2
2016,8,2,11,0,862.0,145.0,2.9,34.0,931.0,979.98,690.02
2016,8,2,11,15,866.5,146.0,3.0,34.5,946.0,999.74,701.15
2016,8,2,11,30,871.0,147.0,3.1,35.0,961.0,1016.23,710.24
2016,8,2,11,45,852.5,160.5,3.25,35.5,962.0,1028.19,716.98
2016,8,2,12,0,834.0,174.0,3.4,36.0,963.0,1027.66,716.06
2016,8,2,12,15,834.5,174.0,3.5,36.0,962.5,1028.86,717.52
2016,8,2,12,30,835.0,174.0,3.6,36.0,962.0,1026.59,716.89
2016,8,2,12,45,837.5,170.5,3.7,36.0,955.0,1019.3,713.24
2016,8,2,13,0,840.0,167.0,3.8,36.0,948.0,1008.52,707.51
2016,8,2,13,15,836.5,166.0,3.85,36.0,931.5,991.02,697.29
2016,8,2,13,30,833.0,165.0,3.9,36.0,915.0,970.3,685.11
2016,8,2,13,45,808.0,174.0,3.95,36.0,886.0,936.64,664.66
2016,8,2,14,0,783.0,183.0,4.0,36.0,857.0,900.94,642.83
2016,8,2,14,15,774.0,180.0,4.0,35.5,826.5,865.69,622.19
2016,8,2,14,30,765.0,177.0,4.0,35.0,796.0,831.31,601.91
2016,8,2,14,45,738.5,180.0,4.0,35.0,755.5,783.58,571.16
2016,8,2,15,0,712.0,183.0,4.0,35.0,715.0,735.34,538.49
2016,8,2,15,15,696.0,178.0,3.95,34.5,673.0,686.54,506.04
2016,8,2,15,30,680.0,173.0,3.9,34.0,631.0,637.13,472.38
2016,8,2,15,45,651.0,169.5,3.9,33.5,583.0,580.79,432.94
2016,8,2,16,0,622.0,166.0,3.9,33.0,535.0,525.67,393.3
2016,8,2,16,15,595.5,158.0,3.85,32.5,486.0,469.09,351.49
2016,8,2,16,30,569.0,150.0,3.8,32.0,437.0,411.77,307.98
2016,8,2,16,45,446.0,149.5,3.75,31.5,359.5,327.1,243.59
2016,8,2,17,0,323.0,149.0,3.7,31.0,282.0,253.63,187.53
2016,8,2,17,15,365.5,127.5,3.55,30.0,258.0,226.09,163.6
2016,8,2,17,30,408.0,106.0,3.4,29.0,234.0,191.33,132.73
2016,8,2,17,45,354.5,90.0,3.3,28.0,186.0,140.45,92.72
2016,8,2,18,0,301.0,74.0,3.2,27.0,138.0,96.07,59.73
2016,8,2,18,15,232.0,55.5,3.05,26.0,96.5,55.53,33.18
2016,8,2,18,30,163.0,37.0,2.9,25.0,55.0,28.66,17.75
2016,8,2,18,45,81.5,18.5,2.8,24.0,27.5,14.45,0.97
2016,8,2,19,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,3,5,15,57.5,7.5,1.1,16.5,9.5,7.15,0.0
2016,8,3,5,30,115.0,15.0,1.2,17.0,19.0,14.3,0.0
2016,8,3,5,45,236.0,29.5,1.3,18.0,56.5,23.78,13.27
2016,8,3,6,0,357.0,44.0,1.4,19.0,94.0,42.22,24.56
2016,8,3,6,15,436.0,54.5,1.4,19.5,141.5,82.29,46.15
2016,8,3,6,30,515.0,65.0,1.4,20.0,189.0,132.16,81.52
2016,8,3,6,45,283.5,97.5,1.45,21.0,168.5,147.18,104.64
2016,8,3,7,0,52.0,130.0,1.5,22.0,148.0,133.51,102.49
2016,8,3,7,15,380.5,110.5,1.5,23.0,275.0,229.81,172.1
2016,8,3,7,30,709.0,91.0,1.5,24.0,402.0,362.58,271.97
2016,8,3,7,45,736.0,96.5,1.55,25.5,454.0,422.19,318.62
2016,8,3,8,0,763.0,102.0,1.6,27.0,506.0,484.25,365.44
2016,8,3,8,15,784.5,106.0,1.65,27.5,556.5,542.43,409.13
2016,8,3,8,30,806.0,110.0,1.7,28.0,607.0,601.18,451.73
2016,8,3,8,45,815.0,116.5,1.8,29.0,651.5,654.59,488.44
2016,8,3,9,0,824.0,123.0,1.9,30.0,696.0,706.77,523.09
2016,8,3,9,15,837.5,126.0,2.05,31.0,737.5,757.26,555.25
2016,8,3,9,30,851.0,129.0,2.2,32.0,779.0,806.39,585.05
2016,8,3,9,45,860.0,131.5,2.35,33.0,814.5,849.69,610.54
2016,8,3,10,0,869.0,134.0,2.5,34.0,850.0,885.35,630.79
2016,8,3,10,15,876.5,136.0,2.65,34.0,879.5,921.56,653.89
2016,8,3,10,30,884.0,138.0,2.8,34.0,909.0,955.05,675.2
2016,8,3,10,45,862.0,155.5,2.95,34.5,923.0,981.05,690.38
2016,8,3,11,0,840.0,173.0,3.1,35.0,937.0,995.96,698.65
2016,8,3,11,15,843.5,174.0,3.25,35.0,951.5,1014.87,711.01
2016,8,3,11,30,847.0,175.0,3.4,35.0,966.0,1030.48,721.35
2016,8,3,11,45,812.5,198.0,3.6,35.5,961.5,1026.8,718.62
2016,8,3,12,0,778.0,221.0,3.8,36.0,957.0,1026.11,717.94
2016,8,3,12,15,777.5,221.0,3.9,36.0,955.5,1026.26,718.66
2016,8,3,12,30,777.0,221.0,4.0,36.0,954.0,1023.06,717.38
2016,8,3,12,45,770.0,223.0,4.1,36.0,943.5,1012.15,711.34
2016,8,3,13,0,763.0,225.0,4.2,36.0,933.0,998.07,703.41
2016,8,3,13,15,758.0,223.0,4.25,35.5,916.0,978.82,693.39
2016,8,3,13,30,753.0,221.0,4.3,35.0,899.0,956.63,681.5
2016,8,3,13,45,719.5,233.0,4.4,35.0,867.0,919.37,658.6
2016,8,3,14,0,686.0,245.0,4.5,35.0,835.0,880.65,634.0
2016,8,3,14,15,675.5,240.5,4.55,34.5,804.0,844.77,612.28
2016,8,3,14,30,665.0,236.0,4.6,34.0,773.0,807.08,588.94
2016,8,3,14,45,634.5,238.5,4.65,34.0,731.5,758.62,556.23
2016,8,3,15,0,604.0,241.0,4.7,34.0,690.0,708.23,521.81
2016,8,3,15,15,586.5,233.0,4.65,33.5,648.5,659.74,489.16
2016,8,3,15,30,569.0,225.0,4.6,33.0,607.0,611.1,455.68
2016,8,3,15,45,547.0,215.0,4.6,32.5,561.5,557.86,418.26
2016,8,3,16,0,525.0,205.0,4.6,32.0,516.0,505.48,380.49
2016,8,3,16,15,498.5,193.5,4.45,31.0,467.5,450.48,340.25
2016,8,3,16,30,472.0,182.0,4.3,30.0,419.0,397.37,300.31
2016,8,3,16,45,454.0,164.5,4.2,29.5,372.0,344.24,258.71
2016,8,3,17,0,436.0,147.0,4.1,29.0,325.0,292.61,217.2
2016,8,3,17,15,394.5,131.0,3.9,28.0,275.0,237.36,172.94
2016,8,3,17,30,353.0,115.0,3.7,27.0,225.0,186.8,132.15
2016,8,3,17,45,324.0,95.0,3.5,26.0,181.0,139.6,94.05
2016,8,3,18,0,295.0,75.0,3.3,25.0,137.0,96.02,60.44
2016,8,3,18,15,226.0,55.5,3.1,24.0,95.0,55.0,33.28
2016,8,3,18,30,157.0,36.0,2.9,23.0,53.0,27.91,17.21
2016,8,3,18,45,78.5,18.0,2.75,22.5,26.5,15.14,0.0
2016,8,3,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,3,19,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.45,20.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,4,5,15,29.5,6.5,2.1,13.5,7.5,6.2,0.0
2016,8,4,5,30,59.0,13.0,2.1,14.0,15.0,12.39,0.0
2016,8,4,5,45,174.0,30.0,2.15,14.5,51.0,23.46,13.01
2016,8,4,6,0,289.0,47.0,2.2,15.0,87.0,42.31,25.98
2016,8,4,6,15,365.0,60.5,2.1,15.5,133.0,80.81,48.42
2016,8,4,6,30,441.0,74.0,2.0,16.0,179.0,128.64,83.2
2016,8,4,6,45,220.5,70.5,1.95,17.0,123.0,110.36,78.46
2016,8,4,7,0,0.0,67.0,1.9,18.0,67.0,62.33,46.89
2016,8,4,7,15,0.0,79.0,1.8,19.0,79.0,73.48,55.89
2016,8,4,7,30,0.0,91.0,1.7,20.0,91.0,84.68,64.67
2016,8,4,7,45,2.0,127.0,1.65,21.0,128.0,119.15,92.11
2016,8,4,8,0,4.0,163.0,1.6,22.0,165.0,154.11,119.24
2016,8,4,8,15,32.5,211.5,1.55,23.0,231.0,218.77,169.12
2016,8,4,8,30,61.0,260.0,1.5,24.0,297.0,285.06,218.76
2016,8,4,8,45,237.5,265.5,1.5,25.5,427.5,418.86,319.01
2016,8,4,9,0,414.0,271.0,1.5,27.0,558.0,565.85,423.6
2016,8,4,9,15,613.5,206.0,1.65,27.5,659.5,673.34,500.83
2016,8,4,9,30,813.0,141.0,1.8,28.0,761.0,789.39,580.81
2016,8,4,9,45,804.5,154.0,1.95,29.0,791.0,827.56,602.83
2016,8,4,10,0,796.0,167.0,2.1,30.0,821.0,862.36,623.1
2016,8,4,10,15,804.0,169.0,2.25,30.5,850.0,897.45,644.63
2016,8,4,10,30,812.0,171.0,2.4,31.0,879.0,930.07,664.44
2016,8,4,10,45,780.5,195.5,2.55,31.5,889.5,945.28,673.1
2016,8,4,11,0,749.0,220.0,2.7,32.0,900.0,962.21,683.02
2016,8,4,11,15,753.0,221.0,2.85,32.0,914.0,980.49,695.22
2016,8,4,11,30,757.0,222.0,3.0,32.0,928.0,995.76,705.57
2016,8,4,11,45,717.0,248.5,3.15,32.5,921.0,989.96,701.26
2016,8,4,12,0,677.0,275.0,3.3,33.0,914.0,980.08,694.18
2016,8,4,12,15,676.5,274.5,3.45,33.0,912.0,979.65,695.01
2016,8,4,12,30,676.0,274.0,3.6,33.0,910.0,976.22,693.87
2016,8,4,12,45,669.0,275.0,3.8,33.0,899.5,964.83,687.84
2016,8,4,13,0,662.0,276.0,4.0,33.0,889.0,950.64,679.98
2016,8,4,13,15,656.5,273.5,4.05,32.5,872.0,931.78,669.72
2016,8,4,13,30,651.0,271.0,4.1,32.0,855.0,910.34,657.72
2016,8,4,13,45,610.5,285.0,4.2,32.0,821.5,870.06,631.08
2016,8,4,14,0,570.0,299.0,4.3,32.0,788.0,828.54,603.43
2016,8,4,14,15,559.0,293.0,4.3,31.5,758.0,793.94,581.87
2016,8,4,14,30,548.0,287.0,4.3,31.0,728.0,757.98,559.01
2016,8,4,14,45,517.0,286.5,4.35,31.0,687.5,710.33,526.32
2016,8,4,15,0,486.0,286.0,4.4,31.0,647.0,663.23,493.6
2016,8,4,15,15,501.0,252.5,4.35,30.0,606.0,617.93,464.58
2016,8,4,15,30,516.0,219.0,4.3,29.0,565.0,569.9,432.66
2016,8,4,15,45,463.5,228.0,4.3,28.5,522.0,518.74,395.24
2016,8,4,16,0,411.0,237.0,4.3,28.0,479.0,467.12,356.9
2016,8,4,16,15,386.0,221.0,4.2,27.0,432.5,414.98,318.43
2016,8,4,16,30,361.0,205.0,4.1,26.0,386.0,364.85,280.46
2016,8,4,16,45,342.5,184.5,4.1,25.5,340.5,315.33,241.54
2016,8,4,17,0,324.0,164.0,4.1,25.0,295.0,267.59,203.1
2016,8,4,17,15,288.0,143.0,4.0,24.0,247.5,216.35,161.93
2016,8,4,17,30,252.0,122.0,3.9,23.0,200.0,169.33,123.87
2016,8,4,17,45,224.0,99.0,3.8,22.5,158.5,126.28,88.79
2016,8,4,18,0,196.0,76.0,3.7,22.0,117.0,86.93,57.86
2016,8,4,18,15,144.5,53.0,3.6,21.0,78.5,50.6,32.22
2016,8,4,18,30,93.0,30.0,3.5,20.0,40.0,24.8,14.78
2016,8,4,18,45,46.5,15.0,3.4,19.5,20.0,12.71,0.0
2016,8,4,19,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,8,4,19,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,7.0,2.25,12.5,8.5,0.0,0.0
2016,8,5,5,30,90.0,14.0,2.3,13.0,17.0,13.34,0.0
2016,8,5,5,45,219.0,29.0,2.4,13.5,54.5,22.73,12.23
2016,8,5,6,0,348.0,44.0,2.5,14.0,92.0,41.96,25.16
2016,8,5,6,15,429.0,55.5,2.5,14.5,139.5,82.56,47.65
2016,8,5,6,30,510.0,67.0,2.5,15.0,187.0,133.25,84.37
2016,8,5,6,45,255.0,59.5,2.5,16.0,119.5,107.22,74.81
2016,8,5,7,0,0.0,52.0,2.5,17.0,52.0,48.32,35.32
2016,8,5,7,15,0.0,72.5,2.45,17.5,72.5,67.47,51.24
2016,8,5,7,30,0.0,93.0,2.4,18.0,93.0,86.54,66.77
2016,8,5,7,45,0.0,100.5,2.35,19.0,100.5,93.6,72.03
2016,8,5,8,0,0.0,108.0,2.3,20.0,108.0,100.67,77.22
2016,8,5,8,15,0.0,121.0,2.25,20.5,121.0,112.91,86.67
2016,8,5,8,30,0.0,134.0,2.2,21.0,134.0,125.2,96.03
2016,8,5,8,45,3.5,165.0,2.2,22.0,167.5,156.82,120.43
2016,8,5,9,0,7.0,196.0,2.2,23.0,201.0,188.96,144.73
2016,8,5,9,15,31.5,264.5,2.2,23.5,288.5,278.42,213.18
2016,8,5,9,30,56.0,333.0,2.2,24.0,376.0,367.29,278.95
2016,8,5,9,45,314.0,307.0,2.2,25.0,563.5,570.63,431.14
2016,8,5,10,0,572.0,281.0,2.2,26.0,751.0,786.16,581.57
2016,8,5,10,15,736.5,205.0,2.25,26.5,832.0,878.48,643.28
2016,8,5,10,30,901.0,129.0,2.3,27.0,913.0,962.91,695.69
2016,8,5,10,45,893.5,138.0,2.35,27.5,931.5,986.83,708.54
2016,8,5,11,0,886.0,147.0,2.4,28.0,950.0,1006.94,719.55
2016,8,5,11,15,889.5,148.0,2.45,28.5,964.5,1026.15,730.04
2016,8,5,11,30,893.0,149.0,2.5,29.0,979.0,1041.94,738.42
2016,8,5,11,45,881.0,157.5,2.6,29.5,981.5,1046.11,740.16
2016,8,5,12,0,869.0,166.0,2.7,30.0,984.0,1056.59,746.03
2016,8,5,12,15,868.5,166.0,2.75,30.0,983.0,1056.74,746.49
2016,8,5,12,30,868.0,166.0,2.8,30.0,982.0,1053.28,744.91
2016,8,5,12,45,885.0,153.5,2.9,30.5,978.0,1041.63,737.31
2016,8,5,13,0,902.0,141.0,3.0,31.0,974.0,1035.99,733.61
2016,8,5,13,15,898.0,140.0,3.1,31.0,957.0,1017.34,723.19
2016,8,5,13,30,894.0,139.0,3.2,31.0,940.0,995.3,710.7
2016,8,5,13,45,874.0,145.5,3.3,31.0,911.5,962.61,691.31
2016,8,5,14,0,854.0,152.0,3.4,31.0,883.0,934.52,674.81
2016,8,5,14,15,845.5,150.0,3.45,31.0,851.5,898.46,652.6
2016,8,5,14,30,837.0,148.0,3.5,31.0,820.0,859.93,628.61
2016,8,5,14,45,816.5,149.0,3.6,31.0,780.0,812.58,598.66
2016,8,5,15,0,796.0,150.0,3.7,31.0,740.0,764.09,567.52
2016,8,5,15,15,781.0,146.5,3.7,30.5,696.5,714.26,534.46
2016,8,5,15,30,766.0,143.0,3.7,30.0,653.0,664.46,500.24
2016,8,5,15,45,744.5,138.5,3.75,29.5,605.5,607.68,460.16
2016,8,5,16,0,723.0,134.0,3.8,29.0,558.0,551.2,419.05
2016,8,5,16,15,697.5,128.0,3.8,28.5,507.0,491.78,374.34
2016,8,5,16,30,672.0,122.0,3.8,28.0,456.0,433.73,329.21
2016,8,5,16,45,642.5,113.5,3.8,27.5,404.5,373.33,280.94
2016,8,5,17,0,613.0,105.0,3.8,27.0,353.0,315.39,233.24
2016,8,5,17,15,568.0,96.5,3.7,26.0,300.0,255.82,184.01
2016,8,5,17,30,523.0,88.0,3.6,25.0,247.0,201.15,138.43
2016,8,5,17,45,469.5,75.5,3.5,24.5,197.5,146.51,94.01
2016,8,5,18,0,416.0,63.0,3.4,24.0,148.0,98.36,57.71
2016,8,5,18,15,327.5,49.0,3.25,23.0,103.5,52.79,29.46
2016,8,5,18,30,239.0,35.0,3.1,22.0,59.0,27.32,16.53
2016,8,5,18,45,119.5,17.5,3.0,21.0,29.5,13.78,0.0
2016,8,5,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,5,19,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,6,5,15,35.5,6.5,1.7,13.5,7.5,0.0,0.0
2016,8,6,5,30,71.0,13.0,1.7,14.0,15.0,12.39,0.0
2016,8,6,5,45,194.0,28.5,1.75,14.5,51.0,22.35,11.58
2016,8,6,6,0,317.0,44.0,1.8,15.0,87.0,40.1,23.95
2016,8,6,6,15,399.5,55.5,1.75,15.5,133.5,80.22,46.62
2016,8,6,6,30,482.0,67.0,1.7,16.0,180.0,129.31,81.9
2016,8,6,6,45,241.0,78.0,1.7,17.0,134.5,121.5,86.84
2016,8,6,7,0,0.0,89.0,1.7,18.0,89.0,82.47,63.68
2016,8,6,7,15,5.0,118.0,1.7,19.0,120.5,111.02,86.75
2016,8,6,7,30,10.0,147.0,1.7,20.0,152.0,140.41,109.93
2016,8,6,7,45,10.0,161.0,1.7,21.0,166.0,154.42,120.36
2016,8,6,8,0,10.0,175.0,1.7,22.0,180.0,168.42,130.59
2016,8,6,8,15,103.5,224.0,1.8,22.5,287.0,273.84,213.04
2016,8,6,8,30,197.0,273.0,1.9,23.0,394.0,384.18,296.78
2016,8,6,8,45,517.5,192.5,2.0,24.0,542.0,535.66,411.94
2016,8,6,9,0,838.0,112.0,2.1,25.0,690.0,706.73,536.44
2016,8,6,9,15,850.5,114.5,2.25,25.5,731.5,756.65,568.64
2016,8,6,9,30,863.0,117.0,2.4,26.0,773.0,801.21,597.33
2016,8,6,9,45,864.5,123.5,2.55,27.0,806.5,842.29,622.17
2016,8,6,10,0,866.0,130.0,2.7,28.0,840.0,880.57,644.83
2016,8,6,10,15,873.0,132.0,2.85,28.5,869.0,916.31,666.9
2016,8,6,10,30,880.0,134.0,3.0,29.0,898.0,949.3,687.05
2016,8,6,10,45,876.5,140.5,3.2,29.5,917.5,973.98,702.11
2016,8,6,11,0,873.0,147.0,3.4,30.0,937.0,995.1,714.94
2016,8,6,11,15,876.0,148.0,3.55,30.0,951.0,1013.6,727.22
2016,8,6,11,30,879.0,149.0,3.7,30.0,965.0,1028.72,737.43
2016,8,6,11,45,871.0,155.5,3.85,30.0,969.0,1034.8,741.97
2016,8,6,12,0,863.0,162.0,4.0,30.0,973.0,1047.1,750.67
2016,8,6,12,15,862.5,162.0,4.1,30.0,972.0,1047.21,751.28
2016,8,6,12,30,862.0,162.0,4.2,30.0,971.0,1043.74,749.78
2016,8,6,12,45,850.0,167.5,4.3,30.5,958.5,1030.9,740.86
2016,8,6,13,0,838.0,173.0,4.4,31.0,946.0,1014.73,729.94
2016,8,6,13,15,834.0,172.0,4.45,30.5,929.5,996.56,720.44
2016,8,6,13,30,830.0,171.0,4.5,30.0,913.0,975.18,708.83
2016,8,6,13,45,820.0,171.0,4.55,30.0,887.5,946.15,690.73
2016,8,6,14,0,810.0,171.0,4.6,30.0,862.0,914.46,670.83
2016,8,6,14,15,801.0,168.5,4.6,29.5,831.0,878.67,649.12
2016,8,6,14,30,792.0,166.0,4.6,29.0,800.0,840.57,625.72
2016,8,6,14,45,781.5,162.0,4.65,29.0,763.0,797.69,597.8
2016,8,6,15,0,771.0,158.0,4.7,29.0,726.0,755.03,569.46
2016,8,6,15,15,755.5,153.5,4.65,28.5,683.5,704.44,534.64
2016,8,6,15,30,740.0,149.0,4.6,28.0,641.0,653.04,498.43
2016,8,6,15,45,724.5,142.5,4.6,28.0,595.0,599.12,458.69
2016,8,6,16,0,709.0,136.0,4.6,28.0,549.0,544.97,417.76
2016,8,6,16,15,683.5,130.0,4.55,27.0,499.0,486.22,373.66
2016,8,6,16,30,658.0,124.0,4.5,26.0,449.0,428.87,329.09
2016,8,6,16,45,628.5,115.5,4.45,25.5,398.0,369.21,280.72
2016,8,6,17,0,599.0,107.0,4.4,25.0,347.0,312.03,233.05
2016,8,6,17,15,554.0,98.0,4.3,24.0,294.5,252.79,183.61
2016,8,6,17,30,509.0,89.0,4.2,23.0,242.0,198.47,137.95
2016,8,6,17,45,455.5,76.5,4.1,22.5,193.0,143.11,92.61
2016,8,6,18,0,402.0,64.0,4.0,22.0,144.0,95.9,56.81
2016,8,6,18,15,312.0,49.0,3.8,21.0,100.5,51.73,29.4
2016,8,6,18,30,222.0,34.0,3.6,20.0,57.0,26.56,15.89
2016,8,6,18,45,111.0,17.0,3.45,19.0,28.5,13.41,0.0
2016,8,6,19,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,8,6,19,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,7,5,15,37.0,6.5,2.4,12.5,7.5,0.0,0.0
2016,8,7,5,30,74.0,13.0,2.5,13.0,15.0,12.39,0.0
2016,8,7,5,45,228.0,27.0,2.7,13.5,53.0,21.88,10.92
2016,8,7,6,0,382.0,41.0,2.9,14.0,91.0,39.53,22.9
2016,8,7,6,15,466.0,51.0,2.9,14.5,140.0,81.1,45.04
2016,8,7,6,30,550.0,61.0,2.9,15.0,189.0,133.13,82.5
2016,8,7,6,45,305.0,94.0,2.95,16.0,168.0,149.06,107.66
2016,8,7,7,0,60.0,127.0,3.0,17.0,147.0,133.12,104.23
2016,8,7,7,15,116.0,152.0,3.0,18.0,198.5,180.39,141.73
2016,8,7,7,30,172.0,177.0,3.0,19.0,250.0,233.52,183.85
2016,8,7,7,45,250.0,190.5,3.0,20.0,312.5,294.76,231.96
2016,8,7,8,0,328.0,204.0,3.0,21.0,375.0,362.24,284.38
2016,8,7,8,15,594.0,149.0,3.0,22.0,496.0,481.68,376.86
2016,8,7,8,30,860.0,94.0,3.0,23.0,617.0,618.84,480.25
2016,8,7,8,45,874.5,97.0,3.0,24.0,664.0,673.15,518.32
2016,8,7,9,0,889.0,100.0,3.0,25.0,711.0,727.96,555.5
2016,8,7,9,15,900.5,102.0,3.05,25.5,753.0,778.34,588.17
2016,8,7,9,30,912.0,104.0,3.1,26.0,795.0,826.99,619.14
2016,8,7,9,45,898.0,118.5,3.15,27.0,825.5,865.37,641.45
2016,8,7,10,0,884.0,133.0,3.2,28.0,856.0,899.58,660.7
2016,8,7,10,15,891.5,134.5,3.25,28.5,885.5,935.86,682.44
2016,8,7,10,30,899.0,136.0,3.3,29.0,915.0,969.35,702.15
2016,8,7,10,45,890.0,145.5,3.35,29.5,933.0,992.28,714.92
2016,8,7,11,0,881.0,155.0,3.4,30.0,951.0,1019.77,730.68
2016,8,7,11,15,884.5,156.0,3.4,30.5,965.5,1030.44,735.27
2016,8,7,11,30,888.0,157.0,3.4,31.0,980.0,1046.15,743.27
2016,8,7,11,45,871.0,169.0,3.45,31.5,981.0,1058.74,749.69
2016,8,7,12,0,854.0,181.0,3.5,32.0,982.0,1058.11,747.91
2016,8,7,12,15,853.5,180.5,3.55,32.0,980.5,1057.68,748.01
2016,8,7,12,30,853.0,180.0,3.6,32.0,979.0,1053.68,745.97
2016,8,7,12,45,861.0,173.0,3.7,32.5,972.5,1047.98,741.84
2016,8,7,13,0,869.0,166.0,3.8,33.0,966.0,1038.53,735.45
2016,8,7,13,15,865.0,165.0,3.85,33.0,949.0,1019.85,724.46
2016,8,7,13,30,861.0,164.0,3.9,33.0,932.0,997.82,711.44
2016,8,7,13,45,833.0,174.0,3.95,33.0,900.5,961.49,689.19
2016,8,7,14,0,805.0,184.0,4.0,33.0,869.0,923.13,665.55
2016,8,7,14,15,795.5,181.0,4.0,32.5,837.5,886.44,643.88
2016,8,7,14,30,786.0,178.0,4.0,32.0,806.0,850.8,622.66
2016,8,7,14,45,760.0,180.5,4.05,32.0,764.5,801.86,591.15
2016,8,7,15,0,734.0,183.0,4.1,32.0,723.0,752.32,557.56
2016,8,7,15,15,717.0,178.0,4.1,31.5,679.5,701.52,523.54
2016,8,7,15,30,700.0,173.0,4.1,31.0,636.0,650.14,488.24
2016,8,7,15,45,681.0,165.5,4.1,31.0,589.0,594.8,448.25
2016,8,7,16,0,662.0,158.0,4.1,31.0,542.0,539.68,407.43
2016,8,7,16,15,634.5,150.0,4.05,30.0,491.5,480.24,363.74
2016,8,7,16,30,607.0,142.0,4.0,29.0,441.0,422.53,319.88
2016,8,7,16,45,584.5,129.5,4.0,28.5,390.5,364.59,273.85
2016,8,7,17,0,562.0,117.0,4.0,28.0,340.0,308.44,227.88
2016,8,7,17,15,515.5,106.0,3.8,27.0,287.5,247.02,177.72
2016,8,7,17,30,469.0,95.0,3.6,26.0,235.0,192.87,133.11
2016,8,7,17,45,426.0,79.5,3.45,25.0,187.5,140.57,90.77
2016,8,7,18,0,383.0,64.0,3.3,24.0,140.0,93.5,55.18
2016,8,7,18,15,294.5,48.5,3.1,23.0,96.5,50.21,28.46
2016,8,7,18,30,206.0,33.0,2.9,22.0,53.0,25.8,14.9
2016,8,7,18,45,103.0,16.5,2.7,21.0,26.5,13.03,0.0
2016,8,7,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,8,5,15,36.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,8,8,5,30,72.0,12.0,1.7,14.0,14.0,11.44,0.0
2016,8,8,5,45,208.0,27.0,1.95,15.0,50.0,21.22,9.93
2016,8,8,6,0,344.0,42.0,2.2,16.0,86.0,39.88,23.46
2016,8,8,6,15,428.0,52.5,2.15,16.5,133.5,79.55,44.8
2016,8,8,6,30,512.0,63.0,2.1,17.0,181.0,129.72,80.61
2016,8,8,6,45,256.0,84.5,2.1,18.0,143.5,130.09,93.03
2016,8,8,7,0,0.0,106.0,2.1,19.0,106.0,97.97,76.27
2016,8,8,7,15,63.5,141.5,2.05,20.0,168.5,152.42,118.96
2016,8,8,7,30,127.0,177.0,2.0,21.0,231.0,216.54,169.11
2016,8,8,7,45,225.0,190.5,2.0,22.5,302.0,284.04,220.77
2016,8,8,8,0,323.0,204.0,2.0,24.0,373.0,360.05,278.19
2016,8,8,8,15,583.0,149.5,2.0,24.5,489.5,476.51,367.06
2016,8,8,8,30,843.0,95.0,2.0,25.0,606.0,610.07,466.35
2016,8,8,8,45,855.5,99.0,2.05,26.0,652.0,665.23,504.19
2016,8,8,9,0,868.0,103.0,2.1,27.0,698.0,716.81,538.71
2016,8,8,9,15,879.5,105.0,2.2,27.5,739.5,766.31,570.48
2016,8,8,9,30,891.0,107.0,2.3,28.0,781.0,814.13,600.67
2016,8,8,9,45,877.5,121.0,2.4,29.0,810.5,851.61,622.36
2016,8,8,10,0,864.0,135.0,2.5,30.0,840.0,890.67,644.87
2016,8,8,10,15,871.0,137.0,2.65,30.5,869.0,920.75,662.98
2016,8,8,10,30,878.0,139.0,2.8,31.0,898.0,953.72,682.95
2016,8,8,10,45,859.5,154.5,2.95,31.5,913.0,981.09,699.22
2016,8,8,11,0,841.0,170.0,3.1,32.0,928.0,997.34,708.45
2016,8,8,11,15,844.0,171.0,3.2,32.0,942.5,1015.76,720.26
2016,8,8,11,30,847.0,172.0,3.3,32.0,957.0,1030.83,730.02
2016,8,8,11,45,815.5,193.5,3.45,32.5,953.0,1028.67,727.92
2016,8,8,12,0,784.0,215.0,3.6,33.0,949.0,1029.32,727.81
2016,8,8,12,15,783.5,214.5,3.7,33.0,947.5,1028.82,728.17
2016,8,8,12,30,783.0,214.0,3.8,33.0,946.0,1024.93,726.48
2016,8,8,12,45,746.5,234.0,3.95,33.0,926.0,1002.98,713.71
2016,8,8,13,0,710.0,254.0,4.1,33.0,906.0,978.1,699.1
2016,8,8,13,15,704.5,252.0,4.2,32.5,889.0,958.86,689.22
2016,8,8,13,30,699.0,250.0,4.3,32.0,872.0,936.86,677.43
2016,8,8,13,45,667.0,260.5,4.45,32.0,841.0,900.06,653.65
2016,8,8,14,0,635.0,271.0,4.6,32.0,810.0,861.92,628.73
2016,8,8,14,15,624.0,265.5,4.65,31.5,779.5,825.76,606.39
2016,8,8,14,30,613.0,260.0,4.7,31.0,749.0,787.99,582.7
2016,8,8,14,45,596.5,254.5,4.8,31.0,711.5,742.7,552.38
2016,8,8,15,0,580.0,249.0,4.9,31.0,674.0,698.52,522.25
2016,8,8,15,15,562.0,240.5,4.9,30.5,632.5,649.88,489.05
2016,8,8,15,30,544.0,232.0,4.9,30.0,591.0,601.22,455.09
2016,8,8,15,45,544.0,213.5,4.95,29.5,550.0,554.2,421.95
2016,8,8,16,0,544.0,195.0,5.0,29.0,509.0,505.95,386.84
2016,8,8,16,15,383.0,199.5,4.95,28.0,410.5,392.33,301.36
2016,8,8,16,30,222.0,204.0,4.9,27.0,312.0,297.01,228.6
2016,8,8,16,45,266.0,174.0,4.85,26.5,289.0,274.29,210.28
2016,8,8,17,0,310.0,144.0,4.8,26.0,266.0,243.37,184.03
2016,8,8,17,15,261.5,131.5,4.6,25.0,224.0,197.52,147.19
2016,8,8,17,30,213.0,119.0,4.4,24.0,182.0,157.18,114.98
2016,8,8,17,45,280.0,92.0,4.2,23.0,157.5,127.94,87.49
2016,8,8,18,0,347.0,65.0,4.0,22.0,133.0,90.41,54.63
2016,8,8,18,15,261.5,48.0,3.75,21.0,90.5,48.21,27.97
2016,8,8,18,30,176.0,31.0,3.5,20.0,48.0,24.21,13.52
2016,8,8,18,45,88.0,15.5,3.25,19.5,24.0,14.77,0.0
2016,8,8,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,28.0,5.0,2.5,13.5,6.0,0.0,0.0
2016,8,9,5,30,56.0,10.0,2.6,14.0,12.0,9.53,0.0
2016,8,9,5,45,180.0,26.0,2.75,14.5,46.5,20.43,8.91
2016,8,9,6,0,304.0,42.0,2.9,15.0,81.0,37.98,22.45
2016,8,9,6,15,387.5,54.5,2.9,15.5,127.5,78.34,45.5
2016,8,9,6,30,471.0,67.0,2.9,16.0,174.0,127.84,81.2
2016,8,9,6,45,235.5,70.0,2.9,17.0,123.5,113.28,80.34
2016,8,9,7,0,0.0,73.0,2.9,18.0,73.0,67.83,51.52
2016,8,9,7,15,0.0,95.5,2.85,18.5,95.5,88.73,68.73
2016,8,9,7,30,0.0,118.0,2.8,19.0,118.0,109.79,85.68
2016,8,9,7,45,3.5,142.5,2.75,20.0,144.5,134.4,105.0
2016,8,9,8,0,7.0,167.0,2.7,21.0,171.0,159.56,124.39
2016,8,9,8,15,23.5,204.5,2.65,21.5,218.5,204.7,159.63
2016,8,9,8,30,40.0,242.0,2.6,22.0,266.0,255.89,198.92
2016,8,9,8,45,91.5,280.0,2.55,23.0,341.0,329.3,254.6
2016,8,9,9,0,143.0,318.0,2.5,24.0,416.0,413.73,316.84
2016,8,9,9,15,141.5,339.0,2.5,24.5,441.5,441.26,335.49
2016,8,9,9,30,140.0,360.0,2.5,25.0,467.0,468.35,353.77
2016,8,9,9,45,138.5,377.5,2.5,25.5,487.0,491.45,368.96
2016,8,9,10,0,137.0,395.0,2.5,26.0,507.0,514.01,383.59
2016,8,9,10,15,504.0,267.5,2.55,26.5,699.5,734.46,547.05
2016,8,9,10,30,871.0,140.0,2.6,27.0,892.0,948.94,690.96
2016,8,9,10,45,856.0,154.0,2.65,27.5,908.5,977.96,706.07
2016,8,9,11,0,841.0,168.0,2.7,28.0,925.0,995.98,715.78
2016,8,9,11,15,845.0,168.5,2.75,28.5,939.5,1014.86,726.17
2016,8,9,11,30,849.0,169.0,2.8,29.0,954.0,1030.41,734.47
2016,8,9,11,45,821.5,188.0,2.9,29.5,952.0,1029.79,733.11
2016,8,9,12,0,794.0,207.0,3.0,30.0,950.0,1025.04,729.38
2016,8,9,12,15,794.0,206.5,3.05,30.0,948.5,1025.03,729.82
2016,8,9,12,30,794.0,206.0,3.1,30.0,947.0,1021.65,728.19
2016,8,9,12,45,762.5,223.0,3.2,30.0,928.5,1008.13,720.64
2016,8,9,13,0,731.0,240.0,3.3,30.0,910.0,985.11,707.09
2016,8,9,13,15,726.0,238.0,3.35,30.0,893.0,966.01,695.76
2016,8,9,13,30,721.0,236.0,3.4,30.0,876.0,944.06,682.55
2016,8,9,13,45,689.5,246.5,3.45,30.0,845.0,907.36,659.36
2016,8,9,14,0,658.0,257.0,3.5,30.0,814.0,869.23,634.35
2016,8,9,14,15,647.0,252.0,3.5,29.5,783.0,832.86,611.9
2016,8,9,14,30,636.0,247.0,3.5,29.0,752.0,794.79,587.91
2016,8,9,14,45,595.0,253.0,3.55,29.0,708.5,740.1,550.51
