Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,15,0,554.0,259.0,3.6,29.0,665.0,688.81,514.88
2016,8,9,15,15,536.0,250.0,3.55,28.5,623.0,640.69,482.12
2016,8,9,15,30,518.0,241.0,3.5,28.0,581.0,592.63,448.66
2016,8,9,15,45,475.5,236.0,3.5,28.0,530.5,533.65,405.5
2016,8,9,16,0,433.0,231.0,3.5,28.0,480.0,477.66,363.8
2016,8,9,16,15,406.5,215.5,3.5,27.5,432.0,419.65,320.69
2016,8,9,16,30,380.0,200.0,3.5,27.0,384.0,368.06,281.3
2016,8,9,16,45,339.0,182.5,3.5,26.5,332.5,311.21,237.07
2016,8,9,17,0,298.0,165.0,3.5,26.0,281.0,258.69,195.49
2016,8,9,17,15,262.0,142.0,3.4,25.0,233.0,207.08,154.36
2016,8,9,17,30,226.0,119.0,3.3,24.0,185.0,159.8,116.39
2016,8,9,17,45,183.0,93.0,3.25,23.0,139.5,113.32,79.63
2016,8,9,18,0,140.0,67.0,3.2,22.0,94.0,72.61,48.4
2016,8,9,18,15,98.0,43.5,3.05,21.0,59.5,40.08,24.9
2016,8,9,18,30,56.0,20.0,2.9,20.0,25.0,16.82,7.46
2016,8,9,18,45,28.0,10.0,2.8,19.5,12.5,9.53,0.0
2016,8,9,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,10,5,15,13.5,3.0,1.25,14.5,3.5,0.0,0.0
2016,8,10,5,30,27.0,6.0,1.4,15.0,7.0,5.72,0.0
2016,8,10,5,45,107.5,25.0,1.55,15.5,37.0,19.6,7.76
2016,8,10,6,0,188.0,44.0,1.7,16.0,67.0,37.86,23.46
2016,8,10,6,15,260.0,62.0,1.7,16.5,111.0,73.83,46.32
2016,8,10,6,30,332.0,80.0,1.7,17.0,155.0,118.87,79.41
2016,8,10,6,45,171.0,96.0,1.7,17.5,135.5,123.6,91.15
2016,8,10,7,0,10.0,112.0,1.7,18.0,116.0,106.08,82.96
2016,8,10,7,15,16.5,133.0,1.65,19.0,140.0,128.62,100.93
2016,8,10,7,30,23.0,154.0,1.6,20.0,164.0,152.04,119.19
2016,8,10,7,45,148.5,182.5,1.55,21.0,258.5,240.48,188.2
2016,8,10,8,0,274.0,211.0,1.5,22.0,353.0,343.16,266.76
2016,8,10,8,15,295.0,230.5,1.45,22.5,397.0,390.42,301.86
2016,8,10,8,30,316.0,250.0,1.4,23.0,441.0,439.4,337.57
2016,8,10,8,45,330.0,268.5,1.4,24.0,482.0,484.34,368.8
2016,8,10,9,0,344.0,287.0,1.4,25.0,523.0,529.88,399.56
2016,8,10,9,15,530.5,238.0,1.4,26.0,626.0,643.82,480.71
2016,8,10,9,30,717.0,189.0,1.4,27.0,729.0,768.4,565.24
2016,8,10,9,45,790.0,160.0,1.4,28.0,781.0,825.29,598.9
2016,8,10,10,0,863.0,131.0,1.4,29.0,833.0,881.41,630.99
2016,8,10,10,15,871.0,133.0,1.4,29.5,862.5,918.02,651.32
2016,8,10,10,30,879.0,135.0,1.4,30.0,892.0,951.92,669.91
2016,8,10,10,45,858.5,151.0,1.4,30.5,906.0,977.89,683.46
2016,8,10,11,0,838.0,167.0,1.4,31.0,920.0,992.75,690.25
2016,8,10,11,15,842.0,168.0,1.5,31.0,935.0,1012.07,702.84
2016,8,10,11,30,846.0,169.0,1.6,31.0,950.0,1028.08,713.43
2016,8,10,11,45,821.5,185.5,1.7,31.5,948.0,1027.9,712.87
2016,8,10,12,0,797.0,202.0,1.8,32.0,946.0,1023.71,710.11
2016,8,10,12,15,797.0,202.0,1.95,32.0,944.5,1024.15,712.33
2016,8,10,12,30,797.0,202.0,2.1,32.0,943.0,1021.21,712.43
2016,8,10,12,45,794.0,201.0,2.25,32.5,933.5,1010.93,706.58
2016,8,10,13,0,791.0,200.0,2.4,33.0,924.0,997.38,698.74
2016,8,10,13,15,786.0,198.5,2.55,32.5,906.5,978.19,690.17
2016,8,10,13,30,781.0,197.0,2.7,32.0,889.0,955.98,679.56
2016,8,10,13,45,752.0,206.0,2.85,32.0,857.5,924.52,661.48
2016,8,10,14,0,723.0,215.0,3.0,32.0,826.0,886.02,638.61
2016,8,10,14,15,712.5,211.0,3.15,31.5,794.5,849.2,617.76
2016,8,10,14,30,702.0,207.0,3.3,31.0,763.0,810.45,594.68
2016,8,10,14,45,680.0,206.0,3.45,31.0,723.5,763.84,564.1
2016,8,10,15,0,658.0,205.0,3.6,31.0,684.0,716.62,532.45
2016,8,10,15,15,639.5,198.5,3.65,30.5,641.5,666.23,498.7
2016,8,10,15,30,621.0,192.0,3.7,30.0,599.0,615.64,463.91
2016,8,10,15,45,602.0,182.5,3.8,29.5,553.0,561.92,426.05
2016,8,10,16,0,583.0,173.0,3.9,29.0,507.0,505.98,385.43
2016,8,10,16,15,554.0,163.5,3.9,28.5,457.5,448.49,342.16
2016,8,10,16,30,525.0,154.0,3.9,28.0,408.0,393.07,299.25
2016,8,10,16,45,496.0,141.0,3.95,27.5,358.5,336.7,254.51
2016,8,10,17,0,467.0,128.0,4.0,27.0,309.0,283.02,210.76
2016,8,10,17,15,420.5,114.0,3.85,26.0,258.5,226.5,164.76
2016,8,10,17,30,374.0,100.0,3.7,25.0,208.0,175.27,122.88
2016,8,10,17,45,319.5,82.5,3.6,24.0,161.5,125.16,83.07
2016,8,10,18,0,265.0,65.0,3.5,23.0,115.0,81.81,50.72
2016,8,10,18,15,190.0,45.5,3.35,22.0,75.5,43.03,25.38
2016,8,10,18,30,115.0,26.0,3.2,21.0,36.0,20.23,9.7
2016,8,10,18,45,57.5,13.0,3.05,20.5,18.0,12.39,0.0
2016,8,10,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,15,18.0,3.0,0.9,14.5,3.5,0.0,0.0
2016,8,11,5,30,36.0,6.0,1.1,15.0,7.0,5.72,0.0
2016,8,11,5,45,135.5,23.5,1.35,15.5,38.0,18.43,6.37
2016,8,11,6,0,235.0,41.0,1.6,16.0,69.0,36.04,21.5
2016,8,11,6,15,315.5,56.0,1.6,16.5,114.5,72.88,43.44
2016,8,11,6,30,396.0,71.0,1.6,17.0,160.0,119.74,77.31
2016,8,11,6,45,464.5,81.0,1.6,18.0,212.0,169.55,117.04
2016,8,11,7,0,533.0,91.0,1.6,19.0,264.0,229.29,166.44
2016,8,11,7,15,576.0,99.5,1.6,20.0,316.5,285.65,213.99
2016,8,11,7,30,619.0,108.0,1.6,21.0,369.0,346.51,264.13
2016,8,11,7,45,659.5,112.5,1.6,22.0,423.0,406.53,312.23
2016,8,11,8,0,700.0,117.0,1.6,23.0,477.0,470.01,361.24
2016,8,11,8,15,724.0,122.0,1.6,24.0,527.0,528.01,404.38
2016,8,11,8,30,748.0,127.0,1.6,25.0,577.0,586.97,446.53
2016,8,11,8,45,772.5,128.5,1.65,26.0,625.0,642.61,485.15
2016,8,11,9,0,797.0,130.0,1.7,27.0,673.0,699.01,522.98
2016,8,11,9,15,811.5,133.5,1.7,27.5,715.0,749.93,555.99
2016,8,11,9,30,826.0,137.0,1.7,28.0,757.0,799.62,586.44
2016,8,11,9,45,858.5,128.0,1.75,29.0,799.0,849.74,615.85
2016,8,11,10,0,891.0,119.0,1.8,30.0,841.0,893.98,640.87
2016,8,11,10,15,898.0,120.5,1.8,30.5,871.0,930.08,661.12
2016,8,11,10,30,905.0,122.0,1.8,31.0,901.0,963.32,679.41
2016,8,11,10,45,909.5,124.0,1.8,31.5,923.0,991.68,694.53
2016,8,11,11,0,914.0,126.0,1.8,32.0,945.0,1016.73,707.57
2016,8,11,11,15,917.0,126.5,1.8,32.0,959.5,1035.37,718.15
2016,8,11,11,30,920.0,127.0,1.8,32.0,974.0,1050.45,726.69
2016,8,11,11,45,918.0,130.0,1.85,32.5,979.5,1059.4,730.87
2016,8,11,12,0,916.0,133.0,1.9,33.0,985.0,1064.6,732.95
2016,8,11,12,15,915.5,132.5,1.9,33.0,983.5,1064.04,732.54
2016,8,11,12,30,915.0,132.0,1.9,33.0,982.0,1059.75,730.08
2016,8,11,12,45,897.0,141.5,1.95,33.5,968.0,1044.39,720.26
2016,8,11,13,0,879.0,151.0,2.0,34.0,954.0,1025.66,708.59
2016,8,11,13,15,875.0,150.0,2.05,34.0,936.0,1007.0,698.47
2016,8,11,13,30,871.0,149.0,2.1,34.0,918.0,985.03,686.3
2016,8,11,13,45,859.5,150.0,2.2,34.0,891.5,962.4,674.23
2016,8,11,14,0,848.0,151.0,2.3,34.0,865.0,929.08,655.33
2016,8,11,14,15,838.5,148.5,2.35,33.5,833.0,891.4,634.35
2016,8,11,14,30,829.0,146.0,2.4,33.0,801.0,851.32,611.51
2016,8,11,14,45,811.5,145.5,2.45,33.0,761.5,804.73,582.79
2016,8,11,15,0,794.0,145.0,2.5,33.0,722.0,756.81,552.78
2016,8,11,15,15,778.0,141.5,2.6,32.5,678.0,705.93,520.41
2016,8,11,15,30,762.0,138.0,2.7,32.0,634.0,655.25,486.74
2016,8,11,15,45,736.5,134.5,2.8,32.0,585.0,596.86,445.53
2016,8,11,16,0,711.0,131.0,2.9,32.0,536.0,539.18,403.61
2016,8,11,16,15,683.5,125.0,2.95,31.0,485.0,479.07,359.98
2016,8,11,16,30,656.0,119.0,3.0,30.0,434.0,420.59,315.85
2016,8,11,16,45,616.0,112.5,3.15,29.5,381.0,358.65,267.15
2016,8,11,17,0,576.0,106.0,3.3,29.0,328.0,300.43,219.96
2016,8,11,17,15,527.0,96.0,3.2,28.0,275.5,240.46,171.06
2016,8,11,17,30,478.0,86.0,3.1,27.0,223.0,184.24,124.99
2016,8,11,17,45,409.0,73.5,3.05,26.0,173.5,130.26,82.63
2016,8,11,18,0,340.0,61.0,3.0,25.0,124.0,84.68,49.68
2016,8,11,18,15,248.5,44.5,2.9,24.0,82.5,43.51,24.56
2016,8,11,18,30,157.0,28.0,2.8,23.0,41.0,21.95,10.4
2016,8,11,18,45,78.5,14.0,2.7,22.0,20.5,13.34,0.0
2016,8,11,19,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,12,5,15,29.0,4.0,0.85,16.5,4.5,0.0,0.0
2016,8,12,5,30,58.0,8.0,0.9,17.0,9.0,7.63,0.0
2016,8,12,5,45,187.0,22.5,1.0,17.5,42.0,18.12,5.38
2016,8,12,6,0,316.0,37.0,1.1,18.0,75.0,34.69,19.43
2016,8,12,6,15,404.0,48.5,1.05,18.5,121.5,74.0,40.71
2016,8,12,6,30,492.0,60.0,1.0,19.0,168.0,124.29,76.16
2016,8,12,6,45,552.5,67.5,1.0,20.0,220.5,176.1,117.72
2016,8,12,7,0,613.0,75.0,1.0,21.0,273.0,235.03,166.74
2016,8,12,7,15,654.0,81.5,0.9,22.0,326.0,293.54,215.76
2016,8,12,7,30,695.0,88.0,0.8,23.0,379.0,356.18,266.55
2016,8,12,7,45,725.5,92.5,0.75,24.0,432.0,416.01,313.58
2016,8,12,8,0,756.0,97.0,0.7,25.0,485.0,478.51,360.45
2016,8,12,8,15,778.0,101.0,0.65,26.0,535.0,537.06,402.32
2016,8,12,8,30,800.0,105.0,0.6,27.0,585.0,596.22,442.63
2016,8,12,8,45,817.5,108.0,0.55,28.0,631.5,651.72,478.56
2016,8,12,9,0,835.0,111.0,0.5,29.0,678.0,706.75,512.55
2016,8,12,9,15,848.0,114.0,0.5,29.5,720.0,757.65,542.91
2016,8,12,9,30,861.0,117.0,0.5,30.0,762.0,802.99,568.8
2016,8,12,9,45,875.5,116.5,0.5,31.0,799.0,847.79,592.73
2016,8,12,10,0,890.0,116.0,0.5,32.0,836.0,890.68,614.93
2016,8,12,10,15,897.0,117.5,0.6,32.5,865.0,926.75,635.83
2016,8,12,10,30,904.0,119.0,0.7,33.0,894.0,959.97,655.0
2016,8,12,10,45,909.5,120.0,0.8,33.5,916.5,988.22,671.19
2016,8,12,11,0,915.0,121.0,0.9,34.0,939.0,1013.22,685.49
2016,8,12,11,15,918.0,121.5,1.0,34.0,953.5,1031.85,697.52
2016,8,12,11,30,921.0,122.0,1.1,34.0,968.0,1046.91,707.61
2016,8,12,11,45,921.0,123.0,1.2,34.5,974.0,1055.83,712.75
2016,8,12,12,0,921.0,124.0,1.3,35.0,980.0,1061.0,715.83
2016,8,12,12,15,920.5,124.0,1.45,35.0,978.5,1060.9,718.2
2016,8,12,12,30,920.0,124.0,1.6,35.0,977.0,1057.05,718.38
2016,8,12,12,45,912.0,127.5,1.8,35.5,965.5,1045.56,713.2
2016,8,12,13,0,904.0,131.0,2.0,36.0,954.0,1030.52,705.76
2016,8,12,13,15,900.0,130.0,2.1,35.5,936.5,1011.4,697.44
2016,8,12,13,30,896.0,129.0,2.2,35.0,919.0,988.86,686.94
2016,8,12,13,45,889.0,128.5,2.35,35.0,894.0,960.74,671.94
2016,8,12,14,0,882.0,128.0,2.5,35.0,869.0,929.61,654.82
2016,8,12,14,15,874.0,126.0,2.6,35.0,837.0,893.26,633.71
2016,8,12,14,30,866.0,124.0,2.7,35.0,805.0,854.31,610.66
2016,8,12,14,45,852.5,122.5,2.85,35.0,766.5,813.51,586.37
2016,8,12,15,0,839.0,121.0,3.0,35.0,728.0,766.02,557.15
2016,8,12,15,15,824.5,118.0,3.05,34.5,684.5,714.8,525.28
2016,8,12,15,30,810.0,115.0,3.1,34.0,641.0,662.51,490.3
2016,8,12,15,45,790.5,111.5,3.15,33.5,592.5,605.83,451.06
2016,8,12,16,0,771.0,108.0,3.2,33.0,544.0,549.15,410.45
2016,8,12,16,15,745.5,103.0,3.2,32.5,493.0,487.93,365.01
2016,8,12,16,30,720.0,98.0,3.2,32.0,442.0,428.06,318.99
2016,8,12,16,45,686.5,92.0,3.25,31.5,389.0,365.67,269.66
2016,8,12,17,0,653.0,86.0,3.3,31.0,336.0,306.16,221.08
2016,8,12,17,15,606.0,79.0,3.15,30.0,282.5,245.15,171.01
2016,8,12,17,30,559.0,72.0,3.0,29.0,229.0,189.27,124.85
2016,8,12,17,45,493.0,62.0,2.9,28.0,179.0,133.08,80.61
2016,8,12,18,0,427.0,52.0,2.8,27.0,129.0,84.96,46.2
2016,8,12,18,15,323.0,39.0,2.65,26.0,86.0,41.22,21.42
2016,8,12,18,30,219.0,26.0,2.5,25.0,43.0,21.1,9.05
2016,8,12,18,45,109.5,13.0,2.35,24.5,21.5,12.39,0.0
2016,8,12,19,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,13,5,45,178.5,17.0,0.35,21.5,38.0,13.09,1.6
2016,8,13,6,0,357.0,34.0,0.4,22.0,76.0,32.42,16.91
2016,8,13,6,15,446.5,43.5,0.45,22.5,123.0,72.55,37.29
2016,8,13,6,30,536.0,53.0,0.5,23.0,170.0,123.82,72.53
2016,8,13,6,45,593.5,59.5,0.55,24.0,222.0,176.77,114.49
2016,8,13,7,0,651.0,66.0,0.6,25.0,274.0,236.42,163.53
2016,8,13,7,15,690.0,71.5,0.7,26.0,327.5,295.53,212.75
2016,8,13,7,30,729.0,77.0,0.8,27.0,381.0,359.38,264.45
2016,8,13,7,45,756.5,81.5,0.95,28.5,433.5,419.61,311.55
2016,8,13,8,0,784.0,86.0,1.1,30.0,486.0,481.67,358.08
2016,8,13,8,15,805.0,89.0,1.15,31.0,536.0,540.11,400.4
2016,8,13,8,30,826.0,92.0,1.2,32.0,586.0,599.01,441.32
2016,8,13,8,45,841.0,95.5,1.3,33.0,632.5,654.64,478.79
2016,8,13,9,0,856.0,99.0,1.4,34.0,679.0,706.87,512.55
2016,8,13,9,15,868.5,101.5,1.4,34.5,720.5,757.24,542.78
2016,8,13,9,30,881.0,104.0,1.4,35.0,762.0,806.04,571.39
2016,8,13,9,45,890.5,105.5,1.45,35.5,797.5,849.5,596.64
2016,8,13,10,0,900.0,107.0,1.5,36.0,833.0,890.66,620.17
2016,8,13,10,15,906.5,108.5,1.5,36.5,862.5,926.59,639.62
2016,8,13,10,30,913.0,110.0,1.5,37.0,892.0,959.61,657.12
2016,8,13,10,45,915.0,113.0,1.5,37.5,913.0,986.84,670.99
2016,8,13,11,0,917.0,116.0,1.5,38.0,934.0,1010.61,682.79
2016,8,13,11,15,920.0,116.5,1.55,38.0,948.5,1029.26,693.75
2016,8,13,11,30,923.0,117.0,1.6,38.0,963.0,1044.32,702.74
2016,8,13,11,45,914.5,123.5,1.65,38.5,967.0,1050.34,705.09
2016,8,13,12,0,906.0,130.0,1.7,39.0,971.0,1052.48,705.37
2016,8,13,12,15,906.0,130.0,1.8,39.0,969.5,1052.83,706.91
2016,8,13,12,30,906.0,130.0,1.9,39.0,968.0,1049.48,706.36
2016,8,13,12,45,889.0,138.5,2.05,39.0,954.0,1034.1,699.37
2016,8,13,13,0,872.0,147.0,2.2,39.0,940.0,1015.38,690.39
2016,8,13,13,15,868.0,146.0,2.35,39.0,922.5,996.7,681.3
2016,8,13,13,30,864.0,145.0,2.5,39.0,905.0,974.71,670.07
2016,8,13,13,45,847.5,149.0,2.65,39.0,877.0,950.48,657.32
2016,8,13,14,0,831.0,153.0,2.8,39.0,849.0,915.94,637.97
2016,8,13,14,15,822.0,150.5,2.9,38.5,817.5,879.05,617.85
2016,8,13,14,30,813.0,148.0,3.0,38.0,786.0,839.79,595.83
2016,8,13,14,45,791.0,150.0,3.1,38.0,745.5,792.58,567.0
2016,8,13,15,0,769.0,152.0,3.2,38.0,705.0,746.39,538.22
2016,8,13,15,15,752.5,147.5,3.3,37.5,662.0,694.71,505.09
2016,8,13,15,30,736.0,143.0,3.4,37.0,619.0,642.34,470.46
2016,8,13,15,45,705.5,141.0,3.5,36.5,569.5,583.5,430.02
2016,8,13,16,0,675.0,139.0,3.6,36.0,520.0,525.94,389.18
2016,8,13,16,15,646.5,132.5,3.65,35.5,469.0,466.59,345.71
2016,8,13,16,30,618.0,126.0,3.7,35.0,418.0,409.07,302.17
2016,8,13,16,45,576.5,118.5,3.8,34.5,365.5,347.65,254.57
2016,8,13,17,0,535.0,111.0,3.9,34.0,313.0,288.05,207.22
2016,8,13,17,15,485.5,100.0,3.75,32.5,261.5,229.64,160.85
2016,8,13,17,30,436.0,89.0,3.6,31.0,210.0,176.8,118.62
2016,8,13,17,45,373.5,74.5,3.5,30.0,162.5,124.63,78.23
2016,8,13,18,0,311.0,60.0,3.4,29.0,115.0,80.14,46.44
2016,8,13,18,15,221.0,42.5,3.2,28.0,75.0,40.18,22.25
2016,8,13,18,30,131.0,25.0,3.0,27.0,35.0,19.62,7.16
2016,8,13,18,45,65.5,12.5,2.85,26.0,17.5,11.91,0.0
2016,8,13,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,14,5,45,119.5,19.0,0.35,22.5,32.5,14.87,1.73
2016,8,14,6,0,239.0,38.0,0.4,23.0,65.0,33.56,18.77
2016,8,14,6,15,323.5,52.5,0.45,23.5,110.0,70.53,39.91
2016,8,14,6,30,408.0,67.0,0.5,24.0,155.0,118.03,73.0
2016,8,14,6,45,461.0,79.0,0.6,25.0,204.5,167.38,111.73
2016,8,14,7,0,514.0,91.0,0.7,26.0,254.0,224.89,158.23
2016,8,14,7,15,558.0,99.5,0.65,27.0,306.0,280.58,203.23
2016,8,14,7,30,602.0,108.0,0.6,28.0,358.0,340.93,250.6
2016,8,14,7,45,628.5,117.0,0.6,29.5,408.5,398.39,293.98
2016,8,14,8,0,655.0,126.0,0.6,31.0,459.0,457.85,336.81
2016,8,14,8,15,680.0,132.0,0.65,31.5,508.5,515.19,378.12
2016,8,14,8,30,705.0,138.0,0.7,32.0,558.0,573.7,418.86
2016,8,14,8,45,716.0,146.5,0.8,33.0,602.0,626.44,453.85
2016,8,14,9,0,727.0,155.0,0.9,34.0,646.0,678.38,487.21
2016,8,14,9,15,742.0,159.5,1.0,34.5,687.0,728.18,519.38
2016,8,14,9,30,757.0,164.0,1.1,35.0,728.0,776.99,549.92
2016,8,14,9,45,788.0,157.0,1.25,36.0,768.5,823.17,576.97
2016,8,14,10,0,819.0,150.0,1.4,37.0,809.0,871.36,604.84
2016,8,14,10,15,827.0,152.0,1.55,37.0,838.5,907.26,627.33
2016,8,14,10,30,835.0,154.0,1.7,37.0,868.0,940.57,648.31
2016,8,14,10,45,808.5,175.0,1.85,37.5,880.0,957.93,658.21
2016,8,14,11,0,782.0,196.0,2.0,38.0,892.0,970.59,665.41
2016,8,14,11,15,786.0,197.0,2.15,38.0,906.5,988.99,677.57
2016,8,14,11,30,790.0,198.0,2.3,38.0,921.0,1004.24,687.82
2016,8,14,11,45,753.0,222.5,2.45,38.5,915.5,1006.01,688.55
2016,8,14,12,0,716.0,247.0,2.6,39.0,910.0,997.55,683.22
2016,8,14,12,15,716.0,247.0,2.7,39.0,909.0,997.81,684.32
2016,8,14,12,30,716.0,247.0,2.8,39.0,908.0,994.89,683.49
2016,8,14,12,45,765.5,214.0,2.95,39.0,914.0,1004.1,690.59
2016,8,14,13,0,815.0,181.0,3.1,39.0,920.0,1003.33,691.56
2016,8,14,13,15,810.5,179.5,3.2,38.5,902.5,984.02,682.3
2016,8,14,13,30,806.0,178.0,3.3,38.0,885.0,961.57,671.14
2016,8,14,13,45,756.5,199.5,3.4,38.0,848.0,922.75,648.14
2016,8,14,14,0,707.0,221.0,3.5,38.0,811.0,878.3,621.36
2016,8,14,14,15,696.0,216.5,3.6,37.5,779.5,840.72,599.74
2016,8,14,14,30,685.0,212.0,3.7,37.0,748.0,801.31,576.11
2016,8,14,14,45,644.0,219.5,3.8,37.0,704.0,748.34,541.05
2016,8,14,15,0,603.0,227.0,3.9,37.0,660.0,693.62,504.28
2016,8,14,15,15,584.5,219.0,3.9,36.5,617.5,643.92,471.47
2016,8,14,15,30,566.0,211.0,3.9,36.0,575.0,594.2,437.81
2016,8,14,15,45,535.0,204.0,3.95,35.5,527.0,538.08,398.72
2016,8,14,16,0,504.0,197.0,4.0,35.0,479.0,483.76,359.9
2016,8,14,16,15,475.0,184.5,4.0,34.0,430.5,427.27,319.12
2016,8,14,16,30,446.0,172.0,4.0,33.0,382.0,373.07,278.78
2016,8,14,16,45,415.5,156.0,4.0,32.5,333.0,317.55,235.8
2016,8,14,17,0,385.0,140.0,4.0,32.0,284.0,265.07,194.22
2016,8,14,17,15,340.5,122.0,3.85,30.5,235.0,208.55,149.86
2016,8,14,17,30,296.0,104.0,3.7,29.0,186.0,159.55,111.11
2016,8,14,17,45,252.5,83.0,3.6,28.0,142.0,113.45,75.01
2016,8,14,18,0,209.0,62.0,3.5,27.0,98.0,72.95,45.0
2016,8,14,18,15,143.0,40.5,3.3,26.0,61.5,37.43,21.62
2016,8,14,18,30,77.0,19.0,3.1,25.0,25.0,15.99,4.06
2016,8,14,18,45,38.5,9.5,2.95,24.5,12.5,9.05,0.0
2016,8,14,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,17.5,1.55,17.5,17.5,16.25,1.45
2016,8,15,6,0,0.0,35.0,1.7,18.0,35.0,31.76,19.84
2016,8,15,6,15,12.0,55.5,1.7,18.5,58.0,51.33,36.43
2016,8,15,6,30,24.0,76.0,1.7,19.0,81.0,72.78,54.09
2016,8,15,6,45,32.5,97.5,1.7,20.0,106.5,96.49,73.49
2016,8,15,7,0,41.0,119.0,1.7,21.0,132.0,121.48,93.67
2016,8,15,7,15,48.0,140.5,1.65,22.0,158.5,147.19,114.09
2016,8,15,7,30,55.0,162.0,1.6,23.0,185.0,173.85,134.84
2016,8,15,7,45,205.5,176.5,1.6,24.0,278.0,260.9,201.81
2016,8,15,8,0,356.0,191.0,1.6,25.0,371.0,366.15,281.63
2016,8,15,8,15,588.5,145.5,1.6,25.5,479.0,478.62,366.44
2016,8,15,8,30,821.0,100.0,1.6,26.0,587.0,605.25,459.44
2016,8,15,8,45,835.5,104.0,1.6,27.0,633.5,660.96,496.87
2016,8,15,9,0,850.0,108.0,1.6,28.0,680.0,715.86,532.82
2016,8,15,9,15,863.0,110.5,1.7,29.0,722.0,766.98,564.25
2016,8,15,9,30,876.0,113.0,1.8,30.0,764.0,812.48,591.26
2016,8,15,9,45,884.5,116.0,1.95,31.0,800.0,856.51,617.36
2016,8,15,10,0,893.0,119.0,2.1,32.0,836.0,898.15,641.54
2016,8,15,10,15,900.0,120.5,2.2,32.5,865.5,934.33,662.82
2016,8,15,10,30,907.0,122.0,2.3,33.0,895.0,967.62,682.19
2016,8,15,10,45,899.0,131.0,2.45,33.5,913.5,991.31,695.98
2016,8,15,11,0,891.0,140.0,2.6,34.0,932.0,1011.1,707.42
2016,8,15,11,15,894.5,140.5,2.7,34.0,946.0,1029.77,719.24
2016,8,15,11,30,898.0,141.0,2.8,34.0,960.0,1044.94,728.99
2016,8,15,11,45,883.5,151.0,2.95,34.5,962.0,1048.01,730.35
2016,8,15,12,0,869.0,161.0,3.1,35.0,964.0,1057.18,735.64
2016,8,15,12,15,869.0,161.0,3.2,35.0,962.5,1057.43,736.55
2016,8,15,12,30,869.0,161.0,3.3,35.0,961.0,1054.0,735.35
2016,8,15,12,45,848.5,171.5,3.4,35.0,945.5,1037.35,726.06
2016,8,15,13,0,828.0,182.0,3.5,35.0,930.0,1017.4,714.8
2016,8,15,13,15,823.5,180.0,3.6,34.5,912.5,997.31,704.91
2016,8,15,13,30,819.0,178.0,3.7,34.0,895.0,974.02,692.91
2016,8,15,13,45,801.5,182.0,3.8,34.0,867.0,941.67,673.57
2016,8,15,14,0,784.0,186.0,3.9,34.0,839.0,911.48,655.54
2016,8,15,14,15,774.0,182.5,3.95,33.5,806.5,873.5,633.26
2016,8,15,14,30,764.0,179.0,4.0,33.0,774.0,833.36,609.27
2016,8,15,14,45,745.5,177.5,4.05,33.0,734.5,786.59,579.14
2016,8,15,15,0,727.0,176.0,4.1,33.0,695.0,738.77,546.82
2016,8,15,15,15,709.5,170.5,4.1,32.5,651.5,686.9,512.02
2016,8,15,15,30,692.0,165.0,4.1,32.0,608.0,634.55,475.98
2016,8,15,15,45,668.5,159.0,4.1,31.5,560.0,577.85,435.76
2016,8,15,16,0,645.0,153.0,4.1,31.0,512.0,521.88,394.89
2016,8,15,16,15,615.5,145.0,4.05,30.0,461.5,461.97,350.53
2016,8,15,16,30,586.0,137.0,4.0,29.0,411.0,404.1,306.21
2016,8,15,16,45,550.5,126.5,3.95,28.5,359.0,341.53,256.44
2016,8,15,17,0,515.0,116.0,3.9,28.0,307.0,284.88,210.09
2016,8,15,17,15,465.0,103.5,3.7,27.0,255.5,226.09,162.06
2016,8,15,17,30,415.0,91.0,3.5,26.0,204.0,173.0,118.6
2016,8,15,17,45,354.5,75.0,3.3,25.0,156.5,121.13,77.73
2016,8,15,18,0,294.0,59.0,3.1,24.0,109.0,76.75,45.44
2016,8,15,18,15,205.0,40.5,2.9,23.0,69.0,37.25,20.97
2016,8,15,18,30,116.0,22.0,2.7,22.0,29.0,17.28,3.77
2016,8,15,18,45,58.0,11.0,2.55,21.5,14.5,10.48,0.0
2016,8,15,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,16,5,45,129.5,18.5,0.65,16.5,32.5,14.53,0.0
2016,8,16,6,0,259.0,37.0,0.7,17.0,65.0,33.03,18.58
2016,8,16,6,15,349.0,51.0,0.7,17.5,111.0,71.27,40.57
2016,8,16,6,30,439.0,65.0,0.7,18.0,157.0,122.2,76.88
2016,8,16,6,45,371.5,91.0,0.7,19.0,184.5,160.89,112.74
2016,8,16,7,0,304.0,117.0,0.7,20.0,212.0,191.18,141.69
2016,8,16,7,15,347.5,128.0,0.7,21.0,255.5,238.23,179.86
2016,8,16,7,30,391.0,139.0,0.7,22.0,299.0,288.45,219.85
2016,8,16,7,45,553.0,126.5,0.75,23.5,387.0,375.2,285.46
2016,8,16,8,0,715.0,114.0,0.8,25.0,475.0,476.62,360.2
2016,8,16,8,15,739.5,119.0,0.85,26.0,525.5,535.92,403.02
2016,8,16,8,30,764.0,124.0,0.9,27.0,576.0,596.2,445.18
2016,8,16,8,45,776.5,131.0,0.95,28.0,622.0,651.33,482.13
2016,8,16,9,0,789.0,138.0,1.0,29.0,668.0,704.29,516.35
2016,8,16,9,15,803.5,141.5,1.05,30.0,710.0,755.06,547.88
2016,8,16,9,30,818.0,145.0,1.1,31.0,752.0,804.59,576.6
2016,8,16,9,45,816.0,155.0,1.15,32.0,784.5,845.56,599.31
2016,8,16,10,0,814.0,165.0,1.2,33.0,817.0,883.57,619.86
2016,8,16,10,15,822.5,167.0,1.2,33.5,846.5,919.84,639.63
2016,8,16,10,30,831.0,169.0,1.2,34.0,876.0,953.53,657.59
2016,8,16,10,45,812.0,185.5,1.3,34.5,890.5,973.09,668.46
2016,8,16,11,0,793.0,202.0,1.4,35.0,905.0,988.4,676.95
2016,8,16,11,15,796.5,203.5,1.45,35.0,919.5,1006.96,688.15
2016,8,16,11,30,800.0,205.0,1.5,35.0,934.0,1022.3,697.46
2016,8,16,11,45,774.0,222.5,1.6,35.5,931.5,1028.24,700.6
2016,8,16,12,0,748.0,240.0,1.7,36.0,929.0,1023.73,697.67
2016,8,16,12,15,747.5,240.0,1.8,36.0,927.0,1023.4,698.84
2016,8,16,12,30,747.0,240.0,1.9,36.0,925.0,1019.75,698.04
2016,8,16,12,45,751.5,234.0,2.0,36.0,917.5,1011.65,694.62
2016,8,16,13,0,756.0,228.0,2.1,36.0,910.0,1000.18,689.24
2016,8,16,13,15,751.0,226.0,2.2,36.0,892.0,980.29,678.72
2016,8,16,13,30,746.0,224.0,2.3,36.0,874.0,957.44,666.38
2016,8,16,13,45,716.5,232.5,2.4,36.0,843.0,919.76,644.68
2016,8,16,14,0,687.0,241.0,2.5,36.0,812.0,880.53,621.19
2016,8,16,14,15,676.0,236.0,2.55,35.5,780.0,842.84,599.38
2016,8,16,14,30,665.0,231.0,2.6,35.0,748.0,803.37,575.92
2016,8,16,14,45,642.5,228.5,2.7,35.0,707.5,755.66,545.42
2016,8,16,15,0,620.0,226.0,2.8,35.0,667.0,707.52,513.99
2016,8,16,15,15,601.0,218.0,2.85,34.5,624.0,654.09,479.22
2016,8,16,15,30,582.0,210.0,2.9,34.0,581.0,603.17,445.16
2016,8,16,15,45,561.0,199.5,3.0,34.0,534.5,548.84,407.0
2016,8,16,16,0,540.0,189.0,3.1,34.0,488.0,495.29,368.37
2016,8,16,16,15,510.0,177.0,3.1,33.0,438.0,436.82,326.27
2016,8,16,16,30,480.0,165.0,3.1,32.0,388.0,380.71,284.51
2016,8,16,16,45,451.0,149.0,3.1,31.5,338.0,323.81,240.36
2016,8,16,17,0,422.0,133.0,3.1,31.0,288.0,269.75,197.31
2016,8,16,17,15,374.0,116.5,2.95,29.5,237.5,213.21,152.7
2016,8,16,17,30,326.0,100.0,2.8,28.0,187.0,162.3,112.31
2016,8,16,17,45,275.5,80.0,2.7,27.0,142.0,113.69,74.38
2016,8,16,18,0,225.0,60.0,2.6,26.0,97.0,71.48,43.43
2016,8,16,18,15,150.5,38.5,2.5,25.0,59.5,35.21,19.97
2016,8,16,18,30,76.0,17.0,2.4,24.0,22.0,13.24,0.26
2016,8,16,18,45,38.0,8.5,2.3,23.0,11.0,8.1,0.0
2016,8,16,19,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,17,5,45,99.5,18.5,1.0,19.5,29.0,14.54,0.0
2016,8,17,6,0,199.0,37.0,1.1,20.0,58.0,32.26,18.13
2016,8,17,6,15,283.0,53.0,1.2,20.5,102.0,68.13,39.86
2016,8,17,6,30,367.0,69.0,1.3,21.0,146.0,114.56,72.91
2016,8,17,6,45,425.0,82.5,1.45,22.0,195.5,163.94,112.14
2016,8,17,7,0,483.0,96.0,1.6,23.0,245.0,220.3,158.38
2016,8,17,7,15,528.0,105.5,1.6,24.0,297.5,275.39,203.99
2016,8,17,7,30,573.0,115.0,1.6,25.0,350.0,337.66,254.26
2016,8,17,7,45,603.5,124.5,1.6,26.0,401.0,395.9,300.15
2016,8,17,8,0,634.0,134.0,1.6,27.0,452.0,456.63,346.22
2016,8,17,8,15,660.0,140.5,1.7,28.0,501.5,514.1,388.61
2016,8,17,8,30,686.0,147.0,1.8,29.0,551.0,572.87,430.49
2016,8,17,8,45,697.5,156.0,1.95,30.0,595.5,625.66,466.9
2016,8,17,9,0,709.0,165.0,2.1,31.0,640.0,677.73,501.72
2016,8,17,9,15,725.0,169.5,2.15,31.5,681.5,727.63,534.73
2016,8,17,9,30,741.0,174.0,2.2,32.0,723.0,776.66,566.36
2016,8,17,9,45,772.0,168.0,2.25,33.0,763.5,826.06,595.55
2016,8,17,10,0,803.0,162.0,2.3,34.0,804.0,871.72,621.58
2016,8,17,10,15,811.5,164.5,2.35,34.5,833.0,908.13,642.61
2016,8,17,10,30,820.0,167.0,2.4,35.0,862.0,942.0,661.92
2016,8,17,10,45,802.5,182.5,2.45,35.5,877.5,961.73,672.3
2016,8,17,11,0,785.0,198.0,2.5,36.0,893.0,977.32,680.26
2016,8,17,11,15,789.0,199.0,2.55,36.0,907.0,995.71,691.46
2016,8,17,11,30,793.0,200.0,2.6,36.0,921.0,1010.92,700.75
2016,8,17,11,45,769.5,216.0,2.65,36.5,919.5,1017.5,703.42
2016,8,17,12,0,746.0,232.0,2.7,37.0,918.0,1013.98,700.07
2016,8,17,12,15,745.5,232.0,2.75,37.0,916.0,1013.6,700.31
2016,8,17,12,30,745.0,232.0,2.8,37.0,914.0,1009.92,698.6
2016,8,17,12,45,752.0,225.0,2.9,37.0,907.0,1003.2,695.57
2016,8,17,13,0,759.0,218.0,3.0,37.0,900.0,993.07,690.51
2016,8,17,13,15,753.5,216.0,3.05,37.0,882.0,972.6,678.71
2016,8,17,13,30,748.0,214.0,3.1,37.0,864.0,949.19,665.14
2016,8,17,13,45,717.5,223.5,3.15,37.0,832.5,911.65,642.58
2016,8,17,14,0,687.0,233.0,3.2,37.0,801.0,872.57,618.57
2016,8,17,14,15,675.5,228.5,3.25,36.5,769.0,834.91,596.36
2016,8,17,14,30,664.0,224.0,3.3,36.0,737.0,795.51,572.54
2016,8,17,14,45,634.5,224.5,3.35,36.0,695.5,745.24,539.47
2016,8,17,15,0,605.0,225.0,3.4,36.0,654.0,692.53,504.26
2016,8,17,15,15,586.0,217.0,3.4,35.5,611.0,642.22,471.07
2016,8,17,15,30,567.0,209.0,3.4,35.0,568.0,591.96,437.04
2016,8,17,15,45,523.0,205.5,3.45,34.5,517.0,531.24,394.53
2016,8,17,16,0,479.0,202.0,3.5,34.0,466.0,473.6,353.19
2016,8,17,16,15,449.5,188.5,3.5,33.0,417.0,417.13,312.39
2016,8,17,16,30,420.0,175.0,3.5,32.0,368.0,363.08,272.11
2016,8,17,16,45,367.0,161.0,3.5,31.5,314.5,299.28,223.09
2016,8,17,17,0,314.0,147.0,3.5,31.0,261.0,244.78,180.49
2016,8,17,17,15,273.0,125.0,3.35,29.5,213.0,192.02,139.2
2016,8,17,17,30,232.0,103.0,3.2,28.0,165.0,144.23,101.56
2016,8,17,17,45,180.0,78.5,3.05,27.0,119.5,97.86,65.74
2016,8,17,18,0,128.0,54.0,2.9,26.0,74.0,58.42,36.58
2016,8,17,18,15,82.0,32.5,2.75,25.0,43.5,28.87,15.87
2016,8,17,18,30,36.0,11.0,2.6,24.0,13.0,9.43,0.0
2016,8,17,18,45,18.0,5.5,2.5,23.5,6.5,5.24,0.0
2016,8,17,19,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,18,5,45,35.0,14.0,1.4,17.5,17.5,11.88,0.0
2016,8,18,6,0,70.0,28.0,1.6,18.0,35.0,24.59,13.24
2016,8,18,6,15,115.0,53.0,1.6,18.5,73.0,55.93,36.32
2016,8,18,6,30,160.0,78.0,1.6,19.0,111.0,93.84,65.47
2016,8,18,6,45,153.0,104.0,1.65,19.5,143.5,127.44,94.25
2016,8,18,7,0,146.0,130.0,1.7,20.0,176.0,160.75,122.75
2016,8,18,7,15,195.0,144.5,1.7,21.0,217.0,200.72,154.49
2016,8,18,7,30,244.0,159.0,1.7,22.0,258.0,248.97,192.67
2016,8,18,7,45,280.0,177.5,1.75,23.0,306.0,298.73,231.58
2016,8,18,8,0,316.0,196.0,1.8,24.0,354.0,352.28,272.49
2016,8,18,8,15,389.0,210.5,1.9,25.0,425.5,425.81,327.6
2016,8,18,8,30,462.0,225.0,2.0,26.0,497.0,511.83,390.21
2016,8,18,8,45,481.5,237.0,2.1,27.0,540.5,562.0,424.99
2016,8,18,9,0,501.0,249.0,2.2,28.0,584.0,612.8,459.48
2016,8,18,9,15,518.5,258.5,2.25,29.0,623.5,660.0,490.35
2016,8,18,9,30,536.0,268.0,2.3,30.0,663.0,707.1,520.37
2016,8,18,9,45,564.5,267.0,2.4,31.0,701.5,752.37,549.14
2016,8,18,10,0,593.0,266.0,2.5,32.0,740.0,797.63,577.32
2016,8,18,10,15,603.5,271.0,2.55,32.5,768.0,834.38,599.82
2016,8,18,10,30,614.0,276.0,2.6,33.0,796.0,867.65,619.86
2016,8,18,10,45,574.5,307.0,2.65,33.5,803.0,876.5,622.6
2016,8,18,11,0,535.0,338.0,2.7,34.0,810.0,882.94,623.93
2016,8,18,11,15,539.5,341.0,2.7,34.0,824.0,900.42,634.75
2016,8,18,11,30,544.0,344.0,2.7,34.0,838.0,915.59,644.02
2016,8,18,11,45,504.0,369.5,2.7,34.0,829.5,906.52,636.62
2016,8,18,12,0,464.0,395.0,2.7,34.0,821.0,894.35,627.52
2016,8,18,12,15,464.0,395.0,2.7,34.0,819.5,894.41,627.65
2016,8,18,12,30,464.0,395.0,2.7,34.0,818.0,892.16,626.29
2016,8,18,12,45,506.5,366.5,2.7,34.5,824.5,901.34,632.5
2016,8,18,13,0,549.0,338.0,2.7,35.0,831.0,907.09,636.45
2016,8,18,13,15,543.5,334.0,2.7,34.5,814.0,887.59,625.61
2016,8,18,13,30,538.0,330.0,2.7,34.0,797.0,865.91,613.51
2016,8,18,13,45,485.0,346.5,2.7,34.0,758.5,818.88,582.34
2016,8,18,14,0,432.0,363.0,2.7,34.0,720.0,772.16,551.23
2016,8,18,14,15,421.0,353.0,2.75,33.5,689.5,729.75,525.44
2016,8,18,14,30,410.0,343.0,2.8,33.0,659.0,694.07,503.46
2016,8,18,14,45,379.0,335.5,2.85,33.0,616.5,644.5,470.17
2016,8,18,15,0,348.0,328.0,2.9,33.0,574.0,596.13,437.23
2016,8,18,15,15,331.5,311.0,2.95,32.5,533.0,550.0,406.54
2016,8,18,15,30,315.0,294.0,3.0,32.0,492.0,504.49,375.56
2016,8,18,15,45,293.5,273.5,3.15,31.5,447.0,453.32,339.92
2016,8,18,16,0,272.0,253.0,3.3,31.0,402.0,403.75,304.52
2016,8,18,16,15,250.0,228.5,3.3,30.0,355.0,347.76,263.86
2016,8,18,16,30,228.0,204.0,3.3,29.0,308.0,298.63,227.26
2016,8,18,16,45,204.5,177.0,3.3,28.0,261.5,248.87,189.23
2016,8,18,17,0,181.0,150.0,3.3,27.0,215.0,201.86,152.49
2016,8,18,17,15,153.5,121.0,3.2,26.0,170.0,154.87,115.21
2016,8,18,17,30,126.0,92.0,3.1,25.0,125.0,111.58,80.58
2016,8,18,17,45,98.5,66.0,3.05,24.0,88.5,74.85,51.38
2016,8,18,18,0,71.0,40.0,3.0,23.0,52.0,42.15,26.01
2016,8,18,18,15,35.5,24.0,2.85,22.5,30.0,22.09,11.22
2016,8,18,18,30,0.0,8.0,2.7,22.0,8.0,7.41,0.0
2016,8,18,18,45,0.0,4.0,2.55,21.5,4.0,3.81,0.0
2016,8,18,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,19,5,45,36.5,13.5,1.4,16.5,17.0,11.47,0.0
2016,8,19,6,0,73.0,27.0,1.6,17.0,34.0,23.82,12.57
2016,8,19,6,15,120.0,51.5,1.65,17.5,72.0,55.08,35.55
2016,8,19,6,30,167.0,76.0,1.7,18.0,110.0,93.15,64.84
2016,8,19,6,45,175.5,102.0,1.75,18.5,147.0,131.21,96.84
2016,8,19,7,0,184.0,128.0,1.8,19.0,184.0,169.06,128.85
2016,8,19,7,15,241.0,139.5,1.75,20.0,228.0,213.19,164.16
2016,8,19,7,30,298.0,151.0,1.7,21.0,272.0,262.25,203.26
2016,8,19,7,45,323.0,170.0,1.65,22.0,317.0,310.76,241.51
2016,8,19,8,0,348.0,189.0,1.6,23.0,362.0,361.73,280.47
2016,8,19,8,15,388.5,201.5,1.45,24.0,413.5,417.07,321.28
2016,8,19,8,30,429.0,214.0,1.3,25.0,465.0,481.68,367.21
2016,8,19,8,45,499.5,217.0,1.15,26.0,532.0,554.67,417.64
2016,8,19,9,0,570.0,220.0,1.0,27.0,599.0,633.09,469.47
2016,8,19,9,15,587.5,227.0,0.95,27.5,639.0,680.69,499.56
2016,8,19,9,30,605.0,234.0,0.9,28.0,679.0,730.5,530.4
2016,8,19,9,45,559.5,270.0,0.85,29.0,697.0,751.91,539.35
2016,8,19,10,0,514.0,306.0,0.8,30.0,715.0,770.5,546.31
2016,8,19,10,15,524.0,312.5,0.75,30.5,743.0,804.23,565.24
2016,8,19,10,30,534.0,319.0,0.7,31.0,771.0,836.49,582.64
2016,8,19,10,45,545.0,321.5,0.7,32.0,792.5,863.99,596.53
2016,8,19,11,0,556.0,324.0,0.7,33.0,814.0,889.65,609.11
2016,8,19,11,15,561.0,327.0,0.7,33.5,828.0,907.9,618.23
2016,8,19,11,30,566.0,330.0,0.7,34.0,842.0,923.77,625.98
2016,8,19,11,45,571.0,329.5,0.75,34.5,848.5,933.58,631.17
2016,8,19,12,0,576.0,329.0,0.8,35.0,855.0,940.78,634.94
