Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,12,15,575.5,328.5,0.85,35.0,853.5,939.78,635.15
2016,8,19,12,30,575.0,328.0,0.9,35.0,852.0,936.09,633.93
2016,8,19,12,45,570.5,326.5,1.0,35.0,842.0,924.74,628.98
2016,8,19,13,0,566.0,325.0,1.1,35.0,832.0,910.86,622.51
2016,8,19,13,15,560.0,321.5,1.25,35.0,814.5,891.09,613.04
2016,8,19,13,30,554.0,318.0,1.4,35.0,797.0,869.1,601.95
2016,8,19,13,45,545.5,312.5,1.55,35.0,773.0,840.69,586.53
2016,8,19,14,0,537.0,307.0,1.7,35.0,749.0,810.5,569.6
2016,8,19,14,15,525.5,299.5,1.85,34.5,718.0,774.11,549.36
2016,8,19,14,30,514.0,292.0,2.0,34.0,687.0,736.52,527.72
2016,8,19,14,45,500.5,282.0,2.15,34.0,650.5,693.88,501.03
2016,8,19,15,0,487.0,272.0,2.3,34.0,614.0,650.65,473.26
2016,8,19,15,15,468.0,260.5,2.45,33.5,572.0,601.73,441.7
2016,8,19,15,30,449.0,249.0,2.6,33.0,530.0,553.2,409.45
2016,8,19,15,45,425.5,234.5,2.8,32.5,484.5,499.69,372.74
2016,8,19,16,0,402.0,220.0,3.0,32.0,439.0,443.01,332.6
2016,8,19,16,15,374.0,203.0,3.1,31.0,391.0,388.57,293.24
2016,8,19,16,30,346.0,186.0,3.2,30.0,343.0,336.61,254.48
2016,8,19,16,45,274.0,162.5,3.35,29.0,277.0,264.25,199.51
2016,8,19,17,0,202.0,139.0,3.5,28.0,211.0,200.22,150.21
2016,8,19,17,15,200.0,119.0,3.45,27.0,180.5,166.53,122.61
2016,8,19,17,30,198.0,99.0,3.4,26.0,150.0,133.05,94.66
2016,8,19,17,45,153.5,73.5,3.35,25.0,107.0,89.1,60.28
2016,8,19,18,0,109.0,48.0,3.3,24.0,64.0,51.26,31.81
2016,8,19,18,15,68.0,28.0,3.15,23.0,36.5,24.55,12.68
2016,8,19,18,30,27.0,8.0,3.0,22.0,9.0,6.92,0.0
2016,8,19,18,45,13.5,4.0,2.9,21.5,4.5,3.81,0.0
2016,8,19,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,20,5,45,35.5,13.0,0.6,16.5,16.5,11.06,0.0
2016,8,20,6,0,71.0,26.0,0.7,17.0,33.0,22.98,11.85
2016,8,20,6,15,118.5,50.5,0.7,17.5,71.0,54.17,34.84
2016,8,20,6,30,166.0,75.0,0.7,18.0,109.0,92.25,64.05
2016,8,20,6,45,193.5,100.0,0.7,18.5,150.5,133.18,97.47
2016,8,20,7,0,221.0,125.0,0.7,19.0,192.0,177.78,134.19
2016,8,20,7,15,289.0,133.0,0.7,20.0,238.0,222.8,169.82
2016,8,20,7,30,357.0,141.0,0.7,21.0,284.0,278.72,213.89
2016,8,20,7,45,376.0,159.5,0.7,22.0,329.0,328.16,252.46
2016,8,20,8,0,395.0,178.0,0.7,23.0,374.0,379.25,290.93
2016,8,20,8,15,427.0,200.0,0.7,24.0,432.0,442.4,336.75
2016,8,20,8,30,459.0,222.0,0.7,25.0,490.0,508.17,382.65
2016,8,20,8,45,478.0,234.0,0.75,26.0,533.0,557.9,416.21
2016,8,20,9,0,497.0,246.0,0.8,27.0,576.0,608.23,449.31
2016,8,20,9,15,514.0,255.5,0.85,28.0,615.5,654.9,479.03
2016,8,20,9,30,531.0,265.0,0.9,29.0,655.0,701.44,507.89
2016,8,20,9,45,621.0,231.0,1.0,30.0,708.5,766.89,550.92
2016,8,20,10,0,711.0,197.0,1.1,31.0,762.0,833.94,593.39
2016,8,20,10,15,720.5,200.0,1.15,31.5,790.0,869.39,613.56
2016,8,20,10,30,730.0,203.0,1.2,32.0,818.0,902.63,632.53
2016,8,20,10,45,709.0,222.0,1.3,32.5,831.5,921.16,643.03
2016,8,20,11,0,688.0,241.0,1.4,33.0,845.0,935.74,651.29
2016,8,20,11,15,692.5,242.5,1.45,33.5,859.0,953.86,661.12
2016,8,20,11,30,697.0,244.0,1.5,34.0,873.0,969.1,669.17
2016,8,20,11,45,670.5,262.0,1.6,34.5,870.5,967.01,667.26
2016,8,20,12,0,644.0,280.0,1.7,35.0,868.0,961.37,662.79
2016,8,20,12,15,643.5,280.0,1.8,35.0,866.5,960.83,663.71
2016,8,20,12,30,643.0,280.0,1.9,35.0,865.0,957.34,662.79
2016,8,20,12,45,657.5,268.0,2.0,35.0,860.0,953.89,662.49
2016,8,20,13,0,672.0,256.0,2.1,35.0,855.0,947.14,660.16
2016,8,20,13,15,666.0,253.5,2.2,35.0,837.5,926.79,648.81
2016,8,20,13,30,660.0,251.0,2.3,35.0,820.0,903.81,635.79
2016,8,20,13,45,619.0,265.5,2.45,35.0,786.5,862.87,610.61
2016,8,20,14,0,578.0,280.0,2.6,35.0,753.0,819.81,583.7
2016,8,20,14,15,566.0,273.5,2.75,34.5,722.0,782.77,562.28
2016,8,20,14,30,554.0,267.0,2.9,34.0,691.0,744.44,539.35
2016,8,20,14,45,524.0,265.5,3.05,34.0,650.0,695.85,507.44
2016,8,20,15,0,494.0,264.0,3.2,34.0,609.0,647.8,475.26
2016,8,20,15,15,474.5,253.0,3.3,33.5,567.5,598.71,442.74
2016,8,20,15,30,455.0,242.0,3.4,33.0,526.0,550.04,409.64
2016,8,20,15,45,428.5,229.5,3.5,32.5,480.0,496.37,372.0
2016,8,20,16,0,402.0,217.0,3.6,32.0,434.0,439.73,331.23
2016,8,20,16,15,373.5,200.5,3.65,31.0,386.5,385.54,291.69
2016,8,20,16,30,345.0,184.0,3.7,30.0,339.0,333.88,252.87
2016,8,20,16,45,313.5,164.0,3.75,29.0,291.0,280.47,211.69
2016,8,20,17,0,282.0,144.0,3.8,28.0,243.0,230.48,172.22
2016,8,20,17,15,242.0,121.0,3.65,27.0,196.0,179.08,131.21
2016,8,20,17,30,202.0,98.0,3.5,26.0,149.0,132.62,94.09
2016,8,20,17,45,160.0,73.0,3.35,25.0,107.5,89.25,60.07
2016,8,20,18,0,118.0,48.0,3.2,24.0,66.0,51.66,31.8
2016,8,20,18,15,72.0,28.0,3.1,23.0,37.5,24.34,12.37
2016,8,20,18,30,26.0,8.0,3.0,22.0,9.0,6.92,0.0
2016,8,20,18,45,13.0,4.0,2.9,21.5,4.5,3.81,0.0
2016,8,20,19,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,21,5,45,43.5,14.5,0.95,15.5,19.0,12.26,0.0
2016,8,21,6,0,87.0,29.0,1.1,16.0,38.0,25.6,13.68
2016,8,21,6,15,144.5,52.5,1.1,16.5,77.0,57.92,37.06
2016,8,21,6,30,202.0,76.0,1.1,17.0,116.0,98.25,67.68
2016,8,21,6,45,114.5,94.0,1.1,18.0,118.5,111.07,82.72
2016,8,21,7,0,27.0,112.0,1.1,19.0,121.0,111.93,86.89
2016,8,21,7,15,39.0,134.0,1.1,20.0,149.0,138.93,108.43
2016,8,21,7,30,51.0,156.0,1.1,21.0,177.0,167.51,130.82
2016,8,21,7,45,267.5,163.0,1.1,22.0,293.0,280.11,217.83
2016,8,21,8,0,484.0,170.0,1.1,23.0,409.0,416.29,320.64
2016,8,21,8,15,445.5,194.0,1.1,24.0,432.0,447.29,342.32
2016,8,21,8,30,407.0,218.0,1.1,25.0,455.0,473.3,359.85
2016,8,21,8,45,497.5,211.5,1.15,26.0,524.5,549.02,413.97
2016,8,21,9,0,588.0,205.0,1.2,27.0,594.0,631.87,471.05
2016,8,21,9,15,605.5,211.5,1.25,27.5,634.0,682.75,504.51
2016,8,21,9,30,623.0,218.0,1.3,28.0,674.0,730.36,535.36
2016,8,21,9,45,645.5,218.5,1.4,29.0,710.5,775.46,563.54
2016,8,21,10,0,668.0,219.0,1.5,30.0,747.0,819.82,590.68
2016,8,21,10,15,678.0,222.5,1.55,30.5,775.5,855.0,611.85
2016,8,21,10,30,688.0,226.0,1.6,31.0,804.0,888.14,631.31
2016,8,21,10,45,683.5,235.5,1.65,32.0,821.5,911.43,642.96
2016,8,21,11,0,679.0,245.0,1.7,33.0,839.0,931.69,652.75
2016,8,21,11,15,683.5,246.5,1.8,33.0,853.0,949.65,664.39
2016,8,21,11,30,688.0,248.0,1.9,33.0,867.0,964.74,674.36
2016,8,21,11,45,679.5,255.0,2.05,33.5,869.5,969.44,677.16
2016,8,21,12,0,671.0,262.0,2.2,34.0,872.0,970.96,677.94
2016,8,21,12,15,670.5,261.5,2.35,34.0,870.0,969.86,678.73
2016,8,21,12,30,670.0,261.0,2.5,34.0,868.0,965.72,677.64
2016,8,21,12,45,675.0,254.0,2.65,34.0,860.0,957.46,674.22
2016,8,21,13,0,680.0,247.0,2.8,34.0,852.0,946.09,668.68
2016,8,21,13,15,674.0,244.5,2.9,34.0,834.0,925.56,656.93
2016,8,21,13,30,668.0,242.0,3.0,34.0,816.0,902.38,643.28
2016,8,21,13,45,646.0,245.5,3.2,34.0,787.0,867.96,622.41
2016,8,21,14,0,624.0,249.0,3.4,34.0,758.0,831.96,600.14
2016,8,21,14,15,611.5,244.0,3.5,33.5,726.5,794.56,577.59
2016,8,21,14,30,599.0,239.0,3.6,33.0,695.0,755.7,553.55
2016,8,21,14,45,578.5,234.5,3.7,32.5,656.5,707.32,522.38
2016,8,21,15,0,558.0,230.0,3.8,32.0,618.0,661.32,492.09
2016,8,21,15,15,538.5,221.0,3.85,31.5,576.0,611.52,458.32
2016,8,21,15,30,519.0,212.0,3.9,31.0,534.0,561.96,423.88
2016,8,21,15,45,493.5,201.5,3.95,30.5,488.0,507.83,385.16
2016,8,21,16,0,468.0,191.0,4.0,30.0,442.0,455.13,346.46
2016,8,21,16,15,437.5,178.0,4.0,29.5,394.0,399.24,304.3
2016,8,21,16,30,407.0,165.0,4.0,29.0,346.0,345.94,263.05
2016,8,21,16,45,370.0,148.5,4.05,28.5,297.5,286.6,216.32
2016,8,21,17,0,333.0,132.0,4.1,28.0,249.0,234.98,174.73
2016,8,21,17,15,288.0,113.0,4.0,27.0,201.5,183.11,133.0
2016,8,21,17,30,243.0,94.0,3.9,26.0,154.0,136.67,95.7
2016,8,21,17,45,191.5,71.5,3.8,25.0,111.5,91.82,60.76
2016,8,21,18,0,140.0,49.0,3.7,24.0,69.0,53.8,32.73
2016,8,21,18,15,85.5,28.5,3.55,23.0,39.0,24.58,13.54
2016,8,21,18,30,31.0,8.0,3.4,22.0,9.0,7.63,0.0
2016,8,21,18,45,15.5,4.0,3.25,21.5,4.5,3.81,0.0
2016,8,21,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,5,45,44.5,14.5,2.15,14.5,19.0,12.25,0.0
2016,8,22,6,0,89.0,29.0,2.2,15.0,38.0,25.63,13.55
2016,8,22,6,15,149.0,52.0,2.2,15.5,77.0,57.91,36.96
2016,8,22,6,30,209.0,75.0,2.2,16.0,116.0,98.46,67.85
2016,8,22,6,45,269.0,94.0,2.2,16.5,163.5,143.2,103.82
2016,8,22,7,0,329.0,113.0,2.2,17.0,211.0,195.38,147.03
2016,8,22,7,15,372.5,128.0,2.15,17.5,260.0,248.19,191.45
2016,8,22,7,30,416.0,143.0,2.1,18.0,309.0,304.01,237.73
2016,8,22,7,45,385.5,163.5,2.05,19.0,334.0,337.03,265.12
2016,8,22,8,0,355.0,184.0,2.0,20.0,359.0,361.5,284.45
2016,8,22,8,15,456.5,183.0,1.9,21.0,432.0,443.09,346.68
2016,8,22,8,30,558.0,182.0,1.8,22.0,505.0,529.78,410.53
2016,8,22,8,45,584.0,188.0,1.75,23.0,550.0,582.82,447.38
2016,8,22,9,0,610.0,194.0,1.7,24.0,595.0,640.07,486.04
2016,8,22,9,15,627.0,199.5,1.7,25.0,635.0,687.65,516.97
2016,8,22,9,30,644.0,205.0,1.7,26.0,675.0,734.7,546.66
2016,8,22,9,45,629.0,225.0,1.7,27.0,702.0,768.87,566.09
2016,8,22,10,0,614.0,245.0,1.7,28.0,729.0,799.66,582.85
2016,8,22,10,15,624.0,249.0,1.85,28.5,757.0,833.79,604.8
2016,8,22,10,30,634.0,253.0,2.0,29.0,785.0,866.06,625.27
2016,8,22,10,45,631.0,262.5,2.15,29.5,803.0,889.41,639.48
2016,8,22,11,0,628.0,272.0,2.3,30.0,821.0,909.99,651.9
2016,8,22,11,15,632.5,273.5,2.45,30.5,834.0,927.18,662.45
2016,8,22,11,30,637.0,275.0,2.6,31.0,847.0,941.69,671.28
2016,8,22,11,45,627.0,283.5,2.8,31.5,849.0,945.82,673.5
2016,8,22,12,0,617.0,292.0,3.0,32.0,851.0,946.92,673.84
2016,8,22,12,15,616.0,291.5,3.1,32.0,849.0,945.28,673.51
2016,8,22,12,30,615.0,291.0,3.2,32.0,847.0,940.79,671.41
2016,8,22,12,45,573.0,312.5,3.35,32.0,826.0,913.74,653.87
2016,8,22,13,0,531.0,334.0,3.5,32.0,805.0,886.5,636.14
2016,8,22,13,15,525.0,330.0,3.6,32.0,787.5,866.6,624.11
2016,8,22,13,30,519.0,326.0,3.7,32.0,770.0,844.61,610.57
2016,8,22,13,45,503.5,323.5,3.8,32.0,744.0,813.43,590.59
2016,8,22,14,0,488.0,321.0,3.9,32.0,718.0,780.96,569.57
2016,8,22,14,15,476.0,313.0,3.95,31.5,687.5,744.96,547.03
2016,8,22,14,30,464.0,305.0,4.0,31.0,657.0,707.96,523.43
2016,8,22,14,45,449.0,294.5,4.05,31.0,621.0,665.34,494.48
2016,8,22,15,0,434.0,284.0,4.1,31.0,585.0,622.43,464.89
2016,8,22,15,15,415.5,271.0,4.1,30.5,544.0,568.33,427.7
2016,8,22,15,30,397.0,258.0,4.1,30.0,503.0,521.64,394.94
2016,8,22,15,45,378.5,241.5,4.1,29.5,460.0,472.25,359.48
2016,8,22,16,0,360.0,225.0,4.1,29.0,417.0,423.94,323.97
2016,8,22,16,15,332.5,206.5,4.05,28.0,370.0,370.5,284.22
2016,8,22,16,30,305.0,188.0,4.0,27.0,323.0,319.59,245.37
2016,8,22,16,45,278.0,166.0,3.95,26.5,276.5,268.26,204.82
2016,8,22,17,0,251.0,144.0,3.9,26.0,230.0,219.9,165.88
2016,8,22,17,15,213.5,119.5,3.75,25.0,184.0,169.67,125.53
2016,8,22,17,30,176.0,95.0,3.6,24.0,138.0,124.16,88.91
2016,8,22,17,45,138.0,69.5,3.5,23.5,98.0,82.61,55.91
2016,8,22,18,0,100.0,44.0,3.4,23.0,58.0,46.41,28.3
2016,8,22,18,15,59.0,25.0,3.25,22.0,32.0,21.34,10.71
2016,8,22,18,30,18.0,6.0,3.1,21.0,6.0,5.72,0.0
2016,8,22,18,45,9.0,3.0,3.0,20.5,3.0,0.0,0.0
2016,8,22,19,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,23,5,45,48.5,14.5,1.8,16.5,19.0,13.82,0.0
2016,8,23,6,0,97.0,29.0,2.1,17.0,38.0,25.73,13.23
2016,8,23,6,15,162.0,51.5,2.1,17.5,78.0,58.54,36.64
2016,8,23,6,30,227.0,74.0,2.1,18.0,118.0,100.2,67.92
2016,8,23,6,45,292.0,91.0,2.15,18.5,166.0,145.24,103.76
2016,8,23,7,0,357.0,108.0,2.2,19.0,214.0,200.23,148.98
2016,8,23,7,15,267.5,134.0,2.15,20.0,222.0,217.66,167.43
2016,8,23,7,30,178.0,160.0,2.1,21.0,230.0,223.24,174.23
2016,8,23,7,45,354.0,158.0,2.1,22.0,322.5,314.16,245.09
2016,8,23,8,0,530.0,156.0,2.1,23.0,415.0,426.47,331.22
2016,8,23,8,15,557.5,165.0,2.1,23.5,463.5,481.72,373.05
2016,8,23,8,30,585.0,174.0,2.1,24.0,512.0,538.68,415.17
2016,8,23,8,45,609.5,180.0,2.15,25.0,557.0,595.32,455.07
2016,8,23,9,0,634.0,186.0,2.2,26.0,602.0,649.68,492.19
2016,8,23,9,15,651.0,191.5,2.25,27.0,642.5,698.29,524.17
2016,8,23,9,30,668.0,197.0,2.3,28.0,683.0,746.29,554.88
2016,8,23,9,45,653.5,216.5,2.4,29.0,711.0,781.36,575.65
2016,8,23,10,0,639.0,236.0,2.5,30.0,739.0,813.02,593.77
2016,8,23,10,15,649.0,240.0,2.6,30.5,767.0,847.87,615.65
2016,8,23,10,30,659.0,244.0,2.7,31.0,795.0,880.77,635.97
2016,8,23,10,45,661.0,250.0,2.85,31.5,814.5,905.95,651.29
2016,8,23,11,0,663.0,256.0,3.0,32.0,834.0,928.46,664.85
2016,8,23,11,15,667.5,257.5,3.1,32.0,847.5,946.12,676.46
2016,8,23,11,30,672.0,259.0,3.2,32.0,861.0,960.97,686.34
2016,8,23,11,45,670.0,262.5,3.3,32.5,865.5,968.41,689.99
2016,8,23,12,0,668.0,266.0,3.4,33.0,870.0,972.79,691.79
2016,8,23,12,15,667.0,265.5,3.5,33.0,867.5,971.07,691.34
2016,8,23,12,30,666.0,265.0,3.6,33.0,865.0,966.32,689.04
2016,8,23,12,45,688.0,248.0,3.7,33.5,862.0,964.72,687.9
2016,8,23,13,0,710.0,231.0,3.8,34.0,859.0,959.45,684.09
2016,8,23,13,15,704.0,229.0,3.85,34.0,841.0,938.84,671.6
2016,8,23,13,30,698.0,227.0,3.9,34.0,823.0,915.48,657.44
2016,8,23,13,45,686.0,225.5,3.95,34.0,796.5,884.48,638.26
2016,8,23,14,0,674.0,224.0,4.0,34.0,770.0,851.34,617.27
2016,8,23,14,15,662.0,219.5,4.05,33.5,738.0,813.27,593.88
2016,8,23,14,30,650.0,215.0,4.1,33.0,706.0,773.55,568.94
2016,8,23,14,45,641.5,206.0,4.15,33.0,670.0,730.68,540.39
2016,8,23,15,0,633.0,197.0,4.2,33.0,634.0,686.37,510.33
2016,8,23,15,15,613.5,190.5,4.2,32.5,591.0,635.62,475.79
2016,8,23,15,30,594.0,184.0,4.2,32.0,548.0,581.79,438.27
2016,8,23,15,45,578.5,172.5,4.2,31.5,503.0,529.0,400.55
2016,8,23,16,0,563.0,161.0,4.2,31.0,458.0,476.46,361.86
2016,8,23,16,15,531.0,151.0,4.15,30.0,409.0,417.77,317.96
2016,8,23,16,30,499.0,141.0,4.1,29.0,360.0,361.65,274.63
2016,8,23,16,45,466.5,127.0,4.05,28.5,310.5,304.32,228.68
2016,8,23,17,0,434.0,113.0,4.0,28.0,261.0,250.27,184.3
2016,8,23,17,15,381.0,99.0,3.8,27.0,212.0,194.52,138.91
2016,8,23,17,30,328.0,85.0,3.6,26.0,163.0,145.03,98.83
2016,8,23,17,45,265.5,66.5,3.45,25.0,119.0,96.65,61.39
2016,8,23,18,0,203.0,48.0,3.3,24.0,75.0,56.22,32.53
2016,8,23,18,15,122.5,28.5,3.15,23.5,42.5,22.9,11.26
2016,8,23,18,30,42.0,9.0,3.0,23.0,10.0,8.58,0.0
2016,8,23,18,45,21.0,4.5,2.9,22.5,5.0,0.0,0.0
2016,8,23,19,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,20.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,24,5,45,67.0,15.0,1.6,16.5,21.0,14.3,0.0
2016,8,24,6,0,134.0,30.0,1.8,17.0,42.0,25.99,12.89
2016,8,24,6,15,212.5,49.0,1.8,17.5,83.0,60.15,36.06
2016,8,24,6,30,291.0,68.0,1.8,18.0,124.0,104.41,68.55
2016,8,24,6,45,191.0,93.0,1.8,19.0,134.5,127.01,92.52
2016,8,24,7,0,91.0,118.0,1.8,20.0,145.0,136.29,104.6
2016,8,24,7,15,110.5,139.0,1.75,20.5,178.5,169.48,131.66
2016,8,24,7,30,130.0,160.0,1.7,21.0,212.0,205.06,160.24
2016,8,24,7,45,269.0,165.5,1.7,22.0,291.0,284.26,221.81
2016,8,24,8,0,408.0,171.0,1.7,23.0,370.0,380.73,295.79
2016,8,24,8,15,524.5,162.0,1.7,24.0,446.0,460.94,356.03
2016,8,24,8,30,641.0,153.0,1.7,25.0,522.0,555.53,425.06
2016,8,24,8,45,657.5,161.0,1.7,26.0,566.0,608.59,461.3
2016,8,24,9,0,674.0,169.0,1.7,27.0,610.0,661.47,496.42
2016,8,24,9,15,691.0,174.0,1.75,27.5,651.0,711.23,529.72
2016,8,24,9,30,708.0,179.0,1.8,28.0,692.0,760.27,561.75
2016,8,24,9,45,728.5,178.5,1.9,29.0,729.0,805.52,589.49
2016,8,24,10,0,749.0,178.0,2.0,30.0,766.0,849.62,615.5
2016,8,24,10,15,758.5,180.5,2.1,30.5,794.5,885.57,637.13
2016,8,24,10,30,768.0,183.0,2.2,31.0,823.0,919.18,657.18
2016,8,24,10,45,747.0,201.5,2.35,32.0,837.0,938.23,666.99
2016,8,24,11,0,726.0,220.0,2.5,33.0,851.0,953.19,674.3
2016,8,24,11,15,730.5,221.5,2.6,33.0,864.5,971.71,686.25
2016,8,24,11,30,735.0,223.0,2.7,33.0,878.0,987.19,696.34
2016,8,24,11,45,711.5,239.0,2.85,33.5,877.0,986.49,695.37
2016,8,24,12,0,688.0,255.0,3.0,34.0,876.0,982.15,692.31
2016,8,24,12,15,687.5,254.5,3.05,34.0,873.5,980.88,691.94
2016,8,24,12,30,687.0,254.0,3.1,34.0,871.0,976.49,689.69
2016,8,24,12,45,698.0,244.0,3.2,34.5,865.0,970.74,685.66
2016,8,24,13,0,709.0,234.0,3.3,35.0,859.0,961.65,679.6
2016,8,24,13,15,703.5,232.0,3.4,34.5,841.0,941.46,669.32
2016,8,24,13,30,698.0,230.0,3.5,34.0,823.0,918.48,657.26
2016,8,24,13,45,671.0,236.5,3.6,34.0,793.0,881.7,634.36
2016,8,24,14,0,644.0,243.0,3.7,34.0,763.0,843.44,609.82
2016,8,24,14,15,632.0,238.0,3.75,33.5,731.0,805.66,586.75
2016,8,24,14,30,620.0,233.0,3.8,33.0,699.0,766.31,562.16
2016,8,24,14,45,607.0,225.5,3.85,33.0,662.0,722.4,532.91
2016,8,24,15,0,594.0,218.0,3.9,33.0,625.0,674.83,500.66
2016,8,24,15,15,574.0,210.0,3.9,32.5,582.5,623.99,466.17
2016,8,24,15,30,554.0,202.0,3.9,32.0,540.0,573.36,430.97
2016,8,24,15,45,546.0,186.5,3.95,31.5,496.5,522.93,395.29
2016,8,24,16,0,538.0,171.0,4.0,31.0,453.0,472.08,358.15
2016,8,24,16,15,506.0,160.0,3.95,30.5,403.5,413.68,313.95
2016,8,24,16,30,474.0,149.0,3.9,30.0,354.0,357.9,270.59
2016,8,24,16,45,454.0,131.5,3.9,29.5,307.0,303.28,226.95
2016,8,24,17,0,434.0,114.0,3.9,29.0,260.0,250.51,183.59
2016,8,24,17,15,381.0,99.0,3.75,27.5,210.5,193.85,137.96
2016,8,24,17,30,328.0,84.0,3.6,26.0,161.0,143.49,97.49
2016,8,24,17,45,273.0,65.0,3.45,25.0,117.5,95.71,60.25
2016,8,24,18,0,218.0,46.0,3.3,24.0,74.0,54.96,31.05
2016,8,24,18,15,130.5,27.0,3.2,23.0,41.5,21.3,9.44
2016,8,24,18,30,43.0,8.0,3.1,22.0,9.0,7.63,0.0
2016,8,24,18,45,21.5,4.0,3.05,21.5,4.5,0.0,0.0
2016,8,24,19,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,20.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,25,5,45,65.0,15.0,2.1,15.5,21.0,14.3,0.0
2016,8,25,6,0,130.0,30.0,2.2,16.0,42.0,26.01,12.72
2016,8,25,6,15,210.5,49.5,2.2,16.5,83.0,60.61,36.59
2016,8,25,6,30,291.0,69.0,2.2,17.0,124.0,105.55,69.74
2016,8,25,6,45,181.0,92.5,2.2,17.5,130.5,124.75,91.62
2016,8,25,7,0,71.0,116.0,2.2,18.0,137.0,127.7,99.04
2016,8,25,7,15,88.0,137.5,2.2,18.5,168.5,158.73,124.55
2016,8,25,7,30,105.0,159.0,2.2,19.0,200.0,194.73,153.75
2016,8,25,7,45,255.0,165.0,2.2,20.0,284.0,277.93,219.19
2016,8,25,8,0,405.0,171.0,2.2,21.0,368.0,379.69,298.33
2016,8,25,8,15,535.0,159.0,2.2,22.0,448.0,464.27,362.92
2016,8,25,8,30,665.0,147.0,2.2,23.0,528.0,564.67,437.47
2016,8,25,8,45,683.0,154.0,2.2,24.0,573.5,618.89,475.21
2016,8,25,9,0,701.0,161.0,2.2,25.0,619.0,673.0,511.84
2016,8,25,9,15,717.5,165.5,2.2,25.5,660.0,723.02,545.55
2016,8,25,9,30,734.0,170.0,2.2,26.0,701.0,772.2,577.82
2016,8,25,9,45,748.0,173.0,2.25,27.0,736.5,816.59,604.38
2016,8,25,10,0,762.0,176.0,2.3,28.0,772.0,859.37,629.38
2016,8,25,10,15,771.5,178.5,2.35,28.5,801.0,895.7,651.06
2016,8,25,10,30,781.0,181.0,2.4,29.0,830.0,924.79,667.9
2016,8,25,10,45,762.0,198.0,2.5,29.5,844.5,949.31,682.24
2016,8,25,11,0,743.0,215.0,2.6,30.0,859.0,964.96,690.94
2016,8,25,11,15,747.5,216.0,2.65,30.5,872.5,983.16,700.95
2016,8,25,11,30,752.0,217.0,2.7,31.0,886.0,998.26,709.01
2016,8,25,11,45,727.0,234.0,2.8,31.5,884.0,997.25,707.44
2016,8,25,12,0,702.0,251.0,2.9,32.0,882.0,992.51,703.76
2016,8,25,12,15,701.5,250.5,2.95,32.0,879.5,991.17,703.37
2016,8,25,12,30,701.0,250.0,3.0,32.0,877.0,986.65,701.06
2016,8,25,12,45,694.5,250.0,3.05,32.0,865.5,973.53,693.39
2016,8,25,13,0,688.0,250.0,3.1,32.0,854.0,957.46,683.98
2016,8,25,13,15,682.0,247.5,3.15,32.0,835.5,936.51,671.42
2016,8,25,13,30,676.0,245.0,3.2,32.0,817.0,912.86,656.97
2016,8,25,13,45,645.5,252.5,3.3,32.0,785.5,874.13,632.22
2016,8,25,14,0,615.0,260.0,3.4,32.0,754.0,834.15,606.4
2016,8,25,14,15,602.5,254.0,3.45,31.5,722.0,793.48,581.35
2016,8,25,14,30,590.0,248.0,3.5,31.0,690.0,753.76,556.38
2016,8,25,14,45,565.5,244.5,3.6,31.0,650.0,706.04,524.24
2016,8,25,15,0,541.0,241.0,3.7,31.0,610.0,658.36,491.55
2016,8,25,15,15,520.5,231.0,3.75,30.5,567.0,607.37,456.83
2016,8,25,15,30,500.0,221.0,3.8,30.0,524.0,556.78,421.52
2016,8,25,15,45,479.5,207.5,3.85,29.5,478.5,503.45,383.31
2016,8,25,16,0,459.0,194.0,3.9,29.0,433.0,451.12,344.77
2016,8,25,16,15,427.5,179.5,3.9,28.0,384.5,393.71,301.86
2016,8,25,16,30,396.0,165.0,3.9,27.0,336.0,339.07,259.79
2016,8,25,16,45,369.0,146.0,3.9,26.5,288.5,281.72,214.01
2016,8,25,17,0,342.0,127.0,3.9,26.0,241.0,230.98,172.42
2016,8,25,17,15,294.0,107.5,3.8,25.0,193.0,177.55,129.03
2016,8,25,17,30,246.0,88.0,3.7,24.0,145.0,129.95,90.55
2016,8,25,17,45,197.5,65.5,3.6,23.0,103.5,85.62,55.75
2016,8,25,18,0,149.0,43.0,3.5,22.0,62.0,47.79,27.84
2016,8,25,18,15,85.5,24.0,3.4,21.0,33.5,19.95,7.71
2016,8,25,18,30,22.0,5.0,3.3,20.0,5.0,4.77,0.0
2016,8,25,18,45,11.0,2.5,3.2,19.5,2.5,0.0,0.0
2016,8,25,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,26,5,45,94.5,14.0,1.75,14.5,22.0,13.34,0.0
2016,8,26,6,0,189.0,28.0,2.0,15.0,44.0,25.13,11.35
2016,8,26,6,15,283.5,43.5,2.0,15.5,87.0,60.89,34.24
2016,8,26,6,30,378.0,59.0,2.0,16.0,130.0,108.59,68.7
2016,8,26,6,45,191.0,78.5,2.0,16.5,114.5,113.86,82.53
2016,8,26,7,0,4.0,98.0,2.0,17.0,99.0,92.22,72.02
2016,8,26,7,15,10.0,118.0,2.0,17.5,122.0,113.42,89.36
2016,8,26,7,30,16.0,138.0,2.0,18.0,145.0,135.42,107.05
2016,8,26,7,45,21.5,159.5,2.0,19.0,169.5,159.42,125.85
2016,8,26,8,0,27.0,181.0,2.0,20.0,194.0,187.52,147.54
2016,8,26,8,15,41.5,209.0,2.0,20.5,232.0,225.07,176.67
2016,8,26,8,30,56.0,237.0,2.0,21.0,270.0,264.36,206.66
2016,8,26,8,45,83.5,267.0,2.0,22.0,320.0,315.82,245.24
2016,8,26,9,0,111.0,297.0,2.0,23.0,370.0,370.02,284.95
2016,8,26,9,15,254.0,297.0,2.0,23.5,476.5,498.04,381.18
2016,8,26,9,30,397.0,297.0,2.0,24.0,583.0,623.4,471.75
2016,8,26,9,45,579.5,236.5,2.05,25.0,677.0,738.72,553.16
2016,8,26,10,0,762.0,176.0,2.1,26.0,771.0,859.96,633.92
2016,8,26,10,15,771.0,178.5,2.15,26.5,799.5,895.82,654.62
2016,8,26,10,30,780.0,181.0,2.2,27.0,828.0,924.36,671.2
2016,8,26,10,45,788.0,182.5,2.25,27.5,850.0,952.88,687.75
2016,8,26,11,0,796.0,184.0,2.3,28.0,872.0,978.54,702.41
2016,8,26,11,15,799.5,185.0,2.4,28.5,885.5,996.24,712.52
2016,8,26,11,30,803.0,186.0,2.5,29.0,899.0,1010.66,720.68
2016,8,26,11,45,806.0,185.5,2.6,29.5,905.0,1019.68,725.53
2016,8,26,12,0,809.0,185.0,2.7,30.0,911.0,1025.25,728.34
2016,8,26,12,15,808.0,185.0,2.8,30.0,908.5,1023.81,728.32
2016,8,26,12,30,807.0,185.0,2.9,30.0,906.0,1018.88,726.26
2016,8,26,12,45,788.5,193.5,3.0,30.5,890.5,1001.72,715.07
2016,8,26,13,0,770.0,202.0,3.1,31.0,875.0,988.09,706.28
2016,8,26,13,15,764.0,200.0,3.2,31.0,856.5,966.34,693.7
2016,8,26,13,30,758.0,198.0,3.3,31.0,838.0,941.61,679.21
2016,8,26,13,45,750.0,195.0,3.4,31.0,812.0,911.18,660.92
2016,8,26,14,0,742.0,192.0,3.5,31.0,786.0,878.21,640.82
2016,8,26,14,15,730.5,188.5,3.55,30.5,753.0,839.37,617.6
2016,8,26,14,30,719.0,185.0,3.6,30.0,720.0,798.62,592.77
2016,8,26,14,45,704.5,179.5,3.65,30.0,681.5,751.81,561.39
2016,8,26,15,0,690.0,174.0,3.7,30.0,643.0,703.84,528.56
2016,8,26,15,15,670.5,168.5,3.7,29.5,599.0,651.51,492.72
2016,8,26,15,30,651.0,163.0,3.7,29.0,555.0,599.03,455.83
2016,8,26,15,45,627.0,155.0,3.7,28.5,507.0,541.55,414.24
2016,8,26,16,0,603.0,147.0,3.7,28.0,459.0,485.02,372.12
2016,8,26,16,15,570.5,138.0,3.65,27.5,408.5,421.85,323.68
2016,8,26,16,30,538.0,129.0,3.6,27.0,358.0,364.35,278.14
2016,8,26,16,45,496.5,118.0,3.55,26.5,307.0,304.43,229.66
2016,8,26,17,0,455.0,107.0,3.5,26.0,256.0,248.79,183.6
2016,8,26,17,15,399.5,92.5,3.35,25.0,206.0,190.89,136.05
2016,8,26,17,30,344.0,78.0,3.2,24.0,156.0,139.6,94.23
2016,8,26,17,45,270.5,60.5,3.1,23.0,111.5,90.16,56.25
2016,8,26,18,0,197.0,43.0,3.0,22.0,67.0,50.06,28.11
2016,8,26,18,15,113.0,24.0,2.9,21.0,36.5,18.86,5.82
2016,8,26,18,30,29.0,5.0,2.8,20.0,6.0,4.77,0.0
2016,8,26,18,45,14.5,2.5,2.75,19.5,3.0,0.0,0.0
2016,8,26,19,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,45,71.0,14.0,1.85,14.0,19.5,13.34,0.0
2016,8,27,6,0,142.0,28.0,1.9,14.0,39.0,24.59,11.01
2016,8,27,6,15,228.5,46.0,1.85,14.5,80.5,59.16,34.9
2016,8,27,6,30,315.0,64.0,1.8,15.0,122.0,104.72,68.45
2016,8,27,6,45,386.0,77.0,1.75,15.5,171.5,153.39,107.86
2016,8,27,7,0,457.0,90.0,1.7,16.0,221.0,210.73,156.04
2016,8,27,7,15,228.5,105.0,1.65,16.5,170.5,178.09,138.2
2016,8,27,7,30,0.0,120.0,1.6,17.0,120.0,112.25,88.36
2016,8,27,7,45,6.5,143.0,1.6,18.0,146.0,137.07,108.14
2016,8,27,8,0,13.0,166.0,1.6,19.0,172.0,162.77,128.1
2016,8,27,8,15,38.0,202.5,1.6,19.5,224.0,216.88,170.72
2016,8,27,8,30,63.0,239.0,1.6,20.0,276.0,270.88,212.32
2016,8,27,8,45,72.0,263.5,1.6,21.0,308.5,305.01,237.16
2016,8,27,9,0,81.0,288.0,1.6,22.0,341.0,340.0,262.21
2016,8,27,9,15,144.5,313.0,1.65,22.5,414.5,424.91,325.65
2016,8,27,9,30,208.0,338.0,1.7,23.0,488.0,507.97,385.88
2016,8,27,9,45,478.0,259.5,1.8,24.0,625.0,678.6,511.07
2016,8,27,10,0,748.0,181.0,1.9,25.0,762.0,853.67,631.12
2016,8,27,10,15,757.0,183.5,1.95,25.5,790.5,889.1,651.01
2016,8,27,10,30,766.0,186.0,2.0,26.0,819.0,922.14,670.57
2016,8,27,10,45,773.0,187.5,2.15,26.5,840.5,949.63,687.49
2016,8,27,11,0,780.0,189.0,2.3,27.0,862.0,968.5,698.89
2016,8,27,11,15,784.0,190.5,2.4,27.5,875.5,986.91,709.61
2016,8,27,11,30,788.0,192.0,2.5,28.0,889.0,1002.11,718.32
2016,8,27,11,45,789.5,192.5,2.65,28.5,894.5,1010.47,723.26
2016,8,27,12,0,791.0,193.0,2.8,29.0,900.0,1015.44,726.16
2016,8,27,12,15,790.5,192.5,2.9,29.0,897.5,1013.93,726.06
2016,8,27,12,30,790.0,192.0,3.0,29.0,895.0,1009.0,723.93
2016,8,27,12,45,794.5,186.5,3.1,29.5,886.5,1000.54,718.2
2016,8,27,13,0,799.0,181.0,3.2,30.0,878.0,988.58,710.34
2016,8,27,13,15,794.0,179.0,3.2,30.0,859.5,967.54,697.4
2016,8,27,13,30,789.0,177.0,3.2,30.0,841.0,943.41,682.56
2016,8,27,13,45,781.0,175.0,3.25,30.0,815.0,913.58,664.33
2016,8,27,14,0,773.0,173.0,3.3,30.0,789.0,885.36,647.12
2016,8,27,14,15,762.0,170.0,3.3,30.0,756.5,846.5,622.4
2016,8,27,14,30,751.0,167.0,3.3,30.0,724.0,805.61,596.18
2016,8,27,14,45,737.0,162.5,3.35,30.0,685.0,759.01,565.97
2016,8,27,15,0,723.0,158.0,3.4,30.0,646.0,711.11,533.35
2016,8,27,15,15,704.5,153.0,3.35,29.5,602.0,658.56,497.33
2016,8,27,15,30,686.0,148.0,3.3,29.0,558.0,605.68,460.14
2016,8,27,15,45,662.5,141.0,3.3,28.5,510.0,547.79,418.37
2016,8,27,16,0,639.0,134.0,3.3,28.0,462.0,490.72,375.91
2016,8,27,16,15,607.0,126.5,3.25,27.5,411.5,430.18,329.38
2016,8,27,16,30,575.0,119.0,3.2,27.0,361.0,372.04,283.3
2016,8,27,16,45,533.5,108.5,3.15,26.5,309.5,307.87,231.43
2016,8,27,17,0,492.0,98.0,3.1,26.0,258.0,250.62,183.88
2016,8,27,17,15,434.0,85.5,3.0,25.0,207.5,191.92,135.51
2016,8,27,17,30,376.0,73.0,2.9,24.0,157.0,140.08,93.16
2016,8,27,17,45,298.0,57.0,2.8,23.0,112.0,89.67,54.63
2016,8,27,18,0,220.0,41.0,2.7,22.0,67.0,49.12,26.66
2016,8,27,18,15,110.0,20.5,2.65,21.0,33.5,16.07,2.72
2016,8,27,18,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,8,27,18,45,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,28,5,45,81.0,13.5,1.25,13.5,19.5,12.87,0.0
2016,8,28,6,0,162.0,27.0,1.3,14.0,39.0,24.07,10.06
2016,8,28,6,15,255.5,43.5,1.25,14.5,81.5,59.12,33.81
2016,8,28,6,30,349.0,60.0,1.2,15.0,124.0,105.96,67.91
2016,8,28,6,45,422.5,71.5,1.15,16.0,174.5,155.82,108.02
2016,8,28,7,0,496.0,83.0,1.1,17.0,225.0,216.53,158.53
2016,8,28,7,15,369.0,116.0,1.0,18.0,233.5,237.72,181.88
2016,8,28,7,30,242.0,149.0,0.9,19.0,242.0,241.75,188.55
2016,8,28,7,45,325.5,158.0,0.8,20.0,302.5,303.39,236.7
2016,8,28,8,0,409.0,167.0,0.7,21.0,363.0,379.16,294.01
2016,8,28,8,15,568.0,146.0,0.7,22.0,449.5,474.28,364.74
2016,8,28,8,30,727.0,125.0,0.7,23.0,536.0,581.66,441.76
2016,8,28,8,45,751.0,127.5,0.7,24.0,583.5,638.13,479.27
2016,8,28,9,0,775.0,130.0,0.7,25.0,631.0,693.26,514.99
2016,8,28,9,15,790.0,133.5,0.85,26.0,672.5,743.89,547.79
2016,8,28,9,30,805.0,137.0,1.0,27.0,714.0,793.29,578.27
2016,8,28,9,45,827.0,134.5,1.2,28.0,752.0,840.76,607.64
2016,8,28,10,0,849.0,132.0,1.4,29.0,790.0,886.83,635.68
2016,8,28,10,15,857.0,133.5,1.55,29.5,819.0,922.88,657.67
2016,8,28,10,30,865.0,135.0,1.7,30.0,848.0,956.14,677.89
2016,8,28,10,45,869.5,137.0,1.9,30.5,869.0,975.79,690.13
2016,8,28,11,0,874.0,139.0,2.1,31.0,890.0,999.54,705.02
2016,8,28,11,15,877.5,140.0,2.2,31.5,904.0,1017.91,715.38
2016,8,28,11,30,881.0,141.0,2.3,32.0,918.0,1032.78,723.68
2016,8,28,11,45,881.0,142.0,2.45,32.5,923.0,1040.56,728.22
2016,8,28,12,0,881.0,143.0,2.6,33.0,928.0,1044.66,730.62
2016,8,28,12,15,880.5,142.5,2.7,33.0,925.5,1043.05,730.58
2016,8,28,12,30,880.0,142.0,2.8,33.0,923.0,1037.75,728.41
2016,8,28,12,45,892.0,133.0,2.9,33.0,916.0,1032.46,726.34
2016,8,28,13,0,904.0,124.0,3.0,33.0,909.0,1023.15,721.84
2016,8,28,13,15,899.5,123.0,3.1,33.0,890.5,1002.22,710.1
2016,8,28,13,30,895.0,122.0,3.2,33.0,872.0,977.86,696.23
2016,8,28,13,45,887.5,121.0,3.3,33.0,845.5,947.44,678.41
2016,8,28,14,0,880.0,120.0,3.4,33.0,819.0,914.02,658.54
2016,8,28,14,15,871.0,118.0,3.45,32.5,785.5,875.48,636.11
2016,8,28,14,30,862.0,116.0,3.5,32.0,752.0,839.5,615.11
2016,8,28,14,45,850.5,113.0,3.55,32.0,712.5,792.59,585.18
2016,8,28,15,0,839.0,110.0,3.6,32.0,673.0,743.84,553.64
2016,8,28,15,15,823.0,107.0,3.55,31.5,628.0,690.4,518.42
2016,8,28,15,30,807.0,104.0,3.5,31.0,583.0,636.08,480.42
2016,8,28,15,45,779.0,102.0,3.5,31.0,532.5,575.09,435.62
2016,8,28,16,0,751.0,100.0,3.5,31.0,482.0,515.31,390.44
2016,8,28,16,15,721.5,94.5,3.4,30.0,430.0,452.11,342.68
2016,8,28,16,30,692.0,89.0,3.3,29.0,378.0,390.83,294.58
2016,8,28,16,45,642.5,84.5,3.25,28.5,323.5,325.47,241.5
2016,8,28,17,0,593.0,80.0,3.2,28.0,269.0,265.05,191.16
2016,8,28,17,15,533.5,70.5,3.05,27.0,216.5,202.6,139.44
2016,8,28,17,30,474.0,61.0,2.9,26.0,164.0,147.12,93.94
2016,8,28,17,45,383.5,49.0,2.75,25.0,117.0,92.86,53.12
2016,8,28,18,0,293.0,37.0,2.6,24.0,70.0,50.04,24.99
2016,8,28,18,15,146.5,18.5,2.5,23.0,35.0,14.52,0.05
2016,8,28,18,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,28,18,45,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,19.5,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,96.0,13.0,1.75,14.5,20.5,12.39,0.0
2016,8,29,6,0,192.0,26.0,1.9,15.0,41.0,23.68,8.99
2016,8,29,6,15,293.5,41.0,1.9,15.5,84.0,59.92,32.83
2016,8,29,6,30,395.0,56.0,1.9,16.0,127.0,110.21,69.15
2016,8,29,6,45,201.0,76.5,1.95,17.0,113.0,114.59,82.51
2016,8,29,7,0,7.0,97.0,2.0,18.0,99.0,92.24,71.64
2016,8,29,7,15,13.5,117.0,2.0,19.0,122.0,113.82,89.12
2016,8,29,7,30,20.0,137.0,2.0,20.0,145.0,136.26,106.91
2016,8,29,7,45,31.0,162.0,2.0,21.0,176.0,169.29,132.85
2016,8,29,8,0,42.0,187.0,2.0,22.0,207.0,201.54,157.64
2016,8,29,8,15,404.0,148.5,2.0,22.5,374.0,382.8,301.04
2016,8,29,8,30,766.0,110.0,2.0,23.0,541.0,589.62,457.24
2016,8,29,8,45,780.0,115.5,2.05,24.0,586.5,644.19,494.48
2016,8,29,9,0,794.0,121.0,2.1,25.0,632.0,697.98,530.95
2016,8,29,9,15,808.0,124.0,2.1,25.5,673.0,748.11,563.57
2016,8,29,9,30,822.0,127.0,2.1,26.0,714.0,796.88,594.05
2016,8,29,9,45,846.5,122.5,2.15,27.0,753.0,844.8,622.6
