Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,10,0,871.0,118.0,2.2,28.0,792.0,885.58,645.92
2016,8,29,10,15,878.5,119.5,2.2,28.5,820.5,921.26,666.47
2016,8,29,10,30,886.0,121.0,2.2,29.0,849.0,954.09,685.0
2016,8,29,10,45,861.0,139.5,2.25,30.0,862.0,978.62,697.26
2016,8,29,11,0,836.0,158.0,2.3,31.0,875.0,991.54,702.23
2016,8,29,11,15,839.5,159.0,2.35,31.5,888.0,1009.65,712.04
2016,8,29,11,30,843.0,160.0,2.4,32.0,901.0,1024.32,719.7
2016,8,29,11,45,818.5,175.5,2.45,32.5,899.0,1022.53,717.26
2016,8,29,12,0,794.0,191.0,2.5,33.0,897.0,1016.68,712.59
2016,8,29,12,15,793.5,191.0,2.6,33.5,894.0,1015.54,711.47
2016,8,29,12,30,793.0,191.0,2.7,34.0,891.0,1010.95,708.25
2016,8,29,12,45,691.5,247.5,2.8,34.5,853.0,968.22,681.27
2016,8,29,13,0,590.0,304.0,2.9,35.0,815.0,914.41,644.53
2016,8,29,13,15,683.5,244.0,2.9,35.0,824.0,934.04,660.76
2016,8,29,13,30,777.0,184.0,2.9,35.0,833.0,943.83,667.46
2016,8,29,13,45,748.0,192.5,2.95,35.0,801.0,905.69,644.16
2016,8,29,14,0,719.0,201.0,3.0,35.0,769.0,865.91,619.96
2016,8,29,14,15,454.0,275.5,3.05,34.5,629.0,687.55,498.91
2016,8,29,14,30,189.0,350.0,3.1,34.0,489.0,511.67,373.8
2016,8,29,14,45,422.0,268.0,3.2,34.0,556.0,616.52,454.13
2016,8,29,15,0,655.0,186.0,3.3,34.0,623.0,688.07,508.22
2016,8,29,15,15,634.5,179.0,3.35,33.5,579.0,634.87,471.89
2016,8,29,15,30,614.0,172.0,3.4,33.0,535.0,581.75,435.33
2016,8,29,15,45,596.0,161.5,3.45,32.5,489.0,527.05,396.59
2016,8,29,16,0,578.0,151.0,3.5,32.0,443.0,469.89,354.83
2016,8,29,16,15,544.5,141.0,3.55,31.0,392.5,409.67,310.0
2016,8,29,16,30,511.0,131.0,3.6,30.0,342.0,352.22,265.71
2016,8,29,16,45,478.5,117.0,3.65,29.5,292.5,294.29,219.22
2016,8,29,17,0,446.0,103.0,3.7,29.0,243.0,239.66,174.24
2016,8,29,17,15,388.0,88.5,3.65,27.5,193.5,181.97,127.66
2016,8,29,17,30,330.0,74.0,3.6,26.0,144.0,131.24,87.01
2016,8,29,17,45,261.5,55.5,3.55,25.0,101.0,82.77,50.09
2016,8,29,18,0,193.0,37.0,3.5,24.0,58.0,43.09,22.42
2016,8,29,18,15,96.5,18.5,3.45,23.0,29.0,14.55,0.0
2016,8,29,18,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,8,29,18,45,0.0,0.0,3.35,21.5,0.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,30,5,45,117.0,12.5,2.25,14.5,21.5,11.91,0.0
2016,8,30,6,0,234.0,25.0,2.4,15.0,43.0,24.12,8.37
2016,8,30,6,15,344.0,37.5,2.45,15.5,87.0,61.65,32.31
2016,8,30,6,30,454.0,50.0,2.5,16.0,131.0,112.9,68.79
2016,8,30,6,45,542.5,55.5,2.65,17.0,184.5,166.77,112.2
2016,8,30,7,0,631.0,61.0,2.8,18.0,238.0,231.3,166.75
2016,8,30,7,15,675.5,67.0,2.8,19.0,292.0,292.27,220.08
2016,8,30,7,30,720.0,73.0,2.8,20.0,346.0,358.2,276.24
2016,8,30,7,45,756.0,76.0,2.85,21.0,399.5,420.87,328.31
2016,8,30,8,0,792.0,79.0,2.9,22.0,453.0,486.27,380.57
2016,8,30,8,15,814.5,82.0,2.95,23.0,504.0,546.5,426.98
2016,8,30,8,30,837.0,85.0,3.0,24.0,555.0,607.25,471.99
2016,8,30,8,45,853.5,88.0,3.05,25.0,601.5,661.58,510.73
2016,8,30,9,0,870.0,91.0,3.1,26.0,648.0,717.31,548.14
2016,8,30,9,15,882.5,93.0,3.15,27.0,690.0,767.91,579.88
2016,8,30,9,30,895.0,95.0,3.2,28.0,732.0,816.81,609.79
2016,8,30,9,45,901.5,98.0,3.25,29.0,766.5,859.8,635.14
2016,8,30,10,0,908.0,101.0,3.3,30.0,801.0,900.14,658.33
2016,8,30,10,15,915.0,102.5,3.35,30.5,830.0,936.47,679.9
2016,8,30,10,30,922.0,104.0,3.4,31.0,859.0,969.78,699.36
2016,8,30,10,45,915.0,111.5,3.45,31.5,877.0,992.98,712.21
2016,8,30,11,0,908.0,119.0,3.5,32.0,895.0,1012.2,722.6
2016,8,30,11,15,911.0,119.5,3.55,32.5,908.5,1029.97,732.13
2016,8,30,11,30,914.0,120.0,3.6,33.0,922.0,1044.09,739.41
2016,8,30,11,45,902.0,128.0,3.65,33.5,923.5,1047.28,739.92
2016,8,30,12,0,890.0,136.0,3.7,34.0,925.0,1046.52,738.15
2016,8,30,12,15,889.0,136.0,3.8,34.0,922.0,1044.75,737.76
2016,8,30,12,30,888.0,136.0,3.9,34.0,919.0,1039.27,735.15
2016,8,30,12,45,900.5,126.5,4.0,34.0,911.5,1033.61,732.55
2016,8,30,13,0,913.0,117.0,4.1,34.0,904.0,1023.87,727.44
2016,8,30,13,15,908.0,116.0,4.15,34.0,884.5,1002.12,714.46
2016,8,30,13,30,903.0,115.0,4.2,34.0,865.0,976.92,699.36
2016,8,30,13,45,880.0,121.5,4.3,34.0,834.0,939.82,676.75
2016,8,30,14,0,857.0,128.0,4.4,34.0,803.0,907.0,656.83
2016,8,30,14,15,847.0,126.0,4.4,33.5,769.0,867.61,633.22
2016,8,30,14,30,837.0,124.0,4.4,33.0,735.0,825.84,607.74
2016,8,30,14,45,819.0,123.0,4.45,32.5,694.0,776.77,577.08
2016,8,30,15,0,801.0,122.0,4.5,32.0,653.0,726.46,545.02
2016,8,30,15,15,782.5,118.0,4.5,31.5,607.5,671.78,507.8
2016,8,30,15,30,764.0,114.0,4.5,31.0,562.0,616.56,468.76
2016,8,30,15,45,748.5,107.0,4.55,31.0,514.5,560.44,427.13
2016,8,30,16,0,733.0,100.0,4.6,31.0,467.0,503.23,383.52
2016,8,30,16,15,702.0,94.5,4.5,30.0,415.0,440.27,335.33
2016,8,30,16,30,671.0,89.0,4.4,29.0,363.0,379.45,287.09
2016,8,30,16,45,643.0,79.5,4.35,28.5,312.0,318.13,236.38
2016,8,30,17,0,615.0,70.0,4.3,28.0,261.0,259.32,186.33
2016,8,30,17,15,554.0,62.0,4.1,27.0,209.0,196.9,134.14
2016,8,30,17,30,493.0,54.0,3.9,26.0,157.0,141.61,88.58
2016,8,30,17,45,411.0,42.5,3.7,25.0,111.5,87.99,48.06
2016,8,30,18,0,329.0,31.0,3.5,24.0,66.0,44.71,19.91
2016,8,30,18,15,164.5,15.5,3.35,23.5,33.0,12.21,0.0
2016,8,30,18,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,30,18,45,0.0,0.0,3.1,22.5,0.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.65,19.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,155.5,11.0,2.5,15.5,21.5,10.48,0.0
2016,8,31,6,0,311.0,22.0,2.7,16.0,43.0,22.37,5.98
2016,8,31,6,15,423.5,31.0,2.7,16.5,88.5,61.66,29.19
2016,8,31,6,30,536.0,40.0,2.7,17.0,134.0,114.87,66.55
2016,8,31,6,45,607.5,45.5,2.7,17.5,186.5,171.12,112.99
2016,8,31,7,0,679.0,51.0,2.7,18.0,239.0,234.97,168.26
2016,8,31,7,15,721.5,55.5,2.7,19.0,293.0,296.49,222.5
2016,8,31,7,30,764.0,60.0,2.7,20.0,347.0,362.21,278.88
2016,8,31,7,45,796.0,62.5,2.7,21.0,401.0,424.98,331.24
2016,8,31,8,0,828.0,65.0,2.7,22.0,455.0,488.89,382.43
2016,8,31,8,15,849.0,67.5,2.65,22.5,506.0,549.18,429.49
2016,8,31,8,30,870.0,70.0,2.6,23.0,557.0,609.75,474.93
2016,8,31,8,45,886.5,72.0,2.55,24.0,604.0,666.74,515.1
2016,8,31,9,0,903.0,74.0,2.5,25.0,651.0,722.91,551.39
2016,8,31,9,15,915.0,76.0,2.55,25.5,693.0,774.54,584.72
2016,8,31,9,30,927.0,78.0,2.6,26.0,735.0,824.33,616.25
2016,8,31,9,45,933.0,81.0,2.7,27.0,770.5,868.11,642.34
2016,8,31,10,0,939.0,84.0,2.8,28.0,806.0,909.09,666.22
2016,8,31,10,15,946.0,85.0,2.9,28.5,835.0,945.79,688.35
2016,8,31,10,30,953.0,86.0,3.0,29.0,864.0,979.36,708.33
2016,8,31,10,45,955.0,89.0,3.15,29.5,885.0,1007.04,724.85
2016,8,31,11,0,957.0,92.0,3.3,30.0,906.0,1031.02,739.03
2016,8,31,11,15,960.0,92.5,3.45,30.0,920.0,1049.49,751.26
2016,8,31,11,30,963.0,93.0,3.6,30.0,934.0,1064.1,761.17
2016,8,31,11,45,961.5,95.0,3.75,30.5,939.0,1071.89,765.35
2016,8,31,12,0,960.0,97.0,3.9,31.0,944.0,1075.65,767.1
2016,8,31,12,15,960.0,96.5,4.0,31.0,941.5,1074.21,766.89
2016,8,31,12,30,960.0,96.0,4.1,31.0,939.0,1068.74,764.27
2016,8,31,12,45,949.5,101.0,4.25,31.0,926.0,1054.8,756.67
2016,8,31,13,0,939.0,106.0,4.4,31.0,913.0,1037.15,746.76
2016,8,31,13,15,934.5,105.0,4.45,30.5,893.5,1015.34,735.09
2016,8,31,13,30,930.0,104.0,4.5,30.0,874.0,989.95,721.06
2016,8,31,13,45,923.5,103.0,4.6,30.0,847.0,959.3,702.31
2016,8,31,14,0,917.0,102.0,4.7,30.0,820.0,925.48,681.51
2016,8,31,14,15,908.0,100.5,4.75,29.5,786.5,886.0,657.87
2016,8,31,14,30,899.0,99.0,4.8,29.0,753.0,843.9,632.11
2016,8,31,14,45,888.5,96.0,4.85,29.0,713.0,796.66,601.11
2016,8,31,15,0,878.0,93.0,4.9,29.0,673.0,747.4,568.3
2016,8,31,15,15,862.5,90.5,4.9,28.5,627.0,693.47,532.51
2016,8,31,15,30,847.0,88.0,4.9,28.0,581.0,641.02,494.7
2016,8,31,15,45,819.5,86.5,4.9,28.0,530.0,578.87,447.59
2016,8,31,16,0,792.0,85.0,4.9,28.0,479.0,517.55,399.82
2016,8,31,16,15,762.5,81.0,4.8,27.0,426.0,453.88,350.14
2016,8,31,16,30,733.0,77.0,4.7,26.0,373.0,392.04,300.03
2016,8,31,16,45,681.5,73.0,4.65,25.5,317.5,324.06,243.32
2016,8,31,17,0,630.0,69.0,4.6,25.0,262.0,261.51,189.85
2016,8,31,17,15,566.5,61.5,4.35,24.0,209.0,198.16,136.17
2016,8,31,17,30,503.0,54.0,4.1,23.0,156.0,142.24,89.6
2016,8,31,17,45,401.0,43.0,3.95,22.0,109.0,86.43,47.8
2016,8,31,18,0,299.0,32.0,3.8,21.0,62.0,43.53,20.03
2016,8,31,18,15,149.5,16.0,3.6,20.5,31.0,12.85,0.0
2016,8,31,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,1,5,45,100.0,12.5,2.3,14.5,19.0,11.91,0.0
2016,9,1,6,0,200.0,25.0,2.5,15.0,38.0,23.17,6.45
2016,9,1,6,15,311.5,39.0,2.5,15.5,82.0,61.09,32.83
2016,9,1,6,30,423.0,53.0,2.5,16.0,126.0,112.02,69.29
2016,9,1,6,45,524.0,58.0,2.5,16.5,180.5,166.13,112.55
2016,9,1,7,0,625.0,63.0,2.5,17.0,235.0,232.47,168.44
2016,9,1,7,15,318.5,97.0,2.45,18.0,185.0,204.15,157.17
2016,9,1,7,30,12.0,131.0,2.4,19.0,135.0,127.69,100.35
2016,9,1,7,45,26.5,157.0,2.4,20.0,168.5,162.9,128.42
2016,9,1,8,0,41.0,183.0,2.4,21.0,202.0,197.7,155.48
2016,9,1,8,15,46.5,206.0,2.35,21.5,230.5,226.23,177.35
2016,9,1,8,30,52.0,229.0,2.3,22.0,259.0,255.42,199.36
2016,9,1,8,45,124.5,260.0,2.25,23.0,337.5,344.31,267.43
2016,9,1,9,0,197.0,291.0,2.2,24.0,416.0,434.24,333.99
2016,9,1,9,15,264.0,299.5,2.2,24.5,479.0,511.29,390.06
2016,9,1,9,30,331.0,308.0,2.2,25.0,542.0,585.74,443.06
2016,9,1,9,45,603.5,216.5,2.2,26.0,669.0,744.94,557.84
2016,9,1,10,0,876.0,125.0,2.2,27.0,796.0,904.54,662.21
2016,9,1,10,15,884.0,127.0,2.3,27.5,825.5,935.06,679.15
2016,9,1,10,30,892.0,129.0,2.4,28.0,855.0,968.89,699.39
2016,9,1,10,45,872.5,144.5,2.5,29.0,869.0,995.79,713.64
2016,9,1,11,0,853.0,160.0,2.6,30.0,883.0,1010.91,720.42
2016,9,1,11,15,856.5,160.5,2.75,30.0,896.5,1028.58,732.36
2016,9,1,11,30,860.0,161.0,2.9,30.0,910.0,1042.74,742.13
2016,9,1,11,45,835.0,177.0,3.05,30.5,908.0,1040.91,740.45
2016,9,1,12,0,810.0,193.0,3.2,31.0,906.0,1034.92,736.34
2016,9,1,12,15,809.5,192.5,3.35,31.0,903.0,1033.04,736.42
2016,9,1,12,30,809.0,192.0,3.5,31.0,900.0,1027.62,734.29
2016,9,1,12,45,846.0,168.0,3.7,31.0,900.0,1031.63,738.63
2016,9,1,13,0,883.0,144.0,3.9,31.0,900.0,1021.76,734.05
2016,9,1,13,15,877.5,143.0,4.0,31.0,880.5,1008.3,726.64
2016,9,1,13,30,872.0,142.0,4.1,31.0,861.0,982.64,711.36
2016,9,1,13,45,832.5,156.5,4.25,31.0,825.0,939.02,684.52
2016,9,1,14,0,793.0,171.0,4.4,31.0,789.0,898.15,659.26
2016,9,1,14,15,781.5,167.5,4.4,30.5,755.0,857.3,634.32
2016,9,1,14,30,770.0,164.0,4.4,30.0,721.0,814.4,607.65
2016,9,1,14,45,739.5,166.0,4.45,29.5,677.0,760.73,572.87
2016,9,1,15,0,709.0,168.0,4.5,29.0,633.0,706.98,536.23
2016,9,1,15,15,688.5,162.0,4.4,28.5,588.0,652.3,497.93
2016,9,1,15,30,668.0,156.0,4.3,28.0,543.0,597.55,458.6
2016,9,1,15,45,644.0,148.0,4.25,27.5,494.0,539.01,415.52
2016,9,1,16,0,620.0,140.0,4.2,27.0,445.0,481.43,371.87
2016,9,1,16,15,585.0,131.0,4.15,26.0,393.0,418.91,323.8
2016,9,1,16,30,550.0,122.0,4.1,25.0,341.0,356.81,274.49
2016,9,1,16,45,513.5,108.5,4.05,24.5,290.0,295.74,224.08
2016,9,1,17,0,477.0,95.0,4.0,24.0,239.0,238.43,175.63
2016,9,1,17,15,413.5,81.5,3.9,23.0,188.0,178.84,126.13
2016,9,1,17,30,350.0,68.0,3.8,22.0,137.0,126.89,83.68
2016,9,1,17,45,270.5,50.0,3.75,21.0,93.5,76.9,45.63
2016,9,1,18,0,191.0,32.0,3.7,20.0,50.0,37.1,17.77
2016,9,1,18,15,95.5,16.0,3.55,19.0,25.0,15.25,0.0
2016,9,1,18,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,2,5,45,80.0,12.0,2.05,14.5,17.0,11.44,0.0
2016,9,2,6,0,160.0,24.0,2.3,15.0,34.0,21.87,4.99
2016,9,2,6,15,267.5,39.0,2.4,15.5,76.0,56.9,30.92
2016,9,2,6,30,375.0,54.0,2.5,16.0,118.0,105.23,65.72
2016,9,2,6,45,211.0,78.5,2.65,17.0,117.0,119.4,86.08
2016,9,2,7,0,47.0,103.0,2.8,18.0,116.0,110.18,85.34
2016,9,2,7,15,56.0,125.0,2.75,18.5,143.5,137.67,108.17
2016,9,2,7,30,65.0,147.0,2.7,19.0,171.0,166.35,131.58
2016,9,2,7,45,78.5,171.5,2.7,20.0,205.0,200.66,158.79
2016,9,2,8,0,92.0,196.0,2.7,21.0,239.0,236.59,186.72
2016,9,2,8,15,95.5,219.5,2.65,22.0,268.5,267.45,209.94
2016,9,2,8,30,99.0,243.0,2.6,23.0,298.0,298.64,232.84
2016,9,2,8,45,317.0,221.5,2.6,24.0,419.0,439.27,341.93
2016,9,2,9,0,535.0,200.0,2.6,25.0,540.0,596.12,458.18
2016,9,2,9,15,695.5,155.5,2.65,25.5,627.0,700.65,533.8
2016,9,2,9,30,856.0,111.0,2.7,26.0,714.0,808.76,607.06
2016,9,2,9,45,885.5,103.5,2.75,27.0,754.0,853.47,633.19
2016,9,2,10,0,915.0,96.0,2.8,28.0,794.0,901.87,661.78
2016,9,2,10,15,921.0,97.0,2.9,28.5,822.0,936.85,682.78
2016,9,2,10,30,927.0,98.0,3.0,29.0,850.0,968.71,701.73
2016,9,2,10,45,913.5,109.5,3.1,29.5,866.0,990.04,713.83
2016,9,2,11,0,900.0,121.0,3.2,30.0,882.0,1007.03,723.27
2016,9,2,11,15,903.0,121.5,3.35,30.0,895.0,1024.48,734.96
2016,9,2,11,30,906.0,122.0,3.5,30.0,908.0,1038.3,744.41
2016,9,2,11,45,889.5,132.5,3.7,30.5,908.0,1039.34,744.69
2016,9,2,12,0,873.0,143.0,3.9,31.0,908.0,1036.38,742.55
2016,9,2,12,15,872.0,142.5,4.0,31.0,905.0,1033.87,741.66
2016,9,2,12,30,871.0,142.0,4.1,31.0,902.0,1027.71,738.51
2016,9,2,12,45,865.5,143.0,4.2,31.0,889.5,1015.01,731.27
2016,9,2,13,0,860.0,144.0,4.3,31.0,877.0,1007.67,727.62
2016,9,2,13,15,855.0,142.5,4.3,30.5,857.5,985.65,715.33
2016,9,2,13,30,850.0,141.0,4.3,30.0,838.0,960.32,700.95
2016,9,2,13,45,827.5,146.5,4.3,30.0,807.5,923.3,677.36
2016,9,2,14,0,805.0,152.0,4.3,30.0,777.0,884.14,652.27
2016,9,2,14,15,793.5,149.5,4.25,29.5,743.0,844.28,627.59
2016,9,2,14,30,782.0,147.0,4.2,29.0,709.0,802.33,601.19
2016,9,2,14,45,763.5,144.5,4.2,29.0,668.5,755.73,570.26
2016,9,2,15,0,745.0,142.0,4.2,29.0,628.0,705.27,535.36
2016,9,2,15,15,725.0,137.5,4.2,28.5,583.0,650.99,497.54
2016,9,2,15,30,705.0,133.0,4.2,28.0,538.0,596.51,458.51
2016,9,2,15,45,679.5,127.0,4.2,28.0,489.0,537.39,414.07
2016,9,2,16,0,654.0,121.0,4.2,28.0,440.0,479.3,369.21
2016,9,2,16,15,619.0,113.5,4.15,27.0,388.5,416.56,320.85
2016,9,2,16,30,584.0,106.0,4.1,26.0,337.0,356.61,273.02
2016,9,2,16,45,539.0,96.5,4.1,25.5,285.0,294.27,221.59
2016,9,2,17,0,494.0,87.0,4.1,25.0,233.0,236.62,172.96
2016,9,2,17,15,428.0,75.0,3.95,24.0,183.0,175.02,121.91
2016,9,2,17,30,362.0,63.0,3.8,23.0,133.0,123.39,79.88
2016,9,2,17,45,273.0,47.0,3.7,22.0,90.0,73.75,42.75
2016,9,2,18,0,184.0,31.0,3.6,21.0,47.0,35.43,16.24
2016,9,2,18,15,92.0,15.5,3.45,20.5,23.5,14.77,0.0
2016,9,2,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,2.65,16.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,3,5,45,8.5,10.5,3.4,14.0,11.0,10.01,0.0
2016,9,3,6,0,17.0,21.0,3.5,14.0,22.0,19.32,3.44
2016,9,3,6,15,59.0,42.0,3.6,14.5,51.0,43.38,27.55
2016,9,3,6,30,101.0,63.0,3.7,15.0,80.0,73.71,51.72
2016,9,3,6,45,131.0,85.0,3.8,15.5,115.0,108.13,80.41
2016,9,3,7,0,161.0,107.0,3.9,16.0,150.0,146.46,112.85
2016,9,3,7,15,185.0,126.0,3.9,16.5,186.5,183.66,144.53
2016,9,3,7,30,209.0,145.0,3.9,17.0,223.0,227.14,181.01
2016,9,3,7,45,458.0,115.5,3.9,17.5,318.5,326.98,261.67
2016,9,3,8,0,707.0,86.0,3.9,18.0,414.0,452.78,362.99
2016,9,3,8,15,422.0,165.5,3.85,18.5,367.5,412.31,330.36
2016,9,3,8,30,137.0,245.0,3.8,19.0,321.0,330.29,262.34
2016,9,3,8,45,474.0,177.5,3.8,19.5,471.5,506.01,403.55
2016,9,3,9,0,811.0,110.0,3.8,20.0,622.0,700.99,553.05
2016,9,3,9,15,825.0,112.5,3.8,20.5,663.0,751.2,586.06
2016,9,3,9,30,839.0,115.0,3.8,21.0,704.0,799.98,618.23
2016,9,3,9,45,854.0,115.0,3.85,22.0,740.0,845.17,646.35
2016,9,3,10,0,869.0,115.0,3.9,23.0,776.0,882.5,668.57
2016,9,3,10,15,876.5,116.5,3.95,23.5,804.0,917.91,690.55
2016,9,3,10,30,884.0,118.0,4.0,24.0,832.0,950.44,710.42
2016,9,3,10,45,862.0,135.0,4.05,24.5,846.0,968.15,720.23
2016,9,3,11,0,840.0,152.0,4.1,25.0,860.0,990.25,733.13
2016,9,3,11,15,844.0,153.0,4.2,25.0,873.5,1008.59,745.28
2016,9,3,11,30,848.0,154.0,4.3,25.0,887.0,1023.48,755.25
2016,9,3,11,45,825.5,168.5,4.4,25.5,886.0,1022.53,753.38
2016,9,3,12,0,803.0,183.0,4.5,26.0,885.0,1017.53,749.07
2016,9,3,12,15,803.0,183.0,4.65,26.0,882.5,1016.51,749.57
2016,9,3,12,30,803.0,183.0,4.8,26.0,880.0,1011.98,748.02
2016,9,3,12,45,818.0,171.5,5.0,26.0,874.0,1006.91,746.6
2016,9,3,13,0,833.0,160.0,5.2,26.0,868.0,997.88,742.54
2016,9,3,13,15,828.5,159.0,5.3,25.5,849.5,977.21,731.37
2016,9,3,13,30,824.0,158.0,5.4,25.0,831.0,953.31,717.98
2016,9,3,13,45,790.0,169.5,5.5,25.0,798.0,912.33,691.2
2016,9,3,14,0,756.0,181.0,5.6,25.0,765.0,874.8,666.65
2016,9,3,14,15,744.0,177.5,5.6,24.5,731.5,834.53,640.7
2016,9,3,14,30,732.0,174.0,5.6,24.0,698.0,792.37,613.09
2016,9,3,14,45,720.0,167.5,5.6,23.5,659.0,745.45,580.95
2016,9,3,15,0,708.0,161.0,5.6,23.0,620.0,697.17,546.86
2016,9,3,15,15,687.0,155.5,5.45,22.5,575.0,642.66,506.72
2016,9,3,15,30,666.0,150.0,5.3,22.0,530.0,588.15,465.7
2016,9,3,15,45,647.5,140.5,5.2,21.5,482.5,531.39,422.15
2016,9,3,16,0,629.0,131.0,5.1,21.0,435.0,475.03,377.67
2016,9,3,16,15,593.5,122.5,4.95,20.5,383.5,412.35,326.86
2016,9,3,16,30,558.0,114.0,4.8,20.0,332.0,352.59,277.07
2016,9,3,16,45,512.0,103.0,4.7,19.5,280.0,287.72,222.27
2016,9,3,17,0,466.0,92.0,4.6,19.0,228.0,230.31,172.68
2016,9,3,17,15,401.0,78.5,4.4,18.0,178.5,171.31,122.61
2016,9,3,17,30,336.0,65.0,4.2,17.0,129.0,120.17,80.13
2016,9,3,17,45,247.5,47.5,4.05,16.5,86.5,70.97,42.45
2016,9,3,18,0,159.0,30.0,3.9,16.0,44.0,32.91,14.8
2016,9,3,18,15,79.5,15.0,3.8,15.5,22.0,14.3,0.0
2016,9,3,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.5,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,4,5,45,18.5,10.0,3.7,11.5,11.0,9.53,0.0
2016,9,4,6,0,37.0,20.0,3.8,12.0,22.0,18.3,1.64
2016,9,4,6,15,100.0,46.5,3.75,12.0,61.0,50.9,32.36
2016,9,4,6,30,163.0,73.0,3.7,12.0,100.0,92.8,65.58
2016,9,4,6,45,227.0,96.0,3.7,12.5,148.5,139.93,104.23
2016,9,4,7,0,291.0,119.0,3.7,13.0,197.0,195.16,150.75
2016,9,4,7,15,340.5,137.5,3.6,13.5,248.0,249.05,196.87
2016,9,4,7,30,390.0,156.0,3.5,14.0,299.0,308.63,247.21
2016,9,4,7,45,429.0,170.0,3.45,14.5,349.5,368.49,296.95
2016,9,4,8,0,468.0,184.0,3.4,15.0,400.0,428.86,345.9
2016,9,4,8,15,498.5,195.5,3.35,15.5,448.5,485.46,390.62
2016,9,4,8,30,529.0,207.0,3.3,16.0,497.0,544.19,435.72
2016,9,4,8,45,552.5,216.0,3.25,17.0,542.0,597.59,474.62
2016,9,4,9,0,576.0,225.0,3.2,18.0,587.0,651.72,512.85
2016,9,4,9,15,594.5,231.0,3.25,18.5,626.5,699.45,546.71
2016,9,4,9,30,613.0,237.0,3.3,19.0,666.0,746.82,579.64
2016,9,4,9,45,702.0,201.5,3.4,19.5,716.0,813.17,627.68
2016,9,4,10,0,791.0,166.0,3.5,20.0,766.0,878.96,672.05
2016,9,4,10,15,800.0,168.0,3.6,20.5,794.0,910.38,691.55
2016,9,4,10,30,809.0,170.0,3.7,21.0,822.0,943.39,712.3
2016,9,4,10,45,743.0,214.0,3.8,21.5,824.5,952.24,716.53
2016,9,4,11,0,677.0,258.0,3.9,22.0,827.0,949.02,712.35
2016,9,4,11,15,681.0,259.5,4.0,22.0,839.5,965.87,724.07
2016,9,4,11,30,685.0,261.0,4.1,22.0,852.0,979.77,733.7
2016,9,4,11,45,644.0,287.5,4.25,22.5,845.0,970.59,725.25
2016,9,4,12,0,603.0,314.0,4.4,23.0,838.0,957.43,714.32
2016,9,4,12,15,602.0,313.0,4.5,23.0,834.5,954.49,713.04
2016,9,4,12,30,601.0,312.0,4.6,23.0,831.0,948.75,710.09
2016,9,4,12,45,692.0,254.0,4.75,23.5,844.5,974.65,730.82
2016,9,4,13,0,783.0,196.0,4.9,24.0,858.0,992.37,742.86
2016,9,4,13,15,777.0,193.5,4.95,24.0,838.5,969.15,727.92
2016,9,4,13,30,771.0,191.0,5.0,24.0,819.0,942.91,711.17
2016,9,4,13,45,703.0,219.0,5.1,24.0,777.0,889.29,675.66
2016,9,4,14,0,635.0,247.0,5.2,24.0,735.0,835.18,637.53
2016,9,4,14,15,622.0,241.0,5.2,23.5,701.5,795.06,610.99
2016,9,4,14,30,609.0,235.0,5.2,23.0,668.0,751.13,581.22
2016,9,4,14,45,583.0,231.5,5.25,23.0,627.0,701.23,545.33
2016,9,4,15,0,557.0,228.0,5.3,23.0,586.0,651.51,508.98
2016,9,4,15,15,534.5,218.0,5.2,22.5,542.0,598.13,469.94
2016,9,4,15,30,512.0,208.0,5.1,22.0,498.0,545.38,430.55
2016,9,4,15,45,504.5,190.0,5.1,21.5,454.0,494.24,391.93
2016,9,4,16,0,497.0,172.0,5.1,21.0,410.0,442.79,351.87
2016,9,4,16,15,461.0,158.5,4.95,20.5,359.5,382.31,303.26
2016,9,4,16,30,425.0,145.0,4.8,20.0,309.0,325.14,256.21
2016,9,4,16,45,406.5,125.0,4.65,19.5,262.5,271.38,210.71
2016,9,4,17,0,388.0,105.0,4.5,19.0,216.0,219.45,165.7
2016,9,4,17,15,326.0,87.5,4.2,18.0,167.5,162.1,117.52
2016,9,4,17,30,264.0,70.0,3.9,17.0,119.0,112.38,76.59
2016,9,4,17,45,197.5,49.0,3.6,16.5,79.0,66.79,40.99
2016,9,4,18,0,131.0,28.0,3.3,16.0,39.0,29.51,12.18
2016,9,4,18,15,65.5,14.0,3.15,15.5,19.5,13.34,0.0
2016,9,4,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,5,5,45,29.0,10.0,1.35,11.5,12.0,9.53,0.0
2016,9,5,6,0,58.0,20.0,1.5,12.0,24.0,17.99,0.0
2016,9,5,6,15,135.0,43.0,1.5,12.5,62.5,50.61,30.65
2016,9,5,6,30,212.0,66.0,1.5,13.0,101.0,93.38,63.55
2016,9,5,6,45,326.0,77.5,1.5,13.5,153.0,144.44,103.38
2016,9,5,7,0,440.0,89.0,1.5,14.0,205.0,208.46,155.89
2016,9,5,7,15,325.5,116.0,1.4,15.0,212.5,223.26,173.91
2016,9,5,7,30,211.0,143.0,1.3,16.0,220.0,226.63,179.86
2016,9,5,7,45,428.0,131.5,1.25,17.0,318.0,330.56,262.08
2016,9,5,8,0,645.0,120.0,1.2,18.0,416.0,457.66,360.1
2016,9,5,8,15,673.0,126.0,1.25,19.0,465.5,516.78,404.36
2016,9,5,8,30,701.0,132.0,1.3,20.0,515.0,577.3,448.5
2016,9,5,8,45,715.5,139.5,1.4,21.0,559.5,631.51,486.77
2016,9,5,9,0,730.0,147.0,1.5,22.0,604.0,685.16,523.44
2016,9,5,9,15,746.5,151.0,1.6,22.5,645.0,735.78,558.12
2016,9,5,9,30,763.0,155.0,1.7,23.0,686.0,785.4,590.63
2016,9,5,9,45,810.0,140.5,1.85,24.0,729.5,836.36,622.45
2016,9,5,10,0,857.0,126.0,2.0,25.0,773.0,890.52,655.81
2016,9,5,10,15,865.0,128.0,2.15,25.5,801.5,927.0,678.38
2016,9,5,10,30,873.0,130.0,2.3,26.0,830.0,953.21,694.32
2016,9,5,10,45,826.5,160.5,2.5,26.5,837.0,969.9,704.67
2016,9,5,11,0,780.0,191.0,2.7,27.0,844.0,979.17,710.3
2016,9,5,11,15,784.0,192.0,2.85,27.5,857.0,996.75,720.97
2016,9,5,11,30,788.0,193.0,3.0,28.0,870.0,1011.04,729.48
2016,9,5,11,45,749.0,217.5,3.15,28.5,863.5,1004.08,724.42
2016,9,5,12,0,710.0,242.0,3.3,29.0,857.0,992.84,716.85
2016,9,5,12,15,708.5,241.5,3.4,29.0,854.0,989.73,715.7
2016,9,5,12,30,707.0,241.0,3.5,29.0,851.0,983.4,712.49
2016,9,5,12,45,737.0,220.5,3.6,29.0,848.5,984.15,714.01
2016,9,5,13,0,767.0,200.0,3.7,29.0,846.0,980.66,712.82
2016,9,5,13,15,760.5,198.0,3.75,29.0,826.0,957.68,698.67
2016,9,5,13,30,754.0,196.0,3.8,29.0,806.0,931.77,682.7
2016,9,5,13,45,702.0,214.5,3.9,29.0,768.5,883.16,651.76
2016,9,5,14,0,650.0,233.0,4.0,29.0,731.0,833.84,618.8
2016,9,5,14,15,636.5,228.0,4.05,28.5,697.0,793.82,593.49
2016,9,5,14,30,623.0,223.0,4.1,28.0,663.0,752.34,566.59
2016,9,5,14,45,596.5,219.5,4.15,28.0,621.5,698.52,529.21
2016,9,5,15,0,570.0,216.0,4.2,28.0,580.0,647.95,493.43
2016,9,5,15,15,547.0,207.0,4.2,27.5,536.0,594.7,455.95
2016,9,5,15,30,524.0,198.0,4.2,27.0,492.0,542.09,418.0
2016,9,5,15,45,508.5,182.5,4.25,27.0,446.5,488.22,377.6
2016,9,5,16,0,493.0,167.0,4.3,27.0,401.0,434.85,336.52
2016,9,5,16,15,456.0,154.0,4.2,26.5,351.0,374.7,289.58
2016,9,5,16,30,419.0,141.0,4.1,26.0,301.0,317.97,244.18
2016,9,5,16,45,397.0,121.5,4.0,25.5,254.5,263.85,199.66
2016,9,5,17,0,375.0,102.0,3.9,25.0,208.0,212.01,155.96
2016,9,5,17,15,312.0,84.5,3.45,24.0,159.5,155.38,109.63
2016,9,5,17,30,249.0,67.0,3.0,23.0,111.0,106.55,70.52
2016,9,5,17,45,186.5,46.0,2.6,22.0,73.0,62.48,36.93
2016,9,5,18,0,124.0,25.0,2.2,21.0,35.0,26.11,8.7
2016,9,5,18,15,62.0,12.5,2.05,20.0,17.5,11.91,0.0
2016,9,5,18,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,6,5,45,74.0,9.5,0.5,14.5,13.5,9.05,0.0
2016,9,6,6,0,148.0,19.0,0.5,15.0,27.0,17.79,0.0
2016,9,6,6,15,262.5,34.0,0.6,16.0,68.0,53.66,27.9
2016,9,6,6,30,377.0,49.0,0.7,17.0,109.0,103.1,63.27
2016,9,6,6,45,451.0,60.0,0.8,18.0,159.0,154.88,104.97
2016,9,6,7,0,525.0,71.0,0.9,19.0,209.0,215.73,155.75
2016,9,6,7,15,576.0,79.0,1.0,20.0,261.5,274.76,205.87
2016,9,6,7,30,627.0,87.0,1.1,21.0,314.0,339.25,259.3
2016,9,6,7,45,664.5,93.0,1.2,22.0,367.0,400.75,309.01
2016,9,6,8,0,702.0,99.0,1.3,23.0,420.0,465.35,359.28
2016,9,6,8,15,728.5,104.0,1.45,24.0,470.0,525.46,404.68
2016,9,6,8,30,755.0,109.0,1.6,25.0,520.0,586.7,449.31
2016,9,6,8,45,773.5,113.5,1.8,26.5,566.0,641.64,487.35
2016,9,6,9,0,792.0,118.0,2.0,28.0,612.0,697.22,524.5
2016,9,6,9,15,807.0,121.5,2.05,28.5,653.5,748.4,557.57
2016,9,6,9,30,822.0,125.0,2.1,29.0,695.0,798.27,588.77
2016,9,6,9,45,834.5,127.0,2.2,30.0,730.5,842.85,615.14
2016,9,6,10,0,847.0,129.0,2.3,31.0,766.0,885.35,639.76
2016,9,6,10,15,855.0,130.5,2.35,31.0,794.5,920.94,661.82
2016,9,6,10,30,863.0,132.0,2.4,31.0,823.0,953.7,682.06
2016,9,6,10,45,830.0,155.0,2.45,31.5,833.0,967.58,688.9
2016,9,6,11,0,797.0,178.0,2.5,32.0,843.0,976.15,692.65
2016,9,6,11,15,801.0,179.0,2.55,32.0,856.0,993.7,703.62
2016,9,6,11,30,805.0,180.0,2.6,32.0,869.0,1007.93,712.51
2016,9,6,11,45,771.0,200.5,2.65,32.5,863.5,1007.89,711.16
2016,9,6,12,0,737.0,221.0,2.7,33.0,858.0,997.88,703.81
2016,9,6,12,15,736.0,221.0,2.75,33.0,855.0,995.68,703.01
2016,9,6,12,30,735.0,221.0,2.8,33.0,852.0,990.18,700.17
2016,9,6,12,45,751.5,208.5,2.85,33.5,846.0,985.42,696.52
2016,9,6,13,0,768.0,196.0,2.9,34.0,840.0,976.89,690.61
2016,9,6,13,15,761.5,194.0,2.95,33.5,820.5,953.83,678.4
2016,9,6,13,30,755.0,192.0,3.0,33.0,801.0,927.83,664.35
2016,9,6,13,45,710.5,207.0,3.05,33.0,765.0,882.46,636.26
2016,9,6,14,0,666.0,222.0,3.1,33.0,729.0,836.14,606.62
2016,9,6,14,15,652.5,217.0,3.15,33.0,695.0,795.59,580.64
2016,9,6,14,30,639.0,212.0,3.2,33.0,661.0,753.55,553.18
2016,9,6,14,45,612.0,209.0,3.25,33.0,619.5,701.9,518.44
2016,9,6,15,0,585.0,206.0,3.3,33.0,578.0,647.72,481.35
2016,9,6,15,15,561.5,197.5,3.3,32.5,533.5,593.99,444.65
2016,9,6,15,30,538.0,189.0,3.3,32.0,489.0,540.92,407.43
2016,9,6,15,45,521.5,175.0,3.35,31.5,443.5,487.28,368.97
2016,9,6,16,0,505.0,161.0,3.4,31.0,398.0,434.21,329.68
2016,9,6,16,15,466.5,148.5,3.2,30.0,347.5,373.26,283.5
2016,9,6,16,30,428.0,136.0,3.0,29.0,297.0,315.89,238.78
2016,9,6,16,45,402.5,117.5,2.85,28.5,250.0,261.04,194.33
2016,9,6,17,0,377.0,99.0,2.7,28.0,203.0,208.87,151.06
2016,9,6,17,15,310.5,81.5,2.3,26.5,155.0,151.5,105.13
2016,9,6,17,30,244.0,64.0,1.9,25.0,107.0,102.36,66.59
2016,9,6,17,45,176.5,43.5,1.55,24.0,69.0,58.77,33.94
2016,9,6,18,0,109.0,23.0,1.2,23.0,31.0,23.41,5.82
2016,9,6,18,15,54.5,11.5,1.15,22.5,15.5,10.96,0.0
2016,9,6,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.1,20.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.15,20.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,7,5,45,55.0,8.5,0.9,19.5,11.5,8.1,0.0
2016,9,7,6,0,110.0,17.0,0.9,20.0,23.0,15.61,0.0
2016,9,7,6,15,215.0,34.5,1.0,20.5,62.5,49.77,25.79
2016,9,7,6,30,320.0,52.0,1.1,21.0,102.0,96.98,59.71
2016,9,7,6,45,395.0,65.5,1.2,22.0,151.5,147.56,99.72
2016,9,7,7,0,470.0,79.0,1.3,23.0,201.0,207.37,148.7
2016,9,7,7,15,523.0,89.0,1.4,23.5,253.5,267.65,199.23
2016,9,7,7,30,576.0,99.0,1.5,24.0,306.0,331.89,252.13
2016,9,7,7,45,613.5,107.0,1.6,25.0,358.0,392.62,300.7
2016,9,7,8,0,651.0,115.0,1.7,26.0,410.0,456.56,349.99
2016,9,7,8,15,679.5,121.0,1.65,26.5,460.0,516.24,394.64
2016,9,7,8,30,708.0,127.0,1.6,27.0,510.0,577.36,438.65
2016,9,7,8,45,727.0,132.5,1.6,28.0,556.0,632.76,476.36
2016,9,7,9,0,746.0,138.0,1.6,29.0,602.0,687.96,512.55
2016,9,7,9,15,762.0,142.5,1.55,29.5,643.0,739.32,545.55
2016,9,7,9,30,778.0,147.0,1.5,30.0,684.0,789.6,575.68
2016,9,7,9,45,837.5,126.5,1.45,31.0,731.0,845.11,607.23
2016,9,7,10,0,897.0,106.0,1.4,32.0,778.0,898.15,636.18
2016,9,7,10,15,904.0,107.5,1.4,32.0,806.5,933.76,656.85
2016,9,7,10,30,911.0,109.0,1.4,32.0,835.0,966.34,675.7
2016,9,7,10,45,897.5,120.0,1.4,32.5,850.5,986.41,685.48
2016,9,7,11,0,884.0,131.0,1.4,33.0,866.0,1002.21,692.82
2016,9,7,11,15,887.0,132.0,1.45,33.0,879.0,1019.6,703.41
2016,9,7,11,30,890.0,133.0,1.5,33.0,892.0,1033.38,711.91
2016,9,7,11,45,873.5,143.0,1.55,33.5,891.5,1033.4,710.85
2016,9,7,12,0,857.0,153.0,1.6,34.0,891.0,1039.39,713.64
2016,9,7,12,15,855.5,153.0,1.65,34.0,887.5,1036.46,712.59
2016,9,7,12,30,854.0,153.0,1.7,34.0,884.0,1029.85,709.54
2016,9,7,12,45,842.0,157.5,1.8,34.0,869.5,1014.02,701.7
2016,9,7,13,0,830.0,162.0,1.9,34.0,855.0,994.84,691.85
2016,9,7,13,15,823.5,160.5,1.95,34.0,834.5,971.43,678.8
2016,9,7,13,30,817.0,159.0,2.0,34.0,814.0,944.89,663.79
2016,9,7,13,45,791.0,165.0,2.1,34.0,782.0,905.48,641.08
2016,9,7,14,0,765.0,171.0,2.2,34.0,750.0,868.9,619.93
2016,9,7,14,15,752.0,167.5,2.3,33.5,715.5,827.27,596.35
2016,9,7,14,30,739.0,164.0,2.4,33.0,681.0,783.82,571.06
2016,9,7,14,45,716.0,162.5,2.5,33.0,639.5,733.24,538.55
2016,9,7,15,0,693.0,161.0,2.6,33.0,598.0,682.16,504.44
2016,9,7,15,15,670.5,155.0,2.65,32.5,552.5,626.66,467.21
2016,9,7,15,30,648.0,149.0,2.7,32.0,507.0,571.36,428.96
2016,9,7,15,45,611.5,143.5,2.75,32.0,456.5,509.1,383.55
2016,9,7,16,0,575.0,138.0,2.8,32.0,406.0,446.19,336.49
2016,9,7,16,15,536.0,128.5,2.75,31.0,355.0,384.32,289.94
2016,9,7,16,30,497.0,119.0,2.7,30.0,304.0,325.93,244.49
2016,9,7,16,45,437.5,107.5,2.7,29.5,251.5,262.35,193.73
2016,9,7,17,0,378.0,96.0,2.7,29.0,199.0,205.42,147.56
2016,9,7,17,15,310.0,79.0,2.45,27.5,151.0,148.3,102.06
2016,9,7,17,30,242.0,62.0,2.2,26.0,103.0,99.61,64.1
2016,9,7,17,45,158.5,41.0,2.0,25.0,64.0,53.72,30.38
2016,9,7,18,0,75.0,20.0,1.8,24.0,25.0,19.88,2.52
2016,9,7,18,15,37.5,10.0,1.7,23.5,12.5,9.53,0.0
2016,9,7,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,29.5,8.0,1.05,15.5,9.5,7.63,0.0
2016,9,8,6,0,59.0,16.0,1.1,16.0,19.0,14.75,0.0
2016,9,8,6,15,142.0,37.0,1.15,16.5,56.0,46.15,25.81
2016,9,8,6,30,225.0,58.0,1.2,17.0,93.0,89.58,58.67
2016,9,8,6,45,306.5,74.0,1.25,17.5,141.5,138.05,97.17
2016,9,8,7,0,388.0,90.0,1.3,18.0,190.0,196.66,145.46
2016,9,8,7,15,194.0,97.0,1.2,19.0,147.0,162.06,124.65
2016,9,8,7,30,0.0,104.0,1.1,20.0,104.0,97.57,75.39
2016,9,8,7,45,0.0,121.5,1.05,21.0,121.5,114.29,88.58
2016,9,8,8,0,0.0,139.0,1.0,22.0,139.0,131.07,101.35
2016,9,8,8,15,9.0,166.0,0.95,22.5,171.0,162.25,125.56
2016,9,8,8,30,18.0,193.0,0.9,23.0,203.0,194.55,150.17
2016,9,8,8,45,37.0,227.5,0.9,24.0,250.0,248.46,190.73
2016,9,8,9,0,56.0,262.0,0.9,25.0,297.0,299.36,227.83
2016,9,8,9,15,297.5,243.5,0.9,26.0,446.5,481.52,364.3
2016,9,8,9,30,539.0,225.0,0.9,27.0,596.0,677.43,500.49
2016,9,8,9,45,648.5,197.0,0.95,28.0,666.0,765.64,557.09
2016,9,8,10,0,758.0,169.0,1.0,29.0,736.0,854.94,611.95
2016,9,8,10,15,767.5,172.0,1.05,29.5,764.0,891.13,632.28
2016,9,8,10,30,777.0,175.0,1.1,30.0,792.0,924.87,651.55
2016,9,8,10,45,749.0,196.0,1.2,30.5,803.0,939.79,659.89
2016,9,8,11,0,721.0,217.0,1.3,31.0,814.0,950.17,665.71
