Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,11,15,725.0,218.5,1.4,31.5,826.5,967.29,675.77
2016,9,8,11,30,729.0,220.0,1.5,32.0,839.0,981.31,683.9
2016,9,8,11,45,700.0,238.0,1.6,32.5,835.0,976.46,680.55
2016,9,8,12,0,671.0,256.0,1.7,33.0,831.0,967.87,674.96
2016,9,8,12,15,669.5,255.5,1.75,33.0,827.5,964.6,673.69
2016,9,8,12,30,668.0,255.0,1.8,33.0,824.0,958.24,670.52
2016,9,8,12,45,719.0,222.5,1.9,33.0,827.5,967.44,678.03
2016,9,8,13,0,770.0,190.0,2.0,33.0,831.0,971.34,681.93
2016,9,8,13,15,763.5,188.0,2.05,33.0,811.0,948.1,668.5
2016,9,8,13,30,757.0,186.0,2.1,33.0,791.0,921.93,653.44
2016,9,8,13,45,707.5,203.0,2.2,33.0,753.5,874.19,624.95
2016,9,8,14,0,658.0,220.0,2.3,33.0,716.0,825.69,594.8
2016,9,8,14,15,644.5,215.0,2.4,32.5,682.0,785.29,570.88
2016,9,8,14,30,631.0,210.0,2.5,32.0,648.0,743.44,545.27
2016,9,8,14,45,599.0,209.0,2.6,32.0,605.5,687.17,507.81
2016,9,8,15,0,567.0,208.0,2.7,32.0,563.0,635.18,472.41
2016,9,8,15,15,543.5,199.0,2.75,31.5,519.0,581.73,436.1
2016,9,8,15,30,520.0,190.0,2.8,31.0,475.0,529.0,399.24
2016,9,8,15,45,496.5,177.0,2.9,31.0,428.5,473.25,358.53
2016,9,8,16,0,473.0,164.0,3.0,31.0,382.0,418.88,317.69
2016,9,8,16,15,435.0,150.5,3.05,30.0,332.5,359.03,272.67
2016,9,8,16,30,397.0,137.0,3.1,29.0,283.0,302.77,229.0
2016,9,8,16,45,361.5,118.5,3.15,28.5,235.0,246.41,183.67
2016,9,8,17,0,326.0,100.0,3.2,28.0,187.0,194.01,140.65
2016,9,8,17,15,264.5,80.5,3.05,26.5,140.5,137.18,95.23
2016,9,8,17,30,203.0,61.0,2.9,25.0,94.0,90.79,58.87
2016,9,8,17,45,137.0,39.0,2.8,24.0,58.0,49.57,27.91
2016,9,8,18,0,71.0,17.0,2.7,23.0,22.0,16.92,0.0
2016,9,8,18,15,35.5,8.5,2.65,22.5,11.0,8.1,0.0
2016,9,8,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,9,5,45,57.0,8.0,0.4,15.5,11.0,7.63,0.0
2016,9,9,6,0,114.0,16.0,0.4,16.0,22.0,14.97,0.0
2016,9,9,6,15,225.0,32.5,0.4,16.5,61.0,49.14,25.02
2016,9,9,6,30,336.0,49.0,0.4,17.0,100.0,96.94,59.78
2016,9,9,6,45,415.0,60.5,0.4,18.0,149.0,148.96,101.26
2016,9,9,7,0,494.0,72.0,0.4,19.0,198.0,209.52,151.09
2016,9,9,7,15,547.0,81.0,0.45,20.0,250.0,268.41,200.43
2016,9,9,7,30,600.0,90.0,0.5,21.0,302.0,333.07,253.15
2016,9,9,7,45,640.5,96.0,0.55,22.0,354.5,394.43,301.87
2016,9,9,8,0,681.0,102.0,0.6,23.0,407.0,459.25,351.32
2016,9,9,8,15,708.5,107.0,0.7,23.5,457.0,518.81,396.22
2016,9,9,8,30,736.0,112.0,0.8,24.0,507.0,579.63,440.6
2016,9,9,8,45,758.5,115.5,0.95,25.0,553.5,636.43,480.39
2016,9,9,9,0,781.0,119.0,1.1,26.0,600.0,691.58,517.92
2016,9,9,9,15,796.0,122.5,1.2,27.0,641.0,742.21,549.78
2016,9,9,9,30,811.0,126.0,1.3,28.0,682.0,791.52,579.65
2016,9,9,9,45,847.5,116.0,1.4,29.0,723.0,842.63,610.14
2016,9,9,10,0,884.0,106.0,1.5,30.0,764.0,887.16,635.82
2016,9,9,10,15,891.5,107.5,1.55,30.5,792.0,922.69,656.21
2016,9,9,10,30,899.0,109.0,1.6,31.0,820.0,955.27,674.67
2016,9,9,10,45,899.5,112.5,1.65,31.5,839.5,980.21,688.33
2016,9,9,11,0,900.0,116.0,1.7,32.0,859.0,1001.57,699.85
2016,9,9,11,15,903.0,116.5,1.65,32.5,871.5,1018.5,707.37
2016,9,9,11,30,906.0,117.0,1.6,33.0,884.0,1031.77,712.7
2016,9,9,11,45,902.5,120.0,1.6,33.5,887.5,1037.48,714.32
2016,9,9,12,0,899.0,123.0,1.6,34.0,891.0,1039.35,713.84
2016,9,9,12,15,898.0,123.0,1.6,34.0,887.5,1036.72,712.3
2016,9,9,12,30,897.0,123.0,1.6,34.0,884.0,1030.31,708.67
2016,9,9,12,45,881.0,130.0,1.6,34.5,868.5,1012.83,697.11
2016,9,9,13,0,865.0,137.0,1.6,35.0,853.0,1000.6,688.96
2016,9,9,13,15,859.5,135.5,1.65,35.0,833.0,977.39,676.28
2016,9,9,13,30,854.0,134.0,1.7,35.0,813.0,950.89,661.64
2016,9,9,13,45,840.0,135.0,1.75,35.0,783.5,916.27,641.89
2016,9,9,14,0,826.0,136.0,1.8,35.0,754.0,879.14,620.41
2016,9,9,14,15,814.5,133.5,1.85,34.5,719.5,838.13,597.44
2016,9,9,14,30,803.0,131.0,1.9,34.0,685.0,794.98,572.65
2016,9,9,14,45,786.0,128.0,2.0,34.0,644.0,745.25,542.23
2016,9,9,15,0,769.0,125.0,2.1,34.0,603.0,696.31,511.11
2016,9,9,15,15,748.5,121.0,2.2,33.5,557.5,640.96,474.75
2016,9,9,15,30,728.0,117.0,2.3,33.0,512.0,585.43,436.92
2016,9,9,15,45,698.5,112.0,2.4,32.5,462.0,523.89,393.3
2016,9,9,16,0,669.0,107.0,2.5,32.0,412.0,463.79,349.07
2016,9,9,16,15,631.0,100.0,2.6,31.0,360.0,399.57,300.75
2016,9,9,16,30,593.0,93.0,2.7,30.0,308.0,338.51,252.91
2016,9,9,16,45,536.5,85.0,2.8,29.5,255.5,273.73,200.47
2016,9,9,17,0,480.0,77.0,2.9,29.0,203.0,215.06,151.98
2016,9,9,17,15,403.0,65.0,2.85,27.5,154.0,153.11,102.18
2016,9,9,17,30,326.0,53.0,2.8,26.0,105.0,102.51,62.65
2016,9,9,17,45,216.0,36.0,2.75,25.0,65.0,53.94,28.01
2016,9,9,18,0,106.0,19.0,2.7,24.0,25.0,18.65,0.0
2016,9,9,18,15,53.0,9.5,2.6,23.0,12.5,9.05,0.0
2016,9,9,18,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,10,5,45,29.0,7.5,1.0,15.5,9.0,7.15,0.0
2016,9,10,6,0,58.0,15.0,1.1,16.0,18.0,13.94,0.0
2016,9,10,6,15,154.5,34.0,1.1,16.5,54.5,45.28,24.21
2016,9,10,6,30,251.0,53.0,1.1,17.0,91.0,89.04,56.97
2016,9,10,6,45,329.5,67.5,1.15,17.5,138.0,137.08,95.4
2016,9,10,7,0,408.0,82.0,1.2,18.0,185.0,194.87,143.37
2016,9,10,7,15,463.0,93.0,1.2,19.0,235.5,250.85,190.53
2016,9,10,7,30,518.0,104.0,1.2,20.0,286.0,312.97,241.7
2016,9,10,7,45,559.0,112.0,1.2,21.0,337.0,374.48,291.03
2016,9,10,8,0,600.0,120.0,1.2,22.0,388.0,437.19,339.51
2016,9,10,8,15,630.0,126.5,1.2,23.0,436.5,495.51,382.92
2016,9,10,8,30,660.0,133.0,1.2,24.0,485.0,555.53,425.87
2016,9,10,8,45,680.5,139.0,1.25,25.0,530.0,610.07,463.62
2016,9,10,9,0,701.0,145.0,1.3,26.0,575.0,664.67,500.16
2016,9,10,9,15,718.5,149.0,1.4,26.5,615.0,714.62,533.91
2016,9,10,9,30,736.0,153.0,1.5,27.0,655.0,763.71,565.81
2016,9,10,9,45,740.5,160.0,1.65,28.0,687.5,804.05,590.23
2016,9,10,10,0,745.0,167.0,1.8,29.0,720.0,842.05,612.86
2016,9,10,10,15,755.0,169.5,1.9,29.5,747.5,877.64,634.45
2016,9,10,10,30,765.0,172.0,2.0,30.0,775.0,910.83,654.36
2016,9,10,10,45,755.0,183.0,2.1,31.0,791.0,931.72,665.01
2016,9,10,11,0,745.0,194.0,2.2,32.0,807.0,949.03,673.48
2016,9,10,11,15,749.5,195.5,2.3,32.0,819.5,966.78,685.03
2016,9,10,11,30,754.0,197.0,2.4,32.0,832.0,981.36,694.68
2016,9,10,11,45,738.5,207.0,2.55,32.5,832.0,981.89,694.67
2016,9,10,12,0,723.0,217.0,2.7,33.0,832.0,978.89,692.62
2016,9,10,12,15,722.0,216.5,2.75,33.0,828.5,975.88,691.23
2016,9,10,12,30,721.0,216.0,2.8,33.0,825.0,969.62,687.9
2016,9,10,12,45,746.0,198.5,2.9,33.0,820.5,967.52,687.74
2016,9,10,13,0,771.0,181.0,3.0,33.0,816.0,961.32,685.04
2016,9,10,13,15,765.0,179.0,3.05,33.0,796.5,938.42,671.36
2016,9,10,13,30,759.0,177.0,3.1,33.0,777.0,912.56,655.9
2016,9,10,13,45,730.5,184.0,3.2,33.0,745.0,873.3,631.91
2016,9,10,14,0,702.0,191.0,3.3,33.0,713.0,832.51,606.71
2016,9,10,14,15,688.5,187.0,3.35,32.5,679.5,791.73,582.04
2016,9,10,14,30,675.0,183.0,3.4,32.0,646.0,749.38,555.19
2016,9,10,14,45,648.5,181.0,3.45,32.0,604.5,697.87,520.12
2016,9,10,15,0,622.0,179.0,3.5,32.0,563.0,646.36,484.39
2016,9,10,15,15,599.0,171.5,3.5,31.5,519.0,592.07,446.83
2016,9,10,15,30,576.0,164.0,3.5,31.0,475.0,535.11,406.37
2016,9,10,15,45,546.0,155.0,3.55,30.5,427.0,477.03,363.91
2016,9,10,16,0,516.0,146.0,3.6,30.0,379.0,420.87,321.59
2016,9,10,16,15,477.0,134.5,3.55,29.0,329.0,360.36,275.21
2016,9,10,16,30,438.0,123.0,3.5,28.0,279.0,303.5,230.25
2016,9,10,16,45,392.0,107.5,3.45,27.5,230.5,244.3,182.09
2016,9,10,17,0,346.0,92.0,3.4,27.0,182.0,190.28,137.43
2016,9,10,17,15,279.5,74.0,3.25,26.0,135.5,134.97,92.8
2016,9,10,17,30,213.0,56.0,3.1,25.0,89.0,87.99,55.94
2016,9,10,17,45,137.0,35.0,3.0,24.0,53.0,45.19,23.99
2016,9,10,18,0,61.0,14.0,2.9,23.0,17.0,13.61,0.0
2016,9,10,18,15,30.5,7.0,2.75,22.5,8.5,6.67,0.0
2016,9,10,18,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,11,5,45,37.5,7.0,1.5,14.5,8.5,6.67,0.0
2016,9,11,6,0,75.0,14.0,1.7,15.0,17.0,14.51,0.0
2016,9,11,6,15,177.5,32.5,1.75,15.5,54.0,45.89,23.68
2016,9,11,6,30,280.0,51.0,1.8,16.0,91.0,91.52,57.92
2016,9,11,6,45,362.5,64.0,1.85,17.0,139.5,140.75,97.4
2016,9,11,7,0,445.0,77.0,1.9,18.0,188.0,200.17,146.9
2016,9,11,7,15,256.0,107.0,1.85,18.5,174.5,193.41,149.42
2016,9,11,7,30,67.0,137.0,1.8,19.0,161.0,159.08,125.47
2016,9,11,7,45,46.5,151.0,1.8,20.0,169.0,167.79,132.37
2016,9,11,8,0,26.0,165.0,1.8,21.0,177.0,169.97,133.34
2016,9,11,8,15,79.5,199.5,1.75,22.0,240.5,240.64,188.85
2016,9,11,8,30,133.0,234.0,1.7,23.0,304.0,319.65,249.07
2016,9,11,8,45,275.5,233.5,1.7,24.0,396.0,428.18,331.33
2016,9,11,9,0,418.0,233.0,1.7,25.0,488.0,551.14,420.86
2016,9,11,9,15,451.0,237.5,1.75,25.5,529.5,601.23,455.25
2016,9,11,9,30,484.0,242.0,1.8,26.0,571.0,652.58,490.35
2016,9,11,9,45,507.5,246.0,1.9,27.0,606.5,696.35,518.73
2016,9,11,10,0,531.0,250.0,2.0,28.0,642.0,739.9,546.45
2016,9,11,10,15,532.0,260.5,2.1,28.5,665.5,769.57,564.96
2016,9,11,10,30,533.0,271.0,2.2,29.0,689.0,797.18,582.03
2016,9,11,10,45,527.0,281.5,2.35,29.5,704.0,816.01,593.41
2016,9,11,11,0,521.0,292.0,2.5,30.0,719.0,832.33,603.15
2016,9,11,11,15,521.0,297.0,2.6,30.0,729.5,846.21,612.42
2016,9,11,11,30,521.0,302.0,2.7,30.0,740.0,857.69,620.19
2016,9,11,11,45,516.0,306.0,2.85,30.5,741.0,860.7,621.5
2016,9,11,12,0,511.0,310.0,3.0,31.0,742.0,861.21,621.27
2016,9,11,12,15,581.0,280.5,3.15,31.0,770.0,898.54,648.72
2016,9,11,12,30,651.0,251.0,3.3,31.0,798.0,936.31,676.02
2016,9,11,12,45,646.0,249.0,3.45,31.5,785.5,921.91,666.13
2016,9,11,13,0,641.0,247.0,3.6,32.0,773.0,904.71,654.8
2016,9,11,13,15,639.0,240.5,3.7,31.5,754.0,883.08,643.04
2016,9,11,13,30,637.0,234.0,3.8,31.0,735.0,858.78,629.37
2016,9,11,13,45,628.5,228.0,3.95,31.0,708.0,826.58,609.05
2016,9,11,14,0,620.0,222.0,4.1,31.0,681.0,792.32,587.07
2016,9,11,14,15,614.0,212.0,4.15,30.5,649.0,754.26,563.03
2016,9,11,14,30,608.0,202.0,4.2,30.0,617.0,714.36,537.25
2016,9,11,14,45,608.0,185.5,4.3,30.0,579.5,670.79,507.66
2016,9,11,15,0,608.0,169.0,4.4,30.0,542.0,625.23,475.99
2016,9,11,15,15,580.0,165.5,4.4,29.5,499.5,572.36,438.35
2016,9,11,15,30,552.0,162.0,4.4,29.0,457.0,517.23,398.18
2016,9,11,15,45,568.5,143.0,4.45,28.5,421.0,476.26,368.0
2016,9,11,16,0,585.0,124.0,4.5,28.0,385.0,435.58,336.68
2016,9,11,16,15,546.0,115.0,4.4,27.0,334.5,370.66,285.84
2016,9,11,16,30,507.0,106.0,4.3,26.0,284.0,312.53,238.82
2016,9,11,16,45,434.0,97.0,4.2,25.5,231.5,246.94,184.97
2016,9,11,17,0,361.0,88.0,4.1,25.0,179.0,189.64,137.57
2016,9,11,17,15,292.5,70.5,3.95,24.0,133.0,133.65,91.89
2016,9,11,17,30,224.0,53.0,3.8,23.0,87.0,86.23,54.41
2016,9,11,17,45,138.0,32.5,3.65,22.0,51.0,43.3,22.34
2016,9,11,18,0,52.0,12.0,3.5,21.0,15.0,12.37,0.0
2016,9,11,18,15,26.0,6.0,3.4,20.5,7.5,5.72,0.0
2016,9,11,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,5,45,10.5,4.5,2.35,13.0,5.0,0.0,0.0
2016,9,12,6,0,21.0,9.0,2.4,13.0,10.0,8.91,0.0
2016,9,12,6,15,74.0,33.0,2.45,13.5,42.5,37.76,20.92
2016,9,12,6,30,127.0,57.0,2.5,14.0,75.0,74.46,50.86
2016,9,12,6,45,209.5,79.0,2.55,14.5,124.0,122.28,89.06
2016,9,12,7,0,292.0,101.0,2.6,15.0,173.0,180.56,137.3
2016,9,12,7,15,146.0,84.0,2.6,15.5,120.0,134.13,104.71
2016,9,12,7,30,0.0,67.0,2.6,16.0,67.0,62.33,47.26
2016,9,12,7,45,0.0,73.0,2.6,17.0,73.0,67.93,51.69
2016,9,12,8,0,0.0,79.0,2.6,18.0,79.0,73.54,55.97
2016,9,12,8,15,0.0,113.0,2.6,18.5,113.0,105.96,82.34
2016,9,12,8,30,0.0,147.0,2.6,19.0,147.0,138.76,108.49
2016,9,12,8,45,2.0,163.0,2.65,20.0,164.5,155.55,121.19
2016,9,12,9,0,4.0,179.0,2.7,21.0,182.0,172.6,133.93
2016,9,12,9,15,5.5,189.5,2.8,21.5,193.5,184.09,142.41
2016,9,12,9,30,7.0,200.0,2.9,22.0,205.0,195.73,150.97
2016,9,12,9,45,32.5,262.5,3.0,23.0,286.5,288.37,222.28
2016,9,12,10,0,58.0,325.0,3.1,24.0,368.0,377.51,288.54
2016,9,12,10,15,265.5,311.5,3.25,24.0,518.5,573.6,438.42
2016,9,12,10,30,473.0,298.0,3.4,24.0,669.0,770.3,581.68
2016,9,12,10,45,414.0,336.5,3.6,24.5,667.0,766.57,574.95
2016,9,12,11,0,355.0,375.0,3.8,25.0,665.0,749.01,560.11
2016,9,12,11,15,360.5,376.5,3.9,25.0,675.0,761.92,569.41
2016,9,12,11,30,366.0,378.0,4.0,25.0,685.0,773.29,577.5
2016,9,12,11,45,328.0,396.5,4.15,25.5,672.5,758.06,564.82
2016,9,12,12,0,290.0,415.0,4.3,26.0,660.0,740.92,550.98
2016,9,12,12,15,289.0,414.0,4.4,26.0,657.0,738.12,549.48
2016,9,12,12,30,288.0,413.0,4.5,26.0,654.0,733.88,546.98
2016,9,12,12,45,340.5,383.0,4.6,26.0,664.0,749.36,560.47
2016,9,12,13,0,393.0,353.0,4.7,26.0,674.0,761.99,571.9
2016,9,12,13,15,530.5,291.5,4.75,25.5,713.5,830.05,625.18
2016,9,12,13,30,668.0,230.0,4.8,25.0,753.0,882.64,667.22
2016,9,12,13,45,587.5,260.0,4.85,25.0,708.5,819.07,621.33
2016,9,12,14,0,507.0,290.0,4.9,25.0,664.0,760.99,579.25
2016,9,12,14,15,493.0,281.5,4.9,24.5,631.0,721.31,552.77
2016,9,12,14,30,479.0,273.0,4.9,24.0,598.0,680.79,525.14
2016,9,12,14,45,436.5,270.5,4.95,23.5,553.0,616.38,479.17
2016,9,12,15,0,394.0,268.0,5.0,23.0,508.0,563.09,440.42
2016,9,12,15,15,372.0,252.5,4.9,22.5,465.5,512.43,403.05
2016,9,12,15,30,350.0,237.0,4.8,22.0,423.0,462.95,365.84
2016,9,12,15,45,332.5,216.5,4.75,21.5,379.0,412.24,327.08
2016,9,12,16,0,315.0,196.0,4.7,21.0,335.0,362.76,288.36
2016,9,12,16,15,283.0,174.0,4.5,20.0,287.0,306.69,243.83
2016,9,12,16,30,251.0,152.0,4.3,19.0,239.0,253.96,201.0
2016,9,12,16,45,234.0,126.5,4.15,18.5,197.0,206.21,160.83
2016,9,12,17,0,217.0,101.0,4.0,18.0,155.0,160.46,121.59
2016,9,12,17,15,167.5,75.5,3.75,17.5,111.0,110.2,79.64
2016,9,12,17,30,118.0,50.0,3.5,17.0,67.0,66.37,43.92
2016,9,12,17,45,74.5,29.5,3.3,16.5,38.5,34.49,17.89
2016,9,12,18,0,31.0,9.0,3.1,16.0,10.0,9.05,0.0
2016,9,12,18,15,15.5,4.5,3.0,15.5,5.0,0.0,0.0
2016,9,12,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,13,5,45,12.5,6.0,1.75,11.0,6.5,0.0,0.0
2016,9,13,6,0,25.0,12.0,1.8,11.0,13.0,11.84,0.0
2016,9,13,6,15,98.0,36.0,1.9,11.5,48.5,42.69,23.69
2016,9,13,6,30,171.0,60.0,2.0,12.0,84.0,83.92,57.12
2016,9,13,6,45,259.5,78.5,2.1,12.5,133.0,132.38,96.11
2016,9,13,7,0,348.0,97.0,2.2,13.0,182.0,194.57,148.11
2016,9,13,7,15,269.0,116.0,2.25,13.5,191.0,207.47,163.82
2016,9,13,7,30,190.0,135.0,2.3,14.0,200.0,209.23,168.25
2016,9,13,7,45,159.0,160.0,2.4,14.5,220.5,232.37,188.14
2016,9,13,8,0,128.0,185.0,2.5,15.0,241.0,251.86,203.9
2016,9,13,8,15,95.5,202.5,2.5,15.5,247.0,253.28,204.3
2016,9,13,8,30,63.0,220.0,2.5,16.0,253.0,256.29,205.49
2016,9,13,8,45,130.0,247.0,2.5,16.5,323.5,339.17,271.35
2016,9,13,9,0,197.0,274.0,2.5,17.0,394.0,421.76,335.2
2016,9,13,9,15,168.0,295.0,2.45,17.5,402.0,431.35,340.09
2016,9,13,9,30,139.0,316.0,2.4,18.0,410.0,438.08,342.95
2016,9,13,9,45,252.5,316.0,2.35,18.5,497.0,548.63,426.8
2016,9,13,10,0,366.0,316.0,2.3,19.0,584.0,656.69,505.57
2016,9,13,10,15,223.5,340.0,2.3,19.0,506.0,555.42,427.58
2016,9,13,10,30,81.0,364.0,2.3,19.0,428.0,444.28,341.53
2016,9,13,10,45,123.0,383.5,2.3,19.5,482.5,519.32,397.43
2016,9,13,11,0,165.0,403.0,2.3,20.0,537.0,583.71,443.51
2016,9,13,11,15,159.5,413.5,2.35,20.0,544.5,592.54,449.02
2016,9,13,11,30,154.0,424.0,2.4,20.0,552.0,600.5,454.33
2016,9,13,11,45,85.0,350.5,2.5,20.5,421.0,439.98,336.05
2016,9,13,12,0,16.0,277.0,2.6,21.0,290.0,282.41,216.09
2016,9,13,12,15,22.5,304.0,2.65,21.0,322.5,316.01,242.35
2016,9,13,12,30,29.0,331.0,2.7,21.0,355.0,363.18,277.96
2016,9,13,12,45,29.5,329.5,2.75,21.5,354.0,361.69,276.34
2016,9,13,13,0,30.0,328.0,2.8,22.0,353.0,360.05,274.85
2016,9,13,13,15,29.5,320.0,2.8,22.0,344.0,350.41,267.88
2016,9,13,13,30,29.0,312.0,2.8,22.0,335.0,340.69,260.9
2016,9,13,13,45,26.5,299.0,2.85,22.0,319.5,312.63,240.09
2016,9,13,14,0,24.0,286.0,2.9,22.0,304.0,296.67,228.37
2016,9,13,14,15,313.0,257.0,2.9,21.5,468.5,535.54,417.37
2016,9,13,14,30,602.0,228.0,2.9,21.0,633.0,731.25,564.57
2016,9,13,14,45,565.5,227.5,2.95,21.0,589.5,676.74,524.05
2016,9,13,15,0,529.0,227.0,3.0,21.0,546.0,623.34,485.41
2016,9,13,15,15,504.5,216.0,2.95,20.5,501.5,568.78,446.02
2016,9,13,15,30,480.0,205.0,2.9,20.0,457.0,515.18,406.37
2016,9,13,15,45,445.5,192.5,2.9,20.0,408.0,455.77,360.6
2016,9,13,16,0,411.0,180.0,2.9,20.0,359.0,394.05,312.08
2016,9,13,16,15,372.5,162.5,2.8,19.5,309.5,334.37,264.44
2016,9,13,16,30,334.0,145.0,2.7,19.0,260.0,278.57,218.81
2016,9,13,16,45,291.5,123.5,2.65,18.5,211.0,221.59,171.47
2016,9,13,17,0,249.0,102.0,2.6,18.0,162.0,169.59,127.65
2016,9,13,17,15,192.0,77.0,2.3,17.5,116.5,116.38,83.48
2016,9,13,17,30,135.0,52.0,2.0,17.0,71.0,70.51,46.38
2016,9,13,17,45,80.0,30.0,1.75,16.5,40.0,35.09,17.46
2016,9,13,18,0,25.0,8.0,1.5,16.0,9.0,7.95,0.0
2016,9,13,18,15,12.5,4.0,1.4,15.5,4.5,0.0,0.0
2016,9,13,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.25,11.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,9,14,5,45,31.0,6.0,0.35,11.5,7.0,0.0,0.0
2016,9,14,6,0,62.0,12.0,0.4,12.0,14.0,12.47,0.0
2016,9,14,6,15,169.5,30.5,0.35,12.5,51.0,43.97,21.7
2016,9,14,6,30,277.0,49.0,0.3,13.0,88.0,90.03,57.2
2016,9,14,6,45,364.0,62.5,0.3,13.5,136.5,140.55,97.86
2016,9,14,7,0,451.0,76.0,0.3,14.0,185.0,201.85,148.94
2016,9,14,7,15,507.0,86.0,0.45,15.0,236.5,261.99,200.15
2016,9,14,7,30,563.0,96.0,0.6,16.0,288.0,326.59,254.08
2016,9,14,7,45,609.0,102.0,0.8,17.0,340.5,388.43,304.83
2016,9,14,8,0,655.0,108.0,1.0,18.0,393.0,454.36,357.19
2016,9,14,8,15,684.0,114.0,1.05,18.5,443.0,514.43,403.4
2016,9,14,8,30,713.0,120.0,1.1,19.0,493.0,575.96,449.13
2016,9,14,8,45,738.5,123.0,1.15,20.0,539.5,633.05,489.33
2016,9,14,9,0,764.0,126.0,1.2,21.0,586.0,690.44,528.39
2016,9,14,9,15,780.5,129.5,1.15,21.5,627.0,739.09,559.53
2016,9,14,9,30,797.0,133.0,1.1,22.0,668.0,788.8,589.76
2016,9,14,9,45,858.0,111.5,1.05,22.5,714.0,847.13,624.87
2016,9,14,10,0,919.0,90.0,1.0,23.0,760.0,900.1,655.43
2016,9,14,10,15,926.0,91.0,0.9,23.5,788.0,935.34,673.14
2016,9,14,10,30,933.0,92.0,0.8,24.0,816.0,967.45,688.63
2016,9,14,10,45,938.0,93.0,0.75,24.5,836.5,994.35,701.6
2016,9,14,11,0,943.0,94.0,0.7,25.0,857.0,1017.69,712.31
2016,9,14,11,15,946.0,94.5,0.7,25.5,869.5,1034.82,720.4
2016,9,14,11,30,949.0,95.0,0.7,26.0,882.0,1048.1,726.32
2016,9,14,11,45,949.5,95.5,0.7,26.5,886.0,1054.96,728.56
2016,9,14,12,0,950.0,96.0,0.7,27.0,890.0,1057.82,728.66
2016,9,14,12,15,949.0,96.0,0.8,27.0,886.0,1054.62,729.09
2016,9,14,12,30,948.0,96.0,0.9,27.0,882.0,1047.43,727.25
2016,9,14,12,45,936.0,100.5,1.05,27.0,867.0,1030.49,720.57
2016,9,14,13,0,924.0,105.0,1.2,27.0,852.0,1009.94,711.54
2016,9,14,13,15,838.0,140.0,1.35,27.0,804.5,957.1,682.08
2016,9,14,13,30,752.0,175.0,1.5,27.0,757.0,900.42,649.56
2016,9,14,13,45,749.0,168.5,1.65,27.5,731.0,869.46,631.55
2016,9,14,14,0,746.0,162.0,1.8,28.0,705.0,835.75,611.1
2016,9,14,14,15,741.5,154.0,1.95,27.5,672.0,796.57,588.98
2016,9,14,14,30,737.0,146.0,2.1,27.0,639.0,755.07,564.69
2016,9,14,14,45,729.5,137.5,2.25,27.0,600.5,708.64,535.0
2016,9,14,15,0,722.0,129.0,2.4,27.0,562.0,660.51,502.49
2016,9,14,15,15,722.0,114.5,2.45,26.5,518.5,609.39,467.47
2016,9,14,15,30,722.0,100.0,2.5,26.0,475.0,556.26,429.68
2016,9,14,15,45,743.5,88.5,2.6,26.0,441.5,515.86,399.12
2016,9,14,16,0,765.0,77.0,2.7,26.0,408.0,472.45,364.66
2016,9,14,16,15,729.0,72.5,2.7,25.5,354.5,406.94,312.35
2016,9,14,16,30,693.0,68.0,2.7,25.0,301.0,344.29,260.5
2016,9,14,16,45,640.5,61.5,2.7,24.5,248.0,277.17,203.92
2016,9,14,17,0,588.0,55.0,2.7,24.0,195.0,215.6,150.89
2016,9,14,17,15,502.0,46.5,2.45,22.5,144.5,151.23,97.66
2016,9,14,17,30,416.0,38.0,2.2,21.0,94.0,97.36,55.08
2016,9,14,17,45,269.0,25.0,1.95,20.0,55.0,44.95,17.22
2016,9,14,18,0,122.0,12.0,1.7,19.0,16.0,12.7,0.0
2016,9,14,18,15,61.0,6.0,1.7,18.5,8.0,0.0,0.0
2016,9,14,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,9,15,5,45,74.5,6.5,0.5,12.5,8.5,0.0,0.0
2016,9,15,6,0,149.0,13.0,0.5,13.0,17.0,14.93,0.0
2016,9,15,6,15,295.0,25.0,0.6,14.0,57.0,49.44,20.79
2016,9,15,6,30,441.0,37.0,0.7,15.0,97.0,103.11,60.28
2016,9,15,6,45,525.5,45.0,0.8,16.0,148.0,158.24,105.28
2016,9,15,7,0,610.0,53.0,0.9,17.0,199.0,223.64,160.75
2016,9,15,7,15,662.5,59.0,1.05,18.0,253.0,286.26,215.19
2016,9,15,7,30,715.0,65.0,1.2,19.0,307.0,354.27,272.76
2016,9,15,7,45,751.0,69.0,1.4,20.0,360.5,417.8,325.46
2016,9,15,8,0,787.0,73.0,1.6,21.0,414.0,484.0,378.31
2016,9,15,8,15,812.0,76.5,1.7,22.0,464.5,545.77,425.52
2016,9,15,8,30,837.0,80.0,1.8,23.0,515.0,608.25,471.41
2016,9,15,8,45,856.0,82.5,1.9,24.0,562.0,662.78,510.04
2016,9,15,9,0,875.0,85.0,2.0,25.0,609.0,719.42,547.55
2016,9,15,9,15,888.5,87.0,2.0,25.5,650.5,770.43,579.83
2016,9,15,9,30,902.0,89.0,2.0,26.0,692.0,819.7,610.34
2016,9,15,9,45,915.0,89.5,2.0,26.5,727.5,864.9,637.59
2016,9,15,10,0,928.0,90.0,2.0,27.0,763.0,907.76,662.9
2016,9,15,10,15,935.0,91.0,2.0,27.5,791.0,943.2,683.07
2016,9,15,10,30,942.0,92.0,2.0,28.0,819.0,975.47,701.07
2016,9,15,10,45,946.5,93.0,2.0,28.5,839.5,1002.01,715.35
2016,9,15,11,0,951.0,94.0,2.0,29.0,860.0,1024.94,727.36
2016,9,15,11,15,953.5,94.5,2.05,29.0,872.0,1041.6,737.61
2016,9,15,11,30,956.0,95.0,2.1,29.0,884.0,1054.37,745.63
2016,9,15,11,45,956.0,95.5,2.15,29.5,888.0,1060.69,748.32
2016,9,15,12,0,956.0,96.0,2.2,30.0,892.0,1062.96,748.71
2016,9,15,12,15,955.0,95.5,2.3,30.0,887.0,1059.1,747.57
2016,9,15,12,30,954.0,95.0,2.4,30.0,882.0,1051.22,744.07
2016,9,15,12,45,950.0,95.5,2.5,30.0,869.0,1037.54,737.05
2016,9,15,13,0,946.0,96.0,2.6,30.0,856.0,1020.02,727.68
2016,9,15,13,15,941.0,95.0,2.7,30.0,835.0,996.16,714.3
2016,9,15,13,30,936.0,94.0,2.8,30.0,814.0,968.75,698.6
2016,9,15,13,45,927.5,93.0,2.9,30.0,785.0,934.8,678.54
2016,9,15,14,0,919.0,92.0,3.0,30.0,756.0,897.81,656.31
2016,9,15,14,15,909.0,90.5,3.05,30.0,720.5,856.2,630.43
2016,9,15,14,30,899.0,89.0,3.1,30.0,685.0,812.1,602.57
2016,9,15,14,45,884.5,87.0,3.2,30.0,643.5,761.85,570.36
2016,9,15,15,0,870.0,85.0,3.3,30.0,602.0,709.99,536.47
2016,9,15,15,15,851.5,82.0,3.35,29.5,555.0,656.26,500.11
2016,9,15,15,30,833.0,79.0,3.4,29.0,508.0,598.29,458.54
2016,9,15,15,45,805.5,76.0,3.45,28.5,456.5,535.07,411.54
2016,9,15,16,0,778.0,73.0,3.5,28.0,405.0,472.86,363.54
2016,9,15,16,15,742.5,68.5,3.4,27.5,352.0,406.91,310.72
2016,9,15,16,30,707.0,64.0,3.3,27.0,299.0,343.65,258.22
2016,9,15,16,45,650.0,58.5,3.25,26.5,245.0,275.49,200.89
2016,9,15,17,0,593.0,53.0,3.2,26.0,191.0,213.36,147.64
2016,9,15,17,15,507.5,44.5,2.85,24.5,140.5,149.01,94.69
2016,9,15,17,30,422.0,36.0,2.5,23.0,90.0,95.12,52.4
2016,9,15,17,45,272.0,23.0,2.2,22.0,51.5,42.23,13.82
2016,9,15,18,0,122.0,10.0,1.9,21.0,13.0,10.49,0.0
2016,9,15,18,15,61.0,5.0,1.85,20.5,6.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,71.5,6.0,0.7,13.5,8.0,0.0,0.0
2016,9,16,6,0,143.0,12.0,0.7,14.0,16.0,13.93,0.0
2016,9,16,6,15,290.0,24.5,0.65,14.5,55.5,48.61,19.67
2016,9,16,6,30,437.0,37.0,0.6,15.0,95.0,102.83,60.11
2016,9,16,6,45,522.5,45.0,0.6,16.0,146.0,157.95,104.99
2016,9,16,7,0,608.0,53.0,0.6,17.0,197.0,223.45,160.24
2016,9,16,7,15,660.5,59.0,0.5,18.0,250.5,285.91,213.69
2016,9,16,7,30,713.0,65.0,0.4,19.0,304.0,353.8,269.59
2016,9,16,7,45,749.5,69.5,0.35,20.0,357.5,417.96,320.62
2016,9,16,8,0,786.0,74.0,0.3,21.0,411.0,484.85,371.16
2016,9,16,8,15,670.0,111.5,0.35,22.0,423.0,504.64,385.46
2016,9,16,8,30,554.0,149.0,0.4,23.0,435.0,505.36,384.86
2016,9,16,8,45,712.5,118.0,0.5,24.5,520.0,611.02,460.22
2016,9,16,9,0,871.0,87.0,0.6,26.0,605.0,718.87,532.1
2016,9,16,9,15,884.5,89.0,0.65,26.5,646.5,769.65,562.58
2016,9,16,9,30,898.0,91.0,0.7,27.0,688.0,818.7,592.12
2016,9,16,9,45,910.0,91.5,0.75,28.0,723.5,862.86,616.87
2016,9,16,10,0,922.0,92.0,0.8,29.0,759.0,904.61,639.73
2016,9,16,10,15,929.0,93.5,0.8,29.5,787.0,940.35,658.94
2016,9,16,10,30,936.0,95.0,0.8,30.0,815.0,972.93,676.08
2016,9,16,10,45,934.0,99.5,0.85,30.5,833.0,996.98,688.99
2016,9,16,11,0,932.0,104.0,0.9,31.0,851.0,1017.18,699.72
2016,9,16,11,15,935.0,104.5,0.95,31.0,863.5,1033.98,709.96
2016,9,16,11,30,938.0,105.0,1.0,31.0,876.0,1046.96,718.09
2016,9,16,11,45,932.0,108.5,1.05,31.5,877.5,1050.4,719.3
2016,9,16,12,0,926.0,112.0,1.1,32.0,879.0,1049.84,718.38
2016,9,16,12,15,925.0,112.0,1.15,32.0,874.5,1046.51,717.44
2016,9,16,12,30,924.0,112.0,1.2,32.0,870.0,1039.28,714.32
2016,9,16,12,45,863.0,137.5,1.3,32.0,837.5,1006.01,696.52
2016,9,16,13,0,802.0,163.0,1.4,32.0,805.0,961.51,671.82
2016,9,16,13,15,799.0,159.0,1.5,32.0,785.0,938.55,660.13
2016,9,16,13,30,796.0,155.0,1.6,32.0,765.0,912.41,646.04
2016,9,16,13,45,781.5,155.0,1.7,32.0,735.5,877.18,625.98
2016,9,16,14,0,767.0,155.0,1.8,32.0,706.0,843.88,606.94
2016,9,16,14,15,759.0,149.0,1.85,31.5,672.0,803.14,583.42
2016,9,16,14,30,751.0,143.0,1.9,31.0,638.0,760.26,558.08
2016,9,16,14,45,735.0,138.0,2.0,31.0,597.5,710.59,526.52
2016,9,16,15,0,719.0,133.0,2.1,31.0,557.0,659.9,492.59
2016,9,16,15,15,726.0,113.5,2.15,30.5,512.5,607.98,457.98
2016,9,16,15,30,733.0,94.0,2.2,30.0,468.0,552.34,419.32
2016,9,16,15,45,712.5,94.0,2.25,30.0,427.0,502.1,381.6
2016,9,16,16,0,692.0,94.0,2.3,30.0,386.0,451.3,342.15
2016,9,16,16,15,651.5,87.5,2.25,29.0,333.5,385.61,291.39
2016,9,16,16,30,611.0,81.0,2.2,28.0,281.0,323.38,241.49
2016,9,16,16,45,544.0,73.5,2.15,27.5,227.5,255.54,185.86
2016,9,16,17,0,477.0,66.0,2.1,27.0,174.0,195.12,135.57
2016,9,16,17,15,388.0,53.5,1.85,25.5,126.0,133.42,86.14
2016,9,16,17,30,299.0,41.0,1.6,24.0,78.0,81.87,46.57
2016,9,16,17,45,172.5,24.0,1.4,23.0,43.0,34.88,10.03
2016,9,16,18,0,46.0,7.0,1.2,22.0,8.0,6.92,0.0
2016,9,16,18,15,23.0,3.5,1.15,21.5,4.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,6.0,0.95,16.5,6.0,0.0,0.0
2016,9,17,6,0,0.0,12.0,0.9,17.0,12.0,11.44,0.0
2016,9,17,6,15,179.0,26.0,0.95,18.0,49.0,40.5,16.52
2016,9,17,6,30,358.0,40.0,1.0,19.0,86.0,94.72,55.89
2016,9,17,6,45,444.5,50.5,1.05,20.0,135.5,147.66,98.22
2016,9,17,7,0,531.0,61.0,1.1,21.0,185.0,211.23,150.92
2016,9,17,7,15,587.5,68.5,1.1,22.0,237.5,272.03,202.44
2016,9,17,7,30,644.0,76.0,1.1,23.0,290.0,338.9,257.52
2016,9,17,7,45,682.5,81.5,1.1,24.0,342.5,401.23,307.48
2016,9,17,8,0,721.0,87.0,1.1,25.0,395.0,466.67,357.7
2016,9,17,8,15,748.5,91.5,1.25,26.0,445.0,526.71,402.76
2016,9,17,8,30,776.0,96.0,1.4,27.0,495.0,588.58,447.52
2016,9,17,8,45,794.0,100.5,1.6,28.5,540.5,644.88,486.15
2016,9,17,9,0,812.0,105.0,1.8,30.0,586.0,700.63,522.98
2016,9,17,9,15,827.0,108.0,1.85,30.5,627.0,751.64,555.08
2016,9,17,9,30,842.0,111.0,1.9,31.0,668.0,801.2,585.68
2016,9,17,9,45,852.5,113.5,1.95,31.5,702.5,844.74,611.85
2016,9,17,10,0,863.0,116.0,2.0,32.0,737.0,885.95,636.23
2016,9,17,10,15,871.0,117.5,2.0,32.5,764.5,914.34,651.7
2016,9,17,10,30,879.0,119.0,2.0,33.0,792.0,946.26,669.39
2016,9,17,10,45,861.0,132.5,2.0,33.5,805.5,971.59,682.79
2016,9,17,11,0,843.0,146.0,2.0,34.0,819.0,985.15,688.93
2016,9,17,11,15,846.5,146.5,1.95,34.0,831.0,1001.42,697.77
2016,9,17,11,30,850.0,147.0,1.9,34.0,843.0,1014.15,704.46
2016,9,17,11,45,826.5,160.5,1.9,34.5,839.5,1010.49,700.46
2016,9,17,12,0,803.0,174.0,1.9,35.0,836.0,1002.79,694.32
2016,9,17,12,15,801.5,174.0,1.9,35.0,831.5,999.11,692.24
2016,9,17,12,30,800.0,174.0,1.9,35.0,827.0,991.92,688.11
2016,9,17,12,45,821.0,159.5,1.95,35.5,821.0,987.91,685.25
2016,9,17,13,0,842.0,145.0,2.0,36.0,815.0,979.6,679.85
2016,9,17,13,15,835.5,143.5,2.1,36.0,794.0,955.19,666.57
2016,9,17,13,30,829.0,142.0,2.2,36.0,773.0,927.61,651.35
2016,9,17,13,45,790.5,153.5,2.3,36.0,737.5,882.37,624.76
2016,9,17,14,0,752.0,165.0,2.4,36.0,702.0,840.66,600.15
2016,9,17,14,15,738.0,161.0,2.45,35.5,666.5,797.56,575.03
2016,9,17,14,30,724.0,157.0,2.5,35.0,631.0,752.79,548.32
2016,9,17,14,45,693.5,156.5,2.55,35.0,587.5,698.05,511.94
2016,9,17,15,0,663.0,156.0,2.6,35.0,544.0,643.54,474.9
2016,9,17,15,15,638.0,149.5,2.6,34.5,498.5,587.1,436.5
2016,9,17,15,30,613.0,143.0,2.6,34.0,453.0,531.27,397.36
2016,9,17,15,45,575.0,136.0,2.6,33.5,403.0,465.53,349.82
2016,9,17,16,0,537.0,129.0,2.6,33.0,353.0,406.27,305.52
2016,9,17,16,15,493.5,117.5,2.3,32.0,302.0,343.13,257.15
2016,9,17,16,30,450.0,106.0,2.0,31.0,251.0,284.2,210.67
2016,9,17,16,45,390.5,92.0,1.75,30.0,201.0,222.25,161.24
2016,9,17,17,0,331.0,78.0,1.5,29.0,151.0,167.18,116.75
2016,9,17,17,15,254.0,59.5,1.4,27.5,106.5,111.52,73.12
2016,9,17,17,30,177.0,41.0,1.3,26.0,62.0,65.59,38.25
2016,9,17,17,45,88.5,20.5,1.2,25.0,31.0,25.22,4.38
2016,9,17,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,17,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,18,5,45,23.0,3.5,0.65,21.0,4.0,0.0,0.0
2016,9,18,6,0,46.0,7.0,0.7,21.0,8.0,7.51,0.0
2016,9,18,6,15,157.0,24.5,0.7,21.5,42.0,37.31,14.01
2016,9,18,6,30,268.0,42.0,0.7,22.0,76.0,82.98,49.52
2016,9,18,6,45,352.5,56.0,0.7,23.0,123.0,132.91,88.61
2016,9,18,7,0,437.0,70.0,0.7,24.0,170.0,193.35,137.48
2016,9,18,7,15,495.0,80.0,0.85,25.0,221.0,253.35,187.1
2016,9,18,7,30,553.0,90.0,1.0,26.0,272.0,317.99,239.5
2016,9,18,7,45,596.0,97.5,1.15,27.0,324.0,379.34,288.21
2016,9,18,8,0,639.0,105.0,1.3,28.0,376.0,444.48,338.15
2016,9,18,8,15,669.0,111.0,1.25,29.0,425.0,504.14,381.49
2016,9,18,8,30,699.0,117.0,1.2,30.0,474.0,565.37,424.06
2016,9,18,8,45,716.0,124.0,1.2,31.0,518.5,620.25,460.69
2016,9,18,9,0,733.0,131.0,1.2,32.0,563.0,674.74,495.66
2016,9,18,9,15,750.0,135.0,1.1,32.5,603.5,725.27,526.81
2016,9,18,9,30,767.0,139.0,1.0,33.0,644.0,774.76,555.07
2016,9,18,9,45,777.0,143.5,0.9,34.0,678.0,817.65,577.06
2016,9,18,10,0,787.0,148.0,0.8,35.0,712.0,854.54,594.59
2016,9,18,10,15,796.5,150.0,0.75,35.0,739.0,889.57,613.8
2016,9,18,10,30,806.0,152.0,0.7,35.0,766.0,921.97,631.19
2016,9,18,10,45,766.5,177.5,0.65,35.5,773.5,935.96,636.15
2016,9,18,11,0,727.0,203.0,0.6,36.0,781.0,940.35,635.71
