Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,11,15,683.5,228.5,0.6,36.0,778.5,935.9,632.59
2016,9,18,11,30,640.0,254.0,0.6,36.0,776.0,926.77,626.21
2016,9,18,11,45,607.0,271.0,0.6,36.5,767.5,912.77,615.81
2016,9,18,12,0,574.0,288.0,0.6,37.0,759.0,899.32,605.77
2016,9,18,12,15,573.0,286.0,0.65,37.0,754.5,894.46,604.07
2016,9,18,12,30,572.0,284.0,0.7,37.0,750.0,886.95,600.72
2016,9,18,12,45,566.5,281.5,0.8,37.5,736.5,871.92,592.45
2016,9,18,13,0,561.0,279.0,0.9,38.0,723.0,854.47,582.69
2016,9,18,13,15,562.0,268.0,1.0,38.0,703.5,831.76,571.13
2016,9,18,13,30,563.0,257.0,1.1,38.0,684.0,806.61,557.87
2016,9,18,13,45,514.5,268.5,1.2,38.0,647.5,759.06,528.89
2016,9,18,14,0,466.0,280.0,1.3,38.0,611.0,711.91,499.68
2016,9,18,14,15,446.5,274.0,1.4,37.5,578.5,671.57,476.07
2016,9,18,14,30,427.0,268.0,1.5,37.0,546.0,622.12,445.84
2016,9,18,14,45,424.5,251.5,1.6,37.0,513.0,583.89,421.73
2016,9,18,15,0,422.0,235.0,1.7,37.0,480.0,544.6,396.16
2016,9,18,15,15,397.5,221.0,1.6,36.5,436.5,492.78,360.85
2016,9,18,15,30,373.0,207.0,1.5,36.0,393.0,442.34,325.78
2016,9,18,15,45,340.0,190.0,1.45,35.5,346.0,385.79,285.59
2016,9,18,16,0,307.0,173.0,1.4,35.0,299.0,332.14,246.49
2016,9,18,16,15,271.0,151.5,1.3,33.5,252.0,275.7,205.15
2016,9,18,16,30,235.0,130.0,1.2,32.0,205.0,223.13,165.47
2016,9,18,16,45,195.0,105.0,1.1,31.0,159.5,169.83,124.01
2016,9,18,17,0,155.0,80.0,1.0,30.0,114.0,121.4,85.82
2016,9,18,17,15,110.5,54.5,1.0,29.0,75.5,76.68,50.78
2016,9,18,17,30,66.0,29.0,1.0,28.0,37.0,37.78,20.8
2016,9,18,17,45,33.0,14.5,1.05,27.0,18.5,15.79,0.0
2016,9,18,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,18,18,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,3.0,0.85,23.0,3.0,0.0,0.0
2016,9,19,6,0,0.0,6.0,0.9,23.0,6.0,5.72,0.0
2016,9,19,6,15,105.0,24.0,0.9,23.5,37.0,32.66,11.54
2016,9,19,6,30,210.0,42.0,0.9,24.0,68.0,74.92,45.05
2016,9,19,6,45,286.0,59.0,0.9,25.0,113.5,122.47,82.13
2016,9,19,7,0,362.0,76.0,0.9,26.0,159.0,179.55,127.91
2016,9,19,7,15,418.0,89.5,1.1,26.5,208.5,235.64,174.2
2016,9,19,7,30,474.0,103.0,1.3,27.0,258.0,298.08,224.95
2016,9,19,7,45,514.5,113.5,1.5,28.0,307.5,356.4,271.24
2016,9,19,8,0,555.0,124.0,1.7,29.0,357.0,418.46,318.94
2016,9,19,8,15,586.0,132.0,1.7,30.0,405.0,479.49,363.7
2016,9,19,8,30,617.0,140.0,1.7,31.0,453.0,539.31,405.94
2016,9,19,8,45,630.5,150.0,1.75,32.0,495.0,591.09,441.11
2016,9,19,9,0,644.0,160.0,1.8,33.0,537.0,642.36,474.77
2016,9,19,9,15,662.0,165.5,1.8,33.5,576.5,691.6,506.88
2016,9,19,9,30,680.0,171.0,1.8,34.0,616.0,740.14,537.68
2016,9,19,9,45,694.5,174.5,1.85,34.5,650.0,782.65,564.03
2016,9,19,10,0,709.0,178.0,1.9,35.0,684.0,823.6,588.47
2016,9,19,10,15,719.0,181.0,1.95,35.0,710.5,858.18,609.81
2016,9,19,10,30,729.0,184.0,2.0,35.0,737.0,890.43,629.65
2016,9,19,10,45,676.0,216.5,2.15,35.5,740.0,892.24,629.88
2016,9,19,11,0,623.0,249.0,2.3,36.0,743.0,888.16,625.63
2016,9,19,11,15,627.0,251.0,2.35,36.0,754.0,903.75,635.66
2016,9,19,11,30,631.0,253.0,2.4,36.0,765.0,916.55,643.8
2016,9,19,11,45,581.5,280.0,2.5,36.5,753.5,896.93,629.24
2016,9,19,12,0,532.0,307.0,2.6,37.0,742.0,877.64,615.06
2016,9,19,12,15,530.0,305.5,2.65,37.0,737.0,872.39,612.3
2016,9,19,12,30,528.0,304.0,2.7,37.0,732.0,864.65,607.91
2016,9,19,12,45,558.0,283.5,2.75,37.0,729.0,865.3,610.01
2016,9,19,13,0,588.0,263.0,2.8,37.0,726.0,862.53,609.91
2016,9,19,13,15,579.5,259.0,2.85,37.0,705.5,837.85,594.71
2016,9,19,13,30,571.0,255.0,2.9,37.0,685.0,811.06,578.19
2016,9,19,13,45,505.0,272.0,2.95,37.0,642.0,753.68,539.94
2016,9,19,14,0,439.0,289.0,3.0,37.0,599.0,697.56,502.13
2016,9,19,14,15,424.0,278.5,3.05,36.5,565.5,647.73,470.64
2016,9,19,14,30,409.0,268.0,3.1,36.0,532.0,607.53,444.83
2016,9,19,14,45,368.0,260.0,3.2,35.5,486.5,550.67,406.42
2016,9,19,15,0,327.0,252.0,3.3,35.0,441.0,496.19,368.86
2016,9,19,15,15,305.5,234.0,3.35,34.5,399.0,446.55,334.27
2016,9,19,15,30,284.0,216.0,3.4,34.0,357.0,398.28,299.82
2016,9,19,15,45,253.0,194.0,3.45,33.5,310.0,342.28,258.76
2016,9,19,16,0,222.0,172.0,3.5,33.0,263.0,283.74,214.87
2016,9,19,16,15,194.5,146.5,3.25,32.0,218.0,232.46,175.76
2016,9,19,16,30,167.0,121.0,3.0,31.0,173.0,184.24,138.15
2016,9,19,16,45,137.5,94.0,2.8,30.0,131.5,137.1,100.77
2016,9,19,17,0,108.0,67.0,2.6,29.0,90.0,93.67,65.96
2016,9,19,17,15,76.5,43.5,2.5,28.0,57.5,57.27,36.96
2016,9,19,17,30,45.0,20.0,2.4,27.0,25.0,25.98,12.49
2016,9,19,17,45,22.5,10.0,2.3,26.0,12.5,10.86,0.0
2016,9,19,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,18,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,20,6,15,65.5,20.0,0.65,19.5,28.0,24.95,7.32
2016,9,20,6,30,131.0,40.0,0.8,20.0,56.0,59.96,37.09
2016,9,20,6,45,189.5,61.5,1.0,21.0,97.5,102.78,71.25
2016,9,20,7,0,248.0,83.0,1.2,22.0,139.0,153.01,112.27
2016,9,20,7,15,298.0,101.5,1.2,22.5,186.0,204.5,154.91
2016,9,20,7,30,348.0,120.0,1.2,23.0,233.0,266.42,205.23
2016,9,20,7,45,384.5,135.0,1.3,24.0,279.5,320.35,248.11
2016,9,20,8,0,421.0,150.0,1.4,25.0,326.0,377.83,292.47
2016,9,20,8,15,428.5,163.5,1.4,26.0,362.0,420.74,324.22
2016,9,20,8,30,436.0,177.0,1.4,27.0,398.0,463.49,354.72
2016,9,20,8,45,475.0,188.5,1.4,28.0,449.0,524.68,397.67
2016,9,20,9,0,514.0,200.0,1.4,29.0,500.0,588.29,440.76
2016,9,20,9,15,535.5,202.5,1.45,29.5,534.5,631.22,469.56
2016,9,20,9,30,557.0,205.0,1.5,30.0,569.0,674.1,497.89
2016,9,20,9,45,607.0,199.0,1.6,31.0,614.0,735.57,537.94
2016,9,20,10,0,657.0,193.0,1.7,32.0,659.0,794.51,575.29
2016,9,20,10,15,665.5,197.5,1.75,32.0,685.0,827.82,596.2
2016,9,20,10,30,674.0,202.0,1.8,32.0,711.0,858.92,615.66
2016,9,20,10,45,632.5,229.0,1.9,32.5,716.5,864.08,617.16
2016,9,20,11,0,591.0,256.0,2.0,33.0,722.0,861.3,613.37
2016,9,20,11,15,594.5,258.0,2.1,33.0,732.5,875.79,623.28
2016,9,20,11,30,598.0,260.0,2.2,33.0,743.0,890.85,633.36
2016,9,20,11,45,556.0,283.0,2.3,33.5,733.5,874.64,621.06
2016,9,20,12,0,514.0,306.0,2.4,34.0,724.0,858.47,608.98
2016,9,20,12,15,512.0,306.0,2.5,34.0,720.0,854.81,607.51
2016,9,20,12,30,510.0,306.0,2.6,34.0,716.0,848.72,604.42
2016,9,20,12,45,599.0,256.5,2.75,34.0,731.0,878.54,627.79
2016,9,20,13,0,688.0,207.0,2.9,34.0,746.0,901.88,645.73
2016,9,20,13,15,680.5,204.0,3.0,34.0,725.5,877.27,630.85
2016,9,20,13,30,673.0,201.0,3.1,34.0,705.0,850.09,614.58
2016,9,20,13,45,605.0,223.5,3.25,34.0,663.5,793.4,577.32
2016,9,20,14,0,537.0,246.0,3.4,34.0,622.0,735.47,538.28
2016,9,20,14,15,521.5,238.5,3.45,33.5,589.0,694.55,512.33
2016,9,20,14,30,506.0,231.0,3.5,33.0,556.0,652.87,485.19
2016,9,20,14,45,463.5,229.5,3.6,32.5,512.0,597.01,447.07
2016,9,20,15,0,421.0,228.0,3.7,32.0,468.0,535.15,403.94
2016,9,20,15,15,396.5,214.0,3.7,31.5,425.5,483.46,367.29
2016,9,20,15,30,372.0,200.0,3.7,31.0,383.0,433.16,330.73
2016,9,20,15,45,338.0,184.0,3.75,30.5,336.5,377.31,289.12
2016,9,20,16,0,304.0,168.0,3.8,30.0,290.0,324.48,248.8
2016,9,20,16,15,268.5,147.0,3.7,29.0,244.0,269.11,205.97
2016,9,20,16,30,233.0,126.0,3.6,28.0,198.0,217.55,165.14
2016,9,20,16,45,193.5,101.5,3.55,27.5,153.5,165.21,122.79
2016,9,20,17,0,154.0,77.0,3.5,27.0,109.0,117.67,84.08
2016,9,20,17,15,109.0,52.0,3.35,26.0,71.0,73.61,48.88
2016,9,20,17,30,64.0,27.0,3.2,25.0,33.0,35.4,18.82
2016,9,20,17,45,32.0,13.5,3.1,24.5,16.5,14.54,0.0
2016,9,20,18,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,2.05,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,21,6,15,33.0,21.5,2.3,16.0,25.5,23.34,6.4
2016,9,21,6,30,66.0,43.0,2.3,16.0,51.0,52.38,34.19
2016,9,21,6,45,115.0,67.5,2.3,16.5,89.5,91.61,66.23
2016,9,21,7,0,164.0,92.0,2.3,17.0,128.0,139.99,106.51
2016,9,21,7,15,200.5,114.0,2.35,17.5,170.5,185.54,145.01
2016,9,21,7,30,237.0,136.0,2.4,18.0,213.0,235.43,186.68
2016,9,21,7,45,299.0,143.0,2.45,18.5,256.0,285.16,227.57
2016,9,21,8,0,361.0,150.0,2.5,19.0,299.0,341.49,273.21
2016,9,21,8,15,367.5,170.0,2.55,19.5,338.5,386.62,308.79
2016,9,21,8,30,374.0,190.0,2.6,20.0,378.0,431.71,343.32
2016,9,21,8,45,257.5,226.5,2.7,20.5,361.5,412.81,326.29
2016,9,21,9,0,141.0,263.0,2.8,21.0,345.0,373.53,293.09
2016,9,21,9,15,204.5,277.5,2.85,21.5,405.5,443.3,346.58
2016,9,21,9,30,268.0,292.0,2.9,22.0,466.0,527.93,409.36
2016,9,21,9,45,293.0,303.0,3.0,22.5,502.5,571.47,440.22
2016,9,21,10,0,318.0,314.0,3.1,23.0,539.0,615.73,471.38
2016,9,21,10,15,321.5,325.0,3.25,23.0,560.0,641.2,489.34
2016,9,21,10,30,325.0,336.0,3.4,23.0,581.0,665.59,506.58
2016,9,21,10,45,306.5,351.0,3.6,23.5,586.5,672.5,509.9
2016,9,21,11,0,288.0,366.0,3.8,24.0,592.0,677.36,511.86
2016,9,21,11,15,290.0,371.0,3.95,24.0,601.5,689.34,520.5
2016,9,21,11,30,292.0,376.0,4.1,24.0,611.0,699.99,528.2
2016,9,21,11,45,277.0,382.5,4.25,24.5,606.0,694.15,522.79
2016,9,21,12,0,262.0,389.0,4.4,25.0,601.0,686.85,516.49
2016,9,21,12,15,261.0,387.0,4.5,25.0,597.5,682.74,514.05
2016,9,21,12,30,260.0,385.0,4.6,25.0,594.0,677.36,510.8
2016,9,21,12,45,489.5,292.0,4.7,25.0,676.5,807.1,610.36
2016,9,21,13,0,719.0,199.0,4.8,25.0,759.0,921.89,694.97
2016,9,21,13,15,711.5,196.5,4.85,25.0,738.5,897.17,678.19
2016,9,21,13,30,704.0,194.0,4.9,25.0,718.0,869.77,660.41
2016,9,21,13,45,654.0,208.5,4.95,25.0,680.5,820.2,626.44
2016,9,21,14,0,604.0,223.0,5.0,25.0,643.0,767.02,588.62
2016,9,21,14,15,589.0,216.5,5.05,24.5,609.0,725.33,560.67
2016,9,21,14,30,574.0,210.0,5.1,24.0,575.0,682.62,531.33
2016,9,21,14,45,553.5,202.5,5.2,23.5,535.5,634.05,497.13
2016,9,21,15,0,533.0,195.0,5.3,23.0,496.0,585.47,462.08
2016,9,21,15,15,508.0,185.0,5.25,22.5,452.5,531.7,421.84
2016,9,21,15,30,483.0,175.0,5.2,22.0,409.0,478.99,381.48
2016,9,21,15,45,481.5,155.0,5.2,21.5,367.5,430.03,343.35
2016,9,21,16,0,480.0,135.0,5.2,21.0,326.0,380.23,303.22
2016,9,21,16,15,437.0,122.0,5.05,20.0,277.0,319.3,253.31
2016,9,21,16,30,394.0,109.0,4.9,19.0,228.0,262.67,205.7
2016,9,21,16,45,378.5,88.5,4.75,18.5,184.5,211.5,160.73
2016,9,21,17,0,363.0,68.0,4.6,18.0,141.0,161.93,116.38
2016,9,21,17,15,275.5,51.5,4.3,17.0,97.0,105.23,69.63
2016,9,21,17,30,188.0,35.0,4.0,16.0,53.0,59.61,33.01
2016,9,21,17,45,94.0,17.5,3.75,15.5,26.5,21.46,0.0
2016,9,21,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,9,22,6,15,140.0,21.5,4.15,11.0,38.0,33.16,7.85
2016,9,22,6,30,280.0,43.0,4.3,11.0,76.0,86.88,53.91
2016,9,22,6,45,379.0,55.5,4.5,11.5,124.5,139.11,97.03
2016,9,22,7,0,478.0,68.0,4.7,12.0,173.0,205.24,153.98
2016,9,22,7,15,540.5,77.0,4.7,12.5,225.5,266.52,208.9
2016,9,22,7,30,603.0,86.0,4.7,13.0,278.0,334.61,268.97
2016,9,22,7,45,648.5,92.0,4.75,13.5,331.0,398.36,324.53
2016,9,22,8,0,694.0,98.0,4.8,14.0,384.0,466.0,381.71
2016,9,22,8,15,724.0,103.0,4.7,14.5,434.5,527.39,431.92
2016,9,22,8,30,754.0,108.0,4.6,15.0,485.0,590.16,481.5
2016,9,22,8,45,776.5,112.0,4.6,15.5,531.0,647.89,525.92
2016,9,22,9,0,799.0,116.0,4.6,16.0,577.0,703.34,567.4
2016,9,22,9,15,815.0,119.0,4.6,16.5,617.5,754.35,603.2
2016,9,22,9,30,831.0,122.0,4.6,17.0,658.0,803.99,636.95
2016,9,22,9,45,852.5,119.5,4.7,17.5,694.5,850.55,668.58
2016,9,22,10,0,874.0,117.0,4.8,18.0,731.0,895.39,698.66
2016,9,22,10,15,882.0,118.5,4.85,18.0,758.0,930.62,722.71
2016,9,22,10,30,890.0,120.0,4.9,18.0,785.0,955.36,739.38
2016,9,22,10,45,877.0,130.5,5.0,18.5,800.5,982.17,756.55
2016,9,22,11,0,864.0,141.0,5.1,19.0,816.0,997.28,765.55
2016,9,22,11,15,867.0,142.0,5.1,19.5,827.5,1013.45,774.67
2016,9,22,11,30,870.0,143.0,5.1,20.0,839.0,1025.99,781.34
2016,9,22,11,45,860.5,148.5,5.2,20.5,839.5,1027.4,781.3
2016,9,22,12,0,851.0,154.0,5.3,21.0,840.0,1024.96,778.82
2016,9,22,12,15,849.5,153.5,5.35,21.0,834.5,1020.2,776.05
2016,9,22,12,30,848.0,153.0,5.4,21.0,829.0,1011.75,770.88
2016,9,22,12,45,862.0,142.5,5.5,21.0,820.0,1003.79,766.56
2016,9,22,13,0,876.0,132.0,5.6,21.0,811.0,991.68,759.44
2016,9,22,13,15,870.0,130.5,5.55,21.0,789.5,966.72,742.43
2016,9,22,13,30,864.0,129.0,5.5,21.0,768.0,938.48,723.23
2016,9,22,13,45,840.5,133.5,5.5,21.0,735.5,898.25,695.82
2016,9,22,14,0,817.0,138.0,5.5,21.0,703.0,856.0,666.86
2016,9,22,14,15,803.5,135.0,5.45,20.5,666.5,812.32,637.65
2016,9,22,14,30,790.0,132.0,5.4,20.0,630.0,769.8,608.98
2016,9,22,14,45,776.0,126.5,5.4,20.0,589.0,719.3,572.86
2016,9,22,15,0,762.0,121.0,5.4,20.0,548.0,667.54,533.94
2016,9,22,15,15,737.5,116.0,5.3,19.5,501.0,608.63,489.25
2016,9,22,15,30,713.0,111.0,5.2,19.0,454.0,550.07,443.63
2016,9,22,15,45,699.5,100.0,5.15,19.0,406.0,491.72,396.33
2016,9,22,16,0,686.0,89.0,5.1,19.0,358.0,433.28,347.48
2016,9,22,16,15,640.5,82.5,4.95,18.5,305.5,366.25,290.85
2016,9,22,16,30,595.0,76.0,4.8,18.0,253.0,303.33,236.15
2016,9,22,16,45,547.0,65.0,4.65,18.0,202.5,239.6,179.5
2016,9,22,17,0,499.0,54.0,4.5,18.0,152.0,181.14,127.12
2016,9,22,17,15,393.0,42.5,4.25,17.0,105.0,117.54,74.55
2016,9,22,17,30,287.0,31.0,4.0,16.0,58.0,67.23,34.09
2016,9,22,17,45,143.5,15.5,3.75,15.5,29.0,22.1,0.0
2016,9,22,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,23,6,15,199.0,16.5,1.7,11.5,39.0,33.66,5.0
2016,9,23,6,30,398.0,33.0,1.8,12.0,78.0,95.17,55.18
2016,9,23,6,45,497.0,41.0,1.9,12.5,128.0,150.62,101.27
2016,9,23,7,0,596.0,49.0,2.0,13.0,178.0,218.16,159.68
2016,9,23,7,15,652.5,54.5,2.2,14.0,231.0,280.33,215.37
2016,9,23,7,30,709.0,60.0,2.4,15.0,284.0,348.65,275.08
2016,9,23,7,45,750.0,63.5,2.65,16.0,337.5,413.31,330.45
2016,9,23,8,0,791.0,67.0,2.9,17.0,391.0,481.14,386.42
2016,9,23,8,15,816.0,70.5,3.15,18.0,441.0,542.77,435.67
2016,9,23,8,30,841.0,74.0,3.4,19.0,491.0,605.05,483.68
2016,9,23,8,45,861.0,76.0,3.65,20.0,537.0,659.21,524.17
2016,9,23,9,0,881.0,78.0,3.9,21.0,583.0,715.74,563.61
2016,9,23,9,15,894.0,80.0,4.0,21.5,623.5,766.1,597.68
2016,9,23,9,30,907.0,82.0,4.1,22.0,664.0,814.63,629.98
2016,9,23,9,45,920.5,81.5,4.25,22.5,699.0,858.65,658.91
2016,9,23,10,0,934.0,81.0,4.4,23.0,734.0,900.31,685.93
2016,9,23,10,15,940.0,82.0,4.45,23.5,761.0,934.36,707.02
2016,9,23,10,30,946.0,83.0,4.5,24.0,788.0,965.13,725.76
2016,9,23,10,45,949.0,84.5,4.55,24.5,806.5,990.21,740.69
2016,9,23,11,0,952.0,86.0,4.6,25.0,825.0,1011.58,753.18
2016,9,23,11,15,953.5,86.5,4.6,25.0,836.0,1026.54,762.54
2016,9,23,11,30,955.0,87.0,4.6,25.0,847.0,1037.57,769.44
2016,9,23,11,45,953.5,88.0,4.65,25.5,849.0,1042.22,771.17
2016,9,23,12,0,952.0,89.0,4.7,26.0,851.0,1042.83,770.4
2016,9,23,12,15,950.5,88.5,4.75,26.0,845.5,1037.72,767.57
2016,9,23,12,30,949.0,88.0,4.8,26.0,840.0,1028.62,762.25
2016,9,23,12,45,936.5,92.5,4.85,26.5,824.0,1010.62,749.59
2016,9,23,13,0,924.0,97.0,4.9,27.0,808.0,989.05,734.7
2016,9,23,13,15,918.0,95.5,4.95,27.0,786.0,963.46,718.66
2016,9,23,13,30,912.0,94.0,5.0,27.0,764.0,934.47,700.29
2016,9,23,13,45,902.0,93.5,5.05,27.0,734.5,899.85,677.99
2016,9,23,14,0,892.0,93.0,5.1,27.0,705.0,862.4,653.61
2016,9,23,14,15,880.5,91.0,5.1,26.5,669.0,819.48,626.17
2016,9,23,14,30,869.0,89.0,5.1,26.0,633.0,774.32,596.77
2016,9,23,14,45,852.0,87.0,5.1,26.0,591.0,723.16,561.45
2016,9,23,15,0,835.0,85.0,5.1,26.0,549.0,674.55,527.39
2016,9,23,15,15,813.5,82.0,4.95,25.5,502.0,616.77,484.39
2016,9,23,15,30,792.0,79.0,4.8,25.0,455.0,558.82,440.1
2016,9,23,15,45,763.0,75.0,4.7,24.5,404.5,495.98,390.83
2016,9,23,16,0,734.0,71.0,4.6,24.0,354.0,434.49,341.0
2016,9,23,16,15,691.5,65.5,4.35,23.5,301.5,367.46,285.1
2016,9,23,16,30,649.0,60.0,4.1,23.0,249.0,304.47,231.01
2016,9,23,16,45,591.0,53.0,3.9,22.5,198.0,238.94,174.2
2016,9,23,17,0,533.0,46.0,3.7,22.0,147.0,179.79,122.42
2016,9,23,17,15,426.5,36.0,3.3,21.0,100.5,115.89,70.33
2016,9,23,17,30,320.0,26.0,2.9,20.0,54.0,65.03,29.52
2016,9,23,17,45,160.0,13.0,2.55,19.5,27.0,20.15,0.0
2016,9,23,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,24,6,15,220.0,14.5,1.0,14.5,38.5,33.38,2.31
2016,9,24,6,30,440.0,29.0,1.2,15.0,77.0,97.22,54.14
2016,9,24,6,45,533.5,36.0,1.45,16.0,127.0,153.09,100.33
2016,9,24,7,0,627.0,43.0,1.7,17.0,177.0,220.26,157.84
2016,9,24,7,15,681.5,48.0,1.85,18.0,230.5,283.25,213.56
2016,9,24,7,30,736.0,53.0,2.0,19.0,284.0,351.84,272.64
2016,9,24,7,45,772.0,57.0,2.15,20.0,336.5,416.2,326.78
2016,9,24,8,0,808.0,61.0,2.3,21.0,389.0,483.16,380.86
2016,9,24,8,15,833.0,64.0,2.5,22.0,439.0,542.59,427.45
2016,9,24,8,30,858.0,67.0,2.7,23.0,489.0,604.63,474.22
2016,9,24,8,45,875.0,69.0,2.9,24.0,535.0,660.49,514.87
2016,9,24,9,0,892.0,71.0,3.1,25.0,581.0,715.45,551.81
2016,9,24,9,15,905.0,73.0,3.15,25.5,621.5,766.19,585.07
2016,9,24,9,30,918.0,75.0,3.2,26.0,662.0,815.07,616.5
2016,9,24,9,45,927.5,76.5,3.25,26.5,696.0,858.34,643.63
2016,9,24,10,0,937.0,78.0,3.3,27.0,730.0,898.96,668.68
2016,9,24,10,15,943.5,79.0,3.25,27.5,757.0,933.45,688.73
2016,9,24,10,30,950.0,80.0,3.2,28.0,784.0,964.68,706.44
2016,9,24,10,45,954.0,81.0,3.2,28.5,803.5,990.12,720.62
2016,9,24,11,0,958.0,82.0,3.2,29.0,823.0,1011.87,732.43
2016,9,24,11,15,960.0,82.5,3.15,29.5,834.0,1027.31,739.8
2016,9,24,11,30,962.0,83.0,3.1,30.0,845.0,1038.79,744.76
2016,9,24,11,45,962.5,83.5,3.05,30.5,847.5,1044.79,746.35
2016,9,24,12,0,963.0,84.0,3.0,31.0,850.0,1046.72,745.54
2016,9,24,12,15,961.5,83.5,2.95,31.0,845.0,1041.48,741.89
2016,9,24,12,30,960.0,83.0,2.9,31.0,840.0,1032.21,735.9
2016,9,24,12,45,951.5,85.5,2.9,31.0,825.0,1015.63,725.89
2016,9,24,13,0,943.0,88.0,2.9,31.0,810.0,995.33,713.67
2016,9,24,13,15,937.5,87.0,2.9,31.0,788.5,970.32,698.51
2016,9,24,13,30,932.0,86.0,2.9,31.0,767.0,941.81,681.14
2016,9,24,13,45,923.0,85.5,2.95,31.5,737.5,907.46,658.96
2016,9,24,14,0,914.0,85.0,3.0,32.0,708.0,870.16,634.8
2016,9,24,14,15,903.0,83.0,3.0,31.5,672.0,826.83,608.67
2016,9,24,14,30,892.0,81.0,3.0,31.0,636.0,781.15,580.57
2016,9,24,14,45,876.5,79.0,3.05,31.0,593.5,730.12,547.43
2016,9,24,15,0,861.0,77.0,3.1,31.0,551.0,677.67,512.73
2016,9,24,15,15,840.5,74.5,3.05,30.5,504.0,623.55,474.62
2016,9,24,15,30,820.0,72.0,3.0,30.0,457.0,565.47,432.23
2016,9,24,15,45,778.5,71.0,3.0,30.0,404.0,497.94,380.67
2016,9,24,16,0,737.0,70.0,3.0,30.0,351.0,432.99,329.48
2016,9,24,16,15,694.0,65.0,2.6,29.0,298.5,366.19,275.97
2016,9,24,16,30,651.0,60.0,2.2,28.0,246.0,303.55,224.0
2016,9,24,16,45,567.5,54.5,1.85,27.0,192.5,232.06,164.98
2016,9,24,17,0,484.0,49.0,1.5,26.0,139.0,170.01,113.49
2016,9,24,17,15,374.0,37.5,1.4,25.0,93.5,107.32,64.06
2016,9,24,17,30,264.0,26.0,1.3,24.0,48.0,57.66,24.39
2016,9,24,17,45,132.0,13.0,1.2,23.0,24.0,18.46,0.0
2016,9,24,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,6,15,196.5,15.0,1.5,17.0,36.5,31.99,0.0
2016,9,25,6,30,393.0,30.0,1.8,18.0,73.0,91.91,50.98
2016,9,25,6,45,492.0,38.5,2.1,19.0,122.0,147.47,96.23
2016,9,25,7,0,591.0,47.0,2.4,20.0,171.0,215.15,153.25
2016,9,25,7,15,648.0,53.0,2.55,21.0,224.0,277.59,207.86
2016,9,25,7,30,705.0,59.0,2.7,22.0,277.0,346.3,266.46
2016,9,25,7,45,741.5,63.5,2.85,23.0,329.5,409.7,319.43
2016,9,25,8,0,778.0,68.0,3.0,24.0,382.0,475.79,372.51
2016,9,25,8,15,804.5,71.5,3.2,25.0,432.0,537.47,420.43
2016,9,25,8,30,831.0,75.0,3.4,26.0,482.0,599.98,467.22
2016,9,25,8,45,845.0,79.5,3.65,27.0,526.5,655.79,507.61
2016,9,25,9,0,859.0,84.0,3.9,28.0,571.0,706.46,542.09
2016,9,25,9,15,873.0,86.0,4.0,29.0,611.5,756.48,573.98
2016,9,25,9,30,887.0,88.0,4.1,30.0,652.0,804.81,604.05
2016,9,25,9,45,892.0,92.5,4.25,31.0,685.0,846.52,629.26
2016,9,25,10,0,897.0,97.0,4.4,32.0,718.0,885.37,652.23
2016,9,25,10,15,905.0,98.0,4.35,32.5,745.0,919.95,672.53
2016,9,25,10,30,913.0,99.0,4.3,33.0,772.0,951.5,690.63
2016,9,25,10,45,888.5,115.0,4.3,33.5,783.5,965.96,697.72
2016,9,25,11,0,864.0,131.0,4.3,34.0,795.0,984.15,707.41
2016,9,25,11,15,867.5,131.5,4.2,34.0,806.5,999.97,716.49
2016,9,25,11,30,871.0,132.0,4.1,34.0,818.0,1012.16,723.31
2016,9,25,11,45,846.0,145.5,4.0,34.5,814.0,1007.04,717.68
2016,9,25,12,0,821.0,159.0,3.9,35.0,810.0,997.8,709.71
2016,9,25,12,15,819.5,159.0,3.8,35.0,805.0,993.43,706.48
2016,9,25,12,30,818.0,159.0,3.7,35.0,800.0,985.48,701.07
2016,9,25,12,45,822.0,154.0,3.6,35.0,789.0,973.96,693.52
2016,9,25,13,0,826.0,149.0,3.5,35.0,778.0,958.81,683.8
2016,9,25,13,15,819.0,147.5,3.4,35.0,756.5,933.65,667.77
2016,9,25,13,30,812.0,146.0,3.3,35.0,735.0,905.43,649.88
2016,9,25,13,45,771.5,156.5,3.2,35.0,698.5,862.57,622.45
2016,9,25,14,0,731.0,167.0,3.1,35.0,662.0,814.44,591.45
2016,9,25,14,15,715.5,163.0,3.0,34.5,626.5,770.52,564.22
2016,9,25,14,30,700.0,159.0,2.9,34.0,591.0,725.14,534.85
2016,9,25,14,45,667.5,157.5,2.85,34.0,547.0,668.9,496.15
2016,9,25,15,0,635.0,156.0,2.8,34.0,503.0,613.18,457.11
2016,9,25,15,15,607.0,148.5,2.65,33.5,457.0,555.17,416.32
2016,9,25,15,30,579.0,141.0,2.5,33.0,411.0,495.06,373.0
2016,9,25,15,45,545.0,131.0,2.35,33.0,362.0,434.29,327.27
2016,9,25,16,0,511.0,121.0,2.2,33.0,313.0,376.03,282.26
2016,9,25,16,15,462.0,109.0,1.95,31.5,263.0,312.33,233.53
2016,9,25,16,30,413.0,97.0,1.7,30.0,213.0,253.62,187.17
2016,9,25,16,45,352.5,80.5,1.5,29.0,165.0,192.29,137.78
2016,9,25,17,0,292.0,64.0,1.3,28.0,117.0,138.11,93.87
2016,9,25,17,15,205.0,44.5,1.3,27.0,75.5,83.9,51.79
2016,9,25,17,30,118.0,25.0,1.3,26.0,34.0,39.43,15.39
2016,9,25,17,45,59.0,12.5,1.3,25.5,17.0,14.48,0.0
2016,9,25,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,142.0,17.5,1.1,21.5,32.0,29.45,0.0
2016,9,26,6,30,284.0,35.0,1.1,22.0,64.0,81.22,45.98
2016,9,26,6,45,388.5,46.0,1.1,23.0,111.5,133.79,87.43
2016,9,26,7,0,493.0,57.0,1.1,24.0,159.0,199.24,140.44
2016,9,26,7,15,556.5,65.0,1.3,25.0,211.0,260.49,191.96
2016,9,26,7,30,620.0,73.0,1.5,26.0,263.0,328.62,248.07
2016,9,26,7,45,666.5,78.0,1.75,27.0,315.5,392.37,299.7
2016,9,26,8,0,713.0,83.0,2.0,28.0,368.0,460.08,352.65
2016,9,26,8,15,742.5,87.5,2.1,29.0,418.0,521.27,398.57
2016,9,26,8,30,772.0,92.0,2.2,30.0,468.0,582.47,442.81
2016,9,26,8,45,795.0,95.0,2.35,31.0,514.0,639.78,482.95
2016,9,26,9,0,818.0,98.0,2.5,32.0,560.0,696.93,521.46
2016,9,26,9,15,834.0,100.5,2.5,32.5,600.0,747.78,553.45
2016,9,26,9,30,850.0,103.0,2.5,33.0,640.0,797.18,583.88
2016,9,26,9,45,860.0,106.0,2.5,34.0,674.0,840.46,608.48
2016,9,26,10,0,870.0,109.0,2.5,35.0,708.0,881.31,631.04
2016,9,26,10,15,878.0,110.5,2.4,35.0,735.0,909.16,646.76
2016,9,26,10,30,886.0,112.0,2.3,35.0,762.0,940.49,664.64
2016,9,26,10,45,889.0,114.5,2.25,35.5,780.5,965.11,677.19
2016,9,26,11,0,892.0,117.0,2.2,36.0,799.0,986.24,687.55
2016,9,26,11,15,895.0,117.5,2.1,36.0,810.5,1001.59,695.26
2016,9,26,11,30,898.0,118.0,2.0,36.0,822.0,1013.27,700.78
2016,9,26,11,45,895.0,120.5,1.95,36.5,824.0,1017.52,701.02
2016,9,26,12,0,892.0,123.0,1.9,37.0,826.0,1017.95,699.14
2016,9,26,12,15,890.5,122.5,1.9,37.0,820.0,1012.8,696.15
2016,9,26,12,30,889.0,122.0,1.9,37.0,814.0,1003.9,691.08
2016,9,26,12,45,905.0,111.0,1.9,37.0,805.5,996.52,687.1
2016,9,26,13,0,921.0,100.0,1.9,37.0,797.0,984.81,680.61
2016,9,26,13,15,915.0,99.0,1.95,37.0,775.0,959.63,666.55
2016,9,26,13,30,909.0,98.0,2.0,37.0,753.0,931.06,650.48
2016,9,26,13,45,896.5,98.5,2.15,37.0,722.5,895.29,630.72
2016,9,26,14,0,884.0,99.0,2.3,37.0,692.0,856.87,608.92
2016,9,26,14,15,871.5,96.5,2.4,36.5,656.0,812.74,583.82
2016,9,26,14,30,859.0,94.0,2.5,36.0,620.0,771.38,560.03
2016,9,26,14,45,839.5,92.5,2.7,36.0,577.0,718.82,527.5
2016,9,26,15,0,820.0,91.0,2.9,36.0,534.0,665.27,492.71
2016,9,26,15,15,797.5,87.5,2.95,35.5,487.0,606.97,452.7
2016,9,26,15,30,775.0,84.0,3.0,35.0,440.0,548.67,411.24
2016,9,26,15,45,742.0,79.5,3.15,35.0,389.0,484.13,363.12
2016,9,26,16,0,709.0,75.0,3.3,35.0,338.0,422.25,315.25
2016,9,26,16,15,663.0,69.0,2.9,33.5,285.5,354.79,262.73
2016,9,26,16,30,617.0,63.0,2.5,32.0,233.0,291.52,211.61
2016,9,26,16,45,544.0,55.5,2.2,31.0,181.5,223.4,155.86
2016,9,26,17,0,471.0,48.0,1.9,30.0,130.0,163.54,106.57
2016,9,26,17,15,355.5,36.0,1.75,29.0,85.5,100.87,58.12
2016,9,26,17,30,240.0,24.0,1.6,28.0,41.0,51.04,16.08
2016,9,26,17,45,120.0,12.0,1.5,27.0,20.5,16.38,0.0
2016,9,26,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,27,6,15,175.0,15.5,0.2,23.5,33.0,30.73,0.0
2016,9,27,6,30,350.0,31.0,0.2,24.0,66.0,87.11,47.06
2016,9,27,6,45,451.5,40.5,0.2,25.0,114.5,141.54,89.93
2016,9,27,7,0,553.0,50.0,0.2,26.0,163.0,208.45,143.52
2016,9,27,7,15,613.5,57.0,0.2,26.5,215.5,271.12,195.46
2016,9,27,7,30,674.0,64.0,0.2,27.0,268.0,340.25,251.13
2016,9,27,7,45,715.0,68.5,0.25,28.0,320.5,403.26,300.36
2016,9,27,8,0,756.0,73.0,0.3,29.0,373.0,470.13,350.29
2016,9,27,8,15,784.0,77.0,0.65,30.0,423.0,531.98,397.26
2016,9,27,8,30,812.0,81.0,1.0,31.0,473.0,594.83,443.41
2016,9,27,8,45,831.5,84.0,1.35,32.0,519.0,651.59,483.87
2016,9,27,9,0,851.0,87.0,1.7,33.0,565.0,707.77,521.99
2016,9,27,9,15,865.5,89.5,1.85,33.5,605.0,754.07,551.23
2016,9,27,9,30,880.0,92.0,2.0,34.0,645.0,802.9,581.84
2016,9,27,9,45,895.0,92.0,2.2,34.5,680.5,847.42,609.64
2016,9,27,10,0,910.0,92.0,2.4,35.0,716.0,889.76,635.8
2016,9,27,10,15,917.0,93.5,2.45,35.0,742.5,924.22,656.87
2016,9,27,10,30,924.0,95.0,2.5,35.0,769.0,955.52,675.95
2016,9,27,10,45,927.5,96.5,2.65,35.5,788.0,980.23,690.37
2016,9,27,11,0,931.0,98.0,2.8,36.0,807.0,1001.33,702.59
2016,9,27,11,15,933.5,98.5,2.9,36.0,818.0,1016.61,712.32
2016,9,27,11,30,936.0,99.0,3.0,36.0,829.0,1028.06,719.84
2016,9,27,11,45,930.5,102.5,3.1,36.5,830.0,1031.14,720.81
2016,9,27,12,0,925.0,106.0,3.2,37.0,831.0,1030.25,719.51
2016,9,27,12,15,923.0,105.5,3.3,37.0,825.0,1024.4,716.78
2016,9,27,12,30,921.0,105.0,3.4,37.0,819.0,1014.68,711.78
2016,9,27,12,45,905.0,110.5,3.5,37.0,801.5,994.44,700.25
2016,9,27,13,0,889.0,116.0,3.6,37.0,784.0,970.85,686.68
2016,9,27,13,15,882.0,114.5,3.65,36.5,762.0,944.76,672.6
2016,9,27,13,30,875.0,113.0,3.7,36.0,740.0,922.57,660.97
2016,9,27,13,45,854.5,116.0,3.75,36.0,708.0,883.12,636.62
2016,9,27,14,0,834.0,119.0,3.8,36.0,676.0,841.52,610.74
2016,9,27,14,15,820.0,116.0,3.8,35.5,639.5,796.76,583.46
2016,9,27,14,30,806.0,113.0,3.8,35.0,603.0,750.14,554.5
2016,9,27,14,45,767.0,116.5,3.85,35.0,556.5,693.36,516.76
2016,9,27,15,0,728.0,120.0,3.9,35.0,510.0,635.02,475.62
2016,9,27,15,15,701.5,115.0,3.85,34.5,463.5,576.56,434.38
2016,9,27,15,30,675.0,110.0,3.8,34.0,417.0,518.75,392.34
2016,9,27,15,45,612.5,108.5,3.75,33.5,363.0,446.82,338.46
2016,9,27,16,0,550.0,107.0,3.7,33.0,309.0,379.97,286.99
2016,9,27,16,15,500.0,96.5,3.25,32.0,258.5,312.66,234.1
2016,9,27,16,30,450.0,86.0,2.8,31.0,208.0,253.26,186.01
2016,9,27,16,45,361.0,73.0,2.4,30.0,157.0,185.46,131.68
2016,9,27,17,0,272.0,60.0,2.0,29.0,106.0,128.28,86.2
2016,9,27,17,15,186.0,40.0,1.8,28.0,66.5,75.46,45.24
2016,9,27,17,30,100.0,20.0,1.6,27.0,27.0,31.41,6.63
2016,9,27,17,45,50.0,10.0,1.45,26.0,13.5,11.48,0.0
2016,9,27,18,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,28,6,15,123.0,16.5,1.05,21.5,28.5,26.92,0.0
2016,9,28,6,30,246.0,33.0,1.1,22.0,57.0,73.38,40.81
2016,9,28,6,45,342.5,46.5,1.2,22.5,102.5,125.07,82.21
2016,9,28,7,0,439.0,60.0,1.3,23.0,148.0,187.99,133.66
2016,9,28,7,15,502.0,69.5,1.35,23.5,198.5,247.37,183.92
2016,9,28,7,30,565.0,79.0,1.4,24.0,249.0,313.64,238.97
2016,9,28,7,45,611.0,85.5,1.45,25.0,300.0,375.64,289.02
2016,9,28,8,0,657.0,92.0,1.5,26.0,351.0,441.65,340.29
2016,9,28,8,15,688.0,97.5,1.4,27.0,399.5,501.78,384.66
2016,9,28,8,30,719.0,103.0,1.3,28.0,448.0,563.48,428.09
2016,9,28,8,45,743.0,107.0,1.25,29.5,493.5,620.08,465.35
2016,9,28,9,0,767.0,111.0,1.2,31.0,539.0,676.78,500.94
2016,9,28,9,15,784.0,114.5,1.2,31.5,578.5,725.01,531.04
2016,9,28,9,30,801.0,118.0,1.2,32.0,618.0,774.27,560.67
2016,9,28,9,45,823.5,115.5,1.2,32.5,654.0,819.98,587.4
2016,9,28,10,0,846.0,113.0,1.2,33.0,690.0,864.12,612.68
2016,9,28,10,15,854.5,115.0,1.25,33.5,716.5,899.0,632.48
2016,9,28,10,30,863.0,117.0,1.3,34.0,743.0,931.01,650.46
2016,9,28,10,45,869.5,117.5,1.4,34.5,762.5,948.55,660.22
2016,9,28,11,0,876.0,118.0,1.5,35.0,782.0,970.3,672.75
2016,9,28,11,15,879.0,118.5,1.6,35.0,793.0,985.26,682.54
