Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,11,30,882.0,119.0,1.7,35.0,804.0,996.62,690.31
2016,9,28,11,45,883.5,119.0,1.85,35.0,806.5,1002.29,695.4
2016,9,28,12,0,885.0,119.0,2.0,35.0,809.0,1004.22,698.31
2016,9,28,12,15,883.5,118.5,2.15,35.0,803.5,998.93,696.85
2016,9,28,12,30,882.0,118.0,2.3,35.0,798.0,989.92,693.19
2016,9,28,12,45,866.0,123.0,2.5,35.0,781.0,977.82,688.07
2016,9,28,13,0,850.0,128.0,2.7,35.0,764.0,954.06,675.52
2016,9,28,13,15,843.0,126.5,2.85,35.0,742.0,928.31,661.2
2016,9,28,13,30,836.0,125.0,3.0,35.0,720.0,899.45,644.71
2016,9,28,13,45,825.5,123.0,3.15,35.0,690.5,864.06,623.77
2016,9,28,14,0,815.0,121.0,3.3,35.0,661.0,826.13,600.88
2016,9,28,14,15,801.0,118.0,3.4,34.5,625.0,782.01,574.42
2016,9,28,14,30,787.0,115.0,3.5,34.0,589.0,736.08,546.23
2016,9,28,14,45,764.5,112.5,3.6,33.5,546.5,685.39,513.84
2016,9,28,15,0,742.0,110.0,3.7,33.0,504.0,631.77,477.17
2016,9,28,15,15,716.0,105.5,3.7,32.5,457.5,573.63,435.86
2016,9,28,15,30,690.0,101.0,3.7,32.0,411.0,516.08,393.66
2016,9,28,15,45,647.5,96.5,3.7,31.5,360.5,450.89,344.36
2016,9,28,16,0,605.0,92.0,3.7,31.0,310.0,388.77,295.83
2016,9,28,16,15,554.5,83.5,3.5,30.0,259.5,322.77,243.3
2016,9,28,16,30,504.0,75.0,3.3,29.0,209.0,261.67,193.15
2016,9,28,16,45,422.5,64.5,3.15,28.0,159.5,195.04,138.61
2016,9,28,17,0,341.0,54.0,3.0,27.0,110.0,136.94,91.17
2016,9,28,17,15,236.0,37.5,2.85,26.0,69.5,80.59,47.23
2016,9,28,17,30,131.0,21.0,2.7,25.0,29.0,34.97,3.67
2016,9,28,17,45,65.5,10.5,2.55,24.0,14.5,12.42,0.0
2016,9,28,18,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,29,6,15,138.0,15.5,0.4,16.5,29.0,27.69,0.0
2016,9,29,6,30,276.0,31.0,0.4,17.0,58.0,76.78,42.69
2016,9,29,6,45,377.0,42.5,0.4,17.5,103.5,128.47,84.98
2016,9,29,7,0,478.0,54.0,0.4,18.0,149.0,192.67,138.06
2016,9,29,7,15,541.0,62.0,0.4,19.0,199.5,252.71,189.01
2016,9,29,7,30,604.0,70.0,0.4,20.0,250.0,319.58,244.18
2016,9,29,7,45,649.0,75.5,0.4,21.0,301.5,382.09,294.32
2016,9,29,8,0,694.0,81.0,0.4,22.0,353.0,448.43,345.2
2016,9,29,8,15,724.0,85.5,0.4,23.0,401.5,508.68,389.44
2016,9,29,8,30,754.0,90.0,0.4,24.0,450.0,568.97,431.81
2016,9,29,8,45,778.0,93.0,0.45,25.0,495.5,625.84,470.59
2016,9,29,9,0,802.0,96.0,0.5,26.0,541.0,682.67,507.81
2016,9,29,9,15,818.0,98.5,0.6,27.0,580.5,732.59,538.48
2016,9,29,9,30,834.0,101.0,0.7,28.0,620.0,781.1,567.72
2016,9,29,9,45,852.5,100.5,0.85,29.0,655.0,826.59,595.27
2016,9,29,10,0,871.0,100.0,1.0,30.0,690.0,863.96,617.28
2016,9,29,10,15,879.0,101.5,1.1,30.5,716.5,898.0,637.57
2016,9,29,10,30,887.0,103.0,1.2,31.0,743.0,929.09,655.93
2016,9,29,10,45,892.5,104.0,1.3,31.5,762.0,954.14,670.53
2016,9,29,11,0,898.0,105.0,1.4,32.0,781.0,975.79,683.1
2016,9,29,11,15,901.0,105.5,1.5,32.0,792.0,990.95,693.16
2016,9,29,11,30,904.0,106.0,1.6,32.0,803.0,1002.41,701.14
2016,9,29,11,45,905.0,106.0,1.75,32.5,805.5,1007.6,704.65
2016,9,29,12,0,906.0,106.0,1.9,33.0,808.0,1008.97,705.9
2016,9,29,12,15,904.5,105.5,1.95,33.0,802.5,1003.52,703.27
2016,9,29,12,30,903.0,105.0,2.0,33.0,797.0,994.27,698.48
2016,9,29,12,45,900.5,103.5,2.15,33.5,783.0,979.21,689.88
2016,9,29,13,0,898.0,102.0,2.3,34.0,769.0,960.5,678.98
2016,9,29,13,15,892.0,101.0,2.4,33.5,747.5,935.59,666.41
2016,9,29,13,30,886.0,100.0,2.5,33.0,726.0,907.39,651.6
2016,9,29,13,45,878.0,98.0,2.6,33.0,697.0,873.24,631.42
2016,9,29,14,0,870.0,96.0,2.7,33.0,668.0,836.26,609.17
2016,9,29,14,15,857.5,94.0,2.75,32.5,632.0,793.09,583.37
2016,9,29,14,30,845.0,92.0,2.8,32.0,596.0,752.74,559.06
2016,9,29,14,45,829.0,89.0,2.9,32.0,554.5,701.59,525.94
2016,9,29,15,0,813.0,86.0,3.0,32.0,513.0,649.22,490.38
2016,9,29,15,15,790.0,82.5,3.1,31.5,466.5,591.04,449.53
2016,9,29,15,30,767.0,79.0,3.2,31.0,420.0,532.95,407.2
2016,9,29,15,45,735.0,74.5,3.3,30.5,370.0,469.57,359.28
2016,9,29,16,0,703.0,70.0,3.4,30.0,320.0,407.96,310.84
2016,9,29,16,15,656.0,64.0,3.35,29.0,268.5,341.61,257.46
2016,9,29,16,30,609.0,58.0,3.3,28.0,217.0,278.82,205.13
2016,9,29,16,45,535.5,50.0,3.3,27.0,166.5,211.17,148.53
2016,9,29,17,0,462.0,42.0,3.3,26.0,116.0,151.93,98.77
2016,9,29,17,15,338.5,30.5,3.3,25.0,73.5,90.13,50.17
2016,9,29,17,30,215.0,19.0,3.3,24.0,31.0,40.99,0.0
2016,9,29,17,45,107.5,9.5,3.35,23.0,15.5,12.8,0.0
2016,9,29,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.8,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,30,6,15,6.5,15.0,1.8,12.5,16.0,14.83,0.0
2016,9,30,6,30,13.0,30.0,1.9,13.0,32.0,31.11,18.11
2016,9,30,6,45,32.5,51.0,2.05,13.5,57.0,56.95,40.75
2016,9,30,7,0,52.0,72.0,2.2,14.0,82.0,85.22,64.95
2016,9,30,7,15,62.5,94.0,2.15,14.5,109.5,114.01,89.82
2016,9,30,7,30,73.0,116.0,2.1,15.0,137.0,144.09,115.4
2016,9,30,7,45,80.0,137.5,2.1,16.0,165.0,173.32,139.52
2016,9,30,8,0,87.0,159.0,2.1,17.0,193.0,203.33,163.65
2016,9,30,8,15,270.0,159.5,2.1,18.0,284.0,323.08,260.54
2016,9,30,8,30,453.0,160.0,2.1,19.0,375.0,457.99,365.86
2016,9,30,8,45,657.5,119.0,2.1,20.0,464.0,576.68,456.17
2016,9,30,9,0,862.0,78.0,2.1,21.0,553.0,700.19,545.7
2016,9,30,9,15,876.5,80.0,2.1,21.5,593.0,750.3,577.76
2016,9,30,9,30,891.0,82.0,2.1,22.0,633.0,798.73,608.63
2016,9,30,9,45,905.0,82.5,2.15,23.0,667.5,843.07,635.36
2016,9,30,10,0,919.0,83.0,2.2,24.0,702.0,885.12,660.1
2016,9,30,10,15,926.5,84.0,2.3,24.5,729.0,919.43,681.14
2016,9,30,10,30,934.0,85.0,2.4,25.0,756.0,950.58,700.04
2016,9,30,10,45,939.0,86.0,2.55,25.5,775.0,976.06,715.69
2016,9,30,11,0,944.0,87.0,2.7,26.0,794.0,997.94,729.04
2016,9,30,11,15,947.0,87.5,2.85,26.0,805.0,1013.59,739.89
2016,9,30,11,30,950.0,88.0,3.0,26.0,816.0,1025.37,748.4
2016,9,30,11,45,950.5,88.0,3.2,26.5,819.0,1030.19,751.47
2016,9,30,12,0,951.0,88.0,3.4,27.0,822.0,1031.01,752.06
2016,9,30,12,15,950.0,88.0,3.55,27.0,816.5,1026.35,750.29
2016,9,30,12,30,949.0,88.0,3.7,27.0,811.0,1017.71,746.05
2016,9,30,12,45,940.0,90.5,3.9,27.0,795.5,1000.39,736.5
2016,9,30,13,0,931.0,93.0,4.1,27.0,780.0,979.43,724.53
2016,9,30,13,15,925.0,92.0,4.2,26.5,758.0,953.79,710.22
2016,9,30,13,30,919.0,91.0,4.3,26.0,736.0,924.75,693.51
2016,9,30,13,45,910.5,89.5,4.4,26.0,706.5,889.76,671.22
2016,9,30,14,0,902.0,88.0,4.5,26.0,677.0,851.86,646.7
2016,9,30,14,15,890.0,86.0,4.55,25.5,640.5,807.93,618.96
2016,9,30,14,30,878.0,84.0,4.6,25.0,604.0,761.81,589.2
2016,9,30,14,45,861.0,82.0,4.65,25.0,561.5,710.2,553.78
2016,9,30,15,0,844.0,80.0,4.7,25.0,519.0,661.16,518.89
2016,9,30,15,15,821.5,76.5,4.65,24.5,472.0,601.88,474.69
2016,9,30,15,30,799.0,73.0,4.6,24.0,425.0,542.57,429.08
2016,9,30,15,45,767.0,69.5,4.6,23.5,374.0,478.71,378.48
2016,9,30,16,0,735.0,66.0,4.6,23.0,323.0,416.54,327.4
2016,9,30,16,15,687.5,60.5,4.55,22.0,270.5,348.11,270.22
2016,9,30,16,30,640.0,55.0,4.5,21.0,218.0,284.64,215.23
2016,9,30,16,45,564.5,47.5,4.45,20.0,167.0,215.32,155.17
2016,9,30,17,0,489.0,40.0,4.4,19.0,116.0,154.63,102.51
2016,9,30,17,15,356.5,29.0,4.25,18.0,72.5,90.65,50.65
2016,9,30,17,30,224.0,18.0,4.1,17.0,29.0,40.08,0.0
2016,9,30,17,45,112.0,9.0,3.95,16.5,14.5,12.28,0.0
2016,9,30,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,1,6,15,186.5,14.0,2.75,10.5,31.0,28.74,0.0
2016,10,1,6,30,373.0,28.0,3.0,11.0,62.0,88.28,47.54
2016,10,1,6,45,483.0,37.0,3.25,11.5,111.0,145.22,96.85
2016,10,1,7,0,593.0,46.0,3.5,12.0,160.0,215.65,158.08
2016,10,1,7,15,655.5,52.0,3.65,12.5,213.5,279.49,216.35
2016,10,1,7,30,718.0,58.0,3.8,13.0,267.0,350.56,279.9
2016,10,1,7,45,761.5,62.0,3.95,14.0,321.0,417.03,337.81
2016,10,1,8,0,805.0,66.0,4.1,15.0,375.0,486.88,396.37
2016,10,1,8,15,832.5,69.0,4.1,15.5,425.5,549.63,447.82
2016,10,1,8,30,860.0,72.0,4.1,16.0,476.0,613.18,498.07
2016,10,1,8,45,880.5,74.0,4.1,16.5,523.0,667.75,539.95
2016,10,1,9,0,901.0,76.0,4.1,17.0,570.0,724.88,580.84
2016,10,1,9,15,915.0,78.0,4.05,17.5,610.5,776.19,615.63
2016,10,1,9,30,929.0,80.0,4.0,18.0,651.0,825.65,648.43
2016,10,1,9,45,941.0,80.5,4.0,19.0,686.0,869.62,675.71
2016,10,1,10,0,953.0,81.0,4.0,20.0,721.0,911.03,700.72
2016,10,1,10,15,960.0,82.5,3.9,20.5,748.0,946.36,721.93
2016,10,1,10,30,967.0,84.0,3.8,21.0,775.0,978.36,740.64
2016,10,1,10,45,971.5,84.5,3.75,21.5,794.0,1003.4,754.79
2016,10,1,11,0,976.0,85.0,3.7,22.0,813.0,1024.69,766.42
2016,10,1,11,15,978.0,85.5,3.65,22.5,823.5,1039.71,773.9
2016,10,1,11,30,980.0,86.0,3.6,23.0,834.0,1050.7,778.83
2016,10,1,11,45,980.5,86.5,3.6,23.5,836.5,1056.14,780.63
2016,10,1,12,0,981.0,87.0,3.6,24.0,839.0,1057.45,779.91
2016,10,1,12,15,979.0,86.5,3.6,24.0,832.5,1051.05,775.85
2016,10,1,12,30,977.0,86.0,3.6,24.0,826.0,1040.56,769.32
2016,10,1,12,45,973.5,85.5,3.65,24.5,811.0,1024.62,758.23
2016,10,1,13,0,970.0,85.0,3.7,25.0,796.0,1004.78,744.71
2016,10,1,13,15,964.0,84.0,3.75,25.0,773.5,978.29,728.3
2016,10,1,13,30,958.0,83.0,3.8,25.0,751.0,948.24,709.52
2016,10,1,13,45,949.0,81.5,3.85,25.0,720.0,911.68,686.24
2016,10,1,14,0,940.0,80.0,3.9,25.0,689.0,872.1,660.74
2016,10,1,14,15,928.0,78.5,3.9,24.5,652.0,827.37,632.42
2016,10,1,14,30,916.0,77.0,3.9,24.0,615.0,780.33,602.05
2016,10,1,14,45,899.0,75.0,3.95,24.0,571.5,727.14,565.8
2016,10,1,15,0,882.0,73.0,4.0,24.0,528.0,672.63,527.57
2016,10,1,15,15,859.5,70.0,4.0,23.5,479.5,612.62,483.16
2016,10,1,15,30,837.0,67.0,4.0,23.0,431.0,555.27,439.14
2016,10,1,15,45,804.5,63.5,4.0,22.5,379.0,489.27,386.91
2016,10,1,16,0,772.0,60.0,4.0,22.0,327.0,424.96,334.06
2016,10,1,16,15,724.5,55.5,3.85,21.5,273.5,355.69,275.39
2016,10,1,16,30,677.0,51.0,3.7,21.0,220.0,290.63,218.46
2016,10,1,16,45,598.5,44.0,3.55,20.5,167.5,219.01,156.18
2016,10,1,17,0,520.0,37.0,3.4,20.0,115.0,156.27,101.72
2016,10,1,17,15,379.0,26.5,3.2,19.0,71.0,90.72,48.66
2016,10,1,17,30,238.0,16.0,3.0,18.0,27.0,38.59,0.0
2016,10,1,17,45,119.0,8.0,2.85,17.0,13.5,7.63,0.0
2016,10,1,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,10,2,6,15,180.5,13.5,2.65,10.5,29.0,27.79,0.0
2016,10,2,6,30,361.0,27.0,2.8,11.0,58.0,85.71,45.22
2016,10,2,6,45,470.5,36.0,3.0,11.5,106.5,141.73,94.27
2016,10,2,7,0,580.0,45.0,3.2,12.0,155.0,211.19,154.59
2016,10,2,7,15,642.5,51.0,3.25,12.5,207.5,274.15,211.97
2016,10,2,7,30,705.0,57.0,3.3,13.0,260.0,344.38,274.62
2016,10,2,7,45,750.0,60.5,3.4,13.5,313.5,410.15,332.38
2016,10,2,8,0,795.0,64.0,3.5,14.0,367.0,479.45,391.13
2016,10,2,8,15,821.5,67.0,3.5,14.5,416.5,541.01,441.64
2016,10,2,8,30,848.0,70.0,3.5,15.0,466.0,603.28,490.91
2016,10,2,8,45,868.5,72.5,3.55,16.0,512.0,657.73,531.83
2016,10,2,9,0,889.0,75.0,3.6,17.0,558.0,714.79,571.74
2016,10,2,9,15,902.5,77.0,3.65,17.5,598.0,765.12,606.1
2016,10,2,9,30,916.0,79.0,3.7,18.0,638.0,813.6,638.6
2016,10,2,9,45,926.5,79.5,3.8,18.5,671.5,855.78,666.4
2016,10,2,10,0,937.0,80.0,3.9,19.0,705.0,895.33,692.1
2016,10,2,10,15,943.5,81.5,4.0,19.0,731.0,929.66,715.33
2016,10,2,10,30,950.0,83.0,4.1,19.0,757.0,960.71,736.29
2016,10,2,10,45,953.0,84.0,4.2,19.5,775.5,984.49,750.84
2016,10,2,11,0,956.0,85.0,4.3,20.0,794.0,1004.53,762.9
2016,10,2,11,15,957.5,85.5,4.4,20.0,804.0,1018.72,772.55
2016,10,2,11,30,959.0,86.0,4.5,20.0,814.0,1028.95,779.96
2016,10,2,11,45,958.0,86.5,4.6,20.5,815.5,1032.76,781.71
2016,10,2,12,0,957.0,87.0,4.7,21.0,817.0,1032.53,780.9
2016,10,2,12,15,954.5,87.0,4.8,21.0,810.0,1026.24,777.66
2016,10,2,12,30,952.0,87.0,4.9,21.0,803.0,1015.97,771.86
2016,10,2,12,45,938.0,91.0,5.0,21.0,786.0,995.5,759.12
2016,10,2,13,0,924.0,95.0,5.1,21.0,769.0,971.53,744.01
2016,10,2,13,15,917.5,94.0,5.1,20.5,746.5,945.47,728.15
2016,10,2,13,30,911.0,93.0,5.1,20.0,724.0,916.07,709.88
2016,10,2,13,45,903.0,91.0,5.2,20.0,694.0,881.08,686.78
2016,10,2,14,0,895.0,89.0,5.3,20.0,664.0,843.19,661.4
2016,10,2,14,15,882.5,87.0,5.25,19.5,627.5,799.07,631.68
2016,10,2,14,30,870.0,85.0,5.2,19.0,591.0,752.83,600.05
2016,10,2,14,45,856.5,81.0,5.2,19.0,549.5,701.78,563.46
2016,10,2,15,0,843.0,77.0,5.2,19.0,508.0,653.01,527.14
2016,10,2,15,15,820.0,74.0,5.1,18.5,460.5,594.11,481.49
2016,10,2,15,30,797.0,71.0,5.0,18.0,413.0,535.24,434.51
2016,10,2,15,45,767.5,66.5,4.9,18.0,363.0,471.8,381.66
2016,10,2,16,0,738.0,62.0,4.8,18.0,313.0,409.83,328.43
2016,10,2,16,15,689.5,57.0,4.6,17.5,261.0,341.65,269.27
2016,10,2,16,30,641.0,52.0,4.4,17.0,209.0,277.87,212.29
2016,10,2,16,45,563.0,45.0,4.25,16.5,158.0,209.48,151.67
2016,10,2,17,0,485.0,38.0,4.1,16.0,107.0,149.35,98.66
2016,10,2,17,15,340.5,27.0,3.8,15.5,65.5,84.62,45.1
2016,10,2,17,30,196.0,16.0,3.5,15.0,24.0,32.38,0.0
2016,10,2,17,45,98.0,8.0,3.2,14.5,12.0,0.0,0.0
2016,10,2,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,3,6,15,151.5,13.5,1.45,10.5,26.5,25.41,0.0
2016,10,3,6,30,303.0,27.0,1.6,11.0,53.0,77.06,40.07
2016,10,3,6,45,421.0,36.0,1.8,11.5,99.0,131.6,87.56
2016,10,3,7,0,539.0,45.0,2.0,12.0,145.0,200.24,146.32
2016,10,3,7,15,602.0,51.0,2.0,12.5,196.0,261.46,201.57
2016,10,3,7,30,665.0,57.0,2.0,13.0,247.0,328.73,261.05
2016,10,3,7,45,710.0,60.5,2.05,14.0,298.5,392.13,315.59
2016,10,3,8,0,755.0,64.0,2.1,15.0,350.0,459.14,370.92
2016,10,3,8,15,783.0,67.5,2.15,15.5,398.5,519.88,420.04
2016,10,3,8,30,811.0,71.0,2.2,16.0,447.0,581.59,468.17
2016,10,3,8,45,831.5,73.5,2.25,16.5,491.5,637.83,510.59
2016,10,3,9,0,852.0,76.0,2.3,17.0,536.0,689.42,547.25
2016,10,3,9,15,483.5,177.0,2.35,17.5,442.0,565.32,448.82
2016,10,3,9,30,115.0,278.0,2.4,18.0,348.0,375.35,295.88
2016,10,3,9,45,149.0,295.5,2.5,18.5,391.0,437.17,343.72
2016,10,3,10,0,183.0,313.0,2.6,19.0,434.0,490.48,383.31
2016,10,3,10,15,161.5,326.0,2.7,19.5,436.5,491.42,382.03
2016,10,3,10,30,140.0,339.0,2.8,20.0,439.0,490.65,379.76
2016,10,3,10,45,73.5,271.0,2.95,20.5,323.5,343.91,267.49
2016,10,3,11,0,7.0,203.0,3.1,21.0,208.0,200.92,154.79
2016,10,3,11,15,13.5,238.5,3.15,21.0,249.0,242.97,187.96
2016,10,3,11,30,20.0,274.0,3.2,21.0,290.0,285.62,220.87
2016,10,3,11,45,25.0,288.5,3.3,21.5,308.0,305.49,235.7
2016,10,3,12,0,30.0,303.0,3.4,22.0,326.0,339.69,261.34
2016,10,3,12,15,31.0,300.0,3.4,22.0,323.5,337.26,259.5
2016,10,3,12,30,32.0,297.0,3.4,22.0,321.0,334.71,257.74
2016,10,3,12,45,47.0,309.0,3.45,22.0,343.5,361.74,278.95
2016,10,3,13,0,62.0,321.0,3.5,22.0,366.0,388.31,299.66
2016,10,3,13,15,60.5,312.0,3.5,22.0,355.0,375.92,290.5
2016,10,3,13,30,59.0,303.0,3.5,22.0,344.0,363.45,281.43
2016,10,3,13,45,36.0,260.0,3.5,22.0,285.0,295.21,229.1
2016,10,3,14,0,13.0,217.0,3.5,22.0,226.0,219.98,170.57
2016,10,3,14,15,23.5,223.0,3.45,21.5,237.5,234.34,183.0
2016,10,3,14,30,34.0,229.0,3.4,21.0,249.0,257.42,202.08
2016,10,3,14,45,19.0,196.0,3.4,21.0,207.5,202.63,158.89
2016,10,3,15,0,4.0,163.0,3.4,21.0,166.0,158.8,124.02
2016,10,3,15,15,2.0,127.5,3.3,20.5,129.0,122.15,94.99
2016,10,3,15,30,0.0,92.0,3.2,20.0,92.0,86.21,66.0
2016,10,3,15,45,357.0,75.5,3.15,20.0,195.5,269.02,217.27
2016,10,3,16,0,714.0,59.0,3.1,20.0,299.0,393.9,312.01
2016,10,3,16,15,665.5,54.5,2.9,19.5,248.0,327.81,254.79
2016,10,3,16,30,617.0,50.0,2.7,19.0,197.0,266.17,200.48
2016,10,3,16,45,538.5,42.5,2.55,18.5,148.0,198.78,141.71
2016,10,3,17,0,460.0,35.0,2.4,18.0,99.0,139.83,90.56
2016,10,3,17,15,316.0,24.5,2.2,17.5,59.5,77.39,38.87
2016,10,3,17,30,172.0,14.0,2.0,17.0,20.0,27.97,0.0
2016,10,3,17,45,86.0,7.0,1.85,16.5,10.0,0.0,0.0
2016,10,3,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,6,15,137.5,13.5,1.15,12.5,25.0,24.26,0.0
2016,10,4,6,30,275.0,27.0,1.4,13.0,50.0,72.74,36.58
2016,10,4,6,45,382.0,38.5,1.65,13.5,94.5,126.18,83.76
2016,10,4,7,0,489.0,50.0,1.9,14.0,139.0,192.07,139.87
2016,10,4,7,15,556.5,57.0,1.95,14.5,189.5,252.95,193.97
2016,10,4,7,30,624.0,64.0,2.0,15.0,240.0,321.1,253.43
2016,10,4,7,45,666.5,70.0,2.1,15.5,291.0,383.83,307.5
2016,10,4,8,0,709.0,76.0,2.2,16.0,342.0,450.05,362.6
2016,10,4,8,15,740.0,80.0,2.25,16.5,390.5,509.49,410.55
2016,10,4,8,30,771.0,84.0,2.3,17.0,439.0,571.47,458.79
2016,10,4,8,45,797.5,86.0,2.35,17.5,484.5,629.25,502.35
2016,10,4,9,0,824.0,88.0,2.4,18.0,530.0,687.13,544.28
2016,10,4,9,15,840.5,90.5,2.4,18.5,570.0,737.87,578.21
2016,10,4,9,30,857.0,93.0,2.4,19.0,610.0,787.17,610.49
2016,10,4,9,45,879.5,90.0,2.45,19.5,645.5,827.58,636.37
2016,10,4,10,0,902.0,87.0,2.5,20.0,681.0,871.68,664.55
2016,10,4,10,15,910.5,88.0,2.5,20.5,708.0,906.02,685.3
2016,10,4,10,30,919.0,89.0,2.5,21.0,735.0,937.3,703.87
2016,10,4,10,45,926.5,89.5,2.55,21.5,754.5,963.84,719.65
2016,10,4,11,0,934.0,90.0,2.6,22.0,774.0,986.91,733.15
2016,10,4,11,15,937.5,90.0,2.65,22.0,785.0,1001.99,742.88
2016,10,4,11,30,941.0,90.0,2.7,22.0,796.0,1013.23,750.3
2016,10,4,11,45,941.0,91.0,2.8,22.5,798.5,1018.34,752.89
2016,10,4,12,0,941.0,92.0,2.9,23.0,801.0,1019.48,753.06
2016,10,4,12,15,940.0,91.5,3.0,23.0,795.5,1013.98,750.48
2016,10,4,12,30,939.0,91.0,3.1,23.0,790.0,1004.55,745.47
2016,10,4,12,45,925.0,96.0,3.25,23.5,773.5,985.28,732.98
2016,10,4,13,0,911.0,101.0,3.4,24.0,757.0,962.57,718.26
2016,10,4,13,15,905.0,99.5,3.5,24.0,734.5,936.56,702.35
2016,10,4,13,30,899.0,98.0,3.6,24.0,712.0,907.24,684.13
2016,10,4,13,45,889.5,96.5,3.75,24.0,682.5,871.8,661.84
2016,10,4,14,0,880.0,95.0,3.9,24.0,653.0,833.61,637.39
2016,10,4,14,15,867.0,93.0,4.0,23.5,616.5,794.97,613.28
2016,10,4,14,30,854.0,91.0,4.1,23.0,580.0,748.44,583.07
2016,10,4,14,45,836.5,88.0,4.25,23.0,537.5,695.86,546.92
2016,10,4,15,0,819.0,85.0,4.4,23.0,495.0,642.19,507.72
2016,10,4,15,15,794.0,81.5,4.4,22.5,447.5,582.65,462.98
2016,10,4,15,30,769.0,78.0,4.4,22.0,400.0,523.4,416.98
2016,10,4,15,45,734.0,73.0,4.45,21.5,349.5,458.17,364.8
2016,10,4,16,0,699.0,68.0,4.5,21.0,299.0,396.12,313.21
2016,10,4,16,15,646.0,62.0,4.35,20.5,247.0,327.48,254.59
2016,10,4,16,30,593.0,56.0,4.2,20.0,195.0,263.91,198.75
2016,10,4,16,45,508.5,47.5,4.05,19.5,145.5,194.73,138.77
2016,10,4,17,0,424.0,39.0,3.9,19.0,96.0,135.37,87.69
2016,10,4,17,15,275.0,26.0,3.65,18.0,56.5,71.61,34.39
2016,10,4,17,30,126.0,13.0,3.4,17.0,17.0,22.82,0.0
2016,10,4,17,45,63.0,6.5,3.2,16.0,8.5,0.0,0.0
2016,10,4,18,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,5,6,15,132.0,14.0,2.1,10.5,24.5,24.3,0.0
2016,10,5,6,30,264.0,28.0,2.3,11.0,49.0,71.81,35.34
2016,10,5,6,45,388.5,38.5,2.5,11.5,95.5,127.61,85.21
2016,10,5,7,0,513.0,49.0,2.7,12.0,142.0,197.54,144.81
2016,10,5,7,15,583.5,56.5,2.8,12.5,194.0,261.32,202.13
2016,10,5,7,30,654.0,64.0,2.9,13.0,246.0,332.71,265.23
2016,10,5,7,45,703.0,68.5,3.05,14.0,299.0,398.34,322.02
2016,10,5,8,0,752.0,73.0,3.2,15.0,352.0,466.98,379.32
2016,10,5,8,15,782.5,76.5,3.2,15.5,402.0,528.96,429.87
2016,10,5,8,30,813.0,80.0,3.2,16.0,452.0,592.13,479.54
2016,10,5,8,45,837.5,82.5,3.25,17.0,498.5,651.04,523.52
2016,10,5,9,0,862.0,85.0,3.3,18.0,545.0,709.77,565.18
2016,10,5,9,15,878.0,87.5,3.3,18.5,585.5,761.63,600.23
2016,10,5,9,30,894.0,90.0,3.3,19.0,626.0,806.57,629.69
2016,10,5,9,45,911.0,89.0,3.35,19.5,661.0,851.31,658.89
2016,10,5,10,0,928.0,88.0,3.4,20.0,696.0,893.91,686.21
2016,10,5,10,15,936.0,89.5,3.45,20.5,723.0,929.03,708.09
2016,10,5,10,30,944.0,91.0,3.5,21.0,750.0,960.96,727.7
2016,10,5,10,45,951.0,91.0,3.6,21.5,770.0,986.89,743.52
2016,10,5,11,0,958.0,91.0,3.7,22.0,790.0,1009.23,756.98
2016,10,5,11,15,961.5,91.5,3.75,22.0,801.0,1025.09,767.3
2016,10,5,11,30,965.0,92.0,3.8,22.0,812.0,1037.02,775.19
2016,10,5,11,45,968.0,91.0,3.9,22.5,815.0,1042.75,777.96
2016,10,5,12,0,971.0,90.0,4.0,23.0,818.0,1044.41,778.2
2016,10,5,12,15,970.0,90.0,4.1,23.0,812.0,1039.28,775.61
2016,10,5,12,30,969.0,90.0,4.2,23.0,806.0,1030.1,770.48
2016,10,5,12,45,965.0,89.5,4.35,23.0,791.5,1013.52,760.8
2016,10,5,13,0,961.0,89.0,4.5,23.0,777.0,993.1,748.61
2016,10,5,13,15,955.5,88.0,4.55,23.0,754.5,967.03,732.21
2016,10,5,13,30,950.0,87.0,4.6,23.0,732.0,937.44,713.37
2016,10,5,13,45,943.5,85.0,4.7,23.0,702.0,902.49,691.1
2016,10,5,14,0,937.0,83.0,4.8,23.0,672.0,864.43,666.43
2016,10,5,14,15,925.0,81.5,4.8,23.0,634.5,819.74,636.14
2016,10,5,14,30,913.0,80.0,4.8,23.0,597.0,772.76,603.93
2016,10,5,14,45,897.5,77.0,4.8,23.0,554.0,719.62,566.81
2016,10,5,15,0,882.0,74.0,4.8,23.0,511.0,665.07,527.05
2016,10,5,15,15,858.5,71.0,4.7,22.5,462.5,607.86,483.44
2016,10,5,15,30,835.0,68.0,4.6,22.0,414.0,546.9,435.67
2016,10,5,15,45,801.5,64.0,4.6,21.5,362.0,480.2,382.03
2016,10,5,16,0,768.0,60.0,4.6,21.0,310.0,415.34,327.85
2016,10,5,16,15,716.5,55.0,4.15,20.0,256.0,344.66,267.35
2016,10,5,16,30,665.0,50.0,3.7,19.0,202.0,278.68,209.23
2016,10,5,16,45,576.5,42.5,3.3,18.5,150.0,205.42,145.26
2016,10,5,17,0,488.0,35.0,2.9,18.0,98.0,143.4,91.43
2016,10,5,17,15,320.5,23.5,2.6,17.0,57.0,74.4,32.32
2016,10,5,17,30,153.0,12.0,2.3,16.0,16.0,23.77,0.0
2016,10,5,17,45,76.5,6.0,2.0,15.5,8.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,6,6,15,155.0,12.5,1.3,10.5,24.0,24.79,0.0
2016,10,6,6,30,310.0,25.0,1.4,11.0,48.0,75.34,34.51
2016,10,6,6,45,429.5,34.5,1.55,12.0,94.5,132.12,86.82
2016,10,6,7,0,549.0,44.0,1.7,13.0,141.0,202.0,146.33
2016,10,6,7,15,616.0,50.5,1.85,14.0,193.0,265.52,202.98
2016,10,6,7,30,683.0,57.0,2.0,15.0,245.0,335.32,263.94
2016,10,6,7,45,727.5,61.0,2.15,16.0,297.0,399.91,319.35
2016,10,6,8,0,772.0,65.0,2.3,17.0,349.0,467.99,375.48
2016,10,6,8,15,801.0,68.5,2.4,18.0,398.5,529.98,424.73
2016,10,6,8,30,830.0,72.0,2.5,19.0,448.0,592.99,472.82
2016,10,6,8,45,851.5,74.5,2.7,20.0,493.5,650.56,515.57
2016,10,6,9,0,873.0,77.0,2.9,21.0,539.0,703.39,552.54
2016,10,6,9,15,887.5,79.0,2.95,21.5,579.0,753.42,586.01
2016,10,6,9,30,902.0,81.0,3.0,22.0,619.0,801.73,617.7
2016,10,6,9,45,918.5,80.0,3.05,23.0,653.5,846.19,644.98
2016,10,6,10,0,935.0,79.0,3.1,24.0,688.0,888.45,670.3
2016,10,6,10,15,942.0,80.5,3.1,24.0,714.5,922.79,692.23
2016,10,6,10,30,949.0,82.0,3.1,24.0,741.0,953.87,711.95
2016,10,6,10,45,954.0,82.5,3.1,24.5,759.5,978.53,725.94
2016,10,6,11,0,959.0,83.0,3.1,25.0,778.0,999.52,737.55
2016,10,6,11,15,961.5,83.5,3.1,25.5,788.5,1014.35,745.17
2016,10,6,11,30,964.0,84.0,3.1,26.0,799.0,1025.24,750.36
2016,10,6,11,45,964.5,84.0,3.15,26.5,801.0,1029.62,751.9
2016,10,6,12,0,965.0,84.0,3.2,27.0,803.0,1029.94,751.0
2016,10,6,12,15,963.0,83.5,3.2,27.0,796.0,1023.23,746.81
2016,10,6,12,30,961.0,83.0,3.2,27.0,789.0,1012.51,740.22
2016,10,6,12,45,958.0,82.0,3.2,27.0,774.5,996.34,730.22
2016,10,6,13,0,955.0,81.0,3.2,27.0,760.0,976.32,717.85
2016,10,6,13,15,949.0,80.0,3.2,27.0,737.0,949.88,701.32
2016,10,6,13,30,943.0,79.0,3.2,27.0,714.0,919.97,682.52
2016,10,6,13,45,933.5,78.0,3.2,27.0,683.5,883.81,659.48
2016,10,6,14,0,924.0,77.0,3.2,27.0,653.0,844.76,634.37
2016,10,6,14,15,911.5,75.0,3.15,26.5,616.0,799.57,605.73
2016,10,6,14,30,899.0,73.0,3.1,26.0,579.0,752.18,575.17
2016,10,6,14,45,880.5,71.5,3.1,26.0,535.5,699.3,539.33
2016,10,6,15,0,862.0,70.0,3.1,26.0,492.0,645.32,501.07
2016,10,6,15,15,838.5,67.0,3.0,25.5,444.5,589.12,459.37
2016,10,6,15,30,815.0,64.0,2.9,25.0,397.0,529.29,413.63
2016,10,6,15,45,779.5,60.5,2.85,25.0,346.0,463.36,361.03
2016,10,6,16,0,744.0,57.0,2.8,25.0,295.0,399.53,308.32
2016,10,6,16,15,692.5,52.0,2.4,24.0,242.5,330.42,250.62
2016,10,6,16,30,641.0,47.0,2.0,23.0,190.0,266.09,195.14
2016,10,6,16,45,553.5,39.5,1.6,22.0,140.0,194.87,134.55
2016,10,6,17,0,466.0,32.0,1.2,21.0,90.0,134.72,83.5
2016,10,6,17,15,307.0,21.0,1.15,20.0,51.5,68.73,25.48
2016,10,6,17,30,148.0,10.0,1.1,19.0,13.0,21.13,0.0
2016,10,6,17,45,74.0,5.0,1.1,18.0,6.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,7,6,15,104.5,12.0,1.1,12.5,19.5,20.13,0.0
2016,10,7,6,30,209.0,24.0,1.2,13.0,39.0,59.51,25.5
2016,10,7,6,45,285.5,39.0,1.35,14.0,78.0,105.89,70.19
2016,10,7,7,0,362.0,54.0,1.5,15.0,117.0,160.67,117.04
2016,10,7,7,15,409.0,67.0,1.65,16.0,160.5,212.75,162.93
2016,10,7,7,30,456.0,80.0,1.8,17.0,204.0,270.03,212.41
2016,10,7,7,45,490.5,90.0,2.0,18.0,248.0,326.35,260.06
2016,10,7,8,0,525.0,100.0,2.2,19.0,292.0,383.19,306.66
2016,10,7,8,15,587.5,100.5,2.25,19.5,342.5,448.07,358.61
2016,10,7,8,30,650.0,101.0,2.3,20.0,393.0,517.67,412.69
2016,10,7,8,45,685.0,103.5,2.35,21.0,439.0,575.78,455.57
2016,10,7,9,0,720.0,106.0,2.4,22.0,485.0,635.08,497.99
2016,10,7,9,15,755.0,106.0,2.35,22.5,529.5,689.87,535.74
2016,10,7,9,30,790.0,106.0,2.3,23.0,574.0,747.35,573.53
2016,10,7,9,45,762.0,125.0,2.25,24.0,597.0,777.72,590.45
2016,10,7,10,0,734.0,144.0,2.2,25.0,620.0,800.8,602.3
2016,10,7,10,15,824.5,118.0,2.15,25.5,672.0,868.42,645.24
2016,10,7,10,30,915.0,92.0,2.1,26.0,724.0,933.52,684.99
2016,10,7,10,45,919.0,93.5,2.1,27.0,742.0,957.63,696.52
2016,10,7,11,0,923.0,95.0,2.1,28.0,760.0,978.17,706.09
2016,10,7,11,15,925.5,95.5,2.0,28.0,770.0,992.48,713.39
2016,10,7,11,30,928.0,96.0,1.9,28.0,780.0,1002.99,718.36
2016,10,7,11,45,927.5,96.5,1.8,28.5,781.5,1006.76,717.76
2016,10,7,12,0,927.0,97.0,1.7,29.0,783.0,1006.62,714.87
2016,10,7,12,15,749.0,170.5,1.55,29.0,722.0,928.86,664.13
2016,10,7,12,30,571.0,244.0,1.4,29.0,661.0,828.88,597.46
2016,10,7,12,45,568.5,238.5,1.3,29.5,646.5,812.61,586.04
2016,10,7,13,0,566.0,233.0,1.2,30.0,632.0,793.93,572.22
2016,10,7,13,15,724.0,167.5,1.1,30.0,661.5,856.47,613.96
2016,10,7,13,30,882.0,102.0,1.0,30.0,691.0,890.98,634.45
2016,10,7,13,45,871.0,100.0,0.9,30.0,660.5,860.49,614.19
2016,10,7,14,0,860.0,98.0,0.8,30.0,630.0,820.6,588.72
2016,10,7,14,15,632.5,156.0,0.75,29.5,535.0,680.08,497.74
2016,10,7,14,30,405.0,214.0,0.7,29.0,440.0,534.35,396.67
2016,10,7,14,45,529.5,163.0,0.7,29.0,434.5,556.99,416.34
2016,10,7,15,0,654.0,112.0,0.7,29.0,429.0,561.34,420.96
2016,10,7,15,15,615.5,108.0,0.75,28.5,383.5,500.81,378.4
2016,10,7,15,30,577.0,104.0,0.8,28.0,338.0,442.36,336.33
2016,10,7,15,45,618.5,87.0,0.85,28.0,307.5,412.21,312.92
2016,10,7,16,0,660.0,70.0,0.9,28.0,277.0,376.12,283.01
2016,10,7,16,15,601.5,63.0,0.85,27.0,226.0,306.91,227.83
2016,10,7,16,30,543.0,56.0,0.8,26.0,175.0,243.52,175.63
2016,10,7,16,45,450.0,46.5,0.8,25.0,127.0,174.77,119.47
2016,10,7,17,0,357.0,37.0,0.8,24.0,79.0,116.96,72.19
2016,10,7,17,15,178.5,18.5,0.85,23.0,39.5,47.38,13.4
2016,10,7,17,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,17,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,6,15,99.5,12.5,1.05,16.5,19.5,20.18,0.0
2016,10,8,6,30,199.0,25.0,1.0,17.0,39.0,58.19,22.51
2016,10,8,6,45,322.0,37.5,1.0,18.0,82.5,113.06,73.14
2016,10,8,7,0,445.0,50.0,1.0,19.0,126.0,180.31,128.13
2016,10,8,7,15,519.5,58.5,1.15,20.0,176.5,242.26,181.07
2016,10,8,7,30,594.0,67.0,1.3,21.0,227.0,312.34,239.91
2016,10,8,7,45,643.0,73.0,1.45,22.0,278.0,376.06,292.66
2016,10,8,8,0,692.0,79.0,1.6,23.0,329.0,443.99,346.84
2016,10,8,8,15,725.0,83.5,1.75,24.0,377.5,505.16,394.07
2016,10,8,8,30,758.0,88.0,1.9,25.0,426.0,566.21,439.58
2016,10,8,8,45,782.5,91.5,2.05,26.0,471.0,623.45,480.74
2016,10,8,9,0,807.0,95.0,2.2,27.0,516.0,680.64,520.55
2016,10,8,9,15,824.0,98.0,2.3,27.5,556.0,731.33,553.95
2016,10,8,9,30,841.0,101.0,2.4,28.0,596.0,780.64,585.78
2016,10,8,9,45,890.5,87.5,2.5,29.0,637.5,829.98,615.96
2016,10,8,10,0,940.0,74.0,2.6,30.0,679.0,884.57,649.04
2016,10,8,10,15,947.5,75.0,2.6,30.5,705.0,918.72,668.66
2016,10,8,10,30,955.0,76.0,2.6,31.0,731.0,949.61,686.16
2016,10,8,10,45,960.5,76.5,2.6,31.5,749.5,974.66,699.83
2016,10,8,11,0,966.0,77.0,2.6,32.0,768.0,996.05,711.18
2016,10,8,11,15,968.5,77.5,2.55,32.0,778.5,1010.79,719.37
2016,10,8,11,30,971.0,78.0,2.5,32.0,789.0,1021.57,725.21
2016,10,8,11,45,972.0,78.0,2.45,32.5,791.0,1026.29,725.94
2016,10,8,12,0,973.0,78.0,2.4,33.0,793.0,1026.94,724.31
2016,10,8,12,15,971.5,77.5,2.3,33.0,787.0,1020.53,719.42
2016,10,8,12,30,970.0,77.0,2.2,33.0,781.0,1010.09,712.22
