Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,8,12,45,963.5,78.0,2.1,33.0,765.5,992.75,700.89
2016,10,8,13,0,957.0,79.0,2.0,33.0,750.0,971.67,687.4
2016,10,8,13,15,951.5,78.5,1.9,33.0,727.5,946.13,671.22
2016,10,8,13,30,946.0,78.0,1.8,33.0,705.0,917.11,652.95
2016,10,8,13,45,936.5,77.0,1.75,33.0,674.5,880.82,630.62
2016,10,8,14,0,927.0,76.0,1.7,33.0,644.0,841.64,606.39
2016,10,8,14,15,914.5,74.0,1.65,32.5,607.0,796.33,579.16
2016,10,8,14,30,902.0,72.0,1.6,32.0,570.0,748.84,550.11
2016,10,8,14,45,884.0,70.0,1.6,32.0,527.0,695.64,516.02
2016,10,8,15,0,866.0,68.0,1.6,32.0,484.0,641.32,479.33
2016,10,8,15,15,842.0,65.0,1.6,31.5,436.5,581.48,437.45
2016,10,8,15,30,818.0,62.0,1.6,31.0,389.0,524.58,395.96
2016,10,8,15,45,782.0,58.5,1.6,30.5,337.5,458.44,346.03
2016,10,8,16,0,746.0,55.0,1.6,30.0,286.0,394.47,295.66
2016,10,8,16,15,692.0,50.0,1.4,28.5,234.0,324.61,239.62
2016,10,8,16,30,638.0,45.0,1.2,27.0,182.0,259.82,185.62
2016,10,8,16,45,546.5,38.0,1.05,26.0,132.0,188.76,126.67
2016,10,8,17,0,455.0,31.0,0.9,25.0,82.0,129.43,77.16
2016,10,8,17,15,227.5,15.5,0.9,24.0,41.0,50.02,8.78
2016,10,8,17,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,10,8,17,45,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.1,19.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.15,19.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,9,6,15,159.0,10.5,0.95,18.5,21.0,23.22,0.0
2016,10,9,6,30,318.0,21.0,0.9,19.0,42.0,71.69,23.63
2016,10,9,6,45,437.5,30.5,0.9,19.5,88.0,129.74,81.19
2016,10,9,7,0,557.0,40.0,0.9,20.0,134.0,198.76,138.65
2016,10,9,7,15,624.5,46.5,1.05,20.5,185.0,262.77,194.41
2016,10,9,7,30,692.0,53.0,1.2,21.0,236.0,333.86,255.12
2016,10,9,7,45,734.0,57.5,1.35,22.0,287.5,398.09,308.72
2016,10,9,8,0,776.0,62.0,1.5,23.0,339.0,465.52,362.74
2016,10,9,8,15,804.5,65.5,1.5,24.0,388.0,527.16,409.7
2016,10,9,8,30,833.0,69.0,1.5,25.0,437.0,589.73,455.26
2016,10,9,8,45,853.0,71.5,1.55,26.5,482.0,642.34,491.3
2016,10,9,9,0,873.0,74.0,1.6,28.0,527.0,697.68,526.63
2016,10,9,9,15,887.5,76.0,1.65,28.5,566.5,747.42,558.21
2016,10,9,9,30,902.0,78.0,1.7,29.0,606.0,795.43,588.1
2016,10,9,9,45,914.5,79.0,1.75,30.0,639.0,838.63,613.11
2016,10,9,10,0,927.0,80.0,1.8,31.0,672.0,879.38,636.13
2016,10,9,10,15,934.0,81.0,1.8,31.0,698.0,912.63,656.1
2016,10,9,10,30,941.0,82.0,1.8,31.0,724.0,942.67,674.01
2016,10,9,10,45,541.0,213.0,1.85,31.5,584.5,748.87,544.8
2016,10,9,11,0,141.0,344.0,1.9,32.0,445.0,504.38,367.83
2016,10,9,11,15,548.0,214.5,1.9,32.0,612.5,773.59,563.89
2016,10,9,11,30,955.0,85.0,1.9,32.0,780.0,1012.74,715.76
2016,10,9,11,45,955.0,85.0,1.95,32.5,781.5,1016.38,714.44
2016,10,9,12,0,955.0,85.0,2.0,33.0,783.0,1016.0,713.34
2016,10,9,12,15,953.0,84.5,2.0,33.0,776.0,1009.14,709.27
2016,10,9,12,30,951.0,84.0,2.0,33.0,769.0,998.33,702.96
2016,10,9,12,45,933.5,90.0,2.0,33.0,751.0,976.74,690.1
2016,10,9,13,0,916.0,96.0,2.0,33.0,733.0,951.79,675.28
2016,10,9,13,15,909.0,94.5,2.05,32.5,710.0,924.58,660.93
2016,10,9,13,30,902.0,93.0,2.1,32.0,687.0,894.12,644.36
2016,10,9,13,45,891.0,91.5,2.15,32.0,656.5,857.23,622.14
2016,10,9,14,0,880.0,90.0,2.2,32.0,626.0,817.71,597.98
2016,10,9,14,15,865.5,88.0,2.25,31.5,589.0,777.83,574.46
2016,10,9,14,30,851.0,86.0,2.3,31.0,552.0,730.31,545.24
2016,10,9,14,45,831.5,83.0,2.4,31.0,509.0,676.6,510.31
2016,10,9,15,0,812.0,80.0,2.5,31.0,466.0,622.04,471.97
2016,10,9,15,15,785.0,76.5,2.5,30.5,419.0,561.93,428.78
2016,10,9,15,30,758.0,73.0,2.5,30.0,372.0,502.37,384.42
2016,10,9,15,45,719.0,68.5,2.55,29.5,321.5,436.78,333.96
2016,10,9,16,0,680.0,64.0,2.6,29.0,271.0,374.99,284.44
2016,10,9,16,15,621.5,57.5,2.4,27.5,220.0,305.6,228.2
2016,10,9,16,30,563.0,51.0,2.2,26.0,169.0,241.99,174.86
2016,10,9,16,45,467.0,42.0,2.0,25.0,121.0,172.4,116.99
2016,10,9,17,0,371.0,33.0,1.8,24.0,73.0,114.14,68.42
2016,10,9,17,15,185.5,16.5,1.75,23.0,36.5,44.69,1.62
2016,10,9,17,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,9,17,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,6,15,57.5,11.0,1.0,13.5,14.5,15.27,0.0
2016,10,10,6,30,115.0,22.0,1.1,14.0,29.0,42.57,11.81
2016,10,10,6,45,177.5,40.0,1.25,15.0,63.0,85.4,56.79
2016,10,10,7,0,240.0,58.0,1.4,16.0,97.0,132.83,97.17
2016,10,10,7,15,275.5,75.5,1.45,16.5,136.0,178.46,137.14
2016,10,10,7,30,311.0,93.0,1.5,17.0,175.0,228.1,179.94
2016,10,10,7,45,338.0,108.0,1.6,18.0,213.5,275.06,219.41
2016,10,10,8,0,365.0,123.0,1.7,19.0,252.0,324.5,259.63
2016,10,10,8,15,580.0,94.0,1.8,19.5,333.0,436.13,348.82
2016,10,10,8,30,795.0,65.0,1.9,20.0,414.0,561.65,446.21
2016,10,10,8,45,676.0,108.0,2.05,21.0,426.0,573.6,452.43
2016,10,10,9,0,557.0,151.0,2.2,22.0,438.0,564.82,443.17
2016,10,10,9,15,557.5,165.5,2.3,22.5,471.0,605.66,472.4
2016,10,10,9,30,558.0,180.0,2.4,23.0,504.0,644.74,499.39
2016,10,10,9,45,495.0,214.5,2.55,24.0,513.5,652.35,501.14
2016,10,10,10,0,432.0,249.0,2.7,25.0,523.0,653.56,498.3
2016,10,10,10,15,356.5,280.0,2.75,25.5,512.0,623.67,473.9
2016,10,10,10,30,281.0,311.0,2.8,26.0,501.0,600.15,453.84
2016,10,10,10,45,281.0,319.0,2.9,26.5,513.5,615.32,463.72
2016,10,10,11,0,281.0,327.0,3.0,27.0,526.0,629.29,472.5
2016,10,10,11,15,608.0,210.0,3.05,27.0,648.0,829.61,620.64
2016,10,10,11,30,935.0,93.0,3.1,27.0,770.0,1001.26,734.26
2016,10,10,11,45,934.5,93.5,3.15,27.0,771.5,1004.85,735.34
2016,10,10,12,0,934.0,94.0,3.2,27.0,773.0,1004.51,735.51
2016,10,10,12,15,932.0,93.5,3.25,27.0,766.0,997.69,731.61
2016,10,10,12,30,930.0,93.0,3.3,27.0,759.0,987.0,725.36
2016,10,10,12,45,919.5,95.0,3.35,27.5,742.5,967.51,712.02
2016,10,10,13,0,909.0,97.0,3.4,28.0,726.0,944.56,696.55
2016,10,10,13,15,902.0,96.0,3.4,27.5,703.0,918.04,681.17
2016,10,10,13,30,895.0,95.0,3.4,27.0,680.0,888.29,663.57
2016,10,10,13,45,650.5,168.5,3.4,27.0,583.5,750.41,569.54
2016,10,10,14,0,406.0,242.0,3.4,27.0,487.0,595.8,455.46
2016,10,10,14,15,409.5,223.5,3.4,26.5,458.0,562.71,433.94
2016,10,10,14,30,413.0,205.0,3.4,26.0,429.0,538.16,417.37
2016,10,10,14,45,222.5,194.0,3.4,26.0,313.5,367.44,286.88
2016,10,10,15,0,32.0,183.0,3.4,26.0,198.0,206.23,159.48
2016,10,10,15,15,322.5,137.0,3.35,25.5,264.0,341.71,270.5
2016,10,10,15,30,613.0,91.0,3.3,25.0,330.0,443.73,349.85
2016,10,10,15,45,633.0,79.0,3.25,24.5,296.5,406.17,318.52
2016,10,10,16,0,653.0,67.0,3.2,24.0,263.0,365.11,283.28
2016,10,10,16,15,592.0,60.0,2.9,23.0,212.5,295.88,225.24
2016,10,10,16,30,531.0,53.0,2.6,22.0,162.0,232.78,170.94
2016,10,10,16,45,432.0,43.0,2.35,21.0,115.0,163.52,112.63
2016,10,10,17,0,333.0,33.0,2.1,20.0,68.0,106.02,63.94
2016,10,10,17,15,166.5,16.5,2.0,19.0,34.0,41.48,0.0
2016,10,10,17,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,6,15,114.0,10.5,1.1,10.5,17.5,19.51,0.0
2016,10,11,6,30,228.0,21.0,1.2,11.0,35.0,58.23,12.8
2016,10,11,6,45,354.0,32.0,1.3,11.5,78.0,114.28,73.87
2016,10,11,7,0,480.0,43.0,1.4,12.0,121.0,182.38,131.91
2016,10,11,7,15,553.0,50.5,1.4,12.5,170.5,244.44,187.25
2016,10,11,7,30,626.0,58.0,1.4,13.0,220.0,314.42,248.51
2016,10,11,7,45,313.0,81.0,1.4,14.0,162.0,234.63,189.64
2016,10,11,8,0,0.0,104.0,1.4,15.0,104.0,99.12,78.13
2016,10,11,8,15,0.0,112.5,1.45,15.5,112.5,107.05,84.65
2016,10,11,8,30,0.0,121.0,1.5,16.0,121.0,115.06,90.86
2016,10,11,8,45,0.0,126.5,1.55,17.0,126.5,120.13,94.39
2016,10,11,9,0,0.0,132.0,1.6,18.0,132.0,125.27,97.93
2016,10,11,9,15,3.5,159.0,1.6,18.5,161.5,154.65,121.26
2016,10,11,9,30,7.0,186.0,1.6,19.0,191.0,184.57,144.61
2016,10,11,9,45,10.0,201.5,1.65,19.5,208.5,202.71,158.37
2016,10,11,10,0,13.0,217.0,1.7,20.0,226.0,221.11,172.24
2016,10,11,10,15,14.0,225.0,1.65,20.5,234.5,230.24,178.67
2016,10,11,10,30,15.0,233.0,1.6,21.0,243.0,239.44,185.14
2016,10,11,10,45,473.0,160.0,1.6,21.5,492.5,632.8,490.42
2016,10,11,11,0,931.0,87.0,1.6,22.0,742.0,970.35,716.24
2016,10,11,11,15,934.0,87.5,1.55,22.5,752.0,984.9,718.94
2016,10,11,11,30,937.0,88.0,1.5,23.0,762.0,995.64,723.2
2016,10,11,11,45,935.0,89.5,1.5,23.5,763.5,998.9,723.61
2016,10,11,12,0,933.0,91.0,1.5,24.0,765.0,998.24,721.76
2016,10,11,12,15,931.0,91.0,1.55,24.0,758.5,991.94,718.7
2016,10,11,12,30,929.0,91.0,1.6,24.0,752.0,981.79,713.36
2016,10,11,12,45,899.0,102.5,1.7,24.0,731.0,955.14,698.18
2016,10,11,13,0,869.0,114.0,1.8,24.0,710.0,933.22,686.12
2016,10,11,13,15,861.0,112.5,1.9,24.0,687.5,905.69,670.18
2016,10,11,13,30,853.0,111.0,2.0,24.0,665.0,875.09,652.07
2016,10,11,13,45,844.5,108.0,2.1,24.0,635.0,839.5,630.36
2016,10,11,14,0,836.0,105.0,2.2,24.0,605.0,801.25,606.54
2016,10,11,14,15,660.5,145.0,2.3,23.5,525.0,683.87,526.73
2016,10,11,14,30,485.0,185.0,2.4,23.0,445.0,568.04,442.29
2016,10,11,14,45,445.5,176.5,2.5,23.0,401.0,509.79,399.92
2016,10,11,15,0,406.0,168.0,2.6,23.0,357.0,453.66,357.75
2016,10,11,15,15,527.0,125.0,2.65,22.5,344.0,457.17,362.6
2016,10,11,15,30,648.0,82.0,2.7,22.0,331.0,451.14,358.23
2016,10,11,15,45,585.5,83.0,2.8,21.5,284.5,386.08,305.82
2016,10,11,16,0,523.0,84.0,2.9,21.0,238.0,325.96,256.09
2016,10,11,16,15,466.5,73.0,2.85,20.0,191.0,261.54,202.02
2016,10,11,16,30,410.0,62.0,2.8,19.0,144.0,201.52,150.4
2016,10,11,16,45,322.5,48.5,2.75,18.5,101.0,139.6,97.76
2016,10,11,17,0,235.0,35.0,2.7,18.0,58.0,88.39,53.7
2016,10,11,17,15,117.5,17.5,2.65,17.0,29.0,34.95,0.0
2016,10,11,17,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,12,6,15,77.0,11.0,1.2,11.5,15.5,16.9,0.0
2016,10,12,6,30,154.0,22.0,1.2,12.0,31.0,47.85,5.87
2016,10,12,6,45,283.0,35.5,1.3,12.5,72.5,103.18,66.99
2016,10,12,7,0,412.0,49.0,1.4,13.0,114.0,170.26,123.42
2016,10,12,7,15,489.0,57.5,1.3,13.5,162.5,230.83,176.62
2016,10,12,7,30,566.0,66.0,1.2,14.0,211.0,299.77,236.16
2016,10,12,7,45,624.5,70.5,1.2,14.5,262.0,364.15,291.06
2016,10,12,8,0,683.0,75.0,1.2,15.0,313.0,433.71,348.23
2016,10,12,8,15,716.5,79.5,1.1,15.5,360.5,494.28,395.9
2016,10,12,8,30,750.0,84.0,1.0,16.0,408.0,554.78,441.47
2016,10,12,8,45,780.5,85.5,0.95,17.0,453.5,612.91,482.86
2016,10,12,9,0,811.0,87.0,0.9,18.0,499.0,671.47,522.75
2016,10,12,9,15,828.0,89.5,0.95,19.0,538.0,721.31,554.37
2016,10,12,9,30,845.0,92.0,1.0,20.0,577.0,769.77,584.39
2016,10,12,9,45,860.5,93.0,1.05,21.0,610.0,813.58,610.67
2016,10,12,10,0,876.0,94.0,1.1,22.0,643.0,848.95,630.92
2016,10,12,10,15,884.5,95.5,1.25,22.5,669.0,882.4,652.44
2016,10,12,10,30,893.0,97.0,1.4,23.0,695.0,912.89,671.94
2016,10,12,10,45,900.0,97.5,1.55,23.5,713.0,937.73,687.72
2016,10,12,11,0,907.0,98.0,1.7,24.0,731.0,959.19,701.36
2016,10,12,11,15,910.0,98.5,1.85,24.5,741.0,973.38,710.37
2016,10,12,11,30,913.0,99.0,2.0,25.0,751.0,983.86,717.1
2016,10,12,11,45,914.0,99.0,2.2,25.5,753.0,988.09,720.46
2016,10,12,12,0,915.0,99.0,2.4,26.0,755.0,988.49,721.39
2016,10,12,12,15,913.0,98.5,2.45,26.0,748.5,981.65,717.63
2016,10,12,12,30,911.0,98.0,2.5,26.0,742.0,971.03,711.6
2016,10,12,12,45,910.0,96.0,2.65,26.0,727.5,955.9,703.64
2016,10,12,13,0,909.0,94.0,2.8,26.0,713.0,937.08,693.24
2016,10,12,13,15,902.5,92.5,2.8,26.0,690.5,910.37,676.4
2016,10,12,13,30,896.0,91.0,2.8,26.0,668.0,880.44,657.44
2016,10,12,13,45,890.0,88.0,2.85,26.0,639.0,846.13,635.79
2016,10,12,14,0,884.0,85.0,2.9,26.0,610.0,808.9,611.98
2016,10,12,14,15,870.0,82.5,2.9,25.5,573.0,763.44,583.03
2016,10,12,14,30,856.0,80.0,2.9,25.0,536.0,720.83,555.68
2016,10,12,14,45,837.5,77.0,2.95,25.0,494.0,667.75,519.34
2016,10,12,15,0,819.0,74.0,3.0,25.0,452.0,613.72,479.55
2016,10,12,15,15,642.0,95.5,3.15,24.5,373.0,495.44,390.19
2016,10,12,15,30,465.0,117.0,3.3,24.0,294.0,386.17,305.34
2016,10,12,15,45,574.5,88.0,3.5,23.5,275.5,384.73,303.38
2016,10,12,16,0,684.0,59.0,3.7,23.0,257.0,365.17,284.4
2016,10,12,16,15,623.0,52.5,3.45,22.0,206.0,296.34,225.83
2016,10,12,16,30,562.0,46.0,3.2,21.0,155.0,232.48,170.16
2016,10,12,16,45,462.0,37.0,2.95,20.0,108.5,162.84,110.85
2016,10,12,17,0,362.0,28.0,2.7,19.0,62.0,105.14,60.22
2016,10,12,17,15,181.0,14.0,2.4,18.0,31.0,36.0,0.0
2016,10,12,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,133.5,9.0,0.5,11.5,16.5,19.71,0.0
2016,10,13,6,30,267.0,18.0,0.5,12.0,33.0,60.27,1.42
2016,10,13,6,45,390.0,28.0,0.5,13.0,75.5,117.49,73.59
2016,10,13,7,0,513.0,38.0,0.5,14.0,118.0,185.63,131.49
2016,10,13,7,15,584.5,45.0,0.55,14.5,167.5,247.21,185.86
2016,10,13,7,30,656.0,52.0,0.6,15.0,217.0,317.66,246.66
2016,10,13,7,45,548.5,79.5,0.7,15.5,238.0,339.99,269.55
2016,10,13,8,0,441.0,107.0,0.8,16.0,259.0,344.72,276.17
2016,10,13,8,15,220.5,99.5,0.8,16.5,175.5,231.08,186.71
2016,10,13,8,30,0.0,92.0,0.8,17.0,92.0,86.28,66.44
2016,10,13,8,45,0.0,96.0,0.85,17.5,96.0,89.98,69.47
2016,10,13,9,0,0.0,100.0,0.9,18.0,100.0,93.72,72.19
2016,10,13,9,15,179.5,166.0,0.95,18.5,268.0,316.65,253.66
2016,10,13,9,30,359.0,232.0,1.0,19.0,436.0,536.16,418.68
2016,10,13,9,45,541.0,186.5,1.05,19.5,513.5,657.39,506.53
2016,10,13,10,0,723.0,141.0,1.1,20.0,591.0,783.05,593.38
2016,10,13,10,15,710.5,154.0,1.1,20.0,611.0,807.77,607.66
2016,10,13,10,30,698.0,167.0,1.1,20.0,631.0,828.94,620.77
2016,10,13,10,45,633.5,197.0,1.15,20.5,627.0,817.6,611.65
2016,10,13,11,0,569.0,227.0,1.2,21.0,623.0,796.86,595.29
2016,10,13,11,15,556.0,235.5,1.25,21.0,626.5,801.38,598.48
2016,10,13,11,30,543.0,244.0,1.3,21.0,630.0,803.16,599.59
2016,10,13,11,45,548.0,241.0,1.4,21.5,631.5,806.65,602.03
2016,10,13,12,0,553.0,238.0,1.5,22.0,633.0,807.66,602.8
2016,10,13,12,15,507.0,254.5,1.55,22.5,613.5,779.67,582.09
2016,10,13,12,30,461.0,271.0,1.6,23.0,594.0,749.73,560.28
2016,10,13,12,45,462.5,264.5,1.65,23.5,583.0,737.3,551.91
2016,10,13,13,0,464.0,258.0,1.7,24.0,572.0,722.77,541.93
2016,10,13,13,15,384.0,271.0,1.7,24.0,525.0,643.59,485.93
2016,10,13,13,30,304.0,284.0,1.7,24.0,478.0,579.68,439.85
2016,10,13,13,45,458.5,224.0,1.75,24.5,501.5,642.96,489.11
2016,10,13,14,0,613.0,164.0,1.8,25.0,525.0,688.74,524.19
2016,10,13,14,15,441.0,195.0,1.85,25.0,446.5,564.03,432.77
2016,10,13,14,30,269.0,226.0,1.9,25.0,368.0,445.87,344.4
2016,10,13,14,45,318.0,198.5,1.95,25.0,353.0,436.42,339.61
2016,10,13,15,0,367.0,171.0,2.0,25.0,338.0,421.83,329.8
2016,10,13,15,15,199.5,157.0,2.0,24.5,246.5,282.87,222.27
2016,10,13,15,30,32.0,143.0,2.0,24.0,155.0,162.14,126.17
2016,10,13,15,45,26.5,124.0,2.0,23.5,133.0,138.26,107.54
2016,10,13,16,0,21.0,105.0,2.0,23.0,111.0,110.92,85.51
2016,10,13,16,15,13.0,85.0,1.8,22.0,88.5,87.21,66.21
2016,10,13,16,30,5.0,65.0,1.6,21.0,66.0,64.43,47.37
2016,10,13,16,45,2.5,45.0,1.45,20.5,45.5,43.92,29.97
2016,10,13,17,0,0.0,25.0,1.3,20.0,25.0,23.54,11.75
2016,10,13,17,15,0.0,12.5,1.25,19.0,12.5,11.91,0.0
2016,10,13,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,10.5,1.2,12.5,10.5,10.01,0.0
2016,10,14,6,30,0.0,21.0,1.5,13.0,21.0,20.05,0.0
2016,10,14,6,45,86.0,37.0,1.8,13.5,50.0,60.93,39.75
2016,10,14,7,0,172.0,53.0,2.1,14.0,79.0,105.83,77.33
2016,10,14,7,15,198.0,72.5,2.2,14.5,113.5,145.73,112.7
2016,10,14,7,30,224.0,92.0,2.3,15.0,148.0,188.53,150.2
2016,10,14,7,45,240.5,111.0,2.4,15.5,183.0,229.35,185.45
2016,10,14,8,0,257.0,130.0,2.5,16.0,218.0,271.69,221.03
2016,10,14,8,15,310.5,143.0,2.6,16.5,264.5,328.88,267.93
2016,10,14,8,30,364.0,156.0,2.7,17.0,311.0,390.96,317.73
2016,10,14,8,45,276.0,188.0,2.85,17.5,312.5,387.52,313.2
2016,10,14,9,0,188.0,220.0,3.0,18.0,314.0,365.84,293.93
2016,10,14,9,15,297.0,219.5,3.1,18.5,381.0,462.54,370.41
2016,10,14,9,30,406.0,219.0,3.2,19.0,448.0,557.54,443.38
2016,10,14,9,45,319.0,251.5,3.3,19.5,438.0,538.77,425.46
2016,10,14,10,0,232.0,284.0,3.4,20.0,428.0,501.17,393.91
2016,10,14,10,15,160.0,294.5,3.45,20.0,395.5,457.28,358.59
2016,10,14,10,30,88.0,305.0,3.5,20.0,363.0,396.22,309.87
2016,10,14,10,45,73.5,305.5,3.6,20.0,355.0,384.94,300.82
2016,10,14,11,0,59.0,306.0,3.7,20.0,347.0,372.98,291.06
2016,10,14,11,15,39.0,281.5,3.75,20.0,309.0,327.2,255.28
2016,10,14,11,30,19.0,257.0,3.8,20.0,271.0,268.7,209.4
2016,10,14,11,45,41.5,288.5,3.85,20.5,318.0,337.69,263.15
2016,10,14,12,0,64.0,320.0,3.9,21.0,365.0,394.5,306.44
2016,10,14,12,15,34.5,254.5,3.95,21.0,279.0,293.18,228.12
2016,10,14,12,30,5.0,189.0,4.0,21.0,193.0,185.78,143.6
2016,10,14,12,45,4.5,185.0,4.05,21.0,188.5,181.29,140.33
2016,10,14,13,0,4.0,181.0,4.1,21.0,184.0,176.84,136.94
2016,10,14,13,15,85.5,240.0,4.1,21.0,294.5,320.58,252.73
2016,10,14,13,30,167.0,299.0,4.1,21.0,405.0,467.04,366.53
2016,10,14,13,45,184.0,283.0,4.1,21.0,395.0,458.18,360.33
2016,10,14,14,0,201.0,267.0,4.1,21.0,385.0,447.72,353.46
2016,10,14,14,15,176.0,250.5,4.1,21.0,349.0,403.19,319.34
2016,10,14,14,30,151.0,234.0,4.1,21.0,313.0,360.09,286.05
2016,10,14,14,45,174.5,213.0,4.1,21.0,297.5,346.29,276.4
2016,10,14,15,0,198.0,192.0,4.1,21.0,282.0,330.05,264.39
2016,10,14,15,15,183.0,172.0,4.05,20.5,248.0,290.02,232.98
2016,10,14,15,30,168.0,152.0,4.0,20.0,214.0,251.16,201.93
2016,10,14,15,45,157.0,131.0,3.95,20.0,182.5,214.4,171.6
2016,10,14,16,0,146.0,110.0,3.9,20.0,151.0,178.66,141.49
2016,10,14,16,15,128.0,89.0,3.65,19.5,119.5,141.48,109.93
2016,10,14,16,30,110.0,68.0,3.4,19.0,88.0,106.28,79.61
2016,10,14,16,45,77.0,48.5,3.15,18.5,60.0,71.23,49.81
2016,10,14,17,0,44.0,29.0,2.9,18.0,32.0,39.62,21.28
2016,10,14,17,15,22.0,14.5,2.75,17.5,16.0,16.48,0.0
2016,10,14,17,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,6,15,97.0,9.0,1.5,13.5,13.5,16.66,0.0
2016,10,15,6,30,194.0,18.0,1.8,14.0,27.0,49.29,0.0
2016,10,15,6,45,326.0,29.0,2.15,15.0,67.5,105.53,64.99
2016,10,15,7,0,458.0,40.0,2.5,16.0,108.0,172.98,122.46
2016,10,15,7,15,534.0,47.0,2.7,16.0,156.0,233.74,176.75
2016,10,15,7,30,610.0,54.0,2.9,16.0,204.0,302.74,237.88
2016,10,15,7,45,366.0,95.5,3.1,16.5,191.0,273.81,220.46
2016,10,15,8,0,122.0,137.0,3.3,17.0,178.0,206.55,167.03
2016,10,15,8,15,91.0,154.5,3.5,17.5,188.0,207.75,167.97
2016,10,15,8,30,60.0,172.0,3.7,18.0,198.0,211.91,170.54
2016,10,15,8,45,61.0,191.0,3.9,19.0,219.5,235.33,188.52
2016,10,15,9,0,62.0,210.0,4.1,20.0,241.0,258.82,206.18
2016,10,15,9,15,451.5,147.0,4.25,20.0,398.5,505.37,407.62
2016,10,15,9,30,841.0,84.0,4.4,20.0,556.0,754.16,597.4
2016,10,15,9,45,859.0,83.0,4.6,20.5,588.5,791.36,621.74
2016,10,15,10,0,877.0,82.0,4.8,21.0,621.0,832.04,649.73
2016,10,15,10,15,884.5,83.5,4.95,21.0,646.0,864.39,672.59
2016,10,15,10,30,892.0,85.0,5.1,21.0,671.0,893.74,693.39
2016,10,15,10,45,898.5,85.0,5.25,21.5,688.5,917.26,708.72
2016,10,15,11,0,905.0,85.0,5.4,22.0,706.0,937.39,721.75
2016,10,15,11,15,907.5,85.5,5.5,22.0,715.0,950.88,731.32
2016,10,15,11,30,910.0,86.0,5.6,22.0,724.0,960.66,738.47
2016,10,15,11,45,911.5,85.0,5.7,22.5,725.5,963.99,739.8
2016,10,15,12,0,913.0,84.0,5.8,23.0,727.0,963.52,738.63
2016,10,15,12,15,910.5,84.0,5.85,23.0,719.5,956.66,734.3
2016,10,15,12,30,908.0,84.0,5.9,23.0,712.0,946.06,727.51
2016,10,15,12,45,894.5,87.0,6.0,23.0,695.5,925.22,713.87
2016,10,15,13,0,881.0,90.0,6.1,23.0,679.0,901.15,697.99
2016,10,15,13,15,873.5,89.0,6.1,22.5,656.0,874.69,681.25
2016,10,15,13,30,866.0,88.0,6.1,22.0,633.0,845.17,662.24
2016,10,15,13,45,855.0,86.5,6.15,22.0,603.5,809.32,637.41
2016,10,15,14,0,844.0,85.0,6.2,22.0,574.0,776.67,614.83
2016,10,15,14,15,829.0,82.5,6.15,21.5,538.0,731.52,583.52
2016,10,15,14,30,814.0,80.0,6.1,21.0,502.0,684.68,550.56
2016,10,15,14,45,794.5,77.0,6.1,21.0,461.0,632.83,511.75
2016,10,15,15,0,775.0,74.0,6.1,21.0,420.0,580.28,470.27
2016,10,15,15,15,746.5,70.5,5.95,20.5,374.5,521.57,423.41
2016,10,15,15,30,718.0,67.0,5.8,20.0,329.0,463.69,375.86
2016,10,15,15,45,676.0,62.5,5.7,20.0,281.0,399.51,321.26
2016,10,15,16,0,634.0,58.0,5.6,20.0,233.0,339.7,268.8
2016,10,15,16,15,569.0,51.5,5.2,19.5,184.5,271.67,209.16
2016,10,15,16,30,504.0,45.0,4.8,19.0,136.0,210.29,154.4
2016,10,15,16,45,394.0,35.5,4.4,18.5,92.5,142.02,95.91
2016,10,15,17,0,284.0,26.0,4.0,18.0,49.0,85.44,43.16
2016,10,15,17,15,142.0,13.0,3.8,17.5,24.5,29.31,0.0
2016,10,15,17,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,12.0,4.25,15.0,12.0,11.44,0.0
2016,10,16,6,30,0.0,24.0,4.4,15.0,24.0,23.48,0.0
2016,10,16,6,45,228.0,30.5,4.6,15.5,63.5,86.21,52.88
2016,10,16,7,0,456.0,37.0,4.8,16.0,103.0,169.12,119.53
2016,10,16,7,15,530.5,43.5,4.95,16.0,150.0,228.5,173.17
2016,10,16,7,30,605.0,50.0,5.1,16.0,197.0,294.84,232.86
2016,10,16,7,45,302.5,60.5,5.3,16.5,134.0,206.53,166.88
2016,10,16,8,0,0.0,71.0,5.5,17.0,71.0,66.32,50.45
2016,10,16,8,15,384.0,68.0,5.7,17.0,228.0,297.74,246.49
2016,10,16,8,30,768.0,65.0,5.9,17.0,385.0,541.26,446.6
2016,10,16,8,45,530.5,134.5,6.15,17.5,366.5,501.02,411.4
2016,10,16,9,0,293.0,204.0,6.4,18.0,348.0,429.69,350.26
2016,10,16,9,15,309.5,218.5,6.55,18.5,381.5,470.43,382.09
2016,10,16,9,30,326.0,233.0,6.7,19.0,415.0,511.56,413.52
2016,10,16,9,45,313.0,250.0,6.9,19.5,433.0,532.06,427.92
2016,10,16,10,0,300.0,267.0,7.1,20.0,451.0,550.66,440.71
2016,10,16,10,15,552.0,191.5,7.2,20.0,546.0,704.23,564.92
2016,10,16,10,30,804.0,116.0,7.3,20.0,641.0,857.44,680.87
2016,10,16,10,45,506.0,221.0,7.4,20.0,554.5,721.19,574.87
2016,10,16,11,0,208.0,326.0,7.5,20.0,468.0,547.02,433.38
2016,10,16,11,15,213.5,327.0,7.55,20.0,474.0,555.67,440.46
2016,10,16,11,30,219.0,328.0,7.6,20.0,480.0,563.57,446.59
2016,10,16,11,45,263.5,324.0,7.65,20.0,507.5,615.85,487.65
2016,10,16,12,0,308.0,320.0,7.7,20.0,535.0,652.86,517.04
2016,10,16,12,15,317.5,310.0,7.65,20.0,530.0,648.69,514.27
2016,10,16,12,30,327.0,300.0,7.6,20.0,525.0,643.0,510.5
2016,10,16,12,45,182.0,286.5,7.6,20.0,411.5,476.97,379.69
2016,10,16,13,0,37.0,273.0,7.6,20.0,298.0,315.68,249.21
2016,10,16,13,15,38.0,263.5,7.5,20.0,288.5,305.48,241.69
2016,10,16,13,30,39.0,254.0,7.4,20.0,279.0,295.2,233.92
2016,10,16,13,45,19.5,196.5,7.35,20.0,209.0,205.97,162.6
2016,10,16,14,0,0.0,139.0,7.3,20.0,139.0,131.91,102.48
2016,10,16,14,15,0.0,135.0,7.2,19.5,135.0,128.15,99.89
2016,10,16,14,30,0.0,131.0,7.1,19.0,131.0,124.44,97.3
2016,10,16,14,45,0.0,104.0,7.0,19.0,104.0,97.83,75.67
2016,10,16,15,0,0.0,77.0,6.9,19.0,77.0,71.67,54.22
2016,10,16,15,15,1.0,99.5,6.7,18.5,100.0,94.61,73.61
2016,10,16,15,30,2.0,122.0,6.5,18.0,123.0,118.91,94.17
2016,10,16,15,45,1.0,104.5,6.35,18.0,105.0,101.21,79.51
2016,10,16,16,0,0.0,87.0,6.2,18.0,87.0,83.67,64.82
2016,10,16,16,15,262.5,64.5,5.85,17.5,110.5,172.42,134.5
2016,10,16,16,30,525.0,42.0,5.5,17.0,134.0,212.28,156.59
2016,10,16,16,45,422.5,32.5,5.15,17.0,90.5,144.9,97.39
2016,10,16,17,0,320.0,23.0,4.8,17.0,47.0,87.68,40.5
2016,10,16,17,15,160.0,11.5,4.6,16.5,23.5,29.73,0.0
2016,10,16,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,6,15,103.5,8.0,1.15,11.5,12.0,7.63,0.0
2016,10,17,6,30,207.0,16.0,1.3,12.0,24.0,44.34,0.0
2016,10,17,6,45,349.0,26.0,1.45,12.5,65.0,107.04,64.23
2016,10,17,7,0,491.0,36.0,1.6,13.0,106.0,177.06,125.4
2016,10,17,7,15,567.5,43.0,1.7,13.5,154.5,238.3,180.42
2016,10,17,7,30,644.0,50.0,1.8,14.0,203.0,309.21,243.03
2016,10,17,7,45,694.0,54.0,1.95,14.5,253.0,372.94,299.03
2016,10,17,8,0,744.0,58.0,2.1,15.0,303.0,440.72,356.54
2016,10,17,8,15,775.5,61.5,2.2,15.5,351.0,501.51,406.61
2016,10,17,8,30,807.0,65.0,2.3,16.0,399.0,563.57,455.93
2016,10,17,8,45,830.5,67.5,2.45,16.5,442.5,620.21,499.75
2016,10,17,9,0,854.0,70.0,2.6,17.0,486.0,672.16,538.33
2016,10,17,9,15,870.0,72.0,2.65,17.5,525.0,721.42,572.13
2016,10,17,9,30,886.0,74.0,2.7,18.0,564.0,769.11,604.21
2016,10,17,9,45,886.0,80.5,2.75,18.5,594.0,807.42,629.12
2016,10,17,10,0,886.0,87.0,2.8,19.0,624.0,842.53,651.58
2016,10,17,10,15,894.5,88.5,2.85,19.0,649.5,875.82,673.89
2016,10,17,10,30,903.0,90.0,2.9,19.0,675.0,906.12,694.08
2016,10,17,10,45,909.0,90.5,2.95,19.5,692.5,929.83,708.42
2016,10,17,11,0,915.0,91.0,3.0,20.0,710.0,950.11,720.48
2016,10,17,11,15,918.0,91.5,3.05,20.0,720.0,964.05,729.71
2016,10,17,11,30,921.0,92.0,3.1,20.0,730.0,974.25,736.61
2016,10,17,11,45,922.0,91.5,3.15,20.5,731.0,977.63,737.66
2016,10,17,12,0,923.0,91.0,3.2,21.0,732.0,977.16,736.33
2016,10,17,12,15,921.0,91.0,3.25,21.0,725.0,970.64,732.5
2016,10,17,12,30,919.0,91.0,3.3,21.0,718.0,960.33,726.29
2016,10,17,12,45,919.0,88.0,3.4,21.5,704.0,944.61,715.51
2016,10,17,13,0,919.0,85.0,3.5,22.0,690.0,925.17,702.29
2016,10,17,13,15,911.5,84.0,3.55,21.5,667.0,897.89,686.09
2016,10,17,13,30,904.0,83.0,3.6,21.0,644.0,867.42,667.59
2016,10,17,13,45,893.5,81.5,3.7,21.0,613.5,830.91,643.66
2016,10,17,14,0,883.0,80.0,3.8,21.0,583.0,791.78,617.63
2016,10,17,14,15,868.5,78.0,3.8,20.5,546.5,746.69,587.68
2016,10,17,14,30,854.0,76.0,3.8,20.0,510.0,704.49,559.41
2016,10,17,14,45,833.0,73.5,3.85,20.0,467.5,650.66,520.45
2016,10,17,15,0,812.0,71.0,3.9,20.0,425.0,596.14,478.55
2016,10,17,15,15,783.0,67.5,3.85,19.5,378.0,535.55,431.31
2016,10,17,15,30,754.0,64.0,3.8,19.0,331.0,475.76,383.08
2016,10,17,15,45,711.0,59.5,3.8,19.0,281.5,409.48,327.45
2016,10,17,16,0,668.0,55.0,3.8,19.0,232.0,346.28,272.59
2016,10,17,16,15,601.0,48.5,3.4,18.0,182.5,277.31,212.64
2016,10,17,16,30,534.0,42.0,3.0,17.0,133.0,213.89,156.32
2016,10,17,16,45,416.5,32.5,2.6,16.5,88.5,142.69,95.12
2016,10,17,17,0,299.0,23.0,2.2,16.0,44.0,82.76,34.09
2016,10,17,17,15,149.5,11.5,2.05,15.5,22.0,28.24,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,10,18,6,15,85.0,8.0,2.35,9.5,11.5,0.0,0.0
2016,10,18,6,30,170.0,16.0,2.5,10.0,23.0,39.06,0.0
2016,10,18,6,45,323.0,27.5,2.7,10.5,63.5,103.32,61.75
2016,10,18,7,0,476.0,39.0,2.9,11.0,104.0,176.11,126.04
2016,10,18,7,15,556.5,46.0,3.2,11.5,153.5,239.08,183.18
2016,10,18,7,30,637.0,53.0,3.5,12.0,203.0,310.74,247.51
2016,10,18,7,45,694.0,56.5,3.8,13.0,254.0,375.07,304.67
2016,10,18,8,0,751.0,60.0,4.1,14.0,305.0,445.68,365.18
2016,10,18,8,15,782.5,63.5,4.25,14.5,353.0,506.78,416.84
2016,10,18,8,30,814.0,67.0,4.4,15.0,401.0,569.12,467.84
2016,10,18,8,45,838.0,69.5,4.6,15.5,445.0,626.33,513.55
2016,10,18,9,0,862.0,72.0,4.8,16.0,489.0,678.83,554.06
2016,10,18,9,15,878.0,74.0,4.85,16.5,527.5,728.32,589.22
2016,10,18,9,30,894.0,76.0,4.9,17.0,566.0,776.22,622.64
2016,10,18,9,45,905.5,77.5,5.0,17.5,598.5,818.04,651.39
2016,10,18,10,0,917.0,79.0,5.1,18.0,631.0,857.37,678.08
2016,10,18,10,15,924.5,80.0,5.1,18.5,656.0,889.98,699.1
2016,10,18,10,30,932.0,81.0,5.1,19.0,681.0,919.44,717.75
2016,10,18,10,45,937.0,81.5,5.15,19.5,698.5,942.73,732.3
2016,10,18,11,0,942.0,82.0,5.2,20.0,716.0,962.45,744.38
2016,10,18,11,15,944.5,82.5,5.2,20.0,725.0,976.17,753.45
