Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,18,11,30,947.0,83.0,5.2,20.0,734.0,986.05,760.0
2016,10,18,11,45,946.5,83.0,5.2,20.5,735.0,988.63,760.11
2016,10,18,12,0,946.0,83.0,5.2,21.0,736.0,987.27,757.69
2016,10,18,12,15,943.5,82.5,5.15,21.0,728.5,979.55,752.14
2016,10,18,12,30,941.0,82.0,5.1,21.0,721.0,967.95,744.09
2016,10,18,12,45,930.5,84.5,5.1,21.0,704.5,948.84,731.29
2016,10,18,13,0,920.0,87.0,5.1,21.0,688.0,926.27,716.18
2016,10,18,13,15,912.0,85.5,5.05,20.5,664.5,897.94,698.1
2016,10,18,13,30,904.0,84.0,5.0,20.0,641.0,866.45,677.72
2016,10,18,13,45,894.0,82.0,4.95,20.0,610.5,829.78,652.2
2016,10,18,14,0,884.0,80.0,4.9,20.0,580.0,790.46,624.66
2016,10,18,14,15,821.5,85.5,4.85,19.5,526.5,723.54,577.54
2016,10,18,14,30,759.0,91.0,4.8,19.0,473.0,652.63,526.57
2016,10,18,14,45,721.0,90.0,4.8,19.0,428.0,595.29,482.38
2016,10,18,15,0,683.0,89.0,4.8,19.0,383.0,536.92,436.24
2016,10,18,15,15,648.5,86.5,4.7,18.5,341.0,480.36,391.01
2016,10,18,15,30,614.0,84.0,4.6,18.0,299.0,425.4,345.77
2016,10,18,15,45,650.5,68.0,4.5,18.0,265.0,390.7,314.72
2016,10,18,16,0,687.0,52.0,4.4,18.0,231.0,349.35,276.24
2016,10,18,16,15,620.5,46.0,3.9,17.0,181.5,278.86,214.26
2016,10,18,16,30,554.0,40.0,3.4,16.0,132.0,214.97,156.96
2016,10,18,16,45,436.0,30.5,2.9,15.5,87.0,144.37,95.56
2016,10,18,17,0,318.0,21.0,2.4,15.0,42.0,82.94,28.38
2016,10,18,17,15,159.0,10.5,2.25,14.5,21.0,28.12,0.0
2016,10,18,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,19,6,15,110.0,7.0,1.45,9.5,10.5,0.0,0.0
2016,10,19,6,30,220.0,14.0,1.6,10.0,21.0,44.05,0.0
2016,10,19,6,45,364.5,24.0,1.8,11.0,61.5,107.53,61.89
2016,10,19,7,0,509.0,34.0,2.0,12.0,102.0,177.57,125.22
2016,10,19,7,15,585.5,40.0,2.2,12.5,151.0,240.11,182.02
2016,10,19,7,30,662.0,46.0,2.4,13.0,200.0,310.66,245.18
2016,10,19,7,45,709.0,50.5,2.65,14.0,249.5,374.31,301.49
2016,10,19,8,0,756.0,55.0,2.9,15.0,299.0,441.71,358.9
2016,10,19,8,15,787.0,58.5,3.1,15.5,346.5,502.6,409.88
2016,10,19,8,30,818.0,62.0,3.3,16.0,394.0,564.69,460.11
2016,10,19,8,45,840.0,64.0,3.5,17.0,437.5,616.08,499.83
2016,10,19,9,0,862.0,66.0,3.7,18.0,481.0,670.57,539.8
2016,10,19,9,15,877.5,68.0,3.75,18.5,519.0,719.59,573.85
2016,10,19,9,30,893.0,70.0,3.8,19.0,557.0,766.98,606.16
2016,10,19,9,45,906.5,70.5,3.85,20.0,589.5,809.07,632.95
2016,10,19,10,0,920.0,71.0,3.9,21.0,622.0,848.8,657.65
2016,10,19,10,15,927.5,72.0,3.85,21.5,646.5,881.4,677.78
2016,10,19,10,30,935.0,73.0,3.8,22.0,671.0,910.85,695.56
2016,10,19,10,45,939.5,74.0,3.8,22.5,688.5,934.27,709.38
2016,10,19,11,0,944.0,75.0,3.8,23.0,706.0,954.1,720.79
2016,10,19,11,15,946.5,75.5,3.75,23.0,715.5,967.77,729.18
2016,10,19,11,30,949.0,76.0,3.7,23.0,725.0,977.61,735.12
2016,10,19,11,45,949.0,76.0,3.7,23.5,726.0,980.61,735.52
2016,10,19,12,0,949.0,76.0,3.7,24.0,727.0,979.68,733.48
2016,10,19,12,15,947.0,76.0,3.7,24.0,720.0,972.96,729.16
2016,10,19,12,30,945.0,76.0,3.7,24.0,713.0,962.36,722.42
2016,10,19,12,45,938.0,76.5,3.7,24.0,697.0,944.01,710.58
2016,10,19,13,0,931.0,77.0,3.7,24.0,681.0,922.1,696.45
2016,10,19,13,15,924.5,76.0,3.65,24.0,658.5,895.43,678.84
2016,10,19,13,30,918.0,75.0,3.6,24.0,636.0,865.49,659.02
2016,10,19,13,45,907.5,73.5,3.6,24.5,605.5,828.61,633.36
2016,10,19,14,0,897.0,72.0,3.6,25.0,575.0,789.07,605.79
2016,10,19,14,15,883.0,70.5,3.55,24.5,538.5,744.52,576.55
2016,10,19,14,30,869.0,69.0,3.5,24.0,502.0,698.08,545.51
2016,10,19,14,45,849.0,66.5,3.45,24.0,460.0,644.88,507.59
2016,10,19,15,0,829.0,64.0,3.4,24.0,418.0,594.67,469.16
2016,10,19,15,15,801.0,61.0,3.15,23.5,371.5,534.67,422.62
2016,10,19,15,30,773.0,58.0,2.9,23.0,325.0,475.34,375.13
2016,10,19,15,45,731.0,53.5,2.65,22.5,275.5,408.86,320.55
2016,10,19,16,0,689.0,49.0,2.4,22.0,226.0,345.36,266.55
2016,10,19,16,15,622.5,43.5,2.1,20.5,176.5,275.56,207.18
2016,10,19,16,30,556.0,38.0,1.8,19.0,127.0,212.35,151.89
2016,10,19,16,45,437.5,29.0,1.5,18.0,83.5,140.69,90.7
2016,10,19,17,0,319.0,20.0,1.2,17.0,40.0,80.98,19.94
2016,10,19,17,15,159.5,10.0,1.2,16.5,20.0,27.44,0.0
2016,10,19,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,20,6,15,108.5,6.5,1.2,11.0,10.0,0.0,0.0
2016,10,20,6,30,217.0,13.0,1.2,12.0,20.0,42.56,0.0
2016,10,20,6,45,364.0,23.0,1.25,13.0,60.0,104.18,57.26
2016,10,20,7,0,511.0,33.0,1.3,14.0,100.0,176.72,122.94
2016,10,20,7,15,589.5,39.5,1.55,14.5,149.0,240.38,180.08
2016,10,20,7,30,668.0,46.0,1.8,15.0,198.0,312.33,243.71
2016,10,20,7,45,716.0,50.5,2.1,16.0,248.0,376.66,300.04
2016,10,20,8,0,764.0,55.0,2.4,17.0,298.0,444.81,357.53
2016,10,20,8,15,795.5,58.0,2.45,17.5,346.0,505.7,407.55
2016,10,20,8,30,827.0,61.0,2.5,18.0,394.0,567.8,456.65
2016,10,20,8,45,849.5,63.5,2.55,19.0,438.0,620.4,496.1
2016,10,20,9,0,872.0,66.0,2.6,20.0,482.0,676.14,535.65
2016,10,20,9,15,887.5,68.0,2.6,20.5,520.5,725.47,568.8
2016,10,20,9,30,903.0,70.0,2.6,21.0,559.0,773.13,600.14
2016,10,20,9,45,917.0,70.5,2.6,22.0,591.5,815.86,626.25
2016,10,20,10,0,931.0,71.0,2.6,23.0,624.0,856.24,650.26
2016,10,20,10,15,938.5,72.0,2.55,23.5,649.0,889.05,669.61
2016,10,20,10,30,946.0,73.0,2.5,24.0,674.0,918.67,686.66
2016,10,20,10,45,951.0,74.0,2.45,25.0,691.5,942.69,698.47
2016,10,20,11,0,956.0,75.0,2.4,26.0,709.0,963.08,707.83
2016,10,20,11,15,958.5,75.0,2.4,26.0,718.5,976.24,715.78
2016,10,20,11,30,961.0,75.0,2.4,26.0,728.0,985.51,721.4
2016,10,20,11,45,961.0,75.0,2.4,26.5,729.0,988.51,721.71
2016,10,20,12,0,961.0,75.0,2.4,27.0,730.0,987.52,719.66
2016,10,20,12,15,959.0,75.0,2.45,27.0,722.5,980.71,715.96
2016,10,20,12,30,957.0,75.0,2.5,27.0,715.0,969.97,709.89
2016,10,20,12,45,944.0,78.5,2.55,27.5,698.5,949.62,696.27
2016,10,20,13,0,931.0,82.0,2.6,28.0,682.0,925.83,680.57
2016,10,20,13,15,923.5,81.0,2.65,28.0,658.5,898.3,663.76
2016,10,20,13,30,916.0,80.0,2.7,28.0,635.0,867.55,644.75
2016,10,20,13,45,905.5,78.5,2.75,28.0,604.5,830.75,621.53
2016,10,20,14,0,895.0,77.0,2.8,28.0,574.0,791.3,596.29
2016,10,20,14,15,880.0,75.0,2.8,27.5,537.0,745.53,567.18
2016,10,20,14,30,865.0,73.0,2.8,27.0,500.0,697.96,536.3
2016,10,20,14,45,844.0,70.0,2.8,27.0,457.5,647.98,501.3
2016,10,20,15,0,823.0,67.0,2.8,27.0,415.0,592.62,460.16
2016,10,20,15,15,793.5,64.0,2.5,26.5,368.0,532.1,413.82
2016,10,20,15,30,764.0,61.0,2.2,26.0,321.0,472.41,366.66
2016,10,20,15,45,720.0,56.0,1.9,25.5,271.5,405.0,312.16
2016,10,20,16,0,676.0,51.0,1.6,25.0,222.0,340.8,258.45
2016,10,20,16,15,605.0,45.0,1.45,23.5,172.5,269.72,199.42
2016,10,20,16,30,534.0,39.0,1.3,22.0,123.0,207.51,146.1
2016,10,20,16,45,408.0,29.5,1.2,21.0,79.5,135.35,85.59
2016,10,20,17,0,282.0,20.0,1.1,20.0,36.0,73.6,8.65
2016,10,20,17,15,141.0,10.0,1.1,19.5,18.0,25.14,0.0
2016,10,20,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,21,6,15,90.5,6.0,0.85,12.5,8.5,0.0,0.0
2016,10,21,6,30,181.0,12.0,0.8,13.0,17.0,36.5,0.0
2016,10,21,6,45,332.0,23.0,0.75,14.0,56.5,98.68,52.2
2016,10,21,7,0,483.0,34.0,0.7,15.0,96.0,171.88,118.8
2016,10,21,7,15,564.5,40.5,0.85,15.5,144.0,232.97,173.04
2016,10,21,7,30,646.0,47.0,1.0,16.0,192.0,304.52,235.36
2016,10,21,7,45,695.0,52.0,1.2,17.0,242.0,368.54,290.54
2016,10,21,8,0,744.0,57.0,1.4,18.0,292.0,436.52,346.94
2016,10,21,8,15,777.0,60.5,1.45,18.5,339.5,497.7,396.26
2016,10,21,8,30,810.0,64.0,1.5,19.0,387.0,560.27,444.79
2016,10,21,8,45,832.5,67.0,1.6,20.0,430.5,616.58,486.35
2016,10,21,9,0,855.0,70.0,1.7,21.0,474.0,668.05,522.74
2016,10,21,9,15,871.5,72.0,1.75,21.5,512.5,717.31,555.54
2016,10,21,9,30,888.0,74.0,1.8,22.0,551.0,765.04,586.66
2016,10,21,9,45,899.5,76.0,1.85,23.0,583.0,806.96,612.12
2016,10,21,10,0,911.0,78.0,1.9,24.0,615.0,846.44,635.5
2016,10,21,10,15,919.0,79.0,1.9,24.5,640.0,879.06,654.74
2016,10,21,10,30,927.0,80.0,1.9,25.0,665.0,908.59,671.82
2016,10,21,10,45,932.0,81.0,1.9,25.5,682.5,932.16,684.92
2016,10,21,11,0,937.0,82.0,1.9,26.0,700.0,952.19,695.76
2016,10,21,11,15,939.5,82.5,1.85,26.0,709.0,965.67,703.22
2016,10,21,11,30,942.0,83.0,1.8,26.0,718.0,975.35,708.39
2016,10,21,11,45,942.5,83.0,1.8,26.5,719.0,978.72,708.92
2016,10,21,12,0,943.0,83.0,1.8,27.0,720.0,978.18,707.18
2016,10,21,12,15,940.5,82.5,1.85,27.5,713.0,970.37,701.64
2016,10,21,12,30,938.0,82.0,1.9,28.0,706.0,958.73,693.85
2016,10,21,12,45,932.5,82.0,2.0,28.5,690.0,941.22,682.98
2016,10,21,13,0,927.0,82.0,2.1,29.0,674.0,920.13,669.86
2016,10,21,13,15,919.5,80.5,2.2,29.0,651.0,892.09,653.51
2016,10,21,13,30,912.0,79.0,2.3,29.0,628.0,860.87,634.92
2016,10,21,13,45,900.0,78.0,2.45,29.0,597.0,823.59,612.42
2016,10,21,14,0,888.0,77.0,2.6,29.0,566.0,783.78,587.81
2016,10,21,14,15,872.5,75.0,2.7,28.5,529.0,737.95,559.36
2016,10,21,14,30,857.0,73.0,2.8,28.0,492.0,690.37,529.03
2016,10,21,14,45,833.5,70.5,2.9,28.0,449.5,639.75,493.82
2016,10,21,15,0,810.0,68.0,3.0,28.0,407.0,583.99,452.67
2016,10,21,15,15,779.5,64.5,2.8,27.0,360.0,523.04,407.12
2016,10,21,15,30,749.0,61.0,2.6,26.0,313.0,463.07,360.61
2016,10,21,15,45,701.0,57.0,2.45,25.5,263.5,395.85,306.27
2016,10,21,16,0,653.0,53.0,2.3,25.0,214.0,332.23,252.97
2016,10,21,16,15,580.5,46.0,2.05,23.5,165.5,262.63,194.65
2016,10,21,16,30,508.0,39.0,1.8,22.0,117.0,199.06,140.09
2016,10,21,16,45,378.0,29.0,1.6,21.0,74.5,127.32,79.68
2016,10,21,17,0,248.0,19.0,1.4,20.0,32.0,65.95,0.0
2016,10,21,17,15,124.0,9.5,1.4,19.5,16.0,22.61,0.0
2016,10,21,17,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,6,15,87.0,5.5,0.8,14.0,8.0,0.0,0.0
2016,10,22,6,30,174.0,11.0,0.8,14.0,16.0,34.47,0.0
2016,10,22,6,45,325.0,22.0,0.8,14.5,54.5,95.58,47.8
2016,10,22,7,0,476.0,33.0,0.8,15.0,93.0,168.71,116.17
2016,10,22,7,15,558.5,40.5,1.0,16.0,141.0,230.54,170.83
2016,10,22,7,30,641.0,48.0,1.2,17.0,189.0,303.06,233.56
2016,10,22,7,45,689.0,53.0,1.4,18.0,238.5,366.31,288.12
2016,10,22,8,0,737.0,58.0,1.6,19.0,288.0,433.39,343.81
2016,10,22,8,15,770.0,62.0,1.65,19.5,335.5,494.69,393.28
2016,10,22,8,30,803.0,66.0,1.7,20.0,383.0,557.41,441.97
2016,10,22,8,45,824.5,69.5,1.8,21.0,426.0,613.27,483.21
2016,10,22,9,0,846.0,73.0,1.9,22.0,469.0,668.68,522.68
2016,10,22,9,15,862.5,75.0,1.95,22.5,507.5,713.0,551.96
2016,10,22,9,30,879.0,77.0,2.0,23.0,546.0,760.29,582.91
2016,10,22,9,45,890.5,79.0,2.15,24.0,577.5,801.82,608.95
2016,10,22,10,0,902.0,81.0,2.3,25.0,609.0,840.93,633.01
2016,10,22,10,15,910.0,82.0,2.25,25.5,634.0,873.24,651.82
2016,10,22,10,30,918.0,83.0,2.2,26.0,659.0,902.48,668.42
2016,10,22,10,45,921.0,85.0,2.2,26.5,675.5,925.22,681.09
2016,10,22,11,0,924.0,87.0,2.2,27.0,692.0,944.38,691.47
2016,10,22,11,15,927.0,87.5,2.15,27.0,701.5,958.13,699.27
2016,10,22,11,30,930.0,88.0,2.1,27.0,711.0,968.13,704.78
2016,10,22,11,45,928.0,89.0,2.05,27.0,711.5,970.28,705.39
2016,10,22,12,0,926.0,90.0,2.0,27.0,712.0,968.58,703.75
2016,10,22,12,15,924.0,89.5,2.0,27.0,704.5,961.3,699.29
2016,10,22,12,30,922.0,89.0,2.0,27.0,697.0,950.26,692.59
2016,10,22,12,45,896.5,96.5,2.0,27.5,677.5,923.75,674.65
2016,10,22,13,0,871.0,104.0,2.0,28.0,658.0,901.69,659.86
2016,10,22,13,15,862.5,102.5,2.05,27.5,634.5,873.67,644.2
2016,10,22,13,30,854.0,101.0,2.1,27.0,611.0,842.66,626.43
2016,10,22,13,45,753.0,119.0,2.15,27.0,552.0,760.19,572.06
2016,10,22,14,0,652.0,137.0,2.2,27.0,493.0,677.13,515.84
2016,10,22,14,15,639.0,129.5,2.25,26.5,459.5,634.52,487.7
2016,10,22,14,30,626.0,122.0,2.3,26.0,426.0,590.71,457.57
2016,10,22,14,45,686.0,103.0,2.35,26.0,409.0,580.93,451.48
2016,10,22,15,0,746.0,84.0,2.4,26.0,392.0,563.52,438.73
2016,10,22,15,15,711.0,79.5,2.35,25.5,345.5,501.85,391.9
2016,10,22,15,30,676.0,75.0,2.3,25.0,299.0,441.78,344.93
2016,10,22,15,45,626.5,68.5,2.25,24.5,250.5,374.88,291.09
2016,10,22,16,0,577.0,62.0,2.2,24.0,202.0,312.0,238.65
2016,10,22,16,15,497.0,53.5,1.95,22.5,154.5,240.95,179.5
2016,10,22,16,30,417.0,45.0,1.7,21.0,107.0,178.33,126.3
2016,10,22,16,45,208.5,36.0,1.5,20.0,67.0,95.33,60.38
2016,10,22,17,0,0.0,27.0,1.3,19.0,27.0,27.31,0.0
2016,10,22,17,15,0.0,13.5,1.25,18.5,13.5,12.87,0.0
2016,10,22,17,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,7.0,1.15,11.5,7.0,0.0,0.0
2016,10,23,6,30,0.0,14.0,1.2,12.0,14.0,13.34,0.0
2016,10,23,6,45,209.5,25.0,1.25,12.5,50.5,75.14,35.83
2016,10,23,7,0,419.0,36.0,1.3,13.0,87.0,156.91,109.21
2016,10,23,7,15,505.5,44.5,1.65,14.0,134.5,219.36,164.61
2016,10,23,7,30,592.0,53.0,2.0,15.0,182.0,291.29,227.5
2016,10,23,7,45,645.5,59.0,2.35,16.0,230.5,355.15,283.37
2016,10,23,8,0,699.0,65.0,2.7,17.0,279.0,423.62,341.28
2016,10,23,8,15,733.5,69.0,2.9,17.5,326.0,482.01,389.99
2016,10,23,8,30,768.0,73.0,3.1,18.0,373.0,543.81,439.76
2016,10,23,8,45,789.5,77.0,3.3,19.0,415.5,598.6,481.74
2016,10,23,9,0,811.0,81.0,3.5,20.0,458.0,653.03,522.09
2016,10,23,9,15,763.0,96.5,3.65,20.5,474.0,669.99,533.18
2016,10,23,9,30,715.0,112.0,3.8,21.0,490.0,684.08,541.77
2016,10,23,9,45,793.5,100.0,4.0,21.5,542.5,754.16,591.58
2016,10,23,10,0,872.0,88.0,4.2,22.0,595.0,829.22,643.72
2016,10,23,10,15,880.0,89.5,4.3,22.5,619.0,854.95,659.64
2016,10,23,10,30,888.0,91.0,4.4,23.0,643.0,884.01,678.21
2016,10,23,10,45,886.0,94.5,4.5,23.5,658.0,903.42,690.04
2016,10,23,11,0,884.0,98.0,4.6,24.0,673.0,919.21,699.65
2016,10,23,11,15,886.5,98.5,4.65,24.0,682.0,932.0,708.34
2016,10,23,11,30,889.0,99.0,4.7,24.0,691.0,941.21,714.72
2016,10,23,11,45,880.5,103.0,4.8,24.0,689.5,940.66,714.91
2016,10,23,12,0,872.0,107.0,4.9,24.0,688.0,944.53,718.37
2016,10,23,12,15,869.0,106.5,4.9,24.0,680.5,936.51,713.0
2016,10,23,12,30,866.0,106.0,4.9,24.0,673.0,924.9,705.35
2016,10,23,12,45,866.0,102.5,4.9,24.0,658.5,908.94,694.81
2016,10,23,13,0,866.0,99.0,4.9,24.0,644.0,889.45,681.92
2016,10,23,13,15,656.0,162.0,4.9,24.0,566.5,766.57,595.18
2016,10,23,13,30,446.0,225.0,4.9,24.0,489.0,639.13,498.71
2016,10,23,13,45,639.5,157.0,4.9,24.0,514.5,709.96,556.52
2016,10,23,14,0,833.0,89.0,4.9,24.0,540.0,757.09,592.37
2016,10,23,14,15,816.0,86.5,4.85,23.5,503.5,711.15,560.59
2016,10,23,14,30,799.0,84.0,4.8,23.0,467.0,663.74,527.71
2016,10,23,14,45,776.0,80.5,4.8,23.0,425.5,610.1,486.98
2016,10,23,15,0,753.0,77.0,4.8,23.0,384.0,556.12,444.86
2016,10,23,15,15,719.5,72.5,4.6,22.5,338.5,495.18,396.51
2016,10,23,15,30,686.0,68.0,4.4,22.0,293.0,437.51,349.27
2016,10,23,15,45,633.0,63.0,4.2,21.5,244.5,370.45,293.29
2016,10,23,16,0,580.0,58.0,4.0,21.0,196.0,307.75,239.37
2016,10,23,16,15,502.5,50.0,3.6,20.0,149.5,238.22,179.57
2016,10,23,16,30,425.0,42.0,3.2,19.0,103.0,176.85,125.97
2016,10,23,16,45,212.5,33.5,2.8,18.5,64.0,93.29,58.16
2016,10,23,17,0,0.0,25.0,2.4,18.0,25.0,25.13,0.0
2016,10,23,17,15,0.0,12.5,2.3,17.5,12.5,11.91,0.0
2016,10,23,17,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,3.5,2.25,12.0,3.5,0.0,0.0
2016,10,24,6,30,0.0,7.0,2.5,12.0,7.0,6.67,0.0
2016,10,24,6,45,24.0,24.0,2.75,12.5,27.0,28.92,10.74
2016,10,24,7,0,48.0,41.0,3.0,13.0,47.0,58.02,40.52
2016,10,24,7,15,65.5,62.0,3.25,13.0,73.5,88.98,67.91
2016,10,24,7,30,83.0,83.0,3.5,13.0,100.0,121.77,96.79
2016,10,24,7,45,93.0,103.5,3.75,13.5,128.0,152.64,123.71
2016,10,24,8,0,103.0,124.0,4.0,14.0,156.0,184.55,150.98
2016,10,24,8,15,112.0,143.5,4.05,14.0,182.5,215.72,177.39
2016,10,24,8,30,121.0,163.0,4.1,14.0,209.0,247.7,204.01
2016,10,24,8,45,245.5,168.5,4.15,14.5,277.0,345.85,285.58
2016,10,24,9,0,370.0,174.0,4.2,15.0,345.0,446.6,367.43
2016,10,24,9,15,196.5,186.0,4.15,15.5,277.5,341.21,279.25
2016,10,24,9,30,23.0,198.0,4.1,16.0,210.0,211.33,169.47
2016,10,24,9,45,102.5,232.0,4.05,16.5,291.0,321.89,260.02
2016,10,24,10,0,182.0,266.0,4.0,17.0,372.0,440.06,353.24
2016,10,24,10,15,170.0,278.5,3.9,17.0,380.5,448.97,358.67
2016,10,24,10,30,158.0,291.0,3.8,17.0,389.0,456.74,363.62
2016,10,24,10,45,113.0,290.5,3.75,17.5,361.5,405.84,322.15
2016,10,24,11,0,68.0,290.0,3.7,18.0,334.0,366.01,289.12
2016,10,24,11,15,53.0,282.5,3.6,18.5,317.0,344.13,271.05
2016,10,24,11,30,38.0,275.0,3.5,19.0,300.0,321.96,252.74
2016,10,24,11,45,70.0,293.5,3.4,19.5,340.0,372.75,292.43
2016,10,24,12,0,102.0,312.0,3.3,20.0,380.0,423.67,331.31
2016,10,24,12,15,130.0,311.5,3.25,20.0,397.0,462.26,361.06
2016,10,24,12,30,158.0,311.0,3.2,20.0,414.0,485.91,379.6
2016,10,24,12,45,202.5,299.5,3.2,20.5,428.5,510.22,398.65
2016,10,24,13,0,247.0,288.0,3.2,21.0,443.0,532.42,415.96
2016,10,24,13,15,270.0,273.0,3.25,21.0,436.5,542.49,424.41
2016,10,24,13,30,293.0,258.0,3.3,21.0,430.0,537.21,421.74
2016,10,24,13,45,167.0,239.0,3.35,21.0,336.0,394.07,311.29
2016,10,24,14,0,41.0,220.0,3.4,21.0,242.0,259.72,204.42
2016,10,24,14,15,72.5,214.0,3.4,21.0,249.5,275.56,218.53
2016,10,24,14,30,104.0,208.0,3.4,21.0,257.0,289.05,230.24
2016,10,24,14,45,295.5,166.5,3.45,21.0,289.5,380.81,306.25
2016,10,24,15,0,487.0,125.0,3.5,21.0,322.0,445.5,358.48
2016,10,24,15,15,456.5,116.0,3.35,20.5,283.5,394.17,317.23
2016,10,24,15,30,426.0,107.0,3.2,20.0,245.0,344.75,276.92
2016,10,24,15,45,505.5,82.0,3.05,19.5,219.5,332.03,264.45
2016,10,24,16,0,585.0,57.0,2.9,19.0,194.0,307.55,240.04
2016,10,24,16,15,504.5,49.0,2.45,18.0,147.0,236.93,178.98
2016,10,24,16,30,424.0,41.0,2.0,17.0,100.0,174.8,124.57
2016,10,24,16,45,212.0,32.0,1.6,16.5,61.5,91.4,55.94
2016,10,24,17,0,0.0,23.0,1.2,16.0,23.0,21.92,0.0
2016,10,24,17,15,0.0,11.5,1.15,15.5,11.5,10.96,0.0
2016,10,24,17,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,25,6,45,78.0,20.0,2.05,12.5,28.5,39.01,13.02
2016,10,25,7,0,156.0,40.0,2.3,13.0,57.0,88.38,61.59
2016,10,25,7,15,193.0,58.0,2.4,13.5,90.5,128.8,97.79
2016,10,25,7,30,230.0,76.0,2.5,14.0,124.0,173.34,137.16
2016,10,25,7,45,254.0,94.0,2.65,14.5,159.5,216.28,174.9
2016,10,25,8,0,278.0,112.0,2.8,15.0,195.0,261.48,213.68
2016,10,25,8,15,290.5,129.0,2.9,15.5,229.0,301.48,247.21
2016,10,25,8,30,303.0,146.0,3.0,16.0,263.0,342.18,280.4
2016,10,25,8,45,274.0,169.0,3.1,17.0,283.5,364.25,296.73
2016,10,25,9,0,245.0,192.0,3.2,18.0,304.0,383.04,309.79
2016,10,25,9,15,158.5,208.5,3.2,18.5,283.5,340.01,273.38
2016,10,25,9,30,72.0,225.0,3.2,19.0,263.0,288.86,230.15
2016,10,25,9,45,214.0,231.0,3.25,19.5,352.0,419.55,335.13
2016,10,25,10,0,356.0,237.0,3.3,20.0,441.0,560.39,443.45
2016,10,25,10,15,361.0,245.0,3.2,20.5,459.5,583.57,458.41
2016,10,25,10,30,366.0,253.0,3.1,21.0,478.0,605.65,472.97
2016,10,25,10,45,304.5,275.5,3.05,21.5,466.5,584.53,454.09
2016,10,25,11,0,243.0,298.0,3.0,22.0,455.0,546.36,423.18
2016,10,25,11,15,248.0,299.5,2.9,22.5,461.0,555.24,428.75
2016,10,25,11,30,253.0,301.0,2.8,23.0,467.0,577.44,443.47
2016,10,25,11,45,573.5,192.0,2.75,23.5,569.0,768.29,587.36
2016,10,25,12,0,894.0,83.0,2.7,24.0,671.0,924.65,692.36
2016,10,25,12,15,891.5,82.5,2.65,24.0,664.0,917.03,685.61
2016,10,25,12,30,889.0,82.0,2.6,24.0,657.0,905.8,678.08
2016,10,25,12,45,882.5,82.0,2.55,24.0,641.5,888.07,666.31
2016,10,25,13,0,876.0,82.0,2.5,24.0,626.0,867.0,652.45
2016,10,25,13,15,868.0,81.0,2.45,24.0,603.5,840.29,634.82
2016,10,25,13,30,860.0,80.0,2.4,24.0,581.0,810.63,615.21
2016,10,25,13,45,846.5,79.0,2.4,24.0,551.5,773.82,590.94
2016,10,25,14,0,833.0,78.0,2.4,24.0,522.0,740.34,568.88
2016,10,25,14,15,817.0,75.5,2.35,23.5,486.5,695.34,539.11
2016,10,25,14,30,801.0,73.0,2.3,23.0,451.0,648.81,507.81
2016,10,25,14,45,776.5,70.5,2.25,23.0,410.0,595.54,468.46
2016,10,25,15,0,752.0,68.0,2.2,23.0,369.0,542.09,427.6
2016,10,25,15,15,719.0,64.5,2.15,22.5,324.0,482.94,381.97
2016,10,25,15,30,686.0,61.0,2.1,22.0,279.0,425.15,335.76
2016,10,25,15,45,637.5,55.5,2.05,22.0,232.5,359.92,281.61
2016,10,25,16,0,589.0,50.0,2.0,22.0,186.0,300.2,230.24
2016,10,25,16,15,510.5,43.0,1.75,21.0,140.5,231.5,171.75
2016,10,25,16,30,432.0,36.0,1.5,20.0,95.0,171.15,119.42
2016,10,25,16,45,298.5,25.0,1.25,19.0,57.5,103.0,59.4
2016,10,25,17,0,165.0,14.0,1.0,18.0,20.0,39.82,0.0
2016,10,25,17,15,82.5,7.0,1.0,17.5,10.0,0.0,0.0
2016,10,25,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,6,45,234.5,14.5,0.8,13.5,41.0,66.56,19.14
2016,10,26,7,0,469.0,29.0,0.8,14.0,82.0,159.33,107.39
2016,10,26,7,15,556.0,36.0,0.95,14.5,129.0,222.81,164.43
2016,10,26,7,30,643.0,43.0,1.1,15.0,176.0,295.59,228.22
2016,10,26,7,45,693.5,47.5,1.25,16.0,224.5,358.84,283.38
2016,10,26,8,0,744.0,52.0,1.4,17.0,273.0,426.17,339.83
2016,10,26,8,15,778.0,55.5,1.55,18.0,320.0,487.24,389.4
2016,10,26,8,30,812.0,59.0,1.7,19.0,367.0,549.79,438.18
2016,10,26,8,45,834.0,62.0,1.9,20.0,410.0,601.27,477.32
2016,10,26,9,0,856.0,65.0,2.1,21.0,453.0,655.94,517.3
2016,10,26,9,15,873.0,67.5,2.3,21.5,491.0,705.69,551.85
2016,10,26,9,30,890.0,70.0,2.5,22.0,529.0,753.96,584.86
2016,10,26,9,45,897.0,73.5,2.7,22.5,560.0,793.8,611.53
2016,10,26,10,0,904.0,77.0,2.9,23.0,591.0,830.92,636.12
2016,10,26,10,15,913.0,78.0,2.95,23.5,616.0,863.82,656.69
2016,10,26,10,30,922.0,79.0,3.0,24.0,641.0,893.71,675.09
2016,10,26,10,45,926.0,80.5,3.15,24.5,658.5,916.6,689.38
2016,10,26,11,0,930.0,82.0,3.3,25.0,676.0,935.96,701.36
2016,10,26,11,15,933.5,82.5,3.4,25.0,685.0,950.03,710.94
2016,10,26,11,30,937.0,83.0,3.5,25.0,694.0,960.37,718.18
2016,10,26,11,45,936.5,83.5,3.6,25.5,695.0,963.23,719.16
2016,10,26,12,0,936.0,84.0,3.7,26.0,696.0,962.23,717.74
2016,10,26,12,15,934.0,83.5,3.7,26.0,689.0,954.84,712.99
2016,10,26,12,30,932.0,83.0,3.7,26.0,682.0,943.66,705.88
2016,10,26,12,45,929.5,81.5,3.75,26.0,667.0,927.12,695.59
2016,10,26,13,0,927.0,80.0,3.8,26.0,652.0,906.95,682.94
2016,10,26,13,15,919.0,79.0,3.75,26.0,628.5,879.17,664.59
2016,10,26,13,30,911.0,78.0,3.7,26.0,605.0,848.26,644.13
2016,10,26,13,45,898.0,77.0,3.7,26.0,574.5,810.42,619.01
2016,10,26,14,0,885.0,76.0,3.7,26.0,544.0,770.16,592.03
2016,10,26,14,15,869.0,74.0,3.65,25.5,507.0,724.36,561.71
2016,10,26,14,30,853.0,72.0,3.6,25.0,470.0,681.58,533.13
2016,10,26,14,45,829.5,69.5,3.55,25.0,427.5,626.85,492.66
2016,10,26,15,0,806.0,67.0,3.5,25.0,385.0,571.7,450.32
2016,10,26,15,15,773.5,63.0,3.2,24.5,338.5,509.78,401.86
2016,10,26,15,30,741.0,59.0,2.9,24.0,292.0,449.05,352.79
2016,10,26,15,45,693.0,54.0,2.6,23.5,243.5,381.86,297.18
2016,10,26,16,0,645.0,49.0,2.3,23.0,195.0,318.32,242.78
2016,10,26,16,15,564.5,42.0,2.05,21.5,147.0,245.83,181.45
2016,10,26,16,30,484.0,35.0,1.8,20.0,99.0,183.84,127.54
2016,10,26,16,45,337.5,24.5,1.6,19.0,59.5,109.87,60.9
2016,10,26,17,0,191.0,14.0,1.4,18.0,20.0,43.71,0.0
2016,10,26,17,15,95.5,7.0,1.4,17.5,10.0,0.0,0.0
2016,10,26,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,27,6,45,27.5,18.5,1.1,14.0,21.5,25.17,2.63
2016,10,27,7,0,55.0,37.0,1.1,15.0,43.0,55.71,37.47
2016,10,27,7,15,71.5,57.0,1.45,15.5,69.0,85.65,64.0
2016,10,27,7,30,88.0,77.0,1.8,16.0,95.0,117.24,91.5
2016,10,27,7,45,96.5,97.0,2.2,17.0,121.5,147.2,117.21
2016,10,27,8,0,105.0,117.0,2.6,18.0,148.0,178.0,143.02
2016,10,27,8,15,109.5,137.0,2.7,18.5,174.0,207.47,167.3
2016,10,27,8,30,114.0,157.0,2.8,19.0,200.0,237.29,191.29
2016,10,27,8,45,103.0,175.0,2.9,19.5,217.0,246.86,198.37
2016,10,27,9,0,92.0,193.0,3.0,20.0,234.0,263.11,210.49
2016,10,27,9,15,254.5,192.0,2.9,20.0,319.5,399.47,320.54
2016,10,27,9,30,417.0,191.0,2.8,20.0,405.0,540.17,429.78
2016,10,27,9,45,268.5,225.0,2.7,20.5,366.0,466.65,368.95
2016,10,27,10,0,120.0,259.0,2.6,21.0,327.0,381.98,299.68
2016,10,27,10,15,84.5,258.5,2.7,21.0,307.5,342.08,268.35
2016,10,27,10,30,49.0,258.0,2.8,21.0,288.0,312.2,244.11
2016,10,27,10,45,30.0,236.0,2.9,21.0,254.5,270.82,211.47
2016,10,27,11,0,11.0,214.0,3.0,21.0,221.0,218.33,169.85
2016,10,27,11,15,5.5,114.0,3.2,21.0,117.5,112.07,85.55
2016,10,27,11,30,0.0,14.0,3.4,21.0,14.0,13.02,5.02
2016,10,27,11,45,0.0,14.0,3.6,21.5,14.0,13.02,5.02
2016,10,27,12,0,0.0,14.0,3.8,22.0,14.0,13.02,4.99
2016,10,27,12,15,0.0,33.0,3.9,21.5,33.0,30.7,19.49
2016,10,27,12,30,0.0,52.0,4.0,21.0,52.0,48.41,34.01
2016,10,27,12,45,4.0,125.0,4.1,20.5,127.5,121.49,93.57
2016,10,27,13,0,8.0,198.0,4.2,20.0,203.0,199.14,156.1
2016,10,27,13,15,4.0,154.5,4.0,19.5,157.0,151.07,117.83
2016,10,27,13,30,0.0,111.0,3.8,19.0,111.0,104.35,80.26
2016,10,27,13,45,0.0,67.0,3.65,19.0,67.0,62.36,46.04
2016,10,27,14,0,0.0,23.0,3.5,19.0,23.0,21.36,12.17
2016,10,27,14,15,0.0,22.5,3.1,18.5,22.5,20.89,11.86
2016,10,27,14,30,0.0,22.0,2.7,18.0,22.0,20.42,11.54
2016,10,27,14,45,0.0,38.0,2.3,18.0,38.0,35.29,24.1
2016,10,27,15,0,0.0,54.0,1.9,18.0,54.0,50.19,36.69
2016,10,27,15,15,0.0,47.5,1.7,17.5,47.5,44.13,31.74
2016,10,27,15,30,0.0,41.0,1.5,17.0,41.0,38.07,26.73
2016,10,27,15,45,0.0,34.0,1.35,17.0,34.0,31.55,21.19
2016,10,27,16,0,0.0,27.0,1.2,17.0,27.0,25.04,15.58
2016,10,27,16,15,0.0,20.0,1.05,16.5,20.0,18.54,9.95
2016,10,27,16,30,0.0,13.0,0.9,16.0,13.0,12.04,4.27
2016,10,27,16,45,0.0,7.5,0.8,16.0,7.5,6.94,0.0
2016,10,27,17,0,0.0,2.0,0.7,16.0,2.0,1.91,0.0
2016,10,27,17,15,0.0,1.0,0.7,16.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,28,6,45,7.0,17.5,2.35,14.5,18.0,18.42,0.0
2016,10,28,7,0,14.0,35.0,2.6,15.0,36.0,39.77,25.72
2016,10,28,7,15,29.5,54.5,2.75,15.0,59.5,65.79,48.57
2016,10,28,7,30,45.0,74.0,2.9,15.0,83.0,93.35,72.52
2016,10,28,7,45,54.0,94.0,3.1,15.5,107.5,120.43,95.89
2016,10,28,8,0,63.0,114.0,3.3,16.0,132.0,148.45,119.68
2016,10,28,8,15,68.5,133.0,3.4,16.0,156.0,174.37,141.53
2016,10,28,8,30,74.0,152.0,3.5,16.0,180.0,200.84,163.48
2016,10,28,8,45,104.5,172.5,3.65,16.5,217.0,253.62,206.61
2016,10,28,9,0,135.0,193.0,3.8,17.0,254.0,301.23,244.88
2016,10,28,9,15,493.5,132.5,3.8,17.5,379.5,511.46,417.25
2016,10,28,9,30,852.0,72.0,3.8,18.0,505.0,724.76,580.26
2016,10,28,9,45,653.0,139.5,3.85,18.5,483.5,685.91,547.48
2016,10,28,10,0,454.0,207.0,3.9,19.0,462.0,616.16,489.75
2016,10,28,10,15,490.0,204.5,3.9,19.0,490.0,656.52,520.61
2016,10,28,10,30,526.0,202.0,3.9,19.0,518.0,696.59,550.38
2016,10,28,10,45,715.0,140.5,3.95,19.5,582.5,809.34,633.28
