Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,28,11,0,904.0,79.0,4.0,20.0,647.0,905.13,699.09
2016,10,28,11,15,907.5,79.5,3.9,20.0,656.5,918.84,706.99
2016,10,28,11,30,911.0,80.0,3.8,20.0,666.0,928.93,713.07
2016,10,28,11,45,565.5,192.0,3.7,20.0,556.0,751.92,586.11
2016,10,28,12,0,220.0,304.0,3.6,20.0,446.0,536.73,419.16
2016,10,28,12,15,164.5,300.0,3.45,20.0,406.0,480.71,376.45
2016,10,28,12,30,109.0,296.0,3.3,20.0,366.0,411.24,322.43
2016,10,28,12,45,60.0,251.0,3.2,20.5,289.5,314.7,246.88
2016,10,28,13,0,11.0,206.0,3.1,21.0,213.0,210.25,163.76
2016,10,28,13,15,10.5,199.0,2.95,21.0,205.5,202.62,158.12
2016,10,28,13,30,10.0,192.0,2.8,21.0,198.0,195.06,152.33
2016,10,28,13,45,5.0,161.5,2.7,21.0,164.5,159.5,124.14
2016,10,28,14,0,0.0,131.0,2.6,21.0,131.0,124.72,96.35
2016,10,28,14,15,0.0,122.0,2.5,20.5,122.0,115.94,89.7
2016,10,28,14,30,0.0,113.0,2.4,20.0,113.0,107.22,82.99
2016,10,28,14,45,384.5,90.0,2.3,20.0,238.5,358.65,292.17
2016,10,28,15,0,769.0,67.0,2.2,20.0,364.0,546.44,437.47
2016,10,28,15,15,735.0,63.0,2.0,19.5,318.5,485.69,387.77
2016,10,28,15,30,701.0,59.0,1.8,19.0,273.0,426.37,339.32
2016,10,28,15,45,648.0,54.0,1.65,19.0,226.0,359.33,282.87
2016,10,28,16,0,595.0,49.0,1.5,19.0,179.0,298.44,229.83
2016,10,28,16,15,511.0,41.5,1.3,18.5,133.0,227.6,168.82
2016,10,28,16,30,427.0,34.0,1.1,18.0,87.0,165.75,114.56
2016,10,28,16,45,275.0,23.0,0.9,17.5,51.0,92.64,45.82
2016,10,28,17,0,123.0,12.0,0.7,17.0,15.0,30.66,0.0
2016,10,28,17,15,61.5,6.0,0.7,16.5,7.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,6,45,204.0,14.0,1.5,13.5,35.0,59.21,0.0
2016,10,29,7,0,408.0,28.0,1.7,14.0,70.0,143.81,95.0
2016,10,29,7,15,500.5,35.5,1.95,14.5,115.0,203.19,149.67
2016,10,29,7,30,593.0,43.0,2.2,15.0,160.0,274.86,212.97
2016,10,29,7,45,648.5,48.0,2.45,15.5,207.0,337.67,269.05
2016,10,29,8,0,704.0,53.0,2.7,16.0,254.0,405.16,327.45
2016,10,29,8,15,355.5,91.0,2.8,16.0,193.0,299.9,245.55
2016,10,29,8,30,7.0,129.0,2.9,16.0,132.0,129.93,103.61
2016,10,29,8,45,86.0,160.0,3.05,16.5,198.0,219.25,178.41
2016,10,29,9,0,165.0,191.0,3.2,17.0,264.0,318.96,259.47
2016,10,29,9,15,119.0,204.5,3.2,17.5,259.0,307.99,248.61
2016,10,29,9,30,73.0,218.0,3.2,18.0,254.0,282.62,226.49
2016,10,29,9,45,162.0,233.0,3.2,18.5,321.0,381.46,305.72
2016,10,29,10,0,251.0,248.0,3.2,19.0,388.0,487.05,387.44
2016,10,29,10,15,202.5,263.5,3.15,19.0,379.5,458.96,363.83
2016,10,29,10,30,154.0,279.0,3.1,19.0,371.0,439.94,347.46
2016,10,29,10,45,201.0,283.5,3.1,19.5,407.0,488.87,384.98
2016,10,29,11,0,248.0,288.0,3.1,20.0,443.0,538.7,422.28
2016,10,29,11,15,574.5,188.0,3.05,20.0,553.0,748.42,584.02
2016,10,29,11,30,901.0,88.0,3.0,20.0,663.0,927.34,708.38
2016,10,29,11,45,758.5,138.5,2.95,20.5,623.5,871.78,666.63
2016,10,29,12,0,616.0,189.0,2.9,21.0,584.0,797.78,613.72
2016,10,29,12,15,589.0,195.0,2.85,21.0,569.5,771.48,595.12
2016,10,29,12,30,562.0,201.0,2.8,21.0,555.0,748.36,578.21
2016,10,29,12,45,582.0,189.0,2.75,21.5,547.5,744.27,575.05
2016,10,29,13,0,602.0,177.0,2.7,22.0,540.0,742.32,573.16
2016,10,29,13,15,597.5,170.5,2.65,22.0,519.5,717.66,555.83
2016,10,29,13,30,593.0,164.0,2.6,22.0,499.0,690.77,536.96
2016,10,29,13,45,606.5,150.0,2.6,22.0,477.0,667.96,521.6
2016,10,29,14,0,620.0,136.0,2.6,22.0,455.0,641.96,503.62
2016,10,29,14,15,591.0,133.0,2.6,21.5,420.0,594.18,469.38
2016,10,29,14,30,562.0,130.0,2.6,21.0,385.0,542.01,431.28
2016,10,29,14,45,577.5,113.0,2.6,21.0,354.0,512.76,409.37
2016,10,29,15,0,593.0,96.0,2.6,21.0,323.0,475.86,380.78
2016,10,29,15,15,558.5,90.0,2.4,20.5,282.5,420.64,336.76
2016,10,29,15,30,524.0,84.0,2.2,20.0,242.0,367.28,293.05
2016,10,29,15,45,481.0,74.0,2.0,20.0,199.5,308.26,243.2
2016,10,29,16,0,438.0,64.0,1.8,20.0,157.0,252.85,195.16
2016,10,29,16,15,376.0,51.0,1.6,19.0,116.5,192.23,143.18
2016,10,29,16,30,314.0,38.0,1.4,18.0,76.0,138.38,95.96
2016,10,29,16,45,157.0,25.0,1.2,17.0,44.0,67.9,30.75
2016,10,29,17,0,0.0,12.0,1.0,16.0,12.0,11.44,0.0
2016,10,29,17,15,0.0,6.0,1.0,15.5,6.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,6,45,17.5,17.0,2.9,13.5,18.5,20.02,0.0
2016,10,30,7,0,35.0,34.0,3.1,14.0,37.0,47.88,30.98
2016,10,30,7,15,57.0,53.5,3.4,14.0,63.0,77.77,57.85
2016,10,30,7,30,79.0,73.0,3.7,14.0,89.0,109.92,86.07
2016,10,30,7,45,92.5,93.5,4.05,14.5,116.5,142.08,114.15
2016,10,30,8,0,106.0,114.0,4.4,15.0,144.0,175.6,142.96
2016,10,30,8,15,116.0,133.0,4.6,15.0,171.0,206.81,169.63
2016,10,30,8,30,126.0,152.0,4.8,15.0,198.0,238.9,196.62
2016,10,30,8,45,446.0,117.0,5.05,15.5,307.0,420.15,348.99
2016,10,30,9,0,766.0,82.0,5.3,16.0,416.0,614.65,507.16
2016,10,30,9,15,383.0,106.5,5.45,16.0,273.5,402.03,333.74
2016,10,30,9,30,0.0,131.0,5.6,16.0,131.0,125.0,98.71
2016,10,30,9,45,421.5,109.0,5.8,16.5,342.0,469.97,389.85
2016,10,30,10,0,843.0,87.0,6.0,17.0,553.0,792.72,641.02
2016,10,30,10,15,432.5,155.5,6.0,17.0,395.0,551.34,450.23
2016,10,30,10,30,22.0,224.0,6.0,17.0,237.0,239.14,190.79
2016,10,30,10,45,11.0,149.5,6.0,17.5,156.0,152.17,120.08
2016,10,30,11,0,0.0,75.0,6.0,18.0,75.0,69.87,52.13
2016,10,30,11,15,0.0,87.0,5.95,18.0,87.0,81.09,61.35
2016,10,30,11,30,0.0,99.0,5.9,18.0,99.0,92.51,70.66
2016,10,30,11,45,0.0,85.0,5.85,18.0,85.0,79.23,59.77
2016,10,30,12,0,0.0,71.0,5.8,18.0,71.0,66.14,49.03
2016,10,30,12,15,12.0,155.5,5.7,18.0,163.5,159.25,125.56
2016,10,30,12,30,24.0,240.0,5.6,18.0,256.0,258.0,205.18
2016,10,30,12,45,126.0,258.0,5.5,18.0,334.0,394.43,316.56
2016,10,30,13,0,228.0,276.0,5.4,18.0,412.0,501.24,402.3
2016,10,30,13,15,540.0,183.5,5.25,18.0,490.5,677.9,545.62
2016,10,30,13,30,852.0,91.0,5.1,18.0,569.0,813.91,648.97
2016,10,30,13,45,854.5,84.5,5.0,18.0,542.5,783.25,626.08
2016,10,30,14,0,857.0,78.0,4.9,18.0,516.0,749.33,601.64
2016,10,30,14,15,840.5,75.5,4.7,18.0,480.0,703.44,567.59
2016,10,30,14,30,824.0,73.0,4.5,18.0,444.0,655.99,532.1
2016,10,30,14,45,804.0,69.5,4.3,18.0,403.0,603.89,490.7
2016,10,30,15,0,784.0,66.0,4.1,18.0,362.0,551.15,448.06
2016,10,30,15,15,749.0,62.0,3.75,17.5,316.5,489.38,397.71
2016,10,30,15,30,714.0,58.0,3.4,17.0,271.0,429.1,347.03
2016,10,30,15,45,656.0,54.0,3.1,16.5,223.0,360.55,288.33
2016,10,30,16,0,598.0,50.0,2.8,16.0,175.0,298.89,233.68
2016,10,30,16,15,507.5,42.0,2.35,15.0,129.0,225.55,169.57
2016,10,30,16,30,417.0,34.0,1.9,14.0,83.0,161.9,112.73
2016,10,30,16,45,208.5,17.0,1.5,13.5,41.5,70.23,27.6
2016,10,30,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,30,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,31,6,45,168.0,15.5,0.9,10.5,31.5,53.06,0.0
2016,10,31,7,0,336.0,31.0,1.0,11.0,63.0,128.25,83.93
2016,10,31,7,15,439.0,40.0,1.05,11.0,107.5,190.1,141.27
2016,10,31,7,30,542.0,49.0,1.1,11.0,152.0,263.37,205.8
2016,10,31,7,45,602.5,55.5,1.15,11.5,199.0,326.88,262.04
2016,10,31,8,0,663.0,62.0,1.2,12.0,246.0,395.79,321.01
2016,10,31,8,15,703.0,66.5,1.2,12.5,292.0,456.57,371.48
2016,10,31,8,30,743.0,71.0,1.2,13.0,338.0,517.54,420.23
2016,10,31,8,45,778.5,72.0,1.25,13.5,381.5,575.66,465.39
2016,10,31,9,0,814.0,73.0,1.3,14.0,425.0,634.55,509.67
2016,10,31,9,15,833.0,75.5,1.2,14.5,462.5,684.06,543.32
2016,10,31,9,30,852.0,78.0,1.1,15.0,500.0,732.31,574.13
2016,10,31,9,45,867.0,79.0,1.05,15.5,532.0,774.12,600.12
2016,10,31,10,0,882.0,80.0,1.0,16.0,564.0,807.65,619.89
2016,10,31,10,15,891.5,81.5,0.9,16.5,588.5,840.65,638.26
2016,10,31,10,30,901.0,83.0,0.8,17.0,613.0,870.76,654.22
2016,10,31,10,45,910.5,82.5,0.75,17.5,631.0,895.42,667.18
2016,10,31,11,0,920.0,82.0,0.7,18.0,649.0,916.81,677.96
2016,10,31,11,15,923.0,82.0,0.8,18.0,657.5,929.56,687.45
2016,10,31,11,30,926.0,82.0,0.9,18.0,666.0,938.62,694.81
2016,10,31,11,45,928.0,81.5,1.0,18.5,667.5,942.44,697.6
2016,10,31,12,0,930.0,81.0,1.1,19.0,669.0,942.48,698.08
2016,10,31,12,15,927.0,81.0,1.3,19.0,661.0,934.82,696.56
2016,10,31,12,30,924.0,81.0,1.5,19.0,653.0,923.45,692.45
2016,10,31,12,45,909.0,84.0,1.75,19.0,635.5,901.52,681.63
2016,10,31,13,0,894.0,87.0,2.0,19.0,618.0,876.43,668.23
2016,10,31,13,15,884.0,85.5,2.2,19.0,594.5,847.28,651.09
2016,10,31,13,30,874.0,84.0,2.4,19.0,571.0,815.23,631.53
2016,10,31,13,45,857.0,83.5,2.6,19.0,539.5,782.19,610.83
2016,10,31,14,0,840.0,83.0,2.8,19.0,508.0,740.72,583.57
2016,10,31,14,15,821.5,80.5,2.85,18.5,472.0,694.04,552.24
2016,10,31,14,30,803.0,78.0,2.9,18.0,436.0,646.0,518.77
2016,10,31,14,45,779.5,74.0,3.0,18.0,394.5,592.03,477.75
2016,10,31,15,0,756.0,70.0,3.1,18.0,353.0,537.79,435.22
2016,10,31,15,15,720.0,66.0,3.0,17.5,308.0,476.85,386.28
2016,10,31,15,30,684.0,62.0,2.9,17.0,263.0,419.59,338.56
2016,10,31,15,45,633.5,56.0,2.85,17.0,216.5,353.86,282.06
2016,10,31,16,0,583.0,50.0,2.8,17.0,170.0,292.25,227.4
2016,10,31,16,15,491.5,42.0,2.45,16.0,124.5,219.62,164.2
2016,10,31,16,30,400.0,34.0,2.1,15.0,79.0,156.77,108.14
2016,10,31,16,45,200.0,17.0,1.8,14.0,39.5,67.79,21.98
2016,10,31,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,17,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,1,6,45,164.0,15.0,1.55,10.5,29.5,44.91,0.0
2016,11,1,7,0,328.0,30.0,1.7,11.0,59.0,124.94,80.37
2016,11,1,7,15,433.0,39.0,1.8,11.0,103.0,186.69,138.64
2016,11,1,7,30,538.0,48.0,1.9,11.0,147.0,260.1,203.79
2016,11,1,7,45,604.0,53.5,2.0,11.5,194.5,324.38,261.32
2016,11,1,8,0,670.0,59.0,2.1,12.0,242.0,394.59,322.27
2016,11,1,8,15,420.0,103.0,2.1,12.5,224.5,345.86,285.11
2016,11,1,8,30,170.0,147.0,2.1,13.0,207.0,258.33,212.87
2016,11,1,8,45,495.0,108.5,2.15,13.5,314.0,439.15,362.97
2016,11,1,9,0,820.0,70.0,2.2,14.0,421.0,633.43,515.91
2016,11,1,9,15,839.0,72.0,2.2,14.5,458.5,682.46,549.92
2016,11,1,9,30,858.0,74.0,2.2,15.0,496.0,730.22,582.51
2016,11,1,9,45,871.5,75.5,2.25,15.5,527.5,765.82,606.05
2016,11,1,10,0,885.0,77.0,2.3,16.0,559.0,804.59,631.69
2016,11,1,10,15,894.5,78.5,2.3,16.0,583.5,837.61,653.77
2016,11,1,10,30,904.0,80.0,2.3,16.0,608.0,867.75,673.77
2016,11,1,10,45,911.5,80.0,2.35,16.5,625.0,891.27,688.29
2016,11,1,11,0,919.0,80.0,2.4,17.0,642.0,911.46,700.59
2016,11,1,11,15,922.5,80.5,2.45,17.0,651.5,925.21,709.88
2016,11,1,11,30,926.0,81.0,2.5,17.0,661.0,935.31,716.86
2016,11,1,11,45,927.5,80.5,2.6,17.5,662.0,938.67,718.51
2016,11,1,12,0,929.0,80.0,2.7,18.0,663.0,938.24,717.76
2016,11,1,12,15,927.0,80.0,2.75,18.0,656.0,931.5,713.77
2016,11,1,12,30,925.0,80.0,2.8,18.0,649.0,921.03,707.41
2016,11,1,12,45,913.5,82.0,2.9,18.0,632.5,901.01,694.94
2016,11,1,13,0,902.0,84.0,3.0,18.0,616.0,877.72,680.24
2016,11,1,13,15,894.0,82.5,3.0,18.0,593.5,850.12,661.8
2016,11,1,13,30,886.0,81.0,3.0,18.0,571.0,819.49,641.21
2016,11,1,13,45,874.5,79.0,3.05,18.0,541.0,782.71,616.38
2016,11,1,14,0,863.0,77.0,3.1,18.0,511.0,749.06,593.63
2016,11,1,14,15,845.5,75.0,3.05,18.0,474.5,702.99,560.96
2016,11,1,14,30,828.0,73.0,3.0,18.0,438.0,655.43,526.55
2016,11,1,14,45,803.5,70.0,3.0,18.0,396.5,601.08,484.81
2016,11,1,15,0,779.0,67.0,3.0,18.0,355.0,546.46,441.68
2016,11,1,15,15,742.5,63.0,2.8,17.5,309.5,484.33,391.59
2016,11,1,15,30,706.0,59.0,2.6,17.0,264.0,423.82,341.17
2016,11,1,15,45,648.0,54.0,2.45,16.5,216.0,354.86,282.54
2016,11,1,16,0,590.0,49.0,2.3,16.0,168.0,292.97,227.97
2016,11,1,16,15,496.0,41.0,2.0,15.0,122.0,219.35,163.89
2016,11,1,16,30,402.0,33.0,1.7,14.0,76.0,155.81,106.9
2016,11,1,16,45,201.0,16.5,1.4,13.5,38.0,66.82,16.03
2016,11,1,17,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,1,17,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,2,6,45,170.0,14.0,1.05,8.0,29.0,44.88,0.0
2016,11,2,7,0,340.0,28.0,1.1,9.0,58.0,125.47,79.28
2016,11,2,7,15,446.0,37.0,1.35,9.5,102.0,187.95,139.51
2016,11,2,7,30,552.0,46.0,1.6,10.0,146.0,262.18,205.39
2016,11,2,7,45,614.5,52.0,1.9,11.0,193.5,326.12,262.7
2016,11,2,8,0,677.0,58.0,2.2,12.0,241.0,393.55,321.45
2016,11,2,8,15,717.5,62.5,2.2,12.5,287.5,455.13,373.73
2016,11,2,8,30,758.0,67.0,2.2,13.0,334.0,518.9,425.81
2016,11,2,8,45,786.5,70.0,2.25,14.0,377.0,575.38,469.75
2016,11,2,9,0,815.0,73.0,2.3,15.0,420.0,632.09,512.27
2016,11,2,9,15,834.5,75.5,2.35,15.5,457.0,681.81,548.42
2016,11,2,9,30,854.0,78.0,2.4,16.0,494.0,730.32,581.88
2016,11,2,9,45,876.5,77.0,2.5,17.0,527.5,769.63,607.28
2016,11,2,10,0,899.0,76.0,2.6,18.0,561.0,812.64,635.01
2016,11,2,10,15,908.0,77.0,2.55,18.5,585.5,844.96,654.89
2016,11,2,10,30,917.0,78.0,2.5,19.0,610.0,874.33,672.57
2016,11,2,10,45,923.0,79.0,2.45,19.5,627.0,897.95,686.16
2016,11,2,11,0,929.0,80.0,2.4,20.0,644.0,918.17,697.39
2016,11,2,11,15,931.5,80.0,2.3,20.0,652.5,930.52,704.18
2016,11,2,11,30,934.0,80.0,2.2,20.0,661.0,939.16,708.6
2016,11,2,11,45,934.5,80.0,2.1,20.5,662.0,942.23,708.05
2016,11,2,12,0,935.0,80.0,2.0,21.0,663.0,941.51,705.13
2016,11,2,12,15,933.0,79.5,1.85,21.0,655.5,934.14,698.72
2016,11,2,12,30,931.0,79.0,1.7,21.0,648.0,923.04,689.97
2016,11,2,12,45,928.5,77.5,1.6,21.5,633.0,906.61,677.16
2016,11,2,13,0,926.0,76.0,1.5,22.0,618.0,886.59,662.17
2016,11,2,13,15,918.0,75.0,1.4,22.0,595.0,859.13,643.61
2016,11,2,13,30,910.0,74.0,1.3,22.0,572.0,828.56,623.07
2016,11,2,13,45,898.0,72.0,1.2,22.5,542.0,790.76,596.48
2016,11,2,14,0,886.0,70.0,1.1,23.0,512.0,750.51,568.25
2016,11,2,14,15,869.5,68.0,1.1,22.5,475.5,704.86,539.38
2016,11,2,14,30,853.0,66.0,1.1,22.0,439.0,657.61,508.79
2016,11,2,14,45,828.0,63.5,1.15,22.0,397.0,607.33,472.68
2016,11,2,15,0,803.0,61.0,1.2,22.0,355.0,552.12,431.6
2016,11,2,15,15,768.0,57.5,1.15,21.5,309.5,490.45,384.32
2016,11,2,15,30,733.0,54.0,1.1,21.0,264.0,430.21,336.28
2016,11,2,15,45,677.5,49.0,1.1,20.5,216.0,361.23,279.88
2016,11,2,16,0,622.0,44.0,1.1,20.0,168.0,296.68,224.95
2016,11,2,16,15,530.5,36.5,1.1,18.5,122.0,222.79,162.58
2016,11,2,16,30,439.0,29.0,1.1,17.0,76.0,158.46,105.59
2016,11,2,16,45,219.5,14.5,1.15,16.0,38.0,67.75,8.89
2016,11,2,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,3,6,45,193.0,13.0,1.0,10.5,29.0,47.95,0.0
2016,11,3,7,0,386.0,26.0,1.0,11.0,58.0,133.48,81.01
2016,11,3,7,15,492.0,34.0,1.2,12.0,103.0,195.5,142.57
2016,11,3,7,30,598.0,42.0,1.4,13.0,148.0,271.14,208.98
2016,11,3,7,45,658.5,47.5,1.65,14.0,196.5,336.23,266.79
2016,11,3,8,0,719.0,53.0,1.9,15.0,245.0,406.45,327.08
2016,11,3,8,15,758.0,57.0,1.9,15.5,291.5,468.55,379.09
2016,11,3,8,30,797.0,61.0,1.9,16.0,338.0,532.63,430.6
2016,11,3,8,45,823.0,64.0,1.95,16.5,381.0,589.16,474.69
2016,11,3,9,0,849.0,67.0,2.0,17.0,424.0,645.62,517.27
2016,11,3,9,15,867.5,69.5,2.0,18.0,462.0,695.85,551.58
2016,11,3,9,30,886.0,72.0,2.0,19.0,500.0,739.37,579.26
2016,11,3,9,45,899.0,73.5,2.05,20.0,531.5,780.75,605.24
2016,11,3,10,0,912.0,75.0,2.1,21.0,563.0,819.81,629.15
2016,11,3,10,15,921.0,76.0,2.1,21.5,587.5,852.42,649.06
2016,11,3,10,30,930.0,77.0,2.1,22.0,612.0,882.03,666.8
2016,11,3,10,45,934.5,78.0,2.1,22.5,629.0,904.57,679.69
2016,11,3,11,0,939.0,79.0,2.1,23.0,646.0,923.61,690.3
2016,11,3,11,15,942.0,79.5,2.05,23.5,655.0,937.1,696.75
2016,11,3,11,30,945.0,80.0,2.0,24.0,664.0,946.85,700.86
2016,11,3,11,45,944.5,80.0,1.95,24.5,664.5,949.06,700.17
2016,11,3,12,0,944.0,80.0,1.9,25.0,665.0,947.43,697.19
2016,11,3,12,15,942.0,80.0,1.8,25.0,657.5,940.64,691.8
2016,11,3,12,30,940.0,80.0,1.7,25.0,650.0,930.08,684.13
2016,11,3,12,45,931.5,80.5,1.6,25.5,634.0,910.76,669.6
2016,11,3,13,0,923.0,81.0,1.5,26.0,618.0,888.04,653.07
2016,11,3,13,15,914.5,80.0,1.4,26.0,594.5,860.27,634.64
2016,11,3,13,30,906.0,79.0,1.3,26.0,571.0,829.44,614.26
2016,11,3,13,45,892.0,77.5,1.2,26.0,540.5,790.88,588.7
2016,11,3,14,0,878.0,76.0,1.1,26.0,510.0,755.53,565.25
2016,11,3,14,15,860.5,73.5,1.0,25.5,473.0,708.51,534.67
2016,11,3,14,30,843.0,71.0,0.9,25.0,436.0,659.96,502.32
2016,11,3,14,45,816.5,68.5,0.85,25.0,394.0,604.54,462.36
2016,11,3,15,0,790.0,66.0,0.8,25.0,352.0,548.96,421.14
2016,11,3,15,15,753.0,62.0,0.75,24.0,306.0,486.29,374.84
2016,11,3,15,30,716.0,58.0,0.7,23.0,260.0,425.26,327.75
2016,11,3,15,45,658.5,52.5,0.65,22.5,212.0,355.76,271.74
2016,11,3,16,0,601.0,47.0,0.6,22.0,164.0,293.29,219.23
2016,11,3,16,15,504.5,39.0,0.7,21.0,118.0,218.69,157.41
2016,11,3,16,30,408.0,31.0,0.8,20.0,72.0,154.47,101.1
2016,11,3,16,45,204.0,15.5,0.9,19.0,36.0,65.14,0.0
2016,11,3,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,4,6,45,158.5,13.5,1.1,12.5,26.0,41.87,0.0
2016,11,4,7,0,317.0,27.0,1.1,13.0,52.0,116.56,67.87
2016,11,4,7,15,426.5,36.5,1.05,13.5,96.0,180.4,130.8
2016,11,4,7,30,536.0,46.0,1.0,14.0,140.0,254.88,195.37
2016,11,4,7,45,600.0,52.5,1.0,15.0,187.0,318.85,250.97
2016,11,4,8,0,664.0,59.0,1.0,16.0,234.0,388.58,309.27
2016,11,4,8,15,636.0,70.0,1.15,16.5,262.0,421.49,338.29
2016,11,4,8,30,608.0,81.0,1.3,17.0,290.0,450.12,362.55
2016,11,4,8,45,500.0,115.5,1.45,17.5,301.5,447.85,360.8
2016,11,4,9,0,392.0,150.0,1.6,18.0,313.0,438.82,352.65
2016,11,4,9,15,618.5,115.5,1.5,18.5,399.5,577.96,460.16
2016,11,4,9,30,845.0,81.0,1.4,19.0,486.0,723.75,564.52
2016,11,4,9,45,858.5,83.0,1.3,20.0,517.5,765.13,587.66
2016,11,4,10,0,872.0,85.0,1.2,21.0,549.0,804.32,609.61
2016,11,4,10,15,881.5,86.5,1.2,21.5,573.0,837.2,629.21
2016,11,4,10,30,891.0,88.0,1.2,22.0,597.0,860.35,642.21
2016,11,4,10,45,795.0,116.0,1.3,23.0,580.0,834.32,622.74
2016,11,4,11,0,699.0,144.0,1.4,24.0,563.0,799.75,598.1
2016,11,4,11,15,684.0,152.0,1.3,24.0,567.0,803.58,599.53
2016,11,4,11,30,669.0,160.0,1.2,24.0,571.0,804.16,598.42
2016,11,4,11,45,667.5,161.0,1.2,24.0,571.0,805.95,599.51
2016,11,4,12,0,666.0,162.0,1.2,24.0,571.0,804.84,598.79
2016,11,4,12,15,783.5,126.5,1.15,24.0,602.5,864.63,637.98
2016,11,4,12,30,901.0,91.0,1.1,24.0,634.0,906.88,664.39
2016,11,4,12,45,781.5,119.5,1.1,24.5,582.0,836.24,616.95
2016,11,4,13,0,662.0,148.0,1.1,25.0,530.0,753.84,562.26
2016,11,4,13,15,768.5,116.5,1.1,24.5,544.0,791.01,590.1
2016,11,4,13,30,875.0,85.0,1.1,24.0,558.0,816.2,608.61
2016,11,4,13,45,862.5,83.0,1.15,24.0,528.0,778.78,584.82
2016,11,4,14,0,850.0,81.0,1.2,24.0,498.0,739.02,559.8
2016,11,4,14,15,543.0,130.5,1.2,23.5,389.5,545.86,422.75
2016,11,4,14,30,236.0,180.0,1.2,23.0,281.0,365.87,286.44
2016,11,4,14,45,500.0,118.5,1.2,22.5,305.5,460.14,363.15
2016,11,4,15,0,764.0,57.0,1.2,22.0,330.0,522.0,410.67
2016,11,4,15,15,701.5,60.5,1.1,21.0,286.5,455.95,358.9
2016,11,4,15,30,639.0,64.0,1.0,20.0,243.0,396.0,311.07
2016,11,4,15,45,580.5,58.0,0.95,19.5,197.5,329.65,256.42
2016,11,4,16,0,522.0,52.0,0.9,19.0,152.0,268.27,204.07
2016,11,4,16,15,432.5,41.5,0.9,18.5,108.5,197.69,144.09
2016,11,4,16,30,343.0,31.0,0.9,18.0,65.0,136.91,89.63
2016,11,4,16,45,171.5,15.5,0.95,17.5,32.5,57.93,0.0
2016,11,4,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,5,6,45,174.0,12.5,0.7,11.5,26.0,43.54,0.0
2016,11,5,7,0,348.0,25.0,0.7,12.0,52.0,120.94,67.19
2016,11,5,7,15,458.0,34.0,0.85,12.5,96.0,186.51,134.72
2016,11,5,7,30,568.0,43.0,1.0,13.0,140.0,262.07,200.91
2016,11,5,7,45,633.0,48.5,1.15,14.0,187.5,324.61,256.22
2016,11,5,8,0,698.0,54.0,1.3,15.0,235.0,395.31,316.4
2016,11,5,8,15,737.5,58.0,1.35,15.5,281.0,456.42,367.46
2016,11,5,8,30,777.0,62.0,1.4,16.0,327.0,519.57,418.18
2016,11,5,8,45,805.0,65.0,1.45,17.0,369.5,576.22,461.3
2016,11,5,9,0,833.0,68.0,1.5,18.0,412.0,633.02,502.89
2016,11,5,9,15,851.5,70.0,1.65,18.5,449.0,681.86,538.31
2016,11,5,9,30,870.0,72.0,1.8,19.0,486.0,724.04,567.22
2016,11,5,9,45,883.5,73.5,1.95,20.0,517.0,765.12,593.91
2016,11,5,10,0,897.0,75.0,2.1,21.0,548.0,803.99,618.65
2016,11,5,10,15,905.5,76.5,2.15,21.5,572.0,836.3,638.94
2016,11,5,10,30,914.0,78.0,2.2,22.0,596.0,865.66,657.12
2016,11,5,10,45,919.5,78.5,2.25,22.5,612.5,888.1,670.55
2016,11,5,11,0,925.0,79.0,2.3,23.0,629.0,907.14,681.77
2016,11,5,11,15,927.5,79.5,2.35,23.0,637.5,920.01,690.27
2016,11,5,11,30,930.0,80.0,2.4,23.0,646.0,929.2,696.5
2016,11,5,11,45,930.0,80.0,2.5,23.5,646.5,931.83,697.62
2016,11,5,12,0,930.0,80.0,2.6,24.0,647.0,930.69,696.41
2016,11,5,12,15,927.0,79.5,2.7,24.0,639.5,922.53,691.98
2016,11,5,12,30,924.0,79.0,2.8,24.0,632.0,910.69,685.22
2016,11,5,12,45,911.5,81.0,2.9,24.0,615.5,890.05,672.55
2016,11,5,13,0,899.0,83.0,3.0,24.0,599.0,866.19,657.72
2016,11,5,13,15,889.5,82.0,3.05,23.5,575.5,838.22,640.92
2016,11,5,13,30,880.0,81.0,3.1,23.0,552.0,807.34,621.95
2016,11,5,13,45,867.0,79.0,3.15,23.0,522.0,775.76,601.12
2016,11,5,14,0,854.0,77.0,3.2,23.0,492.0,735.6,573.91
2016,11,5,14,15,835.0,74.5,3.15,22.5,455.5,688.55,542.0
2016,11,5,14,30,816.0,72.0,3.1,22.0,419.0,640.15,507.89
2016,11,5,14,45,789.5,69.0,3.1,22.0,378.0,585.47,466.18
2016,11,5,15,0,763.0,66.0,3.1,22.0,337.0,530.72,423.23
2016,11,5,15,15,724.5,62.0,2.9,21.0,291.5,468.76,374.38
2016,11,5,15,30,686.0,58.0,2.7,20.0,246.0,408.64,325.17
2016,11,5,15,45,626.0,52.0,2.5,19.5,199.5,341.6,268.29
2016,11,5,16,0,566.0,46.0,2.3,19.0,153.0,277.58,212.41
2016,11,5,16,15,466.5,38.0,2.0,18.0,109.0,204.37,149.38
2016,11,5,16,30,367.0,30.0,1.7,17.0,65.0,141.91,92.24
2016,11,5,16,45,183.5,15.0,1.4,16.0,32.5,59.37,0.0
2016,11,5,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,6,6,45,152.0,12.0,0.7,11.5,23.0,38.87,0.0
2016,11,6,7,0,304.0,24.0,0.7,12.0,46.0,108.33,56.46
2016,11,6,7,15,412.0,32.5,0.7,12.0,87.0,170.67,122.91
2016,11,6,7,30,520.0,41.0,0.7,12.0,128.0,242.09,185.72
2016,11,6,7,45,582.5,47.0,0.75,12.5,173.0,303.49,240.15
2016,11,6,8,0,645.0,53.0,0.8,13.0,218.0,368.62,296.17
2016,11,6,8,15,476.0,89.0,0.85,13.0,223.0,355.4,289.03
2016,11,6,8,30,307.0,125.0,0.9,13.0,228.0,316.99,259.54
2016,11,6,8,45,350.0,136.0,1.0,13.5,267.5,369.29,302.32
2016,11,6,9,0,393.0,147.0,1.1,14.0,307.0,434.83,353.6
2016,11,6,9,15,384.0,164.0,1.15,14.5,332.5,464.31,375.11
2016,11,6,9,30,375.0,181.0,1.2,15.0,358.0,481.03,386.89
2016,11,6,9,45,407.0,187.0,1.3,16.0,390.5,536.38,427.48
2016,11,6,10,0,439.0,193.0,1.4,17.0,423.0,581.43,459.49
2016,11,6,10,15,647.0,137.5,1.25,17.5,493.5,705.72,550.66
2016,11,6,10,30,855.0,82.0,1.1,18.0,564.0,819.14,624.71
2016,11,6,10,45,862.5,82.5,1.0,19.0,580.5,842.16,634.3
2016,11,6,11,0,870.0,83.0,0.9,20.0,597.0,862.08,642.71
2016,11,6,11,15,569.5,178.5,0.75,20.5,517.0,723.62,544.95
2016,11,6,11,30,269.0,274.0,0.6,21.0,437.0,557.66,420.91
2016,11,6,11,45,409.5,235.5,0.5,21.5,484.0,651.87,489.93
2016,11,6,12,0,550.0,197.0,0.4,22.0,531.0,732.74,544.54
2016,11,6,12,15,710.5,140.0,0.5,22.0,566.0,812.61,599.54
2016,11,6,12,30,871.0,83.0,0.6,22.0,601.0,867.19,636.12
2016,11,6,12,45,582.0,166.0,0.75,22.0,509.0,714.15,536.1
2016,11,6,13,0,293.0,249.0,0.9,22.0,417.0,536.66,409.04
2016,11,6,13,15,234.0,245.5,1.0,22.0,376.0,465.14,358.88
2016,11,6,13,30,175.0,242.0,1.1,22.0,335.0,408.76,317.23
2016,11,6,13,45,489.0,160.5,1.2,22.0,401.0,575.09,447.97
2016,11,6,14,0,803.0,79.0,1.3,22.0,467.0,698.8,539.51
2016,11,6,14,15,503.0,129.0,1.35,22.0,366.0,514.33,403.11
2016,11,6,14,30,203.0,179.0,1.4,22.0,265.0,332.84,262.77
2016,11,6,14,45,337.5,143.0,1.5,22.0,269.0,375.81,299.15
2016,11,6,15,0,472.0,107.0,1.6,22.0,273.0,406.49,323.4
2016,11,6,15,15,445.0,96.0,1.4,21.5,236.0,356.73,283.24
2016,11,6,15,30,418.0,85.0,1.2,21.0,199.0,308.59,243.72
2016,11,6,15,45,380.5,72.0,1.0,20.5,160.5,255.59,199.31
2016,11,6,16,0,343.0,59.0,0.8,20.0,122.0,205.97,156.6
2016,11,6,16,15,278.5,45.0,0.8,19.0,86.0,150.34,109.4
2016,11,6,16,30,214.0,31.0,0.8,18.0,50.0,102.04,65.21
2016,11,6,16,45,107.0,15.5,0.8,17.5,25.0,42.88,0.0
2016,11,6,17,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,156.5,11.0,0.55,13.0,22.0,38.52,0.0
2016,11,7,7,0,313.0,22.0,0.5,13.0,44.0,107.38,51.02
2016,11,7,7,15,422.0,30.5,0.6,13.5,85.0,170.82,121.41
2016,11,7,7,30,531.0,39.0,0.7,14.0,126.0,242.84,184.37
2016,11,7,7,45,594.0,44.5,0.85,14.5,170.5,302.32,237.32
2016,11,7,8,0,657.0,50.0,1.0,15.0,215.0,369.59,295.23
2016,11,7,8,15,697.5,53.5,0.9,15.5,259.0,428.19,343.67
2016,11,7,8,30,738.0,57.0,0.8,16.0,303.0,489.05,391.61
2016,11,7,8,45,669.0,80.0,0.75,17.0,324.5,510.99,406.88
2016,11,7,9,0,600.0,103.0,0.7,18.0,346.0,522.43,413.33
2016,11,7,9,15,717.5,84.5,0.6,18.5,401.5,606.18,474.56
2016,11,7,9,30,835.0,66.0,0.5,19.0,457.0,687.81,528.93
2016,11,7,9,45,708.5,108.0,0.4,20.0,454.5,678.9,517.15
2016,11,7,10,0,582.0,150.0,0.3,21.0,452.0,648.84,491.0
2016,11,7,10,15,496.5,184.0,0.35,21.5,450.0,629.48,475.49
2016,11,7,10,30,411.0,218.0,0.4,22.0,448.0,595.76,449.85
2016,11,7,10,45,385.0,232.0,0.45,22.5,452.5,597.82,450.33
2016,11,7,11,0,359.0,246.0,0.5,23.0,457.0,597.53,448.73
2016,11,7,11,15,383.5,244.0,0.55,23.5,472.0,620.65,464.75
2016,11,7,11,30,408.0,242.0,0.6,24.0,487.0,642.65,479.65
2016,11,7,11,45,452.5,228.5,0.65,24.5,500.5,681.44,506.21
2016,11,7,12,0,497.0,215.0,0.7,25.0,514.0,705.14,522.51
2016,11,7,12,15,499.0,211.0,0.75,25.0,508.5,699.59,519.37
2016,11,7,12,30,501.0,207.0,0.8,25.0,503.0,691.86,515.14
2016,11,7,12,45,679.5,145.0,0.9,25.0,535.5,773.45,574.51
2016,11,7,13,0,858.0,83.0,1.0,25.0,568.0,827.98,611.72
2016,11,7,13,15,849.0,81.5,1.05,25.0,546.0,807.38,598.86
