Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,7,13,30,840.0,80.0,1.1,25.0,524.0,777.12,580.4
2016,11,7,13,45,827.0,78.5,1.15,25.0,495.0,741.17,557.94
2016,11,7,14,0,814.0,77.0,1.2,25.0,466.0,703.04,533.69
2016,11,7,14,15,795.5,74.5,1.2,24.5,431.5,657.94,504.64
2016,11,7,14,30,777.0,72.0,1.2,24.0,397.0,611.58,473.17
2016,11,7,14,45,750.5,68.5,1.2,24.0,357.0,558.15,433.93
2016,11,7,15,0,724.0,65.0,1.2,24.0,317.0,504.78,393.54
2016,11,7,15,15,685.0,61.0,1.05,23.5,273.5,444.66,346.63
2016,11,7,15,30,646.0,57.0,0.9,23.0,230.0,388.68,301.3
2016,11,7,15,45,585.5,51.0,0.8,22.5,185.5,321.7,246.39
2016,11,7,16,0,525.0,45.0,0.7,22.0,141.0,259.97,194.12
2016,11,7,16,15,424.5,36.5,0.7,21.0,99.0,188.55,134.58
2016,11,7,16,30,324.0,28.0,0.7,20.0,57.0,128.15,79.37
2016,11,7,16,45,162.0,14.0,0.75,19.5,28.5,46.13,0.0
2016,11,7,17,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,8,6,45,145.5,11.0,0.5,14.0,20.5,36.35,0.0
2016,11,8,7,0,291.0,22.0,0.5,14.0,41.0,101.13,42.46
2016,11,8,7,15,403.5,31.0,0.55,14.5,82.0,165.4,116.49
2016,11,8,7,30,516.0,40.0,0.6,15.0,123.0,237.94,179.5
2016,11,8,7,45,578.5,46.5,0.65,16.0,167.5,299.37,232.95
2016,11,8,8,0,641.0,53.0,0.7,17.0,212.0,364.36,287.64
2016,11,8,8,15,683.0,57.5,0.65,17.5,256.5,424.06,336.4
2016,11,8,8,30,725.0,62.0,0.6,18.0,301.0,486.18,384.85
2016,11,8,8,45,752.5,65.5,0.55,18.5,341.5,540.45,425.4
2016,11,8,9,0,780.0,69.0,0.5,19.0,382.0,594.99,464.44
2016,11,8,9,15,800.0,71.5,0.55,19.5,418.0,643.14,498.56
2016,11,8,9,30,820.0,74.0,0.6,20.0,454.0,690.23,529.65
2016,11,8,9,45,830.0,77.5,0.7,21.0,483.5,729.66,554.56
2016,11,8,10,0,840.0,81.0,0.8,22.0,513.0,766.81,577.62
2016,11,8,10,15,849.5,82.0,0.75,22.5,536.5,798.05,595.33
2016,11,8,10,30,859.0,83.0,0.7,23.0,560.0,826.56,611.0
2016,11,8,10,45,863.0,85.0,0.7,23.5,576.0,841.7,618.64
2016,11,8,11,0,867.0,87.0,0.7,24.0,592.0,860.36,628.8
2016,11,8,11,15,870.0,87.5,0.75,24.5,600.5,873.03,635.97
2016,11,8,11,30,873.0,88.0,0.8,25.0,609.0,882.28,641.12
2016,11,8,11,45,871.5,88.5,0.85,25.5,609.0,884.06,641.65
2016,11,8,12,0,870.0,89.0,0.9,26.0,609.0,882.32,640.16
2016,11,8,12,15,867.0,88.5,0.85,26.0,602.0,874.57,634.56
2016,11,8,12,30,864.0,88.0,0.8,26.0,595.0,870.7,631.67
2016,11,8,12,45,853.0,89.0,0.8,26.5,579.0,850.95,618.29
2016,11,8,13,0,842.0,90.0,0.8,27.0,563.0,828.12,603.21
2016,11,8,13,15,832.5,88.5,0.75,27.0,541.0,800.64,585.57
2016,11,8,13,30,823.0,87.0,0.7,27.0,519.0,770.42,566.17
2016,11,8,13,45,808.5,85.0,0.65,27.0,490.0,733.23,542.09
2016,11,8,14,0,794.0,83.0,0.6,27.0,461.0,694.02,516.54
2016,11,8,14,15,774.5,80.5,0.55,26.5,426.0,648.95,487.67
2016,11,8,14,30,755.0,78.0,0.5,26.0,391.0,602.75,456.24
2016,11,8,14,45,727.5,74.0,0.45,26.0,351.0,549.06,417.48
2016,11,8,15,0,700.0,70.0,0.4,26.0,311.0,497.99,379.46
2016,11,8,15,15,659.5,65.5,0.3,25.5,268.0,437.73,333.82
2016,11,8,15,30,619.0,61.0,0.2,25.0,225.0,379.72,288.36
2016,11,8,15,45,559.0,54.0,0.15,24.5,180.5,313.25,235.4
2016,11,8,16,0,499.0,47.0,0.1,24.0,136.0,252.01,184.89
2016,11,8,16,15,398.5,37.5,0.15,23.0,94.5,181.06,127.12
2016,11,8,16,30,298.0,28.0,0.2,22.0,53.0,120.74,72.41
2016,11,8,16,45,149.0,14.0,0.3,21.5,26.5,43.37,0.0
2016,11,8,17,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,9,6,45,134.0,11.0,0.6,12.5,19.0,34.14,0.0
2016,11,9,7,0,268.0,22.0,0.6,13.0,38.0,94.71,33.49
2016,11,9,7,15,383.0,31.5,0.8,14.0,78.5,159.41,111.99
2016,11,9,7,30,498.0,41.0,1.0,15.0,119.0,231.98,175.3
2016,11,9,7,45,567.5,47.5,1.2,16.0,164.0,295.14,230.69
2016,11,9,8,0,637.0,54.0,1.4,17.0,209.0,364.72,289.92
2016,11,9,8,15,680.0,58.5,1.45,17.5,253.5,422.3,338.38
2016,11,9,8,30,723.0,63.0,1.5,18.0,298.0,484.73,388.83
2016,11,9,8,45,753.5,66.0,1.55,18.5,339.5,540.07,432.13
2016,11,9,9,0,784.0,69.0,1.6,19.0,381.0,595.9,474.37
2016,11,9,9,15,804.5,72.0,1.65,20.0,417.5,645.07,509.4
2016,11,9,9,30,825.0,75.0,1.7,21.0,454.0,693.22,541.1
2016,11,9,9,45,844.5,75.0,1.8,22.0,485.5,735.67,568.42
2016,11,9,10,0,864.0,75.0,1.9,23.0,517.0,770.31,589.86
2016,11,9,10,15,873.5,76.5,1.95,23.5,540.5,802.41,610.09
2016,11,9,10,30,883.0,78.0,2.0,24.0,564.0,831.74,628.29
2016,11,9,10,45,889.0,79.0,2.1,24.5,580.5,854.54,642.46
2016,11,9,11,0,895.0,80.0,2.2,25.0,597.0,874.11,654.51
2016,11,9,11,15,898.0,80.5,2.2,25.5,606.0,887.08,661.32
2016,11,9,11,30,901.0,81.0,2.2,26.0,615.0,896.53,665.94
2016,11,9,11,45,900.5,81.0,2.25,26.5,615.5,898.7,666.33
2016,11,9,12,0,900.0,81.0,2.3,27.0,616.0,897.24,664.52
2016,11,9,12,15,897.5,80.5,2.25,27.0,608.5,889.82,659.35
2016,11,9,12,30,895.0,80.0,2.2,27.0,601.0,878.83,652.01
2016,11,9,12,45,889.5,79.0,2.2,27.0,586.5,861.2,640.82
2016,11,9,13,0,884.0,78.0,2.2,27.0,572.0,840.26,627.54
2016,11,9,13,15,875.0,77.0,2.1,27.0,549.5,813.29,609.41
2016,11,9,13,30,866.0,76.0,2.0,27.0,527.0,783.45,589.4
2016,11,9,13,45,852.0,74.5,1.9,27.5,497.5,752.38,567.41
2016,11,9,14,0,838.0,73.0,1.8,28.0,468.0,712.93,539.6
2016,11,9,14,15,819.5,70.5,1.6,27.5,432.5,667.2,508.64
2016,11,9,14,30,801.0,68.0,1.4,27.0,397.0,620.16,475.47
2016,11,9,14,45,773.0,65.0,1.25,27.0,357.0,565.66,434.7
2016,11,9,15,0,745.0,62.0,1.1,27.0,317.0,511.27,393.05
2016,11,9,15,15,706.0,58.0,0.9,26.0,273.0,450.45,346.56
2016,11,9,15,30,667.0,54.0,0.7,25.0,229.0,391.56,299.83
2016,11,9,15,45,606.0,48.5,0.55,24.5,183.5,326.24,246.4
2016,11,9,16,0,545.0,43.0,0.4,24.0,138.0,264.13,194.1
2016,11,9,16,15,444.5,34.5,0.45,23.0,96.0,192.0,134.63
2016,11,9,16,30,344.0,26.0,0.5,22.0,54.0,129.83,75.99
2016,11,9,16,45,172.0,13.0,0.6,21.5,27.0,46.93,0.0
2016,11,9,17,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,10,6,45,128.0,10.0,0.75,16.0,18.0,31.94,0.0
2016,11,10,7,0,256.0,20.0,0.8,16.0,36.0,88.96,23.13
2016,11,10,7,15,372.0,30.5,0.9,16.5,75.5,154.6,106.73
2016,11,10,7,30,488.0,41.0,1.0,17.0,115.0,227.7,170.37
2016,11,10,7,45,555.5,47.5,1.1,18.0,159.5,289.36,224.04
2016,11,10,8,0,623.0,54.0,1.2,19.0,204.0,357.23,281.25
2016,11,10,8,15,667.5,59.0,1.45,19.5,248.5,415.2,330.24
2016,11,10,8,30,712.0,64.0,1.7,20.0,293.0,478.32,381.69
2016,11,10,8,45,741.5,68.0,2.0,21.0,334.0,533.64,425.1
2016,11,10,9,0,771.0,72.0,2.3,22.0,375.0,589.42,467.51
2016,11,10,9,15,792.5,74.5,2.5,22.5,411.5,638.13,504.03
2016,11,10,9,30,814.0,77.0,2.7,23.0,448.0,685.92,537.79
2016,11,10,9,45,836.0,77.0,2.9,24.0,480.0,729.86,566.93
2016,11,10,10,0,858.0,77.0,3.1,25.0,512.0,772.2,594.48
2016,11,10,10,15,868.0,78.0,3.25,25.5,536.0,797.84,610.89
2016,11,10,10,30,878.0,79.0,3.4,26.0,560.0,826.83,629.7
2016,11,10,10,45,884.0,80.5,3.55,26.5,576.5,850.13,644.49
2016,11,10,11,0,890.0,82.0,3.7,27.0,593.0,870.22,657.12
2016,11,10,11,15,893.0,82.5,3.65,27.0,601.5,883.15,665.16
2016,11,10,11,30,896.0,83.0,3.6,27.0,610.0,892.57,670.96
2016,11,10,11,45,895.5,83.0,3.55,27.5,611.0,894.75,670.65
2016,11,10,12,0,895.0,83.0,3.5,28.0,612.0,893.33,668.09
2016,11,10,12,15,892.5,83.0,3.35,28.0,605.0,886.58,662.83
2016,11,10,12,30,890.0,83.0,3.2,28.0,598.0,876.29,655.34
2016,11,10,12,45,877.5,84.5,3.05,28.0,581.5,855.83,641.09
2016,11,10,13,0,865.0,86.0,2.9,28.0,565.0,839.18,629.6
2016,11,10,13,15,855.5,84.5,2.7,27.5,542.5,811.38,611.43
2016,11,10,13,30,846.0,83.0,2.5,27.0,520.0,780.76,591.33
2016,11,10,13,45,550.0,141.0,2.3,27.0,419.0,595.9,458.83
2016,11,10,14,0,254.0,199.0,2.1,27.0,318.0,417.61,322.98
2016,11,10,14,15,216.0,186.5,1.85,26.5,282.5,357.41,278.51
2016,11,10,14,30,178.0,174.0,1.6,26.0,247.0,310.59,242.73
2016,11,10,14,45,169.5,157.5,1.4,26.0,221.5,279.75,218.87
2016,11,10,15,0,161.0,141.0,1.2,26.0,196.0,249.33,194.89
2016,11,10,15,15,153.0,122.0,1.05,25.0,168.5,216.64,169.49
2016,11,10,15,30,145.0,103.0,0.9,24.0,141.0,184.48,143.77
2016,11,10,15,45,129.0,84.0,0.8,23.5,112.5,149.54,114.9
2016,11,10,16,0,113.0,65.0,0.7,23.0,84.0,116.09,86.69
2016,11,10,16,15,82.5,46.5,0.75,22.5,58.0,80.24,56.48
2016,11,10,16,30,52.0,28.0,0.8,22.0,32.0,46.5,25.19
2016,11,10,16,45,26.0,14.0,0.85,21.5,16.0,18.55,0.0
2016,11,10,17,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,92.5,10.0,1.3,14.0,15.5,25.61,0.0
2016,11,11,7,0,185.0,20.0,1.3,14.0,31.0,71.69,10.26
2016,11,11,7,15,282.5,33.0,1.35,15.0,67.0,130.9,90.52
2016,11,11,7,30,380.0,46.0,1.4,16.0,103.0,195.04,146.99
2016,11,11,7,45,438.0,56.5,1.45,17.0,144.0,251.53,196.42
2016,11,11,8,0,496.0,67.0,1.5,18.0,185.0,313.46,249.05
2016,11,11,8,15,531.5,76.0,1.75,18.5,225.0,367.52,294.98
2016,11,11,8,30,567.0,85.0,2.0,19.0,265.0,423.81,341.35
2016,11,11,8,45,607.5,86.5,2.25,20.0,302.5,476.6,383.24
2016,11,11,9,0,648.0,88.0,2.5,21.0,340.0,530.97,425.15
2016,11,11,9,15,734.5,82.5,2.65,21.5,394.0,606.43,482.86
2016,11,11,9,30,821.0,77.0,2.8,22.0,448.0,689.1,543.04
2016,11,11,9,45,840.0,78.0,2.95,23.0,479.5,732.17,571.18
2016,11,11,10,0,859.0,79.0,3.1,24.0,511.0,773.47,597.87
2016,11,11,10,15,869.0,80.5,3.25,24.5,535.0,806.11,619.28
2016,11,11,10,30,879.0,82.0,3.4,25.0,559.0,829.31,634.03
2016,11,11,10,45,804.0,103.5,3.55,25.5,550.0,815.08,622.71
2016,11,11,11,0,729.0,125.0,3.7,26.0,541.0,792.64,605.97
2016,11,11,11,15,692.5,139.5,3.75,26.0,539.5,786.16,601.36
2016,11,11,11,30,656.0,154.0,3.8,26.0,538.0,775.73,594.0
2016,11,11,11,45,778.0,119.5,3.85,26.5,575.5,844.83,641.46
2016,11,11,12,0,900.0,85.0,3.9,27.0,613.0,898.23,676.86
2016,11,11,12,15,726.0,134.5,3.85,27.0,557.0,812.33,616.96
2016,11,11,12,30,552.0,184.0,3.8,27.0,501.0,705.89,541.02
2016,11,11,12,45,504.5,193.5,3.8,27.0,478.0,668.84,514.27
2016,11,11,13,0,457.0,203.0,3.8,27.0,455.0,630.91,486.27
2016,11,11,13,15,446.0,196.5,3.6,26.5,434.0,604.46,467.88
2016,11,11,13,30,435.0,190.0,3.4,26.0,413.0,576.75,448.34
2016,11,11,13,45,461.5,172.0,3.25,26.0,397.0,563.52,439.45
2016,11,11,14,0,488.0,154.0,3.1,26.0,381.0,546.95,427.82
2016,11,11,14,15,338.5,162.5,2.75,25.5,314.5,424.21,333.79
2016,11,11,14,30,189.0,171.0,2.4,25.0,248.0,314.26,247.64
2016,11,11,14,45,177.5,156.0,2.1,24.5,222.0,282.95,223.68
2016,11,11,15,0,166.0,141.0,1.8,24.0,196.0,252.32,199.53
2016,11,11,15,15,156.5,122.0,1.6,23.0,168.5,218.64,172.94
2016,11,11,15,30,147.0,103.0,1.4,22.0,141.0,185.62,146.16
2016,11,11,15,45,129.0,83.5,1.25,21.0,112.0,149.14,115.89
2016,11,11,16,0,111.0,64.0,1.1,20.0,83.0,114.32,86.38
2016,11,11,16,15,78.0,45.5,1.1,19.5,57.0,77.8,55.23
2016,11,11,16,30,45.0,27.0,1.1,19.0,31.0,43.37,22.72
2016,11,11,16,45,22.5,13.5,1.1,19.0,15.5,17.36,0.0
2016,11,11,17,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,59.0,10.0,0.9,12.5,13.0,19.71,0.0
2016,11,12,7,0,118.0,20.0,0.9,13.0,26.0,55.07,0.0
2016,11,12,7,15,206.0,34.5,1.1,13.5,59.0,109.9,75.79
2016,11,12,7,30,294.0,49.0,1.3,14.0,92.0,167.58,127.18
2016,11,12,7,45,342.5,63.0,1.5,14.5,130.0,218.7,172.62
2016,11,12,8,0,391.0,77.0,1.7,15.0,168.0,274.59,221.27
2016,11,12,8,15,422.5,89.0,1.75,15.5,206.0,324.03,263.53
2016,11,12,8,30,454.0,101.0,1.8,16.0,244.0,375.7,306.3
2016,11,12,8,45,488.5,107.0,1.85,17.0,279.5,424.08,344.73
2016,11,12,9,0,523.0,113.0,1.9,18.0,315.0,474.18,383.29
2016,11,12,9,15,659.0,98.0,1.8,18.5,377.0,575.17,460.54
2016,11,12,9,30,795.0,83.0,1.7,19.0,439.0,675.83,533.72
2016,11,12,9,45,824.5,80.5,1.65,20.0,472.0,721.75,562.3
2016,11,12,10,0,854.0,78.0,1.6,21.0,505.0,766.47,589.74
2016,11,12,10,15,864.0,79.5,1.45,21.5,528.5,798.94,608.14
2016,11,12,10,30,874.0,81.0,1.3,22.0,552.0,822.03,619.76
2016,11,12,10,45,880.5,81.5,1.15,22.5,568.5,844.45,630.66
2016,11,12,11,0,887.0,82.0,1.0,23.0,585.0,863.69,639.12
2016,11,12,11,15,890.5,82.5,1.05,23.5,594.0,877.04,646.74
2016,11,12,11,30,894.0,83.0,1.1,24.0,603.0,886.92,652.26
2016,11,12,11,45,894.5,83.0,1.2,24.5,604.0,890.03,654.28
2016,11,12,12,0,895.0,83.0,1.3,25.0,605.0,889.55,654.14
2016,11,12,12,15,892.5,82.5,1.3,25.0,598.0,882.28,649.58
2016,11,12,12,30,890.0,82.0,1.3,25.0,591.0,871.49,642.94
2016,11,12,12,45,881.5,82.5,1.35,25.0,575.5,853.38,632.27
2016,11,12,13,0,873.0,83.0,1.4,25.0,560.0,838.9,624.11
2016,11,12,13,15,863.5,81.5,1.35,25.0,537.5,811.09,605.84
2016,11,12,13,30,854.0,80.0,1.3,25.0,515.0,780.46,585.78
2016,11,12,13,45,841.5,77.5,1.3,25.0,486.5,743.7,562.01
2016,11,12,14,0,829.0,75.0,1.3,25.0,458.0,704.71,536.49
2016,11,12,14,15,647.5,102.5,1.3,24.5,387.5,585.01,452.35
2016,11,12,14,30,466.0,130.0,1.3,24.0,317.0,467.38,365.44
2016,11,12,14,45,446.0,120.5,1.3,24.0,284.5,424.41,333.5
2016,11,12,15,0,426.0,111.0,1.3,24.0,252.0,381.91,300.49
2016,11,12,15,15,540.0,83.0,1.15,23.0,236.0,391.94,307.83
2016,11,12,15,30,654.0,55.0,1.0,22.0,220.0,384.28,299.2
2016,11,12,15,45,592.0,48.5,0.85,21.5,175.5,318.77,244.23
2016,11,12,16,0,530.0,42.0,0.7,21.0,131.0,256.25,190.67
2016,11,12,16,15,422.0,33.0,0.75,20.0,89.5,182.54,128.79
2016,11,12,16,30,314.0,24.0,0.8,19.0,48.0,117.92,63.26
2016,11,12,16,45,157.0,12.0,0.85,18.5,24.0,42.71,0.0
2016,11,12,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,13,6,45,126.5,9.0,0.6,12.5,15.5,30.23,0.0
2016,11,13,7,0,253.0,18.0,0.6,13.0,31.0,83.45,0.0
2016,11,13,7,15,380.0,27.5,0.7,13.5,70.0,151.95,102.43
2016,11,13,7,30,507.0,37.0,0.8,14.0,109.0,227.17,169.96
2016,11,13,7,45,581.0,43.5,0.95,15.0,154.5,289.25,224.9
2016,11,13,8,0,655.0,50.0,1.1,16.0,200.0,360.91,286.08
2016,11,13,8,15,699.5,54.0,1.1,16.5,244.5,421.36,336.9
2016,11,13,8,30,744.0,58.0,1.1,17.0,289.0,484.39,387.73
2016,11,13,8,45,775.0,61.0,1.15,18.0,330.5,540.48,430.89
2016,11,13,9,0,806.0,64.0,1.2,19.0,372.0,597.09,472.75
2016,11,13,9,15,827.0,66.5,1.2,20.0,409.0,646.53,507.4
2016,11,13,9,30,848.0,69.0,1.2,21.0,446.0,694.94,538.63
2016,11,13,9,45,863.5,70.5,1.3,22.0,477.0,731.07,561.35
2016,11,13,10,0,879.0,72.0,1.4,23.0,508.0,770.47,586.09
2016,11,13,10,15,889.0,73.5,1.4,23.0,532.0,803.24,607.16
2016,11,13,10,30,899.0,75.0,1.4,23.0,556.0,833.24,626.28
2016,11,13,10,45,905.5,75.5,1.45,23.5,573.0,856.12,639.96
2016,11,13,11,0,912.0,76.0,1.5,24.0,590.0,875.73,651.55
2016,11,13,11,15,915.0,76.5,1.5,24.0,598.5,888.93,659.64
2016,11,13,11,30,918.0,77.0,1.5,24.0,607.0,898.57,665.57
2016,11,13,11,45,917.0,77.5,1.55,24.5,608.0,901.08,666.33
2016,11,13,12,0,916.0,78.0,1.6,25.0,609.0,899.93,664.91
2016,11,13,12,15,913.0,77.5,1.65,25.0,601.5,892.17,660.61
2016,11,13,12,30,910.0,77.0,1.7,25.0,594.0,880.82,654.11
2016,11,13,12,45,902.0,77.0,1.75,25.0,578.5,862.35,642.97
2016,11,13,13,0,894.0,77.0,1.8,25.0,563.0,840.61,629.72
2016,11,13,13,15,884.5,76.0,1.8,24.5,540.5,813.34,613.43
2016,11,13,13,30,875.0,75.0,1.8,24.0,518.0,783.2,595.1
2016,11,13,13,45,861.5,73.0,1.85,24.0,488.5,752.0,575.14
2016,11,13,14,0,848.0,71.0,1.9,24.0,459.0,712.38,549.01
2016,11,13,14,15,828.5,68.5,1.85,23.5,424.0,666.03,518.03
2016,11,13,14,30,809.0,66.0,1.8,23.0,389.0,618.41,484.48
2016,11,13,14,45,783.0,63.0,1.75,23.0,348.5,565.27,444.25
2016,11,13,15,0,757.0,60.0,1.7,23.0,308.0,512.04,402.78
2016,11,13,15,15,717.0,55.5,1.5,22.0,264.5,450.07,354.16
2016,11,13,15,30,677.0,51.0,1.3,21.0,221.0,390.1,305.3
2016,11,13,15,45,618.0,45.0,1.1,20.5,176.0,322.94,248.72
2016,11,13,16,0,559.0,39.0,0.9,20.0,131.0,260.62,194.56
2016,11,13,16,15,451.5,31.0,0.9,19.0,89.5,189.3,133.6
2016,11,13,16,30,344.0,23.0,0.9,18.0,48.0,123.96,63.83
2016,11,13,16,45,172.0,11.5,0.95,17.5,24.0,45.15,0.0
2016,11,13,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,140.5,8.5,0.6,12.0,14.5,31.96,0.0
2016,11,14,7,0,281.0,17.0,0.6,12.0,29.0,86.22,0.0
2016,11,14,7,15,409.0,26.0,0.6,12.5,69.0,154.83,102.71
2016,11,14,7,30,537.0,35.0,0.6,13.0,109.0,231.35,172.54
2016,11,14,7,45,607.5,40.5,0.65,14.0,154.5,295.26,229.03
2016,11,14,8,0,678.0,46.0,0.7,15.0,200.0,365.35,288.75
2016,11,14,8,15,722.0,50.0,0.7,15.5,244.5,426.42,339.86
2016,11,14,8,30,766.0,54.0,0.7,16.0,289.0,490.03,390.83
2016,11,14,8,45,796.0,57.0,0.7,16.5,331.0,546.35,434.27
2016,11,14,9,0,826.0,60.0,0.7,17.0,373.0,603.07,476.32
2016,11,14,9,15,846.5,62.0,0.75,17.5,409.5,647.39,508.48
2016,11,14,9,30,867.0,64.0,0.8,18.0,446.0,695.05,540.51
2016,11,14,9,45,883.0,65.0,0.9,19.0,477.5,736.76,567.32
2016,11,14,10,0,899.0,66.0,1.0,20.0,509.0,776.46,592.36
2016,11,14,10,15,909.0,67.5,1.0,20.5,533.0,809.73,612.45
2016,11,14,10,30,919.0,69.0,1.0,21.0,557.0,840.17,630.49
2016,11,14,10,45,925.5,69.5,1.05,21.5,574.0,863.42,644.4
2016,11,14,11,0,932.0,70.0,1.1,22.0,591.0,883.33,656.2
2016,11,14,11,15,935.0,70.0,1.1,22.5,600.0,896.16,662.66
2016,11,14,11,30,938.0,70.0,1.1,23.0,609.0,905.34,666.93
2016,11,14,11,45,939.0,70.0,1.15,23.5,610.0,909.09,668.63
2016,11,14,12,0,940.0,70.0,1.2,24.0,611.0,909.09,668.1
2016,11,14,12,15,938.0,69.5,1.2,24.0,604.0,902.13,663.76
2016,11,14,12,30,936.0,69.0,1.2,24.0,597.0,891.47,657.25
2016,11,14,12,45,924.0,71.0,1.2,24.5,581.5,871.84,643.76
2016,11,14,13,0,912.0,73.0,1.2,25.0,566.0,848.98,628.35
2016,11,14,13,15,903.0,72.0,1.2,25.0,543.5,821.83,611.37
2016,11,14,13,30,894.0,71.0,1.2,25.0,521.0,791.73,592.39
2016,11,14,13,45,881.5,69.0,1.2,25.0,491.5,755.01,568.81
2016,11,14,14,0,869.0,67.0,1.2,25.0,462.0,715.96,543.42
2016,11,14,14,15,850.0,65.0,1.2,24.5,426.5,675.42,517.64
2016,11,14,14,30,831.0,63.0,1.2,24.0,391.0,628.06,485.46
2016,11,14,14,45,804.5,60.0,1.2,24.0,350.5,573.85,445.54
2016,11,14,15,0,778.0,57.0,1.2,24.0,310.0,519.56,404.23
2016,11,14,15,15,738.0,53.0,1.05,23.0,266.0,457.37,356.13
2016,11,14,15,30,698.0,49.0,0.9,22.0,222.0,397.12,307.65
2016,11,14,15,45,634.5,44.0,0.8,21.0,176.5,328.26,251.04
2016,11,14,16,0,571.0,39.0,0.7,20.0,131.0,264.58,196.71
2016,11,14,16,15,460.5,30.5,0.75,19.0,89.0,188.58,132.27
2016,11,14,16,30,350.0,22.0,0.8,18.0,47.0,121.38,58.93
2016,11,14,16,45,175.0,11.0,0.85,17.5,23.5,45.21,0.0
2016,11,14,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,15,6,45,124.0,8.5,0.95,9.5,13.5,29.0,0.0
2016,11,15,7,0,248.0,17.0,1.0,10.0,27.0,79.5,0.0
2016,11,15,7,15,383.0,26.5,1.05,10.5,66.5,150.52,99.31
2016,11,15,7,30,518.0,36.0,1.1,11.0,106.0,224.77,169.07
2016,11,15,7,45,593.5,42.5,1.2,11.5,152.0,290.64,228.49
2016,11,15,8,0,669.0,49.0,1.3,12.0,198.0,363.24,292.03
2016,11,15,8,15,338.5,79.0,1.4,12.5,154.5,268.96,220.47
2016,11,15,8,30,8.0,109.0,1.5,13.0,111.0,112.19,89.89
2016,11,15,8,45,12.0,123.5,1.65,14.0,127.5,129.17,104.13
2016,11,15,9,0,16.0,138.0,1.8,15.0,144.0,146.59,118.13
2016,11,15,9,15,27.0,156.5,1.9,15.5,168.0,182.2,147.21
2016,11,15,9,30,38.0,175.0,2.0,16.0,192.0,211.21,170.48
2016,11,15,9,45,32.0,182.0,2.1,17.0,197.0,214.86,172.29
2016,11,15,10,0,26.0,189.0,2.2,18.0,202.0,207.57,165.39
2016,11,15,10,15,20.5,190.5,2.25,18.5,201.0,204.64,162.34
2016,11,15,10,30,15.0,192.0,2.3,19.0,200.0,201.56,159.2
2016,11,15,10,45,31.0,213.0,2.35,19.5,230.5,249.82,197.46
2016,11,15,11,0,47.0,234.0,2.4,20.0,261.0,288.09,227.21
2016,11,15,11,15,119.5,249.0,2.45,20.0,317.5,381.64,301.54
2016,11,15,11,30,192.0,264.0,2.5,20.0,374.0,463.13,364.99
2016,11,15,11,45,561.5,168.5,2.6,20.5,490.0,700.65,549.32
2016,11,15,12,0,931.0,73.0,2.7,21.0,606.0,903.08,690.56
2016,11,15,12,15,927.0,73.0,2.75,21.0,598.0,895.11,683.79
2016,11,15,12,30,923.0,73.0,2.8,21.0,590.0,883.53,676.6
2016,11,15,12,45,913.0,73.0,2.9,21.5,574.0,863.36,662.63
2016,11,15,13,0,903.0,73.0,3.0,22.0,558.0,839.96,646.5
2016,11,15,13,15,892.0,72.0,3.05,21.5,534.5,811.47,628.92
2016,11,15,13,30,881.0,71.0,3.1,21.0,511.0,780.17,609.18
2016,11,15,13,45,865.5,69.5,3.15,21.0,481.5,742.27,583.29
2016,11,15,14,0,850.0,68.0,3.2,21.0,452.0,707.71,559.61
2016,11,15,14,15,829.5,65.5,3.2,20.5,416.0,660.85,527.25
2016,11,15,14,30,809.0,63.0,3.2,20.0,380.0,612.78,492.26
2016,11,15,14,45,779.5,60.5,3.25,20.0,340.0,558.37,449.85
2016,11,15,15,0,750.0,58.0,3.3,20.0,300.0,504.16,406.33
2016,11,15,15,15,708.0,54.0,3.25,19.5,256.5,442.33,355.92
2016,11,15,15,30,666.0,50.0,3.2,19.0,213.0,382.67,305.51
2016,11,15,15,45,595.5,45.0,3.15,18.5,168.0,312.59,245.35
2016,11,15,16,0,525.0,40.0,3.1,18.0,123.0,251.28,190.93
2016,11,15,16,15,413.5,31.0,3.0,17.0,83.0,177.25,126.29
2016,11,15,16,30,302.0,22.0,2.9,16.0,43.0,111.18,51.48
2016,11,15,16,45,151.0,11.0,2.8,15.5,21.5,40.42,0.0
2016,11,15,17,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,16,6,45,112.0,8.5,2.2,8.5,13.0,8.1,0.0
2016,11,16,7,0,224.0,17.0,2.4,9.0,26.0,65.57,0.0
2016,11,16,7,15,367.5,27.0,2.7,9.0,65.5,145.71,94.84
2016,11,16,7,30,511.0,37.0,3.0,9.0,105.0,225.69,171.68
2016,11,16,7,45,598.5,42.5,3.4,9.5,151.5,291.29,232.36
2016,11,16,8,0,686.0,48.0,3.8,10.0,198.0,368.18,301.46
2016,11,16,8,15,731.5,52.0,3.95,10.5,243.5,430.26,357.06
2016,11,16,8,30,777.0,56.0,4.1,11.0,289.0,494.95,413.05
2016,11,16,8,45,812.5,58.0,4.35,11.5,331.5,553.66,462.91
2016,11,16,9,0,848.0,60.0,4.6,12.0,374.0,613.14,512.02
2016,11,16,9,15,868.0,62.0,4.7,12.0,411.5,657.91,548.9
2016,11,16,9,30,888.0,64.0,4.8,12.0,449.0,705.88,585.53
2016,11,16,9,45,901.5,65.5,4.9,12.5,480.0,746.97,615.27
2016,11,16,10,0,915.0,67.0,5.0,13.0,511.0,785.86,643.02
2016,11,16,10,15,924.0,68.5,5.05,13.0,535.0,818.73,666.96
2016,11,16,10,30,933.0,70.0,5.1,13.0,559.0,848.67,688.68
2016,11,16,10,45,863.5,85.0,5.2,13.5,548.5,833.69,675.74
2016,11,16,11,0,794.0,100.0,5.3,14.0,538.0,805.96,653.59
2016,11,16,11,15,464.0,181.5,5.35,14.0,438.5,625.21,512.1
2016,11,16,11,30,134.0,263.0,5.4,14.0,339.0,411.82,335.3
2016,11,16,11,45,133.5,263.5,5.45,14.5,339.5,412.33,335.64
2016,11,16,12,0,133.0,264.0,5.5,15.0,340.0,412.42,335.13
2016,11,16,12,15,534.5,168.5,5.55,14.5,467.5,673.07,552.02
2016,11,16,12,30,936.0,73.0,5.6,14.0,595.0,892.89,720.99
2016,11,16,12,45,928.5,73.0,5.65,14.0,579.5,874.74,707.06
2016,11,16,13,0,921.0,73.0,5.7,14.0,564.0,853.23,691.98
2016,11,16,13,15,912.0,72.0,5.65,14.0,541.5,826.07,672.18
2016,11,16,13,30,903.0,71.0,5.6,14.0,519.0,795.94,650.14
2016,11,16,13,45,887.5,70.0,5.6,14.0,489.5,758.15,622.39
2016,11,16,14,0,872.0,69.0,5.6,14.0,460.0,718.19,592.77
2016,11,16,14,15,853.0,66.5,5.5,13.5,424.5,677.13,562.7
2016,11,16,14,30,834.0,64.0,5.4,13.0,389.0,629.24,525.54
2016,11,16,14,45,806.0,61.5,5.35,13.0,348.0,574.82,480.62
2016,11,16,15,0,778.0,59.0,5.3,13.0,307.0,520.38,434.51
2016,11,16,15,15,736.5,55.0,5.1,12.5,263.0,457.6,380.74
2016,11,16,15,30,695.0,51.0,4.9,12.0,219.0,396.85,327.02
2016,11,16,15,45,621.0,46.0,4.7,11.5,173.0,323.89,261.93
2016,11,16,16,0,547.0,41.0,4.5,11.0,127.0,260.22,203.4
2016,11,16,16,15,429.5,32.0,4.1,10.5,85.0,183.21,133.65
2016,11,16,16,30,312.0,23.0,3.7,10.0,43.0,114.25,50.67
2016,11,16,16,45,156.0,11.5,3.3,9.5,21.5,41.88,0.0
2016,11,16,17,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,17,6,45,117.0,7.5,0.85,4.0,11.5,0.0,0.0
2016,11,17,7,0,234.0,15.0,0.9,4.0,23.0,65.47,0.0
2016,11,17,7,15,371.5,25.0,0.95,4.5,61.5,143.31,91.76
2016,11,17,7,30,509.0,35.0,1.0,5.0,100.0,218.58,166.7
2016,11,17,7,45,590.0,40.5,1.1,6.0,145.5,284.72,227.32
2016,11,17,8,0,671.0,46.0,1.2,7.0,191.0,358.01,292.24
2016,11,17,8,15,717.0,50.0,1.35,8.0,235.5,419.37,346.02
2016,11,17,8,30,763.0,54.0,1.5,9.0,280.0,483.46,400.01
2016,11,17,8,45,796.0,56.5,1.7,10.0,322.0,540.53,446.78
2016,11,17,9,0,829.0,59.0,1.9,11.0,364.0,598.24,492.46
2016,11,17,9,15,850.0,61.5,1.95,11.5,401.0,643.47,527.38
2016,11,17,9,30,871.0,64.0,2.0,12.0,438.0,692.04,562.11
2016,11,17,9,45,887.0,65.0,2.15,13.0,469.0,733.74,590.52
2016,11,17,10,0,903.0,66.0,2.3,14.0,500.0,773.44,617.06
2016,11,17,10,15,913.0,67.0,2.3,14.0,524.0,806.15,639.43
2016,11,17,10,30,923.0,68.0,2.3,14.0,548.0,836.04,659.7
2016,11,17,10,45,928.5,69.0,2.35,14.5,565.0,859.17,674.3
2016,11,17,11,0,934.0,70.0,2.4,15.0,582.0,878.94,686.61
2016,11,17,11,15,937.5,70.5,2.35,15.0,591.0,892.91,695.31
2016,11,17,11,30,941.0,71.0,2.3,15.0,600.0,903.27,701.64
2016,11,17,11,45,940.5,71.5,2.3,15.5,601.5,906.47,702.33
2016,11,17,12,0,940.0,72.0,2.3,16.0,603.0,905.95,700.65
2016,11,17,12,15,937.5,71.5,2.3,16.0,596.0,898.74,695.84
2016,11,17,12,30,935.0,71.0,2.3,16.0,589.0,887.86,688.7
2016,11,17,12,45,928.0,71.0,2.3,16.5,574.0,870.23,675.73
2016,11,17,13,0,921.0,71.0,2.3,17.0,559.0,849.23,660.57
2016,11,17,13,15,912.0,69.5,2.3,17.0,536.5,821.55,642.01
2016,11,17,13,30,903.0,68.0,2.3,17.0,514.0,790.89,621.33
2016,11,17,13,45,888.5,67.0,2.35,17.0,484.5,753.96,596.34
2016,11,17,14,0,874.0,66.0,2.4,17.0,455.0,714.8,569.43
2016,11,17,14,15,855.0,63.5,2.35,16.5,420.0,668.74,537.45
2016,11,17,14,30,836.0,61.0,2.3,16.0,385.0,625.98,506.27
