Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,17,14,45,807.0,58.5,2.3,16.0,344.0,571.03,463.26
2016,11,17,15,0,778.0,56.0,2.3,16.0,303.0,516.17,419.04
2016,11,17,15,15,737.5,52.0,2.0,15.0,259.0,454.08,368.17
2016,11,17,15,30,697.0,48.0,1.7,14.0,215.0,393.97,317.07
2016,11,17,15,45,632.0,43.0,1.4,13.5,170.0,324.91,256.76
2016,11,17,16,0,567.0,38.0,1.1,13.0,125.0,261.13,199.46
2016,11,17,16,15,454.5,29.5,1.1,12.0,83.5,185.11,132.29
2016,11,17,16,30,342.0,21.0,1.1,11.0,42.0,117.03,46.93
2016,11,17,16,45,171.0,10.5,1.1,10.5,21.0,43.88,0.0
2016,11,17,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,11,18,6,45,113.5,7.0,1.55,4.5,10.5,0.0,0.0
2016,11,18,7,0,227.0,14.0,1.6,5.0,21.0,62.57,0.0
2016,11,18,7,15,369.5,23.5,1.95,6.5,59.0,136.8,83.57
2016,11,18,7,30,512.0,33.0,2.3,8.0,97.0,216.6,163.43
2016,11,18,7,45,589.0,39.5,2.7,9.5,142.0,282.01,223.6
2016,11,18,8,0,666.0,46.0,3.1,11.0,187.0,354.37,287.93
2016,11,18,8,15,713.5,50.5,3.3,11.5,232.0,416.67,343.51
2016,11,18,8,30,761.0,55.0,3.5,12.0,277.0,481.87,399.69
2016,11,18,8,45,791.5,58.0,3.75,13.0,319.0,537.95,446.16
2016,11,18,9,0,822.0,61.0,4.0,14.0,361.0,594.47,491.4
2016,11,18,9,15,844.0,63.5,4.25,14.5,398.0,644.85,531.54
2016,11,18,9,30,866.0,66.0,4.5,15.0,435.0,689.09,565.04
2016,11,18,9,45,879.5,68.5,4.8,16.0,466.0,730.62,594.65
2016,11,18,10,0,893.0,71.0,5.1,17.0,497.0,770.03,622.29
2016,11,18,10,15,903.5,72.5,5.15,17.5,522.0,803.48,645.19
2016,11,18,10,30,914.0,74.0,5.2,18.0,547.0,834.16,665.9
2016,11,18,10,45,919.5,75.5,5.3,18.5,564.0,857.75,681.58
2016,11,18,11,0,925.0,77.0,5.4,19.0,581.0,878.02,694.9
2016,11,18,11,15,928.0,77.5,5.4,19.0,590.0,891.49,704.14
2016,11,18,11,30,931.0,78.0,5.4,19.0,599.0,901.38,710.94
2016,11,18,11,45,930.5,78.0,5.45,19.5,600.0,904.0,711.55
2016,11,18,12,0,930.0,78.0,5.5,20.0,601.0,902.92,709.69
2016,11,18,12,15,926.5,78.0,5.45,20.0,593.5,895.58,704.29
2016,11,18,12,30,923.0,78.0,5.4,20.0,586.0,884.64,696.47
2016,11,18,12,45,919.0,76.0,5.4,20.0,571.5,867.3,684.44
2016,11,18,13,0,915.0,74.0,5.4,20.0,557.0,846.53,670.03
2016,11,18,13,15,905.0,73.0,5.3,20.0,534.0,818.88,650.1
2016,11,18,13,30,895.0,72.0,5.2,20.0,511.0,788.33,628.09
2016,11,18,13,45,881.5,70.0,5.1,20.0,481.5,751.24,601.16
2016,11,18,14,0,868.0,68.0,5.0,20.0,452.0,711.88,572.41
2016,11,18,14,15,848.0,66.0,4.7,19.5,417.0,671.11,542.61
2016,11,18,14,30,828.0,64.0,4.4,19.0,382.0,623.59,505.95
2016,11,18,14,45,799.5,61.0,4.1,19.0,341.5,568.74,461.54
2016,11,18,15,0,771.0,58.0,3.8,19.0,301.0,513.95,416.31
2016,11,18,15,15,729.0,54.0,3.25,18.0,257.0,451.48,364.79
2016,11,18,15,30,687.0,50.0,2.7,17.0,213.0,391.1,313.24
2016,11,18,15,45,619.0,44.5,2.15,16.0,167.5,320.77,252.35
2016,11,18,16,0,551.0,39.0,1.6,15.0,122.0,256.02,194.67
2016,11,18,16,15,433.5,30.0,1.5,14.0,81.0,182.15,129.27
2016,11,18,16,30,316.0,21.0,1.4,13.0,40.0,112.49,40.39
2016,11,18,16,45,158.0,10.5,1.35,12.0,20.0,41.29,0.0
2016,11,18,17,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,11,19,6,45,84.0,6.5,3.8,9.5,9.0,0.0,0.0
2016,11,19,7,0,168.0,13.0,3.9,10.0,18.0,48.51,0.0
2016,11,19,7,15,309.0,23.0,4.15,10.5,53.0,121.38,69.86
2016,11,19,7,30,450.0,33.0,4.4,11.0,88.0,198.51,148.26
2016,11,19,7,45,531.0,39.5,4.65,11.5,131.0,261.39,206.55
2016,11,19,8,0,612.0,46.0,4.9,12.0,174.0,329.61,268.4
2016,11,19,8,15,660.0,50.5,5.05,12.5,216.5,389.36,322.32
2016,11,19,8,30,708.0,55.0,5.2,13.0,259.0,452.15,377.22
2016,11,19,8,45,741.5,57.5,5.35,13.5,299.0,506.89,424.07
2016,11,19,9,0,775.0,60.0,5.5,14.0,339.0,562.45,470.24
2016,11,19,9,15,796.5,62.5,5.55,14.5,374.5,610.58,508.99
2016,11,19,9,30,818.0,65.0,5.6,15.0,410.0,657.86,545.14
2016,11,19,9,45,409.0,91.0,5.7,15.5,263.5,422.82,353.11
2016,11,19,10,0,0.0,117.0,5.8,16.0,117.0,111.48,87.71
2016,11,19,10,15,123.5,172.0,5.8,16.0,235.5,286.65,235.71
2016,11,19,10,30,247.0,227.0,5.8,16.0,354.0,466.52,382.01
2016,11,19,10,45,158.0,232.5,5.85,16.5,314.5,391.38,318.69
2016,11,19,11,0,69.0,238.0,5.9,17.0,275.0,312.37,252.2
2016,11,19,11,15,69.0,242.0,5.9,17.0,279.5,317.42,256.22
2016,11,19,11,30,69.0,246.0,5.9,17.0,284.0,322.4,260.08
2016,11,19,11,45,126.5,252.5,5.9,17.0,323.0,393.25,318.24
2016,11,19,12,0,184.0,259.0,5.9,17.0,362.0,450.51,365.0
2016,11,19,12,15,296.5,237.0,5.85,17.0,400.5,533.11,432.86
2016,11,19,12,30,409.0,215.0,5.8,17.0,439.0,599.54,487.34
2016,11,19,12,45,211.0,201.5,5.8,17.5,317.0,413.28,336.26
2016,11,19,13,0,13.0,188.0,5.8,18.0,195.0,196.02,156.05
2016,11,19,13,15,6.5,164.5,5.7,17.5,168.0,165.75,131.88
2016,11,19,13,30,0.0,141.0,5.6,17.0,141.0,136.15,107.78
2016,11,19,13,45,3.5,147.5,5.6,17.0,149.0,146.22,116.42
2016,11,19,14,0,7.0,154.0,5.6,17.0,157.0,156.5,125.22
2016,11,19,14,15,3.5,108.0,5.45,16.5,109.5,105.6,83.31
2016,11,19,14,30,0.0,62.0,5.3,16.0,62.0,57.66,43.27
2016,11,19,14,45,0.0,55.5,5.15,16.0,55.5,51.59,38.23
2016,11,19,15,0,0.0,49.0,5.0,16.0,49.0,45.53,33.13
2016,11,19,15,15,0.0,41.5,4.7,15.5,41.5,38.54,27.25
2016,11,19,15,30,0.0,34.0,4.4,15.0,34.0,31.56,21.29
2016,11,19,15,45,0.0,27.0,4.1,14.5,27.0,25.04,15.64
2016,11,19,16,0,0.0,20.0,3.8,14.0,20.0,18.54,9.92
2016,11,19,16,15,0.0,13.0,3.55,13.5,13.0,12.04,4.09
2016,11,19,16,30,0.0,6.0,3.3,13.0,6.0,5.55,0.0
2016,11,19,16,45,0.0,3.0,3.1,13.0,3.0,2.86,0.0
2016,11,19,17,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,5.0,0.8,11.0,5.0,0.0,0.0
2016,11,20,7,0,0.0,10.0,0.8,11.0,10.0,9.53,0.0
2016,11,20,7,15,54.0,26.0,0.95,11.5,32.5,45.55,22.73
2016,11,20,7,30,108.0,42.0,1.1,12.0,55.0,90.23,66.33
2016,11,20,7,45,127.0,60.5,1.25,12.5,81.5,124.23,97.08
2016,11,20,8,0,146.0,79.0,1.4,13.0,108.0,159.95,128.64
2016,11,20,8,15,158.0,96.5,1.4,13.0,135.5,185.62,151.59
2016,11,20,8,30,170.0,114.0,1.4,13.0,163.0,218.66,180.05
2016,11,20,8,45,177.5,131.0,1.45,13.5,188.5,249.35,205.55
2016,11,20,9,0,185.0,148.0,1.5,14.0,214.0,280.37,230.7
2016,11,20,9,15,197.0,163.0,1.5,14.0,240.0,312.13,256.37
2016,11,20,9,30,209.0,178.0,1.5,14.0,266.0,344.37,281.98
2016,11,20,9,45,113.0,176.0,1.5,14.5,224.0,278.25,226.46
2016,11,20,10,0,17.0,174.0,1.5,15.0,182.0,185.06,148.37
2016,11,20,10,15,84.0,203.0,1.45,15.0,245.5,280.95,227.49
2016,11,20,10,30,151.0,232.0,1.4,15.0,309.0,382.8,308.12
2016,11,20,10,45,188.5,237.5,1.4,15.5,337.0,422.49,338.15
2016,11,20,11,0,226.0,243.0,1.4,16.0,365.0,462.89,368.65
2016,11,20,11,15,185.0,249.5,1.5,16.0,350.5,438.24,348.69
2016,11,20,11,30,144.0,256.0,1.6,16.0,336.0,412.24,327.97
2016,11,20,11,45,142.0,256.5,1.75,16.0,335.5,411.51,327.9
2016,11,20,12,0,140.0,257.0,1.9,16.0,335.0,410.35,327.33
2016,11,20,12,15,77.0,226.0,2.0,15.5,269.0,305.38,244.95
2016,11,20,12,30,14.0,195.0,2.1,15.0,203.0,204.14,163.12
2016,11,20,12,45,64.5,215.5,2.25,15.0,249.5,281.75,227.65
2016,11,20,13,0,115.0,236.0,2.4,15.0,296.0,347.41,281.19
2016,11,20,13,15,94.0,223.0,2.4,14.5,271.0,313.66,254.37
2016,11,20,13,30,73.0,210.0,2.4,14.0,246.0,280.71,228.3
2016,11,20,13,45,36.5,135.0,2.4,14.0,153.0,164.83,133.62
2016,11,20,14,0,0.0,60.0,2.4,14.0,60.0,55.8,41.82
2016,11,20,14,15,4.5,98.0,2.35,13.5,100.0,95.99,76.22
2016,11,20,14,30,9.0,136.0,2.3,13.0,140.0,140.16,113.65
2016,11,20,14,45,5.5,122.5,2.25,13.0,124.5,124.27,100.32
2016,11,20,15,0,2.0,109.0,2.2,13.0,109.0,108.78,87.31
2016,11,20,15,15,1.0,92.5,2.0,12.5,92.5,91.6,72.9
2016,11,20,15,30,0.0,76.0,1.8,12.0,76.0,74.57,58.37
2016,11,20,15,45,0.0,59.5,1.6,12.0,59.5,58.06,43.96
2016,11,20,16,0,0.0,43.0,1.4,12.0,43.0,41.48,29.37
2016,11,20,16,15,0.0,28.0,1.3,11.5,28.0,26.44,15.82
2016,11,20,16,30,0.0,13.0,1.2,11.0,13.0,12.05,0.0
2016,11,20,16,45,0.0,6.5,1.1,11.0,6.5,6.2,0.0
2016,11,20,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,21,6,45,45.0,6.0,1.25,9.0,7.0,0.0,0.0
2016,11,21,7,0,90.0,12.0,1.3,9.0,14.0,30.46,0.0
2016,11,21,7,15,232.5,25.0,1.6,9.5,47.5,100.24,50.11
2016,11,21,7,30,375.0,38.0,1.9,10.0,81.0,177.57,131.57
2016,11,21,7,45,464.0,46.0,2.2,10.5,123.5,241.28,189.71
2016,11,21,8,0,553.0,54.0,2.5,11.0,166.0,313.46,253.83
2016,11,21,8,15,606.5,60.0,2.6,11.0,209.0,374.43,308.36
2016,11,21,8,30,660.0,66.0,2.7,11.0,252.0,439.17,364.59
2016,11,21,8,45,708.0,67.5,2.8,11.5,294.0,498.74,414.55
2016,11,21,9,0,756.0,69.0,2.9,12.0,336.0,557.88,462.77
2016,11,21,9,15,779.5,71.5,3.0,12.0,372.0,606.64,502.28
2016,11,21,9,30,803.0,74.0,3.1,12.0,408.0,654.71,540.14
2016,11,21,9,45,830.5,73.0,3.25,12.5,440.0,700.45,573.44
2016,11,21,10,0,858.0,72.0,3.4,13.0,472.0,744.96,605.36
2016,11,21,10,15,640.5,131.0,3.45,13.5,438.5,671.77,547.56
2016,11,21,10,30,423.0,190.0,3.5,14.0,405.0,575.28,468.31
2016,11,21,10,45,339.0,214.0,3.6,14.5,389.5,530.31,431.32
2016,11,21,11,0,255.0,238.0,3.7,15.0,374.0,494.08,400.2
2016,11,21,11,15,264.0,241.0,3.75,15.0,384.0,508.13,411.36
2016,11,21,11,30,273.0,244.0,3.8,15.0,394.0,521.33,421.65
2016,11,21,11,45,272.0,245.0,3.85,15.0,395.0,522.61,422.57
2016,11,21,12,0,271.0,246.0,3.9,15.0,396.0,522.82,422.78
2016,11,21,12,15,584.5,161.5,3.9,15.0,479.5,703.04,568.63
2016,11,21,12,30,898.0,77.0,3.9,15.0,563.0,857.7,682.81
2016,11,21,12,45,892.0,76.0,3.95,15.0,549.0,840.49,669.85
2016,11,21,13,0,886.0,75.0,4.0,15.0,535.0,820.02,655.84
2016,11,21,13,15,877.5,74.0,3.95,15.0,513.5,794.44,637.65
2016,11,21,13,30,869.0,73.0,3.9,15.0,492.0,766.01,617.37
2016,11,21,13,45,434.5,44.5,3.9,15.0,254.0,388.4,323.91
2016,11,21,14,0,0.0,16.0,3.9,15.0,16.0,14.84,6.95
2016,11,21,14,15,0.0,15.0,3.85,14.5,15.0,13.91,6.25
2016,11,21,14,30,0.0,14.0,3.8,14.0,14.0,12.98,5.5
2016,11,21,14,45,0.0,12.5,3.75,14.0,12.5,11.58,4.31
2016,11,21,15,0,0.0,11.0,3.7,14.0,11.0,10.19,3.12
2016,11,21,15,15,329.0,30.5,3.35,13.5,107.0,216.02,180.26
2016,11,21,15,30,658.0,50.0,3.0,13.0,203.0,376.66,307.56
2016,11,21,15,45,583.5,44.5,2.7,13.0,158.5,305.37,243.37
2016,11,21,16,0,509.0,39.0,2.4,13.0,114.0,243.64,187.03
2016,11,21,16,15,387.0,30.0,2.1,12.0,74.5,167.91,119.07
2016,11,21,16,30,265.0,21.0,1.8,11.0,35.0,98.72,22.02
2016,11,21,16,45,132.5,10.5,1.5,10.5,17.5,36.29,0.0
2016,11,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,22,6,45,57.5,5.5,0.45,6.0,6.5,0.0,0.0
2016,11,22,7,0,115.0,11.0,0.4,6.0,13.0,34.59,0.0
2016,11,22,7,15,267.0,22.5,0.35,6.5,47.0,105.88,47.96
2016,11,22,7,30,419.0,34.0,0.3,7.0,81.0,186.96,137.85
2016,11,22,7,45,505.0,42.0,0.3,8.0,124.0,251.29,196.02
2016,11,22,8,0,591.0,50.0,0.3,9.0,167.0,323.95,258.64
2016,11,22,8,15,643.5,55.0,0.3,9.5,210.5,384.88,310.81
2016,11,22,8,30,696.0,60.0,0.3,10.0,254.0,446.67,361.78
2016,11,22,8,45,731.5,63.5,0.3,10.5,295.0,503.13,406.63
2016,11,22,9,0,767.0,67.0,0.3,11.0,336.0,560.58,450.46
2016,11,22,9,15,791.0,70.0,0.4,11.5,372.5,610.59,488.4
2016,11,22,9,30,815.0,73.0,0.5,12.0,409.0,659.95,524.71
2016,11,22,9,45,834.5,74.0,0.65,13.0,440.0,702.68,553.95
2016,11,22,10,0,854.0,75.0,0.8,14.0,471.0,743.75,581.62
2016,11,22,10,15,865.5,76.5,0.85,14.5,495.5,777.29,603.32
2016,11,22,10,30,877.0,78.0,0.9,15.0,520.0,808.22,623.11
2016,11,22,10,45,884.0,79.0,1.0,15.5,537.0,825.32,634.09
2016,11,22,11,0,891.0,80.0,1.1,16.0,554.0,845.81,647.6
2016,11,22,11,15,894.5,80.5,1.1,16.0,563.0,859.49,656.21
2016,11,22,11,30,898.0,81.0,1.1,16.0,572.0,869.75,662.69
2016,11,22,11,45,899.5,81.0,1.1,16.0,574.0,874.2,665.42
2016,11,22,12,0,901.0,81.0,1.1,16.0,576.0,875.1,666.0
2016,11,22,12,15,898.5,80.5,1.1,16.0,569.5,868.44,661.65
2016,11,22,12,30,896.0,80.0,1.1,16.0,563.0,858.29,655.18
2016,11,22,12,45,696.5,129.0,1.1,16.0,498.5,751.22,581.77
2016,11,22,13,0,497.0,178.0,1.1,16.0,434.0,627.96,492.82
2016,11,22,13,15,560.0,151.5,1.1,16.0,429.0,636.85,502.53
2016,11,22,13,30,623.0,125.0,1.1,16.0,424.0,646.68,511.22
2016,11,22,13,45,733.0,98.0,1.1,16.0,430.0,679.45,536.09
2016,11,22,14,0,843.0,71.0,1.1,16.0,436.0,699.45,551.1
2016,11,22,14,15,822.5,68.5,1.1,15.5,401.5,653.56,519.56
2016,11,22,14,30,802.0,66.0,1.1,15.0,367.0,606.47,485.49
2016,11,22,14,45,773.5,63.0,1.1,15.0,327.5,553.07,444.5
2016,11,22,15,0,745.0,60.0,1.1,15.0,288.0,499.76,402.22
2016,11,22,15,15,701.5,55.5,1.0,14.5,245.0,437.52,351.65
2016,11,22,15,30,658.0,51.0,0.9,14.0,202.0,377.51,301.1
2016,11,22,15,45,589.0,45.0,0.8,13.5,158.0,310.91,243.8
2016,11,22,16,0,520.0,39.0,0.7,13.0,114.0,247.63,187.81
2016,11,22,16,15,398.5,29.5,0.75,12.5,74.5,171.0,119.78
2016,11,22,16,30,277.0,20.0,0.8,12.0,35.0,100.6,17.28
2016,11,22,16,45,138.5,10.0,0.85,11.5,17.5,37.04,0.0
2016,11,22,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,23,7,15,204.5,17.5,1.6,7.5,40.0,82.99,31.19
2016,11,23,7,30,409.0,35.0,1.8,8.0,80.0,183.82,135.24
2016,11,23,7,45,503.0,43.0,2.0,8.5,123.5,250.54,197.11
2016,11,23,8,0,597.0,51.0,2.2,9.0,167.0,326.31,264.74
2016,11,23,8,15,651.0,56.5,2.35,9.5,211.5,388.77,320.57
2016,11,23,8,30,705.0,62.0,2.5,10.0,256.0,454.97,377.79
2016,11,23,8,45,741.5,65.5,2.7,10.5,297.5,509.32,424.06
2016,11,23,9,0,778.0,69.0,2.9,11.0,339.0,567.78,472.12
2016,11,23,9,15,802.0,72.0,3.0,11.5,375.5,618.24,512.19
2016,11,23,9,30,826.0,75.0,3.1,12.0,412.0,667.98,550.53
2016,11,23,9,45,834.0,79.5,3.25,12.5,441.5,706.98,578.59
2016,11,23,10,0,842.0,84.0,3.4,13.0,471.0,743.64,604.6
2016,11,23,10,15,853.5,85.5,3.35,13.0,495.5,776.96,628.08
2016,11,23,10,30,865.0,87.0,3.3,13.0,520.0,807.7,649.48
2016,11,23,10,45,871.5,88.5,3.3,13.5,536.5,831.58,664.81
2016,11,23,11,0,878.0,90.0,3.3,14.0,553.0,852.33,677.86
2016,11,23,11,15,881.0,90.5,3.3,14.0,562.0,865.68,686.88
2016,11,23,11,30,884.0,91.0,3.3,14.0,571.0,875.58,693.6
2016,11,23,11,45,882.5,91.5,3.3,14.5,572.0,878.15,693.93
2016,11,23,12,0,881.0,92.0,3.3,15.0,573.0,877.17,691.93
2016,11,23,12,15,878.0,91.5,3.35,15.0,566.5,870.19,687.41
2016,11,23,12,30,875.0,91.0,3.4,15.0,560.0,859.73,680.58
2016,11,23,12,45,864.5,91.5,3.5,15.0,545.0,840.86,668.05
2016,11,23,13,0,854.0,92.0,3.6,15.0,530.0,818.87,653.32
2016,11,23,13,15,844.0,90.5,3.6,14.5,508.5,792.0,635.67
2016,11,23,13,30,834.0,89.0,3.6,14.0,487.0,762.37,615.89
2016,11,23,13,45,818.5,87.0,3.65,14.0,458.5,725.53,589.59
2016,11,23,14,0,803.0,85.0,3.7,14.0,430.0,686.65,561.48
2016,11,23,14,15,781.0,82.0,3.7,14.0,395.5,640.46,526.52
2016,11,23,14,30,759.0,79.0,3.7,14.0,361.0,596.57,491.68
2016,11,23,14,45,725.5,75.0,3.7,14.0,321.5,540.68,446.54
2016,11,23,15,0,692.0,71.0,3.7,14.0,282.0,485.45,400.71
2016,11,23,15,15,644.0,65.5,3.35,13.5,239.0,422.14,347.16
2016,11,23,15,30,596.0,60.0,3.0,13.0,196.0,361.67,294.47
2016,11,23,15,45,521.0,52.5,2.65,12.5,152.5,291.14,232.52
2016,11,23,16,0,446.0,45.0,2.3,12.0,109.0,227.14,175.03
2016,11,23,16,15,318.0,33.5,2.05,11.0,70.5,150.24,106.41
2016,11,23,16,30,190.0,22.0,1.8,10.0,32.0,80.19,9.06
2016,11,23,16,45,95.0,11.0,1.55,9.0,16.0,29.39,0.0
2016,11,23,17,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,24,7,15,180.5,19.0,0.85,4.0,38.0,77.52,23.24
2016,11,24,7,30,361.0,38.0,0.9,5.0,76.0,170.28,125.64
2016,11,24,7,45,455.0,47.5,0.95,6.0,119.0,236.24,186.43
2016,11,24,8,0,549.0,57.0,1.0,7.0,162.0,311.18,252.29
2016,11,24,8,15,608.0,63.5,1.05,7.5,206.5,374.95,308.32
2016,11,24,8,30,667.0,70.0,1.1,8.0,251.0,442.93,365.98
2016,11,24,8,45,700.5,76.0,1.2,8.5,292.5,499.76,413.18
2016,11,24,9,0,734.0,82.0,1.3,9.0,334.0,557.6,459.67
2016,11,24,9,15,761.0,86.0,1.35,10.0,371.5,609.53,498.98
2016,11,24,9,30,788.0,90.0,1.4,11.0,409.0,661.13,536.74
2016,11,24,9,45,758.0,90.0,1.45,12.0,415.5,666.55,538.63
2016,11,24,10,0,728.0,90.0,1.5,13.0,422.0,667.4,536.72
2016,11,24,10,15,752.5,89.5,1.5,13.5,448.5,702.01,560.34
2016,11,24,10,30,777.0,89.0,1.5,14.0,475.0,738.46,584.61
2016,11,24,10,45,823.5,95.0,1.5,14.5,516.5,798.47,625.27
2016,11,24,11,0,870.0,101.0,1.5,15.0,558.0,856.85,663.68
2016,11,24,11,15,874.5,102.0,1.45,15.5,568.0,872.05,671.13
2016,11,24,11,30,879.0,103.0,1.4,16.0,578.0,883.84,676.78
2016,11,24,11,45,885.0,101.0,1.35,16.5,580.5,889.95,678.68
2016,11,24,12,0,891.0,99.0,1.3,17.0,583.0,892.49,678.34
2016,11,24,12,15,888.5,98.5,1.15,17.0,576.5,885.97,671.83
2016,11,24,12,30,886.0,98.0,1.0,17.0,570.0,875.91,663.08
2016,11,24,12,45,883.5,95.5,0.9,17.5,556.5,860.06,650.16
2016,11,24,13,0,881.0,93.0,0.8,18.0,543.0,840.81,635.17
2016,11,24,13,15,870.5,91.5,0.8,18.0,520.5,813.1,617.47
2016,11,24,13,30,860.0,90.0,0.8,18.0,498.0,782.57,597.87
2016,11,24,13,45,846.0,87.5,0.8,18.0,469.5,745.66,573.73
2016,11,24,14,0,832.0,85.0,0.8,18.0,441.0,706.54,547.8
2016,11,24,14,15,809.5,82.0,0.8,17.5,405.5,659.13,515.98
2016,11,24,14,30,787.0,79.0,0.8,17.0,370.0,610.63,481.5
2016,11,24,14,45,755.0,74.5,0.8,17.0,329.5,557.42,441.39
2016,11,24,15,0,723.0,70.0,0.8,17.0,289.0,501.3,397.84
2016,11,24,15,15,675.0,65.0,0.8,16.0,245.0,437.26,347.99
2016,11,24,15,30,627.0,60.0,0.8,15.0,201.0,375.95,298.09
2016,11,24,15,45,551.0,52.0,0.8,14.0,156.5,303.0,237.18
2016,11,24,16,0,475.0,44.0,0.8,13.0,112.0,236.67,179.78
2016,11,24,16,15,343.0,33.0,0.85,12.5,72.0,157.55,109.95
2016,11,24,16,30,211.0,22.0,0.9,12.0,32.0,85.3,5.24
2016,11,24,16,45,105.5,11.0,0.95,11.5,16.0,31.51,0.0
2016,11,24,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.2,5.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.15,5.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.1,5.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.1,4.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,25,7,15,204.5,17.0,0.85,4.5,38.0,80.62,16.04
2016,11,25,7,30,409.0,34.0,0.8,5.0,76.0,180.98,131.96
2016,11,25,7,45,496.0,43.0,0.8,6.0,119.0,245.73,192.82
2016,11,25,8,0,583.0,52.0,0.8,7.0,162.0,318.9,257.3
2016,11,25,8,15,640.5,58.0,1.05,7.5,207.0,382.7,314.15
2016,11,25,8,30,698.0,64.0,1.3,8.0,252.0,450.58,372.79
2016,11,25,8,45,736.0,68.5,1.55,9.0,294.0,509.37,421.85
2016,11,25,9,0,774.0,73.0,1.8,10.0,336.0,566.24,467.93
2016,11,25,9,15,799.5,76.0,1.8,10.5,373.5,617.54,507.72
2016,11,25,9,30,825.0,79.0,1.8,11.0,411.0,668.22,545.78
2016,11,25,9,45,842.5,81.5,1.85,12.0,442.5,711.68,575.45
2016,11,25,10,0,860.0,84.0,1.9,13.0,474.0,753.35,602.96
2016,11,25,10,15,872.0,86.0,2.0,13.5,499.0,788.14,626.59
2016,11,25,10,30,884.0,88.0,2.1,14.0,524.0,820.33,648.22
2016,11,25,10,45,890.5,89.0,2.25,15.0,541.0,844.06,662.93
2016,11,25,11,0,897.0,90.0,2.4,16.0,558.0,864.59,675.4
2016,11,25,11,15,749.0,122.0,2.45,16.0,517.5,793.49,624.46
2016,11,25,11,30,601.0,154.0,2.5,16.0,477.0,710.69,564.82
2016,11,25,11,45,642.5,142.0,2.55,16.0,488.5,735.1,583.66
2016,11,25,12,0,684.0,130.0,2.6,16.0,500.0,756.49,599.38
2016,11,25,12,15,792.0,110.0,2.6,16.0,533.5,820.99,645.97
2016,11,25,12,30,900.0,90.0,2.6,16.0,567.0,876.9,685.51
2016,11,25,12,45,891.0,90.0,2.6,16.5,552.0,858.58,671.24
2016,11,25,13,0,882.0,90.0,2.6,17.0,537.0,837.01,655.48
2016,11,25,13,15,757.5,105.0,2.55,16.5,478.5,742.84,589.32
2016,11,25,13,30,633.0,120.0,2.5,16.0,420.0,646.79,520.3
2016,11,25,13,45,482.0,143.5,2.45,16.0,364.0,539.18,436.94
2016,11,25,14,0,331.0,167.0,2.4,16.0,308.0,432.96,352.6
2016,11,25,14,15,260.5,160.5,2.1,15.5,265.5,366.95,300.03
2016,11,25,14,30,190.0,154.0,1.8,15.0,223.0,295.55,242.2
2016,11,25,14,45,176.0,139.5,1.55,14.5,198.5,263.63,216.45
2016,11,25,15,0,162.0,125.0,1.3,14.0,174.0,232.58,190.76
2016,11,25,15,15,150.5,107.5,1.15,13.0,147.5,200.03,163.76
2016,11,25,15,30,139.0,90.0,1.0,12.0,121.0,168.32,136.76
2016,11,25,15,45,119.5,71.5,0.9,11.5,94.0,132.92,105.84
2016,11,25,16,0,100.0,53.0,0.8,11.0,67.0,99.23,75.95
2016,11,25,16,15,50.0,36.0,0.85,10.5,43.0,59.94,41.04
2016,11,25,16,30,0.0,19.0,0.9,10.0,19.0,18.42,0.0
2016,11,25,16,45,0.0,9.5,0.95,9.5,9.5,9.05,0.0
2016,11,25,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,0.5,2.9,8.0,0.5,0.46,0.0
2016,11,26,7,30,0.0,1.0,2.8,8.0,1.0,0.92,0.0
2016,11,26,7,45,0.0,1.5,2.75,8.5,1.5,1.39,0.0
2016,11,26,8,0,0.0,2.0,2.7,9.0,2.0,1.85,0.0
2016,11,26,8,15,0.0,3.0,2.75,9.0,3.0,2.78,0.0
2016,11,26,8,30,0.0,4.0,2.8,9.0,4.0,3.7,0.0
2016,11,26,8,45,0.0,5.0,2.9,9.5,5.0,4.63,0.0
2016,11,26,9,0,0.0,6.0,3.0,10.0,6.0,5.56,0.0
2016,11,26,9,15,0.0,13.5,3.1,10.0,13.5,12.51,5.26
2016,11,26,9,30,0.0,21.0,3.2,10.0,21.0,19.48,11.3
2016,11,26,9,45,0.0,23.5,3.35,10.0,23.5,21.81,13.29
2016,11,26,10,0,0.0,26.0,3.5,10.0,26.0,24.14,15.27
2016,11,26,10,15,0.0,51.0,3.5,10.0,51.0,47.41,35.29
2016,11,26,10,30,0.0,76.0,3.5,10.0,76.0,70.75,55.19
2016,11,26,10,45,0.0,103.5,3.55,10.0,103.5,97.48,77.81
2016,11,26,11,0,0.0,131.0,3.6,10.0,131.0,125.31,101.19
2016,11,26,11,15,0.0,126.5,3.5,9.5,126.5,120.56,97.26
2016,11,26,11,30,0.0,122.0,3.4,9.0,122.0,115.9,93.46
2016,11,26,11,45,1.0,145.5,3.35,9.0,146.0,140.87,114.51
2016,11,26,12,0,2.0,169.0,3.3,9.0,170.0,166.47,135.94
2016,11,26,12,15,22.0,194.0,3.15,9.0,205.5,210.43,173.27
2016,11,26,12,30,42.0,219.0,3.0,9.0,241.0,268.4,221.59
2016,11,26,12,45,100.5,224.5,2.9,9.0,275.5,323.3,268.33
2016,11,26,13,0,159.0,230.0,2.8,9.0,310.0,389.03,322.92
2016,11,26,13,15,356.0,186.5,2.85,9.0,356.5,501.61,418.28
2016,11,26,13,30,553.0,143.0,2.9,9.0,403.0,605.92,504.12
2016,11,26,13,45,312.5,161.5,2.95,9.0,306.5,422.19,353.85
2016,11,26,14,0,72.0,180.0,3.0,9.0,210.0,243.75,202.99
2016,11,26,14,15,92.0,167.5,3.0,9.0,203.0,241.54,202.41
2016,11,26,14,30,112.0,155.0,3.0,9.0,196.0,247.16,207.6
2016,11,26,14,45,100.0,140.0,3.0,9.0,173.5,218.94,183.67
2016,11,26,15,0,88.0,125.0,3.0,9.0,151.0,183.75,153.63
2016,11,26,15,15,78.0,107.0,2.8,8.5,127.5,155.37,129.19
2016,11,26,15,30,68.0,89.0,2.6,8.0,104.0,127.87,105.06
2016,11,26,15,45,50.0,70.0,2.45,8.0,79.5,96.63,77.25
2016,11,26,16,0,32.0,51.0,2.3,8.0,55.0,66.98,50.82
2016,11,26,16,15,16.0,33.0,2.15,8.0,35.0,40.73,26.72
2016,11,26,16,30,0.0,15.0,2.0,8.0,15.0,13.92,0.0
2016,11,26,16,45,0.0,7.5,1.95,8.0,7.5,7.15,0.0
2016,11,26,17,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,12.5,4.5,9.0,12.5,11.59,0.0
2016,11,27,7,30,0.0,25.0,4.6,9.0,25.0,23.4,13.04
2016,11,27,7,45,0.0,42.0,4.75,9.0,42.0,40.95,29.09
2016,11,27,8,0,0.0,59.0,4.9,9.0,59.0,58.23,44.51
2016,11,27,8,15,2.0,76.0,5.0,9.0,77.0,76.32,60.54
2016,11,27,8,30,4.0,93.0,5.1,9.0,95.0,94.6,76.59
2016,11,27,8,45,10.0,108.5,5.2,9.5,112.0,113.61,92.97
2016,11,27,9,0,16.0,124.0,5.3,10.0,129.0,133.21,109.66
2016,11,27,9,15,364.5,109.5,5.3,10.0,253.0,374.15,319.22
2016,11,27,9,30,713.0,95.0,5.3,10.0,377.0,611.28,517.18
2016,11,27,9,45,600.0,121.5,5.35,10.5,371.5,585.77,493.46
2016,11,27,10,0,487.0,148.0,5.4,11.0,366.0,547.42,459.98
2016,11,27,10,15,384.5,178.0,5.3,11.0,356.0,504.92,423.39
2016,11,27,10,30,282.0,208.0,5.2,11.0,346.0,469.05,391.41
2016,11,27,10,45,585.5,143.5,5.15,11.5,442.0,661.84,550.79
2016,11,27,11,0,889.0,79.0,5.1,12.0,538.0,834.46,681.85
2016,11,27,11,15,894.0,79.5,5.0,12.0,548.5,849.64,691.21
2016,11,27,11,30,899.0,80.0,4.9,12.0,559.0,861.46,699.03
2016,11,27,11,45,631.5,149.5,4.8,12.5,486.5,732.02,599.02
2016,11,27,12,0,364.0,219.0,4.7,13.0,414.0,567.65,465.35
2016,11,27,12,15,631.5,149.0,4.6,13.0,483.0,728.82,596.26
2016,11,27,12,30,899.0,79.0,4.5,13.0,552.0,853.24,688.77
2016,11,27,12,45,533.5,153.5,4.45,13.0,432.0,634.91,521.2
2016,11,27,13,0,168.0,228.0,4.4,13.0,312.0,393.92,323.4
2016,11,27,13,15,84.0,124.0,4.3,13.0,166.0,201.42,166.29
2016,11,27,13,30,0.0,20.0,4.2,13.0,20.0,18.56,10.21
2016,11,27,13,45,196.5,87.5,4.15,13.0,170.5,248.04,209.35
2016,11,27,14,0,393.0,155.0,4.1,13.0,321.0,473.76,394.54
2016,11,27,14,15,379.0,143.5,3.9,12.5,293.0,437.36,364.67
2016,11,27,14,30,365.0,132.0,3.7,12.0,265.0,400.73,335.22
2016,11,27,14,45,340.0,122.0,3.55,12.0,235.5,349.52,292.72
2016,11,27,15,0,315.0,112.0,3.4,12.0,206.0,310.11,259.07
2016,11,27,15,15,463.5,83.5,2.95,11.5,198.0,347.07,288.39
2016,11,27,15,30,612.0,55.0,2.5,11.0,190.0,363.47,297.51
2016,11,27,15,45,534.0,48.0,2.1,10.5,147.0,291.89,233.87
2016,11,27,16,0,456.0,41.0,1.7,10.0,104.0,227.16,175.33
2016,11,27,16,15,228.0,35.0,1.55,9.0,66.5,125.02,87.97
2016,11,27,16,30,0.0,29.0,1.4,8.0,29.0,32.14,0.0
2016,11,27,16,45,0.0,14.5,1.25,7.5,14.5,13.82,0.0
2016,11,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
