Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,27,19,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,28,7,15,24.0,16.5,2.65,9.0,18.5,24.71,0.0
2016,11,28,7,30,48.0,33.0,2.9,9.0,37.0,55.63,37.18
2016,11,28,7,45,64.5,51.0,3.2,9.5,60.5,84.29,64.45
2016,11,28,8,0,81.0,69.0,3.5,10.0,84.0,114.25,91.37
2016,11,28,8,15,95.0,87.5,3.7,10.0,109.0,145.2,119.08
2016,11,28,8,30,109.0,106.0,3.9,10.0,134.0,177.36,147.5
2016,11,28,8,45,119.0,121.5,4.1,10.0,157.0,204.63,171.42
2016,11,28,9,0,129.0,137.0,4.3,10.0,180.0,232.68,195.63
2016,11,28,9,15,96.5,150.0,4.4,10.0,184.0,222.03,186.23
2016,11,28,9,30,64.0,163.0,4.5,10.0,188.0,217.43,181.56
2016,11,28,9,45,60.0,174.5,4.65,10.5,199.5,228.84,190.51
2016,11,28,10,0,56.0,186.0,4.8,11.0,211.0,240.02,199.12
2016,11,28,10,15,37.0,183.5,4.95,11.0,200.5,222.6,183.87
2016,11,28,10,30,18.0,181.0,5.1,11.0,190.0,193.86,159.15
2016,11,28,10,45,9.0,148.5,5.25,11.5,153.0,151.22,122.89
2016,11,28,11,0,0.0,116.0,5.4,12.0,116.0,110.04,87.75
2016,11,28,11,15,42.0,176.5,5.45,12.0,198.5,218.54,179.81
2016,11,28,11,30,84.0,237.0,5.5,12.0,281.0,325.88,268.84
2016,11,28,11,45,54.0,221.5,5.55,12.5,250.0,281.84,231.25
2016,11,28,12,0,24.0,206.0,5.6,13.0,219.0,225.53,183.75
2016,11,28,12,15,56.0,220.0,5.6,13.0,249.5,281.69,231.02
2016,11,28,12,30,88.0,234.0,5.6,13.0,280.0,325.33,267.59
2016,11,28,12,45,44.0,181.5,5.6,13.0,204.5,225.85,185.05
2016,11,28,13,0,0.0,129.0,5.6,13.0,129.0,123.54,98.75
2016,11,28,13,15,6.0,149.0,5.55,13.0,152.0,149.62,120.98
2016,11,28,13,30,12.0,169.0,5.5,13.0,175.0,176.41,143.65
2016,11,28,13,45,6.0,135.0,5.45,13.0,138.0,135.5,109.46
2016,11,28,14,0,0.0,101.0,5.4,13.0,101.0,95.92,76.12
2016,11,28,14,15,18.0,122.0,5.3,12.5,128.5,130.83,106.51
2016,11,28,14,30,36.0,143.0,5.2,12.0,156.0,174.94,144.42
2016,11,28,14,45,30.5,128.5,5.15,12.0,139.0,154.82,127.35
2016,11,28,15,0,25.0,114.0,5.1,12.0,122.0,135.26,110.65
2016,11,28,15,15,260.0,92.5,4.8,11.5,151.0,245.27,205.13
2016,11,28,15,30,495.0,71.0,4.5,11.0,180.0,326.25,269.6
2016,11,28,15,45,430.5,60.0,4.2,10.5,139.5,261.41,211.3
2016,11,28,16,0,366.0,49.0,3.9,10.0,99.0,202.18,157.33
2016,11,28,16,15,244.5,35.0,3.55,9.5,63.0,130.38,91.66
2016,11,28,16,30,123.0,21.0,3.2,9.0,27.0,62.03,0.0
2016,11,28,16,45,61.5,10.5,2.85,8.5,13.5,22.4,0.0
2016,11,28,17,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.4,7.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,29,7,15,223.5,13.5,1.3,3.5,33.5,76.83,0.0
2016,11,29,7,30,447.0,27.0,1.5,4.0,67.0,178.05,123.42
2016,11,29,7,45,546.5,33.5,1.7,5.0,110.5,245.99,191.92
2016,11,29,8,0,646.0,40.0,1.9,6.0,154.0,323.19,261.83
2016,11,29,8,15,700.0,44.5,2.05,6.5,198.0,386.11,319.38
2016,11,29,8,30,754.0,49.0,2.2,7.0,242.0,452.6,378.1
2016,11,29,8,45,792.5,51.5,2.35,7.5,284.0,511.29,428.72
2016,11,29,9,0,831.0,54.0,2.5,8.0,326.0,571.18,478.63
2016,11,29,9,15,854.0,56.0,2.6,8.5,363.0,616.74,515.7
2016,11,29,9,30,877.0,58.0,2.7,9.0,400.0,665.72,553.7
2016,11,29,9,45,893.5,59.5,2.85,10.0,431.0,708.35,583.83
2016,11,29,10,0,910.0,61.0,3.0,11.0,462.0,749.11,612.02
2016,11,29,10,15,920.0,62.0,3.0,11.5,487.0,782.12,634.33
2016,11,29,10,30,930.0,63.0,3.0,12.0,512.0,812.37,654.41
2016,11,29,10,45,935.5,64.5,3.0,12.5,529.0,836.68,670.0
2016,11,29,11,0,941.0,66.0,3.0,13.0,546.0,857.69,683.18
2016,11,29,11,15,943.5,66.0,2.95,13.0,555.5,870.9,691.7
2016,11,29,11,30,946.0,66.0,2.9,13.0,565.0,880.53,697.81
2016,11,29,11,45,944.5,67.0,2.9,13.5,566.5,884.41,699.04
2016,11,29,12,0,943.0,68.0,2.9,14.0,568.0,884.59,697.83
2016,11,29,12,15,940.0,67.5,2.9,14.0,561.5,877.96,693.24
2016,11,29,12,30,937.0,67.0,2.9,14.0,555.0,867.7,686.27
2016,11,29,12,45,925.5,68.5,2.9,14.0,540.5,849.44,673.69
2016,11,29,13,0,914.0,70.0,2.9,14.0,526.0,827.95,658.92
2016,11,29,13,15,904.0,69.0,2.85,14.0,504.5,801.5,640.25
2016,11,29,13,30,894.0,68.0,2.8,14.0,483.0,772.16,619.48
2016,11,29,13,45,877.0,67.0,2.8,14.0,454.5,734.99,593.1
2016,11,29,14,0,860.0,66.0,2.8,14.0,426.0,701.17,569.04
2016,11,29,14,15,839.5,64.0,2.75,13.5,391.5,656.15,536.88
2016,11,29,14,30,819.0,62.0,2.7,13.0,357.0,609.84,501.45
2016,11,29,14,45,786.5,59.0,2.7,13.0,318.0,554.18,456.76
2016,11,29,15,0,754.0,56.0,2.7,13.0,279.0,498.87,411.03
2016,11,29,15,15,710.0,52.0,2.3,12.0,236.5,437.27,359.19
2016,11,29,15,30,666.0,48.0,1.9,11.0,194.0,377.86,307.39
2016,11,29,15,45,594.0,42.0,1.55,10.5,150.5,307.32,244.9
2016,11,29,16,0,522.0,36.0,1.2,10.0,107.0,242.68,186.07
2016,11,29,16,15,395.0,27.0,1.2,9.0,68.5,168.59,117.16
2016,11,29,16,30,268.0,18.0,1.2,8.0,30.0,96.15,0.0
2016,11,29,16,45,134.0,9.0,1.2,7.5,15.0,35.69,0.0
2016,11,29,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,11,30,7,15,187.5,14.0,0.3,4.5,30.0,59.67,0.0
2016,11,30,7,30,375.0,28.0,0.3,5.0,60.0,160.32,108.6
2016,11,30,7,45,475.0,35.5,0.3,6.0,101.0,224.81,172.91
2016,11,30,8,0,575.0,43.0,0.3,7.0,142.0,299.17,238.05
2016,11,30,8,15,632.0,48.0,0.45,7.5,184.5,357.35,290.13
2016,11,30,8,30,689.0,53.0,0.6,8.0,227.0,422.73,346.5
2016,11,30,8,45,725.0,57.0,0.8,8.5,267.5,478.97,394.34
2016,11,30,9,0,761.0,61.0,1.0,9.0,308.0,536.37,441.68
2016,11,30,9,15,786.0,63.5,1.2,10.0,344.0,585.82,480.73
2016,11,30,9,30,811.0,66.0,1.4,11.0,380.0,634.75,518.26
2016,11,30,9,45,831.0,67.5,1.6,12.0,411.0,678.1,549.39
2016,11,30,10,0,851.0,69.0,1.8,13.0,442.0,719.92,578.55
2016,11,30,10,15,863.0,70.5,1.9,13.0,467.0,753.86,602.93
2016,11,30,10,30,875.0,72.0,2.0,13.0,492.0,778.96,620.86
2016,11,30,10,45,885.0,72.5,2.15,13.5,509.5,804.6,638.52
2016,11,30,11,0,895.0,73.0,2.3,14.0,527.0,827.29,654.02
2016,11,30,11,15,899.5,73.5,2.35,14.0,537.0,842.31,664.48
2016,11,30,11,30,904.0,74.0,2.4,14.0,547.0,853.97,672.74
2016,11,30,11,45,906.5,73.5,2.45,14.5,550.0,859.24,675.38
2016,11,30,12,0,909.0,73.0,2.5,15.0,553.0,860.99,675.71
2016,11,30,12,15,907.5,72.5,2.55,15.0,547.5,855.84,672.58
2016,11,30,12,30,906.0,72.0,2.6,15.0,542.0,847.18,667.14
2016,11,30,12,45,897.5,72.5,2.65,15.0,528.5,830.58,656.15
2016,11,30,13,0,889.0,73.0,2.7,15.0,515.0,810.78,642.96
2016,11,30,13,15,879.0,72.0,2.7,15.0,494.0,784.92,625.06
2016,11,30,13,30,869.0,71.0,2.7,15.0,473.0,762.36,609.59
2016,11,30,13,45,850.5,70.5,2.75,15.0,444.5,725.13,583.45
2016,11,30,14,0,832.0,70.0,2.8,15.0,416.0,685.93,555.6
2016,11,30,14,15,810.5,67.5,2.75,14.5,382.5,640.63,523.07
2016,11,30,14,30,789.0,65.0,2.7,14.0,349.0,594.18,487.42
2016,11,30,14,45,751.5,63.0,2.7,14.0,309.5,537.92,442.27
2016,11,30,15,0,714.0,61.0,2.7,14.0,270.0,482.39,396.43
2016,11,30,15,15,667.5,56.5,2.35,13.0,228.5,420.67,344.81
2016,11,30,15,30,621.0,52.0,2.0,12.0,187.0,364.63,296.06
2016,11,30,15,45,536.0,46.0,1.7,11.5,144.0,291.1,231.71
2016,11,30,16,0,451.0,40.0,1.4,11.0,101.0,224.99,172.56
2016,11,30,16,15,225.5,34.0,1.3,10.5,64.5,123.75,85.76
2016,11,30,16,30,0.0,28.0,1.2,10.0,28.0,30.97,0.0
2016,11,30,16,45,0.0,14.0,1.1,9.5,14.0,13.34,0.0
2016,11,30,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,7,15,165.0,14.5,1.55,5.5,28.5,54.25,0.0
2016,12,1,7,30,330.0,29.0,1.7,6.0,57.0,146.11,96.91
2016,12,1,7,45,447.0,36.5,1.9,6.5,98.5,215.0,166.4
2016,12,1,8,0,564.0,44.0,2.1,7.0,140.0,294.62,237.84
2016,12,1,8,15,623.5,49.5,2.2,7.5,183.0,356.72,294.3
2016,12,1,8,30,683.0,55.0,2.3,8.0,226.0,420.35,350.56
2016,12,1,8,45,730.5,57.5,2.45,9.0,268.0,480.94,402.07
2016,12,1,9,0,778.0,60.0,2.6,10.0,310.0,543.56,453.39
2016,12,1,9,15,803.5,62.5,2.7,10.5,346.5,593.96,494.08
2016,12,1,9,30,829.0,65.0,2.8,11.0,383.0,643.83,533.24
2016,12,1,9,45,850.0,66.0,2.9,11.5,415.0,687.85,565.63
2016,12,1,10,0,871.0,67.0,3.0,12.0,447.0,724.64,591.73
2016,12,1,10,15,883.5,68.5,3.05,12.0,472.0,759.19,616.76
2016,12,1,10,30,896.0,70.0,3.1,12.0,497.0,791.25,639.8
2016,12,1,10,45,905.0,70.5,3.15,12.5,515.0,816.54,656.58
2016,12,1,11,0,914.0,71.0,3.2,13.0,533.0,838.79,671.13
2016,12,1,11,15,918.5,71.5,3.25,13.0,543.5,854.11,681.93
2016,12,1,11,30,923.0,72.0,3.3,13.0,554.0,866.0,690.41
2016,12,1,11,45,924.0,72.0,3.4,13.5,556.5,870.8,692.95
2016,12,1,12,0,925.0,72.0,3.5,14.0,559.0,872.01,693.09
2016,12,1,12,15,923.5,72.0,3.5,14.0,553.5,867.52,689.97
2016,12,1,12,30,922.0,72.0,3.5,14.0,548.0,859.47,684.47
2016,12,1,12,45,914.0,72.5,3.55,14.0,534.5,843.2,673.43
2016,12,1,13,0,906.0,73.0,3.6,14.0,521.0,823.68,660.11
2016,12,1,13,15,897.5,71.5,3.55,14.0,500.5,798.16,641.91
2016,12,1,13,30,889.0,70.0,3.5,14.0,480.0,769.71,621.57
2016,12,1,13,45,877.5,68.0,3.45,14.0,452.5,735.7,596.98
2016,12,1,14,0,866.0,66.0,3.4,14.0,425.0,704.72,574.56
2016,12,1,14,15,846.5,63.5,3.35,13.5,391.5,659.79,542.2
2016,12,1,14,30,827.0,61.0,3.3,13.0,358.0,613.47,506.52
2016,12,1,14,45,798.5,58.0,3.25,13.0,319.0,560.1,463.14
2016,12,1,15,0,770.0,55.0,3.2,13.0,280.0,506.71,418.49
2016,12,1,15,15,726.5,51.0,2.8,12.0,237.5,444.84,366.29
2016,12,1,15,30,683.0,47.0,2.4,11.0,195.0,385.06,314.04
2016,12,1,15,45,613.0,41.0,2.0,10.5,151.5,314.66,251.27
2016,12,1,16,0,543.0,35.0,1.6,10.0,108.0,249.91,191.91
2016,12,1,16,15,415.0,26.0,1.5,9.0,69.0,170.78,118.05
2016,12,1,16,30,287.0,17.0,1.4,8.0,30.0,98.37,0.0
2016,12,1,16,45,143.5,8.5,1.3,7.0,15.0,37.36,0.0
2016,12,1,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,2,7,15,226.5,12.0,1.5,1.0,30.5,66.48,0.0
2016,12,2,7,30,453.0,24.0,1.7,2.0,61.0,172.87,112.71
2016,12,2,7,45,552.5,30.5,1.95,3.0,103.5,241.34,187.72
2016,12,2,8,0,652.0,37.0,2.2,4.0,146.0,318.0,258.42
2016,12,2,8,15,707.0,41.5,2.3,4.5,190.5,381.18,317.03
2016,12,2,8,30,762.0,46.0,2.4,5.0,235.0,448.09,376.89
2016,12,2,8,45,798.5,49.0,2.55,6.0,276.5,506.37,427.2
2016,12,2,9,0,835.0,52.0,2.7,7.0,318.0,561.55,473.26
2016,12,2,9,15,858.5,54.0,2.9,7.5,355.0,611.69,514.72
2016,12,2,9,30,882.0,56.0,3.1,8.0,392.0,661.11,554.16
2016,12,2,9,45,894.0,59.0,3.3,9.0,423.5,702.71,584.02
2016,12,2,10,0,906.0,62.0,3.5,10.0,455.0,742.15,611.76
2016,12,2,10,15,916.5,63.5,3.55,10.0,479.5,776.16,636.61
2016,12,2,10,30,927.0,65.0,3.6,10.0,504.0,807.48,659.33
2016,12,2,10,45,933.0,66.0,3.7,10.5,521.5,831.68,675.69
2016,12,2,11,0,939.0,67.0,3.8,11.0,539.0,852.62,689.69
2016,12,2,11,15,942.5,67.5,3.8,11.0,549.0,867.5,700.01
2016,12,2,11,30,946.0,68.0,3.8,11.0,559.0,878.83,707.88
2016,12,2,11,45,946.0,68.0,3.85,11.5,561.5,882.99,709.63
2016,12,2,12,0,946.0,68.0,3.9,12.0,564.0,883.47,708.9
2016,12,2,12,15,943.5,68.0,3.9,12.0,558.0,878.17,705.17
2016,12,2,12,30,941.0,68.0,3.9,12.0,552.0,869.25,698.97
2016,12,2,12,45,933.0,68.0,3.9,12.5,538.0,852.27,685.72
2016,12,2,13,0,925.0,68.0,3.9,13.0,524.0,831.96,670.21
2016,12,2,13,15,915.5,67.0,3.9,13.0,503.0,806.03,651.84
2016,12,2,13,30,906.0,66.0,3.9,13.0,482.0,777.16,631.27
2016,12,2,13,45,890.0,65.0,3.9,13.0,454.0,740.76,604.91
2016,12,2,14,0,874.0,64.0,3.9,13.0,426.0,702.19,576.68
2016,12,2,14,15,853.5,62.0,3.8,12.5,392.0,662.51,547.93
2016,12,2,14,30,833.0,60.0,3.7,12.0,358.0,616.04,511.7
2016,12,2,14,45,800.5,57.5,3.65,12.0,318.5,560.76,466.43
2016,12,2,15,0,768.0,55.0,3.6,12.0,279.0,505.75,420.13
2016,12,2,15,15,723.5,51.0,3.1,11.0,236.5,443.53,367.18
2016,12,2,15,30,679.0,47.0,2.6,10.0,194.0,383.49,314.29
2016,12,2,15,45,603.0,41.5,2.1,9.0,150.0,311.35,250.2
2016,12,2,16,0,527.0,36.0,1.6,8.0,106.0,245.35,189.88
2016,12,2,16,15,396.0,27.0,1.5,7.0,67.5,169.87,118.47
2016,12,2,16,30,265.0,18.0,1.4,6.0,29.0,95.84,0.0
2016,12,2,16,45,132.5,9.0,1.35,5.5,14.5,35.71,0.0
2016,12,2,17,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,3,7,15,205.0,12.0,0.95,5.5,28.0,60.82,0.0
2016,12,3,7,30,410.0,24.0,0.9,6.0,56.0,158.44,98.32
2016,12,3,7,45,509.0,31.0,0.9,7.0,97.0,225.39,171.45
2016,12,3,8,0,608.0,38.0,0.9,8.0,138.0,300.0,238.19
2016,12,3,8,15,665.0,42.5,1.05,8.5,180.5,361.89,294.06
2016,12,3,8,30,722.0,47.0,1.2,9.0,223.0,427.73,351.51
2016,12,3,8,45,758.5,50.5,1.4,10.0,264.0,484.8,399.76
2016,12,3,9,0,795.0,54.0,1.6,11.0,305.0,543.04,447.23
2016,12,3,9,15,819.5,56.5,1.75,12.0,341.5,593.32,486.68
2016,12,3,9,30,844.0,59.0,1.9,13.0,378.0,638.05,520.83
2016,12,3,9,45,856.0,62.0,2.1,14.0,408.5,678.37,549.29
2016,12,3,10,0,868.0,65.0,2.3,15.0,439.0,716.67,575.7
2016,12,3,10,15,880.0,66.5,2.4,15.5,463.5,750.83,599.17
2016,12,3,10,30,892.0,68.0,2.5,16.0,488.0,782.5,620.65
2016,12,3,10,45,900.0,68.5,2.6,16.5,506.0,807.03,636.86
2016,12,3,11,0,908.0,69.0,2.7,17.0,524.0,828.52,650.92
2016,12,3,11,15,912.0,69.5,2.75,17.0,534.0,843.51,661.29
2016,12,3,11,30,916.0,70.0,2.8,17.0,544.0,855.08,669.42
2016,12,3,11,45,917.5,70.0,2.9,17.5,546.5,860.46,672.38
2016,12,3,12,0,919.0,70.0,3.0,18.0,549.0,862.27,673.01
2016,12,3,12,15,917.0,70.0,3.1,18.0,544.0,857.59,670.46
2016,12,3,12,30,915.0,70.0,3.2,18.0,539.0,849.38,665.57
2016,12,3,12,45,906.0,70.0,3.3,18.0,525.0,831.99,654.19
2016,12,3,13,0,897.0,70.0,3.4,18.0,511.0,811.39,640.59
2016,12,3,13,15,888.0,69.0,3.4,18.0,491.0,786.49,623.35
2016,12,3,13,30,879.0,68.0,3.4,18.0,471.0,758.73,604.0
2016,12,3,13,45,865.5,66.5,3.4,18.0,443.5,724.35,579.67
2016,12,3,14,0,852.0,65.0,3.4,18.0,416.0,693.18,557.55
2016,12,3,14,15,832.5,62.5,3.2,17.5,383.0,648.92,525.53
2016,12,3,14,30,813.0,60.0,3.0,17.0,350.0,603.33,490.36
2016,12,3,14,45,786.5,57.0,2.8,16.5,312.0,551.91,449.58
2016,12,3,15,0,760.0,54.0,2.6,16.0,274.0,500.33,407.43
2016,12,3,15,15,717.0,50.0,2.2,15.0,232.5,439.33,356.61
2016,12,3,15,30,674.0,46.0,1.8,14.0,191.0,380.4,305.75
2016,12,3,15,45,605.0,40.0,1.45,13.0,148.5,310.97,245.23
2016,12,3,16,0,536.0,34.0,1.1,12.0,106.0,247.14,187.77
2016,12,3,16,15,408.5,25.5,1.1,11.0,68.0,168.99,115.44
2016,12,3,16,30,281.0,17.0,1.1,10.0,30.0,97.21,0.0
2016,12,3,16,45,140.5,8.5,1.15,9.5,15.0,36.98,0.0
2016,12,3,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,4,7,15,168.5,12.5,0.3,7.5,25.0,52.16,0.0
2016,12,4,7,30,337.0,25.0,0.3,8.0,50.0,140.01,82.98
2016,12,4,7,45,444.0,33.0,0.35,9.0,90.0,207.26,155.62
2016,12,4,8,0,551.0,41.0,0.4,10.0,130.0,282.37,221.35
2016,12,4,8,15,612.5,46.5,0.5,10.5,172.5,341.28,273.58
2016,12,4,8,30,674.0,52.0,0.6,11.0,215.0,408.07,330.55
2016,12,4,8,45,715.0,55.5,0.7,11.5,255.5,465.55,378.51
2016,12,4,9,0,756.0,59.0,0.8,12.0,296.0,524.63,426.15
2016,12,4,9,15,782.5,62.0,1.0,12.5,332.5,575.3,466.74
2016,12,4,9,30,809.0,65.0,1.2,13.0,369.0,625.63,506.07
2016,12,4,9,45,794.5,76.0,1.4,14.0,395.0,656.36,528.09
2016,12,4,10,0,780.0,87.0,1.6,15.0,421.0,683.28,546.43
2016,12,4,10,15,794.0,89.0,1.75,15.5,445.5,717.75,570.71
2016,12,4,10,30,808.0,91.0,1.9,16.0,470.0,750.03,593.12
2016,12,4,10,45,818.0,92.0,2.1,16.5,488.0,775.57,610.96
2016,12,4,11,0,828.0,93.0,2.3,17.0,506.0,798.34,626.82
2016,12,4,11,15,832.5,93.5,2.4,17.0,516.0,813.08,637.42
2016,12,4,11,30,837.0,94.0,2.5,17.0,526.0,824.64,645.94
2016,12,4,11,45,837.5,94.5,2.6,17.5,528.5,829.6,648.69
2016,12,4,12,0,838.0,95.0,2.7,18.0,531.0,831.22,649.26
2016,12,4,12,15,695.5,127.5,2.7,18.0,486.5,752.73,592.99
2016,12,4,12,30,553.0,160.0,2.7,18.0,442.0,661.62,525.9
2016,12,4,12,45,461.5,177.0,2.7,18.0,409.0,600.6,479.33
2016,12,4,13,0,370.0,194.0,2.7,18.0,376.0,527.23,422.74
2016,12,4,13,15,391.5,181.5,2.7,17.5,366.5,522.25,421.05
2016,12,4,13,30,413.0,169.0,2.7,17.0,357.0,527.51,426.43
2016,12,4,13,45,506.0,139.0,2.7,17.0,356.0,549.83,445.76
2016,12,4,14,0,599.0,109.0,2.7,17.0,355.0,570.15,462.88
2016,12,4,14,15,487.0,118.0,2.45,16.5,307.5,480.26,391.8
2016,12,4,14,30,375.0,127.0,2.2,16.0,260.0,401.68,328.73
2016,12,4,14,45,326.5,122.5,1.95,15.5,229.5,342.91,281.43
2016,12,4,15,0,278.0,118.0,1.7,15.0,199.0,298.17,244.33
2016,12,4,15,15,247.0,103.0,1.5,14.0,166.5,252.99,206.91
2016,12,4,15,30,216.0,88.0,1.3,13.0,134.0,210.25,170.58
2016,12,4,15,45,172.0,70.5,1.15,12.5,102.0,161.53,128.48
2016,12,4,16,0,128.0,53.0,1.0,12.0,70.0,116.98,89.51
2016,12,4,16,15,64.0,35.0,1.0,11.5,43.5,64.5,43.13
2016,12,4,16,30,0.0,17.0,1.0,11.0,17.0,16.29,0.0
2016,12,4,16,45,0.0,8.5,1.0,11.0,8.5,8.1,0.0
2016,12,4,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,7,15,131.5,14.0,1.4,8.0,23.5,44.48,0.0
2016,12,5,7,30,263.0,28.0,1.6,8.0,47.0,119.6,67.83
2016,12,5,7,45,370.0,38.5,1.8,8.5,86.0,186.4,141.18
2016,12,5,8,0,477.0,49.0,2.0,9.0,125.0,260.48,207.64
2016,12,5,8,15,543.5,56.0,2.0,9.0,166.5,323.01,264.21
2016,12,5,8,30,610.0,63.0,2.0,9.0,208.0,390.71,323.77
2016,12,5,8,45,668.0,65.0,2.0,9.5,250.5,452.76,376.66
2016,12,5,9,0,726.0,67.0,2.0,10.0,293.0,514.69,427.83
2016,12,5,9,15,656.5,82.5,2.0,10.5,305.0,522.81,434.06
2016,12,5,9,30,587.0,98.0,2.0,11.0,317.0,520.04,431.18
2016,12,5,9,45,561.0,113.5,2.05,11.5,337.0,540.22,446.2
2016,12,5,10,0,535.0,129.0,2.1,12.0,357.0,552.64,454.66
2016,12,5,10,15,700.5,103.0,2.1,12.5,419.0,666.95,542.91
2016,12,5,10,30,866.0,77.0,2.1,13.0,481.0,776.88,621.57
2016,12,5,10,45,879.0,76.0,2.15,13.5,499.5,803.43,638.25
2016,12,5,11,0,892.0,75.0,2.2,14.0,518.0,820.38,648.79
2016,12,5,11,15,896.0,75.5,2.2,14.0,528.5,835.34,658.83
2016,12,5,11,30,900.0,76.0,2.2,14.0,539.0,846.95,666.61
2016,12,5,11,45,903.5,75.5,2.25,14.5,541.5,853.48,670.16
2016,12,5,12,0,907.0,75.0,2.3,15.0,544.0,856.53,671.41
2016,12,5,12,15,905.0,74.5,2.35,15.0,539.0,851.48,668.35
2016,12,5,12,30,903.0,74.0,2.4,15.0,534.0,842.94,663.02
2016,12,5,12,45,891.5,75.5,2.45,15.0,520.0,825.73,651.62
2016,12,5,13,0,880.0,77.0,2.5,15.0,506.0,812.04,642.87
2016,12,5,13,15,870.5,75.5,2.45,15.0,486.0,786.43,624.8
2016,12,5,13,30,861.0,74.0,2.4,15.0,466.0,757.97,604.74
2016,12,5,13,45,845.5,72.5,2.4,15.0,439.0,722.46,579.73
2016,12,5,14,0,830.0,71.0,2.4,15.0,412.0,684.83,552.92
2016,12,5,14,15,809.0,68.5,2.3,14.5,379.0,640.43,520.86
2016,12,5,14,30,788.0,66.0,2.2,14.0,346.0,594.82,485.83
2016,12,5,14,45,754.5,63.5,2.1,14.0,307.5,540.83,442.41
2016,12,5,15,0,721.0,61.0,2.0,14.0,269.0,487.22,398.16
2016,12,5,15,15,674.5,56.0,1.7,13.0,227.5,424.97,346.49
2016,12,5,15,30,628.0,51.0,1.4,12.0,186.0,368.38,297.62
2016,12,5,15,45,550.0,45.0,1.1,11.5,143.5,297.56,235.68
2016,12,5,16,0,472.0,39.0,0.8,11.0,101.0,233.39,178.09
2016,12,5,16,15,236.0,33.5,0.75,10.5,64.5,127.78,87.88
2016,12,5,16,30,0.0,28.0,0.7,10.0,28.0,31.25,0.0
2016,12,5,16,45,0.0,14.0,0.7,9.5,14.0,13.34,0.0
2016,12,5,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.45,7.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,7,15,110.5,12.5,1.4,3.5,20.0,37.87,0.0
2016,12,6,7,30,221.0,25.0,1.7,4.0,40.0,103.77,56.07
2016,12,6,7,45,299.5,37.5,2.05,5.0,74.5,160.54,122.7
2016,12,6,8,0,378.0,50.0,2.4,6.0,109.0,221.45,178.69
2016,12,6,8,15,430.0,59.0,2.55,6.5,145.5,274.71,227.65
2016,12,6,8,30,482.0,68.0,2.7,7.0,182.0,332.05,279.04
2016,12,6,8,45,518.5,75.5,2.9,8.0,218.0,383.15,323.52
2016,12,6,9,0,555.0,83.0,3.1,9.0,254.0,436.05,368.12
2016,12,6,9,15,577.5,88.5,3.2,9.0,285.5,479.52,405.01
2016,12,6,9,30,600.0,94.0,3.3,9.0,317.0,522.92,441.07
2016,12,6,9,45,552.0,114.5,3.4,9.5,332.5,534.01,448.65
2016,12,6,10,0,504.0,135.0,3.5,10.0,348.0,536.53,449.17
2016,12,6,10,15,701.5,101.5,3.5,10.5,417.0,664.74,551.67
2016,12,6,10,30,899.0,68.0,3.5,11.0,486.0,783.52,639.72
2016,12,6,10,45,908.5,68.5,3.55,11.5,504.5,809.57,656.61
2016,12,6,11,0,918.0,69.0,3.6,12.0,523.0,832.61,671.91
2016,12,6,11,15,922.5,69.5,3.65,12.0,533.5,848.38,683.13
2016,12,6,11,30,927.0,70.0,3.7,12.0,544.0,860.73,692.01
2016,12,6,11,45,929.0,70.0,3.75,12.0,547.0,866.86,696.48
2016,12,6,12,0,931.0,70.0,3.8,12.0,550.0,869.4,698.54
2016,12,6,12,15,929.0,69.5,3.8,12.0,545.0,864.38,694.95
2016,12,6,12,30,927.0,69.0,3.8,12.0,540.0,855.79,688.95
2016,12,6,12,45,915.0,71.0,3.8,12.0,526.5,838.68,676.82
2016,12,6,13,0,903.0,73.0,3.8,12.0,513.0,818.39,662.48
2016,12,6,13,15,893.5,72.0,3.8,12.0,492.5,793.34,644.62
2016,12,6,13,30,884.0,71.0,3.8,12.0,472.0,765.41,624.61
2016,12,6,13,45,871.0,69.0,3.8,12.0,445.0,736.76,603.96
2016,12,6,14,0,858.0,67.0,3.8,12.0,418.0,699.68,576.69
2016,12,6,14,15,646.0,92.0,3.7,11.5,344.5,562.09,468.7
2016,12,6,14,30,434.0,117.0,3.6,11.0,271.0,427.91,359.13
2016,12,6,14,45,595.5,86.5,3.5,11.0,272.5,475.76,399.03
2016,12,6,15,0,757.0,56.0,3.4,11.0,274.0,501.93,418.67
2016,12,6,15,15,712.0,52.0,3.0,10.5,232.5,440.18,365.05
2016,12,6,15,30,667.0,48.0,2.6,10.0,191.0,380.6,312.11
2016,12,6,15,45,594.5,42.0,2.25,9.5,148.0,310.02,249.07
2016,12,6,16,0,522.0,36.0,1.9,9.0,105.0,245.22,189.58
2016,12,6,16,15,392.0,27.0,1.7,8.5,67.0,170.22,118.12
2016,12,6,16,30,262.0,18.0,1.5,8.0,29.0,96.13,0.0
2016,12,6,16,45,131.0,9.0,1.35,7.5,14.5,35.91,0.0
2016,12,6,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,177.0,11.0,0.45,2.5,23.0,51.72,0.0
2016,12,7,7,30,354.0,22.0,0.4,3.0,46.0,134.77,68.1
2016,12,7,7,45,463.0,29.5,0.4,3.5,85.5,203.65,153.67
2016,12,7,8,0,572.0,37.0,0.4,4.0,125.0,279.44,222.43
2016,12,7,8,15,631.0,42.0,0.5,4.0,167.0,340.58,278.45
2016,12,7,8,30,690.0,47.0,0.6,4.0,209.0,405.98,336.56
2016,12,7,8,45,463.5,83.5,0.75,4.5,201.0,358.73,301.2
2016,12,7,9,0,237.0,120.0,0.9,5.0,193.0,282.31,238.64
2016,12,7,9,15,242.5,134.5,1.05,5.0,217.0,311.89,264.64
2016,12,7,9,30,248.0,149.0,1.2,5.0,241.0,341.32,289.34
2016,12,7,9,45,253.0,162.5,1.35,5.5,262.5,368.92,311.62
2016,12,7,10,0,258.0,176.0,1.5,6.0,284.0,396.13,333.22
2016,12,7,10,15,224.0,190.5,1.6,6.5,288.5,383.31,321.51
2016,12,7,10,30,190.0,205.0,1.7,7.0,293.0,379.42,316.92
2016,12,7,10,45,140.0,211.5,1.85,7.5,278.0,350.99,292.18
2016,12,7,11,0,90.0,218.0,2.0,8.0,263.0,307.9,255.48
2016,12,7,11,15,201.5,217.0,1.95,8.0,319.0,411.0,341.82
2016,12,7,11,30,313.0,216.0,1.9,8.0,375.0,516.81,426.94
2016,12,7,11,45,385.0,202.0,1.85,8.5,399.0,561.22,461.38
2016,12,7,12,0,457.0,188.0,1.8,9.0,423.0,618.67,505.21
2016,12,7,12,15,295.0,209.0,1.6,9.0,360.5,494.36,404.84
2016,12,7,12,30,133.0,230.0,1.4,9.0,298.0,371.52,304.34
2016,12,7,12,45,89.5,216.0,1.25,9.0,261.5,305.25,250.92
2016,12,7,13,0,46.0,202.0,1.1,9.0,225.0,252.89,207.52
2016,12,7,13,15,51.5,196.5,1.25,8.5,221.0,250.62,206.94
2016,12,7,13,30,57.0,191.0,1.4,8.0,217.0,248.18,205.92
2016,12,7,13,45,28.5,158.5,1.55,8.0,171.5,187.73,155.45
2016,12,7,14,0,0.0,126.0,1.7,8.0,126.0,122.63,100.15
2016,12,7,14,15,0.0,101.5,1.8,8.0,101.5,97.21,78.75
2016,12,7,14,30,0.0,77.0,1.9,8.0,77.0,72.3,57.45
2016,12,7,14,45,0.0,68.5,2.0,8.0,68.5,64.05,50.39
2016,12,7,15,0,0.0,60.0,2.1,8.0,60.0,55.85,43.27
2016,12,7,15,15,0.0,51.0,1.9,7.5,51.0,47.41,35.95
2016,12,7,15,30,0.0,42.0,1.7,7.0,42.0,39.02,28.55
2016,12,7,15,45,0.0,32.5,1.5,7.0,32.5,30.17,20.6
2016,12,7,16,0,0.0,23.0,1.3,7.0,23.0,21.33,12.6
2016,12,7,16,15,0.0,14.5,1.25,6.5,14.5,13.44,5.05
2016,12,7,16,30,0.0,6.0,1.2,6.0,6.0,5.55,0.0
2016,12,7,16,45,0.0,3.0,1.2,6.0,3.0,2.86,0.0
2016,12,7,17,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
