Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,4,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,8,7,15,12.0,11.5,3.75,10.0,12.0,13.73,0.0
2016,12,8,7,30,24.0,23.0,3.8,10.0,24.0,31.13,10.85
2016,12,8,7,45,59.0,39.5,3.9,10.5,47.0,68.59,49.47
2016,12,8,8,0,94.0,56.0,4.0,11.0,70.0,103.36,80.65
2016,12,8,8,15,108.0,73.5,4.0,11.0,95.0,133.59,107.99
2016,12,8,8,30,122.0,91.0,4.0,11.0,120.0,164.95,136.0
2016,12,8,8,45,131.5,108.0,4.0,11.5,144.0,194.38,161.63
2016,12,8,9,0,141.0,125.0,4.0,12.0,168.0,224.45,187.24
2016,12,8,9,15,146.5,140.0,4.0,12.0,189.5,250.08,208.98
2016,12,8,9,30,152.0,155.0,4.0,12.0,211.0,275.91,230.53
2016,12,8,9,45,76.0,147.5,4.0,12.5,175.5,208.04,172.25
2016,12,8,10,0,0.0,140.0,4.0,13.0,140.0,137.56,110.97
2016,12,8,10,15,0.0,86.5,3.95,13.0,86.5,80.98,63.34
2016,12,8,10,30,0.0,33.0,3.9,13.0,33.0,30.65,20.57
2016,12,8,10,45,38.5,124.0,3.9,13.5,143.0,156.02,127.38
2016,12,8,11,0,77.0,215.0,3.9,14.0,253.0,293.81,240.47
2016,12,8,11,15,80.0,220.0,3.85,14.0,260.5,302.65,247.13
2016,12,8,11,30,83.0,225.0,3.8,14.0,268.0,311.48,254.14
2016,12,8,11,45,82.5,226.5,3.75,14.5,269.0,313.04,254.77
2016,12,8,12,0,82.0,228.0,3.7,15.0,270.0,314.51,255.39
2016,12,8,12,15,92.0,227.5,3.6,15.0,274.5,322.12,261.77
2016,12,8,12,30,102.0,227.0,3.5,15.0,279.0,329.52,267.99
2016,12,8,12,45,62.0,206.5,3.45,15.0,237.5,271.37,220.27
2016,12,8,13,0,22.0,186.0,3.4,15.0,196.0,203.13,163.93
2016,12,8,13,15,103.5,192.5,3.3,15.0,239.5,298.37,243.99
2016,12,8,13,30,185.0,199.0,3.2,15.0,283.0,366.79,300.69
2016,12,8,13,45,178.5,187.5,3.15,15.0,264.5,344.23,282.5
2016,12,8,14,0,172.0,176.0,3.1,15.0,246.0,321.59,264.43
2016,12,8,14,15,167.0,162.5,2.95,14.5,226.5,297.48,245.42
2016,12,8,14,30,162.0,149.0,2.8,14.0,207.0,273.37,226.1
2016,12,8,14,45,158.0,133.0,2.65,14.0,184.0,246.77,204.03
2016,12,8,15,0,154.0,117.0,2.5,14.0,161.0,220.22,181.6
2016,12,8,15,15,142.5,100.0,2.25,13.5,136.0,188.61,154.72
2016,12,8,15,30,131.0,83.0,2.0,13.0,111.0,157.81,127.98
2016,12,8,15,45,113.5,65.5,1.8,13.0,86.0,124.69,98.65
2016,12,8,16,0,96.0,48.0,1.6,13.0,61.0,93.0,70.25
2016,12,8,16,15,48.0,32.5,1.55,13.0,39.0,55.93,36.72
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,16.28,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,8.1,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,10.0,0.85,11.5,10.0,9.53,0.0
2016,12,9,7,30,0.0,20.0,0.8,12.0,20.0,19.12,3.71
2016,12,9,7,45,15.5,36.5,0.75,12.5,39.0,44.95,30.61
2016,12,9,8,0,31.0,53.0,0.7,13.0,58.0,69.47,52.35
2016,12,9,8,15,40.0,70.5,0.9,13.5,78.5,93.78,73.6
2016,12,9,8,30,49.0,88.0,1.1,14.0,99.0,118.83,95.23
2016,12,9,8,45,56.0,104.5,1.3,14.5,119.5,142.32,115.24
2016,12,9,9,0,63.0,121.0,1.5,15.0,140.0,166.42,135.41
2016,12,9,9,15,66.0,135.5,1.55,15.5,158.0,186.13,151.5
2016,12,9,9,30,69.0,150.0,1.6,16.0,176.0,206.1,167.51
2016,12,9,9,45,110.5,165.5,1.7,16.5,210.5,264.02,214.72
2016,12,9,10,0,152.0,181.0,1.8,17.0,245.0,314.87,255.41
2016,12,9,10,15,151.5,193.0,1.8,17.0,259.5,332.3,268.64
2016,12,9,10,30,151.0,205.0,1.8,17.0,274.0,349.36,281.61
2016,12,9,10,45,291.5,193.0,1.85,17.5,333.0,459.89,369.81
2016,12,9,11,0,432.0,181.0,1.9,18.0,392.0,576.06,458.73
2016,12,9,11,15,316.0,205.0,1.9,18.0,361.0,502.71,400.22
2016,12,9,11,30,200.0,229.0,1.9,18.0,330.0,425.88,339.25
2016,12,9,11,45,348.0,203.0,1.95,18.5,380.5,531.19,422.68
2016,12,9,12,0,496.0,177.0,2.0,19.0,431.0,637.71,503.22
2016,12,9,12,15,494.5,175.5,1.85,19.0,426.5,633.37,498.36
2016,12,9,12,30,493.0,174.0,1.7,19.0,422.0,627.03,492.95
2016,12,9,12,45,457.5,177.0,1.6,19.0,403.5,596.32,469.41
2016,12,9,13,0,422.0,180.0,1.5,19.0,385.0,564.58,445.21
2016,12,9,13,15,442.0,168.0,1.3,18.5,375.0,558.37,441.33
2016,12,9,13,30,462.0,156.0,1.1,18.0,365.0,549.63,435.17
2016,12,9,13,45,418.5,153.5,0.9,18.0,334.5,502.7,398.53
2016,12,9,14,0,375.0,151.0,0.7,18.0,304.0,456.58,362.52
2016,12,9,14,15,459.0,124.5,0.6,17.5,296.5,469.84,374.36
2016,12,9,14,30,543.0,98.0,0.5,17.0,289.0,479.99,382.49
2016,12,9,14,45,625.0,75.0,0.45,17.0,272.0,481.29,382.77
2016,12,9,15,0,707.0,52.0,0.4,17.0,255.0,470.7,373.11
2016,12,9,15,15,663.5,48.0,0.4,16.5,216.0,412.17,326.38
2016,12,9,15,30,620.0,44.0,0.4,16.0,177.0,355.85,280.0
2016,12,9,15,45,552.5,38.5,0.4,16.0,137.0,290.4,224.49
2016,12,9,16,0,485.0,33.0,0.4,16.0,97.0,230.41,171.86
2016,12,9,16,15,365.5,24.5,0.45,15.5,62.0,160.35,107.96
2016,12,9,16,30,246.0,16.0,0.5,15.0,27.0,91.0,0.0
2016,12,9,16,45,123.0,8.0,0.55,15.0,13.5,33.69,0.0
2016,12,9,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,10,7,15,141.5,10.0,1.4,12.5,18.5,41.64,0.0
2016,12,10,7,30,283.0,20.0,1.6,13.0,37.0,112.11,37.87
2016,12,10,7,45,397.5,28.0,1.85,13.5,74.0,180.69,130.39
2016,12,10,8,0,512.0,36.0,2.1,14.0,111.0,251.58,194.67
2016,12,10,8,15,576.0,41.5,2.35,14.0,151.5,312.15,249.67
2016,12,10,8,30,640.0,47.0,2.6,14.0,192.0,377.63,307.66
2016,12,10,8,45,684.5,50.0,2.85,14.5,231.0,434.36,356.83
2016,12,10,9,0,729.0,53.0,3.1,15.0,270.0,493.15,406.22
2016,12,10,9,15,482.5,100.0,3.25,15.5,251.5,426.17,351.8
2016,12,10,9,30,236.0,147.0,3.4,16.0,233.0,330.17,271.69
2016,12,10,9,45,515.5,108.0,3.6,16.5,316.0,493.09,406.5
2016,12,10,10,0,795.0,69.0,3.8,17.0,399.0,664.83,540.97
2016,12,10,10,15,631.0,113.5,3.85,17.0,385.0,621.98,505.83
2016,12,10,10,30,467.0,158.0,3.9,17.0,371.0,558.82,454.25
2016,12,10,10,45,379.5,182.5,4.0,17.0,360.0,515.89,419.58
2016,12,10,11,0,292.0,207.0,4.1,17.0,349.0,481.71,390.83
2016,12,10,11,15,149.5,190.0,4.05,17.0,262.5,335.43,272.57
2016,12,10,11,30,7.0,173.0,4.0,17.0,176.0,176.17,140.11
2016,12,10,11,45,19.0,188.5,3.95,17.0,198.0,203.02,162.56
2016,12,10,12,0,31.0,204.0,3.9,17.0,220.0,243.0,195.11
2016,12,10,12,15,69.0,215.5,3.85,17.0,250.5,288.47,232.76
2016,12,10,12,30,107.0,227.0,3.8,17.0,281.0,333.8,269.9
2016,12,10,12,45,163.5,220.5,3.8,17.0,300.5,383.74,311.02
2016,12,10,13,0,220.0,214.0,3.8,17.0,320.0,419.01,340.33
2016,12,10,13,15,189.5,207.0,3.75,17.0,296.0,383.43,311.61
2016,12,10,13,30,159.0,200.0,3.7,17.0,272.0,348.52,283.48
2016,12,10,13,45,241.5,180.0,3.7,17.0,281.5,392.91,321.09
2016,12,10,14,0,324.0,160.0,3.7,17.0,291.0,420.25,344.55
2016,12,10,14,15,163.0,141.5,3.55,16.5,207.5,269.04,220.95
2016,12,10,14,30,2.0,123.0,3.4,16.0,124.0,122.95,97.91
2016,12,10,14,45,1.0,109.5,3.3,16.0,110.0,108.69,86.27
2016,12,10,15,0,0.0,96.0,3.2,16.0,96.0,94.6,74.49
2016,12,10,15,15,0.0,81.0,3.0,15.5,81.0,79.5,61.85
2016,12,10,15,30,0.0,66.0,2.8,15.0,66.0,64.44,49.04
2016,12,10,15,45,0.0,51.0,2.65,15.0,51.0,49.38,35.96
2016,12,10,16,0,0.0,36.0,2.5,15.0,36.0,34.23,22.74
2016,12,10,16,15,0.0,23.0,2.35,14.5,23.0,21.36,10.91
2016,12,10,16,30,0.0,10.0,2.2,14.0,10.0,9.27,0.0
2016,12,10,16,45,0.0,5.0,2.1,14.0,5.0,4.77,0.0
2016,12,10,17,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,11,7,15,165.5,9.5,0.55,7.5,19.0,46.32,0.0
2016,12,11,7,30,331.0,19.0,0.6,8.0,38.0,120.99,34.36
2016,12,11,7,45,445.0,27.0,0.7,8.5,76.5,191.18,138.75
2016,12,11,8,0,559.0,35.0,0.8,9.0,115.0,267.45,208.54
2016,12,11,8,15,622.5,40.0,0.85,9.5,157.0,329.43,264.36
2016,12,11,8,30,686.0,45.0,0.9,10.0,199.0,396.17,322.34
2016,12,11,8,45,730.0,47.5,1.0,10.5,239.5,453.99,371.75
2016,12,11,9,0,774.0,50.0,1.1,11.0,280.0,513.73,421.0
2016,12,11,9,15,463.0,101.0,1.15,11.5,243.5,414.69,341.9
2016,12,11,9,30,152.0,152.0,1.2,12.0,207.0,271.91,224.02
2016,12,11,9,45,111.0,163.0,1.3,13.0,205.0,261.22,214.54
2016,12,11,10,0,70.0,174.0,1.4,14.0,203.0,237.01,193.21
2016,12,11,10,15,134.5,187.0,1.4,14.0,247.0,312.16,255.04
2016,12,11,10,30,199.0,200.0,1.4,14.0,291.0,379.65,309.18
2016,12,11,10,45,298.5,193.5,1.45,14.5,335.5,465.44,376.82
2016,12,11,11,0,398.0,187.0,1.5,15.0,380.0,541.97,435.78
2016,12,11,11,15,649.0,127.0,1.6,15.5,450.5,700.69,556.55
2016,12,11,11,30,900.0,67.0,1.7,16.0,521.0,830.03,646.87
2016,12,11,11,45,686.5,124.5,1.85,16.5,472.0,738.88,580.73
2016,12,11,12,0,473.0,182.0,2.0,17.0,423.0,623.79,494.57
2016,12,11,12,15,686.0,124.5,2.0,17.0,470.5,737.89,582.09
2016,12,11,12,30,899.0,67.0,2.0,17.0,518.0,827.76,645.4
2016,12,11,12,45,891.0,67.5,2.0,17.0,506.0,812.9,634.37
2016,12,11,13,0,883.0,68.0,2.0,17.0,494.0,794.86,622.25
2016,12,11,13,15,874.0,67.0,2.0,17.0,474.5,771.12,606.12
2016,12,11,13,30,865.0,66.0,2.0,17.0,455.0,744.54,587.96
2016,12,11,13,45,597.0,112.5,2.0,17.0,374.0,591.34,474.75
2016,12,11,14,0,329.0,159.0,2.0,17.0,293.0,422.72,342.45
2016,12,11,14,15,192.0,151.0,2.0,16.5,227.5,300.38,245.22
2016,12,11,14,30,55.0,143.0,2.0,16.0,162.0,188.59,152.83
2016,12,11,14,45,51.5,128.0,2.05,16.0,144.5,168.24,136.38
2016,12,11,15,0,48.0,113.0,2.1,16.0,127.0,148.21,119.69
2016,12,11,15,15,42.5,97.0,1.8,15.0,108.0,126.22,101.4
2016,12,11,15,30,37.0,81.0,1.5,14.0,89.0,104.74,83.17
2016,12,11,15,45,28.0,63.5,1.25,13.5,69.0,80.31,62.01
2016,12,11,16,0,19.0,46.0,1.0,13.0,49.0,56.57,41.29
2016,12,11,16,15,9.5,30.0,0.95,12.5,31.5,35.22,21.73
2016,12,11,16,30,0.0,14.0,0.9,12.0,14.0,12.99,0.0
2016,12,11,16,45,0.0,7.0,0.9,11.5,7.0,6.67,0.0
2016,12,11,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,5.5,0.5,8.5,5.5,5.24,0.0
2016,12,12,7,30,0.0,11.0,0.5,9.0,11.0,10.19,0.0
2016,12,12,7,45,0.0,22.5,0.5,9.5,22.5,20.89,11.33
2016,12,12,8,0,0.0,34.0,0.5,10.0,34.0,31.68,21.31
2016,12,12,8,15,0.0,47.0,0.65,10.0,47.0,44.57,32.78
2016,12,12,8,30,0.0,60.0,0.8,10.0,60.0,57.44,44.13
2016,12,12,8,45,0.0,72.5,0.95,10.5,72.5,69.77,54.78
2016,12,12,9,0,0.0,85.0,1.1,11.0,85.0,82.15,65.3
2016,12,12,9,15,0.0,96.5,1.05,11.5,96.5,93.5,74.77
2016,12,12,9,30,0.0,108.0,1.0,12.0,108.0,104.93,84.15
2016,12,12,9,45,64.5,143.5,1.0,12.5,170.0,195.49,160.81
2016,12,12,10,0,129.0,179.0,1.0,13.0,232.0,295.85,242.5
2016,12,12,10,15,106.0,188.0,0.95,13.5,233.5,281.16,228.89
2016,12,12,10,30,83.0,197.0,0.9,14.0,235.0,275.83,223.3
2016,12,12,10,45,217.5,196.0,0.85,14.5,300.5,392.3,317.26
2016,12,12,11,0,352.0,195.0,0.8,15.0,366.0,514.58,410.56
2016,12,12,11,15,283.5,210.0,0.75,15.0,350.0,481.69,382.48
2016,12,12,11,30,215.0,225.0,0.7,15.0,334.0,433.08,344.16
2016,12,12,11,45,303.0,212.5,0.7,15.0,366.5,504.93,400.46
2016,12,12,12,0,391.0,200.0,0.7,15.0,399.0,563.16,444.69
2016,12,12,12,15,303.5,212.5,0.65,15.0,366.0,505.18,398.87
2016,12,12,12,30,216.0,225.0,0.6,15.0,333.0,433.71,343.78
2016,12,12,12,45,148.0,218.0,0.55,15.0,291.5,368.19,292.94
2016,12,12,13,0,80.0,211.0,0.5,15.0,250.0,291.51,232.47
2016,12,12,13,15,86.0,204.0,0.5,14.5,244.0,287.2,230.52
2016,12,12,13,30,92.0,197.0,0.5,14.0,238.0,282.6,227.78
2016,12,12,13,45,150.0,185.0,0.5,14.0,248.0,320.67,259.41
2016,12,12,14,0,208.0,173.0,0.5,14.0,258.0,343.73,278.62
2016,12,12,14,15,221.5,157.5,0.5,14.0,241.5,338.98,275.01
2016,12,12,14,30,235.0,142.0,0.5,14.0,225.0,321.72,261.74
2016,12,12,14,45,225.0,128.0,0.55,14.0,200.5,290.61,237.04
2016,12,12,15,0,215.0,114.0,0.6,14.0,176.0,259.79,212.01
2016,12,12,15,15,200.5,98.0,0.6,13.5,149.0,224.54,182.91
2016,12,12,15,30,186.0,82.0,0.6,13.0,122.0,190.21,153.75
2016,12,12,15,45,163.0,65.0,0.6,12.5,94.5,152.02,120.67
2016,12,12,16,0,140.0,48.0,0.6,12.0,67.0,115.75,88.53
2016,12,12,16,15,70.0,33.5,0.6,11.5,43.0,64.55,43.57
2016,12,12,16,30,0.0,19.0,0.6,11.0,19.0,18.63,0.0
2016,12,12,16,45,0.0,9.5,0.65,11.0,9.5,9.05,0.0
2016,12,12,17,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,7,15,103.5,10.0,1.0,9.5,15.5,32.45,0.0
2016,12,13,7,30,207.0,20.0,1.1,10.0,31.0,88.19,10.28
2016,12,13,7,45,325.0,29.5,1.25,10.5,66.0,156.34,111.76
2016,12,13,8,0,443.0,39.0,1.4,11.0,101.0,228.99,177.96
2016,12,13,8,15,511.5,45.5,1.5,11.0,140.5,288.64,232.0
2016,12,13,8,30,580.0,52.0,1.6,11.0,180.0,353.99,289.72
2016,12,13,8,45,625.0,56.5,1.7,11.5,218.5,409.8,337.94
2016,12,13,9,0,670.0,61.0,1.8,12.0,257.0,468.02,386.61
2016,12,13,9,15,699.5,64.5,1.8,12.5,292.5,514.84,424.52
2016,12,13,9,30,729.0,68.0,1.8,13.0,328.0,564.71,463.5
2016,12,13,9,45,417.0,122.5,1.8,14.0,274.0,441.41,362.27
2016,12,13,10,0,105.0,177.0,1.8,15.0,220.0,265.68,216.21
2016,12,13,10,15,52.5,138.0,1.8,15.0,159.5,181.54,147.37
2016,12,13,10,30,0.0,99.0,1.8,15.0,99.0,93.49,73.09
2016,12,13,10,45,168.5,148.0,1.85,15.5,229.5,295.94,243.39
2016,12,13,11,0,337.0,197.0,1.9,16.0,360.0,504.76,407.62
2016,12,13,11,15,336.0,203.0,1.9,16.0,368.5,515.58,414.06
2016,12,13,11,30,335.0,209.0,1.9,16.0,377.0,525.15,420.95
2016,12,13,11,45,578.5,147.0,1.9,16.5,439.5,673.9,536.31
2016,12,13,12,0,822.0,85.0,1.9,17.0,502.0,800.08,625.34
2016,12,13,12,15,820.5,84.5,1.85,17.0,498.0,796.48,621.12
2016,12,13,12,30,819.0,84.0,1.8,17.0,494.0,789.66,616.1
2016,12,13,12,45,819.5,81.5,1.8,17.0,484.0,778.86,608.87
2016,12,13,13,0,820.0,79.0,1.8,17.0,474.0,764.89,599.52
2016,12,13,13,15,811.0,77.5,1.75,17.0,455.5,741.6,583.16
2016,12,13,13,30,802.0,76.0,1.7,17.0,437.0,715.65,564.97
2016,12,13,13,45,787.0,74.5,1.7,17.0,412.0,682.78,542.08
2016,12,13,14,0,772.0,73.0,1.7,17.0,387.0,647.92,517.55
2016,12,13,14,15,750.5,70.5,1.6,17.0,356.0,605.74,486.15
2016,12,13,14,30,729.0,68.0,1.5,17.0,325.0,562.5,452.51
2016,12,13,14,45,698.5,64.5,1.45,17.0,289.0,511.93,412.76
2016,12,13,15,0,668.0,61.0,1.4,17.0,253.0,464.57,374.33
2016,12,13,15,15,623.0,56.0,1.2,16.0,214.0,405.84,326.59
2016,12,13,15,30,578.0,51.0,1.0,15.0,175.0,349.59,279.26
2016,12,13,15,45,507.0,44.5,0.85,14.5,135.5,283.47,222.54
2016,12,13,16,0,436.0,38.0,0.7,14.0,96.0,223.35,169.51
2016,12,13,16,15,317.0,28.0,0.7,13.5,61.5,150.73,104.11
2016,12,13,16,30,198.0,18.0,0.7,13.0,27.0,82.09,0.0
2016,12,13,16,45,99.0,9.0,0.75,13.0,13.5,30.09,0.0
2016,12,13,17,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,10.5,1.35,9.5,10.5,10.01,0.0
2016,12,14,7,30,0.0,21.0,1.6,10.0,21.0,21.03,0.0
2016,12,14,7,45,68.0,35.5,1.85,10.5,45.0,66.88,46.22
2016,12,14,8,0,136.0,50.0,2.1,11.0,69.0,117.35,90.92
2016,12,14,8,15,156.0,67.5,2.15,11.0,96.0,152.8,123.07
2016,12,14,8,30,176.0,85.0,2.2,11.0,123.0,189.88,156.16
2016,12,14,8,45,189.0,101.0,2.3,11.5,149.5,222.93,185.02
2016,12,14,9,0,202.0,117.0,2.4,12.0,176.0,256.81,213.88
2016,12,14,9,15,213.0,131.0,2.5,12.5,200.0,287.66,239.59
2016,12,14,9,30,224.0,145.0,2.6,13.0,224.0,318.91,265.09
2016,12,14,9,45,278.5,152.0,2.75,13.5,259.5,371.17,307.98
2016,12,14,10,0,333.0,159.0,2.9,14.0,295.0,426.3,352.39
2016,12,14,10,15,428.0,151.0,2.95,14.0,337.0,507.84,418.09
2016,12,14,10,30,523.0,143.0,3.0,14.0,379.0,581.51,476.58
2016,12,14,10,45,515.0,152.0,3.1,14.5,392.0,597.15,487.07
2016,12,14,11,0,507.0,161.0,3.2,15.0,405.0,610.52,496.07
2016,12,14,11,15,442.0,180.0,3.25,15.0,396.5,587.0,476.4
2016,12,14,11,30,377.0,199.0,3.3,15.0,388.0,547.25,444.63
2016,12,14,11,45,439.0,186.5,3.35,15.5,408.0,599.25,485.11
2016,12,14,12,0,501.0,174.0,3.4,16.0,428.0,637.04,514.12
2016,12,14,12,15,440.5,186.0,3.4,16.0,408.0,599.89,484.35
2016,12,14,12,30,380.0,198.0,3.4,16.0,388.0,548.45,444.17
2016,12,14,12,45,469.5,172.0,3.4,16.5,401.5,599.97,485.12
2016,12,14,13,0,559.0,146.0,3.4,17.0,415.0,634.13,512.12
2016,12,14,13,15,509.5,151.0,3.35,16.5,389.0,591.51,479.57
2016,12,14,13,30,460.0,156.0,3.3,16.0,363.0,548.72,446.89
2016,12,14,13,45,529.5,131.5,3.3,16.0,357.0,559.28,457.02
2016,12,14,14,0,599.0,107.0,3.3,16.0,351.0,569.64,466.24
2016,12,14,14,15,500.5,114.0,3.1,15.5,307.0,486.82,400.47
2016,12,14,14,30,402.0,121.0,2.9,15.0,263.0,414.39,342.0
2016,12,14,14,45,383.5,111.0,2.7,15.0,235.0,376.01,310.47
2016,12,14,15,0,365.0,101.0,2.5,15.0,207.0,338.04,278.48
2016,12,14,15,15,340.5,88.5,2.15,14.5,175.5,294.67,241.71
2016,12,14,15,30,316.0,76.0,1.8,14.0,144.0,252.74,205.25
2016,12,14,15,45,287.0,61.0,1.45,13.5,112.5,207.62,165.4
2016,12,14,16,0,258.0,46.0,1.1,13.0,81.0,164.87,126.71
2016,12,14,16,15,129.0,34.5,1.1,12.5,52.0,90.67,62.8
2016,12,14,16,30,0.0,23.0,1.1,12.0,23.0,23.76,0.0
2016,12,14,16,45,0.0,11.5,1.1,11.5,11.5,10.96,0.0
2016,12,14,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,2.55,11.0,0.5,0.48,0.0
2016,12,15,7,30,0.0,1.0,2.6,11.0,1.0,0.92,0.0
2016,12,15,7,45,0.0,3.0,2.7,11.5,3.0,2.77,0.0
2016,12,15,8,0,0.0,5.0,2.8,12.0,5.0,4.62,0.0
2016,12,15,8,15,0.0,7.0,2.9,12.0,7.0,6.48,0.0
2016,12,15,8,30,0.0,9.0,3.0,12.0,9.0,8.33,1.53
2016,12,15,8,45,0.0,11.5,3.2,12.5,11.5,10.65,3.56
2016,12,15,9,0,0.0,14.0,3.4,13.0,14.0,12.97,5.56
2016,12,15,9,15,0.0,15.5,3.55,13.0,15.5,14.37,6.76
2016,12,15,9,30,0.0,17.0,3.7,13.0,17.0,15.76,7.95
2016,12,15,9,45,0.0,35.5,3.9,13.5,35.5,32.96,22.66
2016,12,15,10,0,0.0,54.0,4.1,14.0,54.0,50.2,37.24
2016,12,15,10,15,0.0,87.0,4.1,14.0,87.0,81.58,63.73
2016,12,15,10,30,0.0,120.0,4.1,14.0,120.0,115.23,91.84
2016,12,15,10,45,0.0,128.5,4.2,14.0,128.5,123.81,98.84
2016,12,15,11,0,0.0,137.0,4.3,14.0,137.0,132.46,105.93
2016,12,15,11,15,0.5,148.0,4.4,14.0,148.0,144.28,115.67
2016,12,15,11,30,1.0,159.0,4.5,14.0,159.0,156.27,125.53
2016,12,15,11,45,1.0,159.5,4.6,14.5,160.0,156.67,125.58
2016,12,15,12,0,1.0,160.0,4.7,15.0,161.0,157.16,125.74
2016,12,15,12,15,2.5,163.0,4.7,15.0,165.0,161.67,129.53
2016,12,15,12,30,4.0,166.0,4.7,15.0,169.0,166.29,133.43
2016,12,15,12,45,2.0,117.0,4.75,15.0,118.5,113.01,89.38
2016,12,15,13,0,0.0,68.0,4.8,15.0,68.0,63.28,47.83
2016,12,15,13,15,0.0,61.5,4.7,15.0,61.5,57.2,42.8
2016,12,15,13,30,0.0,55.0,4.6,15.0,55.0,51.14,37.74
2016,12,15,13,45,0.0,61.5,4.55,15.0,61.5,57.2,42.93
2016,12,15,14,0,0.0,68.0,4.5,15.0,68.0,63.26,48.12
2016,12,15,14,15,0.0,41.5,4.35,14.5,41.5,38.54,27.3
2016,12,15,14,30,0.0,15.0,4.2,14.0,15.0,13.91,6.3
2016,12,15,14,45,0.0,13.5,4.1,14.0,13.5,12.51,5.11
2016,12,15,15,0,0.0,12.0,4.0,14.0,12.0,11.12,3.92
2016,12,15,15,15,0.0,10.0,4.0,13.5,10.0,9.26,2.32
2016,12,15,15,30,0.0,8.0,4.0,13.0,8.0,7.4,0.71
2016,12,15,15,45,0.0,6.0,4.05,13.0,6.0,5.55,0.0
2016,12,15,16,0,0.0,4.0,4.1,13.0,4.0,3.7,0.0
2016,12,15,16,15,0.0,2.5,4.1,13.0,2.5,2.31,0.0
2016,12,15,16,30,0.0,1.0,4.1,13.0,1.0,0.92,0.0
2016,12,15,16,45,0.0,0.5,4.2,13.0,0.5,0.48,0.0
2016,12,15,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,7.5,3.4,6.0,7.5,7.15,0.0
2016,12,16,7,30,0.0,15.0,3.5,6.0,15.0,13.93,0.0
2016,12,16,7,45,16.5,32.0,3.65,6.5,34.0,40.53,26.32
2016,12,16,8,0,33.0,49.0,3.8,7.0,53.0,66.14,50.23
2016,12,16,8,15,45.0,67.0,3.95,7.0,75.0,92.43,74.02
2016,12,16,8,30,57.0,85.0,4.1,7.0,97.0,119.68,98.55
2016,12,16,8,45,66.5,102.0,4.3,7.5,119.0,145.35,121.3
2016,12,16,9,0,76.0,119.0,4.5,8.0,141.0,171.84,144.4
2016,12,16,9,15,85.0,133.0,4.6,8.0,160.5,194.94,164.56
2016,12,16,9,30,94.0,147.0,4.7,8.0,180.0,218.76,185.09
2016,12,16,9,45,94.0,162.0,4.85,8.5,198.0,238.4,201.3
2016,12,16,10,0,94.0,177.0,5.0,9.0,216.0,257.96,217.21
2016,12,16,10,15,466.0,130.5,5.0,9.0,338.0,510.62,434.48
2016,12,16,10,30,838.0,84.0,5.0,9.0,460.0,751.27,628.7
2016,12,16,10,45,850.5,84.5,5.05,9.5,479.5,779.61,647.71
2016,12,16,11,0,863.0,85.0,5.1,10.0,499.0,805.22,665.67
2016,12,16,11,15,494.5,155.5,5.1,10.0,394.0,600.33,502.37
2016,12,16,11,30,126.0,226.0,5.1,10.0,289.0,361.21,300.44
2016,12,16,11,45,124.0,229.5,5.15,10.0,291.5,364.41,303.54
2016,12,16,12,0,122.0,233.0,5.2,10.0,294.0,367.29,305.79
2016,12,16,12,15,234.0,219.0,5.25,10.0,336.0,442.22,370.44
2016,12,16,12,30,346.0,205.0,5.3,10.0,378.0,529.09,443.28
2016,12,16,12,45,350.0,199.0,5.35,10.0,370.5,521.87,437.62
2016,12,16,13,0,354.0,193.0,5.4,10.0,363.0,513.28,431.18
2016,12,16,13,15,600.0,136.5,5.35,9.5,412.0,650.23,547.33
2016,12,16,13,30,846.0,80.0,5.3,9.0,461.0,754.82,631.98
2016,12,16,13,45,492.5,128.5,5.3,9.0,347.0,529.13,448.82
2016,12,16,14,0,139.0,177.0,5.3,9.0,233.0,300.49,253.49
2016,12,16,14,15,454.5,125.0,5.2,8.5,288.5,469.6,401.34
2016,12,16,14,30,770.0,73.0,5.1,8.0,344.0,596.46,508.76
2016,12,16,14,45,739.0,69.0,5.05,8.0,307.0,543.56,463.33
2016,12,16,15,0,708.0,65.0,5.0,8.0,270.0,494.23,420.39
2016,12,16,15,15,662.0,60.5,4.8,7.5,229.5,433.83,367.56
2016,12,16,15,30,616.0,56.0,4.6,7.0,189.0,375.77,315.24
2016,12,16,15,45,534.5,49.5,4.4,7.0,147.0,303.03,249.12
2016,12,16,16,0,453.0,43.0,4.2,7.0,105.0,237.0,187.96
2016,12,16,16,15,226.5,37.0,4.1,6.5,68.0,132.61,96.49
2016,12,16,16,30,0.0,31.0,4.0,6.0,31.0,35.34,0.17
2016,12,16,16,45,0.0,15.5,3.9,6.0,15.5,14.77,0.0
2016,12,16,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,7,15,165.0,9.0,1.15,0.5,16.5,43.99,0.0
2016,12,17,7,30,330.0,18.0,1.2,1.0,33.0,113.5,0.0
2016,12,17,7,45,457.0,26.5,1.25,2.0,73.0,188.72,134.04
2016,12,17,8,0,584.0,35.0,1.3,3.0,113.0,269.79,212.99
2016,12,17,8,15,653.5,41.0,1.45,3.5,157.0,336.28,275.03
2016,12,17,8,30,723.0,47.0,1.6,4.0,201.0,408.08,339.73
2016,12,17,8,45,766.5,51.0,1.8,4.5,244.0,469.09,394.1
2016,12,17,9,0,810.0,55.0,2.0,5.0,287.0,531.94,448.21
2016,12,17,9,15,775.0,58.0,2.1,5.5,303.5,548.02,462.85
2016,12,17,9,30,740.0,61.0,2.2,6.0,320.0,559.07,472.66
2016,12,17,9,45,822.5,62.5,2.3,7.0,375.0,642.33,538.23
2016,12,17,10,0,905.0,64.0,2.4,8.0,430.0,722.91,597.33
2016,12,17,10,15,917.5,66.0,2.45,8.0,457.0,759.94,624.06
2016,12,17,10,30,930.0,68.0,2.5,8.0,484.0,794.48,649.08
2016,12,17,10,45,938.5,68.5,2.6,8.5,503.5,821.31,667.43
2016,12,17,11,0,947.0,69.0,2.7,9.0,523.0,845.05,683.51
2016,12,17,11,15,951.5,69.5,2.75,9.0,534.5,862.31,695.75
2016,12,17,11,30,956.0,70.0,2.8,9.0,546.0,876.08,705.61
2016,12,17,11,45,957.0,70.5,2.85,9.5,550.0,883.38,709.64
2016,12,17,12,0,958.0,71.0,2.9,10.0,554.0,887.01,711.2
2016,12,17,12,15,956.0,70.5,2.9,10.0,550.0,883.22,708.48
2016,12,17,12,30,954.0,70.0,2.9,10.0,546.0,875.76,703.32
2016,12,17,12,45,947.0,70.0,2.9,10.0,533.5,861.25,693.19
2016,12,17,13,0,940.0,70.0,2.9,10.0,521.0,843.31,680.71
2016,12,17,13,15,931.0,69.0,2.85,10.0,502.0,819.27,663.47
2016,12,17,13,30,922.0,68.0,2.8,10.0,483.0,792.16,644.02
2016,12,17,13,45,909.0,66.5,2.8,10.0,456.5,758.59,619.99
2016,12,17,14,0,896.0,65.0,2.8,10.0,430.0,722.56,593.92
2016,12,17,14,15,877.5,62.5,2.65,9.5,397.0,684.47,566.23
2016,12,17,14,30,859.0,60.0,2.5,9.0,364.0,639.21,531.32
2016,12,17,14,45,832.0,57.0,2.4,9.0,326.0,586.84,488.63
2016,12,17,15,0,805.0,54.0,2.3,9.0,288.0,534.1,444.47
2016,12,17,15,15,763.5,50.5,2.0,8.0,246.0,473.18,393.13
2016,12,17,15,30,722.0,47.0,1.7,7.0,204.0,413.87,341.28
2016,12,17,15,45,656.0,41.0,1.4,6.5,160.0,343.35,278.22
2016,12,17,16,0,590.0,35.0,1.1,6.0,116.0,277.82,217.78
2016,12,17,16,15,295.0,35.5,1.1,5.0,76.0,152.65,111.28
2016,12,17,16,30,0.0,36.0,1.1,4.0,36.0,43.41,4.07
2016,12,17,16,45,0.0,18.0,1.15,3.5,18.0,17.16,0.0
2016,12,17,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,18,7,15,162.5,8.5,1.15,-0.5,15.5,42.71,0.0
2016,12,18,7,30,325.0,17.0,1.3,0.0,31.0,110.55,0.0
2016,12,18,7,45,454.0,25.5,1.5,0.5,70.5,186.05,131.67
2016,12,18,8,0,583.0,34.0,1.7,1.0,110.0,267.38,212.62
2016,12,18,8,15,652.0,39.0,1.8,1.5,153.5,332.38,274.17
2016,12,18,8,30,721.0,44.0,1.9,2.0,197.0,402.6,338.29
2016,12,18,8,45,764.0,48.0,2.05,3.0,239.0,463.1,392.09
2016,12,18,9,0,807.0,52.0,2.2,4.0,281.0,525.49,445.4
2016,12,18,9,15,835.0,54.5,2.3,4.5,319.5,578.52,489.97
2016,12,18,9,30,863.0,57.0,2.4,5.0,358.0,626.61,529.39
2016,12,18,9,45,879.0,60.0,2.55,6.0,391.0,670.97,563.32
