Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,10,0,895.0,63.0,2.7,7.0,424.0,713.61,593.88
2016,12,18,10,15,908.5,64.5,2.7,7.5,450.5,750.55,619.78
2016,12,18,10,30,922.0,66.0,2.7,8.0,477.0,785.08,643.54
2016,12,18,10,45,931.0,67.0,2.7,8.5,497.0,812.86,661.99
2016,12,18,11,0,940.0,68.0,2.7,9.0,517.0,837.6,678.14
2016,12,18,11,15,944.5,68.5,2.7,9.0,529.0,854.87,690.02
2016,12,18,11,30,949.0,69.0,2.7,9.0,541.0,868.69,699.54
2016,12,18,11,45,950.5,69.0,2.7,9.5,545.5,875.85,703.08
2016,12,18,12,0,952.0,69.0,2.7,10.0,550.0,879.37,704.18
2016,12,18,12,15,950.5,69.0,2.65,10.0,546.0,876.75,701.91
2016,12,18,12,30,949.0,69.0,2.6,10.0,542.0,870.48,697.21
2016,12,18,12,45,944.0,68.5,2.6,10.0,530.5,857.13,687.96
2016,12,18,13,0,939.0,68.0,2.6,10.0,519.0,840.32,676.35
2016,12,18,13,15,930.5,67.0,2.55,10.0,500.0,816.79,659.53
2016,12,18,13,30,922.0,66.0,2.5,10.0,481.0,790.18,640.51
2016,12,18,13,45,908.0,65.0,2.5,10.0,454.5,756.61,616.61
2016,12,18,14,0,894.0,64.0,2.5,10.0,428.0,720.62,590.72
2016,12,18,14,15,875.0,62.0,2.4,9.5,395.5,677.82,559.76
2016,12,18,14,30,856.0,60.0,2.3,9.0,363.0,638.18,529.6
2016,12,18,14,45,828.0,57.0,2.2,9.0,325.0,585.38,486.65
2016,12,18,15,0,800.0,54.0,2.1,9.0,287.0,532.29,442.36
2016,12,18,15,15,758.0,50.5,1.85,8.0,245.0,471.35,391.28
2016,12,18,15,30,716.0,47.0,1.6,7.0,203.0,412.07,339.73
2016,12,18,15,45,647.5,41.5,1.35,6.0,159.5,341.26,277.19
2016,12,18,16,0,579.0,36.0,1.1,5.0,116.0,275.59,217.19
2016,12,18,16,15,456.5,27.5,1.1,4.5,76.0,195.1,142.37
2016,12,18,16,30,334.0,19.0,1.1,4.0,36.0,121.17,24.8
2016,12,18,16,45,167.0,9.5,1.15,3.5,18.0,46.64,0.0
2016,12,18,17,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,19,7,15,156.0,8.5,0.55,2.5,15.0,41.05,0.0
2016,12,19,7,30,312.0,17.0,0.5,3.0,30.0,106.17,0.0
2016,12,19,7,45,444.0,25.5,0.5,4.0,69.0,181.95,125.26
2016,12,19,8,0,576.0,34.0,0.5,5.0,108.0,263.68,204.48
2016,12,19,8,15,645.5,39.0,0.55,5.5,151.5,328.5,263.79
2016,12,19,8,30,715.0,44.0,0.6,6.0,195.0,398.59,325.4
2016,12,19,8,45,758.0,48.0,0.7,6.5,237.0,458.82,377.6
2016,12,19,9,0,801.0,52.0,0.8,7.0,279.0,520.95,429.46
2016,12,19,9,15,828.5,55.0,0.85,7.5,317.0,574.09,472.17
2016,12,19,9,30,856.0,58.0,0.9,8.0,355.0,626.98,513.24
2016,12,19,9,45,873.5,60.5,1.0,8.5,388.0,666.89,543.63
2016,12,19,10,0,891.0,63.0,1.1,9.0,421.0,709.85,574.31
2016,12,19,10,15,904.0,64.5,1.1,9.5,447.5,746.39,598.58
2016,12,19,10,30,917.0,66.0,1.1,10.0,474.0,780.53,620.8
2016,12,19,10,45,925.0,66.5,1.15,11.0,493.5,806.9,636.77
2016,12,19,11,0,933.0,67.0,1.2,12.0,513.0,830.21,650.55
2016,12,19,11,15,937.5,68.0,1.2,12.5,525.0,848.13,661.02
2016,12,19,11,30,942.0,69.0,1.2,13.0,537.0,862.62,669.21
2016,12,19,11,45,943.0,69.0,1.2,13.5,541.0,869.45,672.24
2016,12,19,12,0,944.0,69.0,1.2,14.0,545.0,872.66,673.01
2016,12,19,12,15,942.5,69.0,1.1,14.0,541.5,870.17,669.78
2016,12,19,12,30,941.0,69.0,1.0,14.0,538.0,864.06,664.23
2016,12,19,12,45,936.5,68.0,0.9,14.0,526.5,850.68,653.87
2016,12,19,13,0,932.0,67.0,0.8,14.0,515.0,833.85,641.34
2016,12,19,13,15,923.0,66.0,0.95,14.0,496.0,810.16,628.29
2016,12,19,13,30,914.0,65.0,1.1,14.0,477.0,783.43,612.78
2016,12,19,13,45,900.5,64.0,1.25,14.0,450.5,750.51,592.41
2016,12,19,14,0,887.0,63.0,1.4,14.0,424.0,715.18,569.73
2016,12,19,14,15,867.5,61.0,1.3,13.5,392.0,672.33,539.62
2016,12,19,14,30,848.0,59.0,1.2,13.0,360.0,632.75,510.45
2016,12,19,14,45,818.0,56.5,1.2,12.5,322.0,579.71,470.29
2016,12,19,15,0,788.0,54.0,1.2,12.0,284.0,526.53,428.63
2016,12,19,15,15,746.0,50.5,1.15,11.0,242.5,466.12,380.05
2016,12,19,15,30,704.0,47.0,1.1,10.0,201.0,407.4,330.78
2016,12,19,15,45,637.5,41.5,1.05,9.5,158.0,337.98,270.59
2016,12,19,16,0,571.0,36.0,1.0,9.0,115.0,273.53,212.66
2016,12,19,16,15,450.5,27.5,1.0,8.5,76.0,193.95,140.06
2016,12,19,16,30,330.0,19.0,1.0,8.0,37.0,120.94,29.91
2016,12,19,16,45,165.0,9.5,1.05,7.5,18.5,46.45,0.0
2016,12,19,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,20,7,15,151.0,8.0,0.95,3.5,14.0,39.27,0.0
2016,12,20,7,30,302.0,16.0,0.9,4.0,28.0,102.0,0.0
2016,12,20,7,45,432.5,24.5,0.85,5.0,66.5,176.46,119.98
2016,12,20,8,0,563.0,33.0,0.8,6.0,105.0,256.94,198.87
2016,12,20,8,15,634.5,38.0,0.95,6.5,148.0,321.76,258.66
2016,12,20,8,30,706.0,43.0,1.1,7.0,191.0,392.13,321.29
2016,12,20,8,45,749.5,47.0,1.3,8.0,232.5,452.15,373.54
2016,12,20,9,0,793.0,51.0,1.5,9.0,274.0,514.17,425.51
2016,12,20,9,15,822.0,53.5,1.5,9.5,312.5,567.28,468.45
2016,12,20,9,30,851.0,56.0,1.5,10.0,351.0,615.59,506.31
2016,12,20,9,45,864.5,60.0,1.5,10.5,383.5,659.27,538.85
2016,12,20,10,0,878.0,64.0,1.5,11.0,416.0,701.12,567.88
2016,12,20,10,15,892.0,65.5,1.45,11.5,443.0,738.11,592.27
2016,12,20,10,30,906.0,67.0,1.4,12.0,470.0,772.79,614.53
2016,12,20,10,45,914.5,68.5,1.4,13.0,490.0,800.67,631.01
2016,12,20,11,0,923.0,70.0,1.4,14.0,510.0,825.56,645.24
2016,12,20,11,15,928.0,70.5,1.3,14.0,522.0,843.23,655.44
2016,12,20,11,30,933.0,71.0,1.2,14.0,534.0,857.51,663.3
2016,12,20,11,45,935.0,71.0,1.1,14.5,538.5,865.23,665.42
2016,12,20,12,0,937.0,71.0,1.0,15.0,543.0,869.37,665.2
2016,12,20,12,15,935.5,71.0,0.8,15.0,540.0,867.01,660.14
2016,12,20,12,30,934.0,71.0,0.6,15.0,537.0,861.05,652.62
2016,12,20,12,45,931.5,69.5,0.45,15.5,526.0,848.85,640.76
2016,12,20,13,0,929.0,68.0,0.3,16.0,515.0,833.16,626.92
2016,12,20,13,15,920.5,67.0,0.3,16.0,496.0,810.02,612.28
2016,12,20,13,30,912.0,66.0,0.3,16.0,477.0,783.83,595.66
2016,12,20,13,45,900.0,64.5,0.35,16.0,451.5,751.53,575.64
2016,12,20,14,0,888.0,63.0,0.4,16.0,426.0,716.73,553.67
2016,12,20,14,15,869.0,61.0,0.45,15.5,393.5,674.27,526.83
2016,12,20,14,30,850.0,59.0,0.5,15.0,361.0,635.05,500.69
2016,12,20,14,45,823.0,56.0,0.6,14.5,323.5,583.2,463.9
2016,12,20,15,0,796.0,53.0,0.7,14.0,286.0,530.99,425.12
2016,12,20,15,15,754.5,49.5,0.75,13.0,244.5,470.53,378.31
2016,12,20,15,30,713.0,46.0,0.8,12.0,203.0,411.72,330.44
2016,12,20,15,45,647.5,40.5,0.9,11.5,160.0,342.31,271.68
2016,12,20,16,0,582.0,35.0,1.0,11.0,117.0,277.8,214.63
2016,12,20,16,15,462.5,27.0,1.05,10.0,77.5,198.37,143.13
2016,12,20,16,30,343.0,19.0,1.1,9.0,38.0,125.52,36.84
2016,12,20,16,45,171.5,9.5,1.15,8.5,19.0,48.2,0.0
2016,12,20,17,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,12.5,1.0,6.5,12.5,11.91,0.0
2016,12,21,7,30,0.0,25.0,0.9,7.0,25.0,23.83,0.0
2016,12,21,7,45,253.5,29.5,0.85,7.5,61.5,128.11,85.89
2016,12,21,8,0,507.0,34.0,0.8,8.0,98.0,236.45,181.89
2016,12,21,8,15,581.0,40.0,0.7,8.5,140.0,300.63,239.61
2016,12,21,8,30,655.0,46.0,0.6,9.0,182.0,370.75,300.12
2016,12,21,8,45,701.0,50.0,0.55,9.5,223.0,429.85,350.04
2016,12,21,9,0,747.0,54.0,0.5,10.0,264.0,491.22,399.59
2016,12,21,9,15,777.5,57.0,0.5,10.5,301.5,544.06,441.02
2016,12,21,9,30,808.0,60.0,0.5,11.0,339.0,597.04,481.03
2016,12,21,9,45,832.5,61.5,0.5,11.5,372.5,643.94,515.18
2016,12,21,10,0,857.0,63.0,0.5,12.0,406.0,689.78,546.1
2016,12,21,10,15,634.5,113.0,0.4,12.5,376.5,615.7,487.69
2016,12,21,10,30,412.0,163.0,0.3,13.0,347.0,517.85,410.82
2016,12,21,10,45,494.0,151.5,0.2,14.0,380.5,577.41,454.52
2016,12,21,11,0,576.0,140.0,0.1,15.0,414.0,637.95,495.54
2016,12,21,11,15,744.0,104.5,0.15,15.5,468.0,746.53,570.17
2016,12,21,11,30,912.0,69.0,0.2,16.0,522.0,837.64,629.11
2016,12,21,11,45,913.0,69.5,0.3,16.5,526.5,845.14,632.92
2016,12,21,12,0,914.0,70.0,0.4,17.0,531.0,849.14,636.07
2016,12,21,12,15,912.5,70.0,0.35,17.0,527.5,846.92,633.62
2016,12,21,12,30,911.0,70.0,0.3,17.0,524.0,841.2,629.11
2016,12,21,12,45,905.5,69.5,0.3,17.5,513.0,828.14,619.71
2016,12,21,13,0,900.0,69.0,0.3,18.0,502.0,811.76,608.34
2016,12,21,13,15,891.5,68.0,0.3,17.5,483.5,789.2,595.2
2016,12,21,13,30,883.0,67.0,0.3,17.0,465.0,763.69,580.08
2016,12,21,13,45,868.5,66.0,0.3,17.0,440.0,730.96,558.83
2016,12,21,14,0,854.0,65.0,0.3,17.0,415.0,701.53,539.75
2016,12,21,14,15,835.0,63.0,0.3,16.5,383.5,659.8,512.66
2016,12,21,14,30,816.0,61.0,0.3,16.0,352.0,616.55,482.94
2016,12,21,14,45,787.0,58.0,0.35,16.0,315.0,564.75,445.12
2016,12,21,15,0,758.0,55.0,0.4,16.0,278.0,512.83,405.83
2016,12,21,15,15,716.5,51.0,0.5,15.0,237.5,453.37,360.93
2016,12,21,15,30,675.0,47.0,0.6,14.0,197.0,395.65,314.94
2016,12,21,15,45,608.0,42.0,0.7,13.5,155.5,327.83,258.25
2016,12,21,16,0,541.0,37.0,0.8,13.0,114.0,264.98,203.43
2016,12,21,16,15,424.5,28.5,0.9,12.0,75.5,191.52,137.98
2016,12,21,16,30,308.0,20.0,1.0,11.0,37.0,120.06,40.13
2016,12,21,16,45,154.0,10.0,1.1,10.5,18.5,44.94,0.0
2016,12,21,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,22,7,15,130.0,7.5,0.25,7.5,12.5,33.96,0.0
2016,12,22,7,30,260.0,15.0,0.2,8.0,25.0,81.11,0.0
2016,12,22,7,45,392.5,24.0,0.15,8.5,61.5,161.38,105.43
2016,12,22,8,0,525.0,33.0,0.1,9.0,98.0,241.16,182.68
2016,12,22,8,15,598.5,38.5,0.15,9.5,140.5,305.34,240.01
2016,12,22,8,30,672.0,44.0,0.2,10.0,183.0,375.39,300.16
2016,12,22,8,45,717.0,48.5,0.3,11.0,224.5,435.24,350.32
2016,12,22,9,0,762.0,53.0,0.4,12.0,266.0,497.31,400.31
2016,12,22,9,15,792.0,56.0,0.35,12.5,304.0,550.49,440.97
2016,12,22,9,30,822.0,59.0,0.3,13.0,342.0,603.74,479.98
2016,12,22,9,45,841.0,61.5,0.3,13.5,374.5,648.75,512.12
2016,12,22,10,0,860.0,64.0,0.3,14.0,407.0,692.35,540.94
2016,12,22,10,15,874.5,65.5,0.35,14.5,434.0,723.96,561.43
2016,12,22,10,30,889.0,67.0,0.4,15.0,461.0,758.77,584.08
2016,12,22,10,45,897.5,68.5,0.45,15.5,481.0,786.49,601.6
2016,12,22,11,0,906.0,70.0,0.5,16.0,501.0,811.29,617.17
2016,12,22,11,15,911.0,70.5,0.65,16.0,513.5,828.94,630.91
2016,12,22,11,30,916.0,71.0,0.8,16.0,526.0,843.29,642.59
2016,12,22,11,45,916.5,71.5,0.95,16.5,530.0,850.52,648.33
2016,12,22,12,0,917.0,72.0,1.1,17.0,534.0,854.23,651.77
2016,12,22,12,15,915.0,72.0,1.25,17.0,531.0,851.72,652.21
2016,12,22,12,30,913.0,72.0,1.4,17.0,528.0,845.69,650.29
2016,12,22,12,45,907.5,71.5,1.6,17.0,516.5,832.72,644.11
2016,12,22,13,0,902.0,71.0,1.8,17.0,505.0,816.43,635.44
2016,12,22,13,15,893.5,70.0,1.85,16.5,487.0,793.94,621.97
2016,12,22,13,30,885.0,69.0,1.9,16.0,469.0,768.49,606.31
2016,12,22,13,45,871.0,67.5,1.95,16.0,443.5,735.54,583.94
2016,12,22,14,0,857.0,66.0,2.0,16.0,418.0,705.85,563.75
2016,12,22,14,15,838.5,64.0,1.75,15.5,386.5,664.43,533.5
2016,12,22,14,30,820.0,62.0,1.5,15.0,355.0,621.43,500.69
2016,12,22,14,45,794.0,58.5,1.3,15.0,318.5,570.75,460.16
2016,12,22,15,0,768.0,55.0,1.1,15.0,282.0,519.7,418.42
2016,12,22,15,15,726.5,51.5,0.95,14.0,241.5,460.4,370.84
2016,12,22,15,30,685.0,48.0,0.8,13.0,201.0,402.76,322.82
2016,12,22,15,45,620.0,42.5,0.7,12.5,158.5,334.7,264.69
2016,12,22,16,0,555.0,37.0,0.6,12.0,116.0,271.46,208.84
2016,12,22,16,15,439.5,28.5,0.55,11.5,77.5,193.79,139.84
2016,12,22,16,30,324.0,20.0,0.5,11.0,39.0,122.89,45.99
2016,12,22,16,45,162.0,10.0,0.5,11.0,19.5,47.07,0.0
2016,12,22,17,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.5,4.1,8.0,1.5,1.39,0.0
2016,12,23,8,0,0.0,3.0,4.3,8.0,3.0,2.77,0.0
2016,12,23,8,15,0.0,5.0,4.35,8.0,5.0,4.62,0.0
2016,12,23,8,30,0.0,7.0,4.4,8.0,7.0,6.48,0.0
2016,12,23,8,45,0.0,9.0,4.5,8.5,9.0,8.33,1.64
2016,12,23,9,0,0.0,11.0,4.6,9.0,11.0,10.19,3.27
2016,12,23,9,15,0.0,12.5,4.6,9.0,12.5,11.58,4.49
2016,12,23,9,30,0.0,14.0,4.6,9.0,14.0,12.98,5.7
2016,12,23,9,45,3.0,77.5,4.65,9.5,79.0,74.57,59.18
2016,12,23,10,0,6.0,141.0,4.7,10.0,144.0,143.77,118.08
2016,12,23,10,15,3.0,76.0,4.65,10.0,77.5,72.92,57.39
2016,12,23,10,30,0.0,11.0,4.6,10.0,11.0,10.2,3.19
2016,12,23,10,45,0.0,13.0,4.55,10.0,13.0,12.06,4.79
2016,12,23,11,0,0.0,15.0,4.5,10.0,15.0,13.92,6.39
2016,12,23,11,15,0.0,55.0,4.35,10.0,55.0,51.15,38.43
2016,12,23,11,30,0.0,95.0,4.2,10.0,95.0,89.07,70.75
2016,12,23,11,45,215.0,142.5,4.05,10.5,251.0,346.9,292.47
2016,12,23,12,0,430.0,190.0,3.9,11.0,407.0,596.34,493.31
2016,12,23,12,15,215.0,147.5,3.75,11.0,256.0,353.4,295.12
2016,12,23,12,30,0.0,105.0,3.6,11.0,105.0,99.08,78.6
2016,12,23,12,45,0.0,109.5,3.45,11.0,109.5,103.71,82.81
2016,12,23,13,0,0.0,114.0,3.3,11.0,114.0,108.43,86.85
2016,12,23,13,15,0.0,108.0,3.35,11.0,108.0,102.45,81.89
2016,12,23,13,30,0.0,102.0,3.4,11.0,102.0,96.52,76.98
2016,12,23,13,45,0.0,105.5,3.5,11.0,105.5,100.39,80.38
2016,12,23,14,0,0.0,109.0,3.6,11.0,109.0,104.45,83.96
2016,12,23,14,15,0.0,85.5,3.7,10.5,85.5,80.52,63.83
2016,12,23,14,30,0.0,62.0,3.8,10.0,62.0,57.66,44.4
2016,12,23,14,45,0.0,55.0,3.9,10.0,55.0,51.12,38.82
2016,12,23,15,0,0.0,48.0,4.0,10.0,48.0,44.6,33.18
2016,12,23,15,15,0.0,41.0,3.85,9.5,41.0,38.07,27.56
2016,12,23,15,30,0.0,34.0,3.7,9.0,34.0,31.56,21.86
2016,12,23,15,45,0.0,26.5,3.55,9.0,26.5,24.58,15.64
2016,12,23,16,0,0.0,19.0,3.4,9.0,19.0,17.61,9.4
2016,12,23,16,15,0.0,12.5,3.3,8.5,12.5,11.58,3.9
2016,12,23,16,30,0.0,6.0,3.2,8.0,6.0,5.55,0.0
2016,12,23,16,45,0.0,3.0,3.15,7.5,3.0,2.86,0.0
2016,12,23,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,24,7,15,68.5,8.5,2.9,3.5,10.5,8.1,0.0
2016,12,24,7,30,137.0,17.0,3.0,4.0,21.0,50.98,0.0
2016,12,24,7,45,283.0,28.0,3.15,4.5,56.0,133.38,87.49
2016,12,24,8,0,429.0,39.0,3.3,5.0,91.0,214.88,168.04
2016,12,24,8,15,511.0,46.0,3.5,5.0,132.5,279.19,228.43
2016,12,24,8,30,593.0,53.0,3.7,5.0,174.0,350.54,293.82
2016,12,24,8,45,652.0,57.0,3.9,5.5,216.0,413.28,350.5
2016,12,24,9,0,711.0,61.0,4.1,6.0,258.0,476.48,406.3
2016,12,24,9,15,744.0,64.5,4.2,6.0,296.0,530.25,453.33
2016,12,24,9,30,777.0,68.0,4.3,6.0,334.0,584.41,499.53
2016,12,24,9,45,811.0,67.5,4.4,6.5,368.5,634.56,540.66
2016,12,24,10,0,845.0,67.0,4.5,7.0,403.0,684.22,579.3
2016,12,24,10,15,860.0,68.5,4.5,7.0,430.0,721.74,607.8
2016,12,24,10,30,875.0,70.0,4.5,7.0,457.0,757.08,634.39
2016,12,24,10,45,888.0,70.0,4.55,7.5,478.0,780.27,650.47
2016,12,24,11,0,901.0,70.0,4.6,8.0,499.0,806.8,669.15
2016,12,24,11,15,906.5,71.0,4.55,8.0,511.5,825.64,682.49
2016,12,24,11,30,912.0,72.0,4.5,8.0,524.0,841.2,693.43
2016,12,24,11,45,915.0,71.5,4.5,8.0,529.0,849.45,699.28
2016,12,24,12,0,918.0,71.0,4.5,8.0,534.0,854.2,702.69
2016,12,24,12,15,917.0,71.0,4.5,8.0,531.5,852.75,701.59
2016,12,24,12,30,916.0,71.0,4.5,8.0,529.0,847.77,698.02
2016,12,24,12,45,902.0,73.5,4.5,8.5,517.0,831.84,685.03
2016,12,24,13,0,888.0,76.0,4.5,9.0,505.0,819.43,674.93
2016,12,24,13,15,879.5,75.0,4.45,8.5,487.0,797.16,659.57
2016,12,24,13,30,871.0,74.0,4.4,8.0,469.0,771.9,641.94
2016,12,24,13,45,861.0,71.5,4.4,8.0,444.5,740.88,618.88
2016,12,24,14,0,851.0,69.0,4.4,8.0,420.0,707.3,593.7
2016,12,24,14,15,832.0,67.0,4.25,8.0,389.0,665.83,561.32
2016,12,24,14,30,813.0,65.0,4.1,8.0,358.0,622.8,526.32
2016,12,24,14,45,787.5,61.5,4.0,8.0,321.5,572.73,484.58
2016,12,24,15,0,762.0,58.0,3.9,8.0,285.0,522.23,441.56
2016,12,24,15,15,720.5,54.0,3.45,7.0,244.5,462.53,390.56
2016,12,24,15,30,679.0,50.0,3.0,6.0,204.0,404.48,339.28
2016,12,24,15,45,615.5,44.0,2.6,5.5,162.0,336.64,277.96
2016,12,24,16,0,552.0,38.0,2.2,5.0,120.0,273.48,219.29
2016,12,24,16,15,435.5,30.0,1.95,4.5,80.5,199.35,150.51
2016,12,24,16,30,319.0,22.0,1.7,4.0,41.0,128.28,60.06
2016,12,24,16,45,159.5,11.0,1.5,3.5,20.5,48.04,0.0
2016,12,24,17,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,9.5,0.9,3.0,9.5,9.05,0.0
2016,12,25,7,30,0.0,19.0,1.0,3.0,19.0,18.11,0.0
2016,12,25,7,45,171.0,29.5,1.15,3.5,50.0,100.13,64.9
2016,12,25,8,0,342.0,40.0,1.3,4.0,81.0,184.02,143.74
2016,12,25,8,15,403.0,50.5,1.4,4.0,118.0,238.99,195.16
2016,12,25,8,30,464.0,61.0,1.5,4.0,155.0,299.38,250.19
2016,12,25,8,45,514.5,67.0,1.6,4.5,192.5,354.56,299.44
2016,12,25,9,0,565.0,73.0,1.7,5.0,230.0,412.88,349.94
2016,12,25,9,15,602.0,75.5,1.75,5.5,263.5,461.97,391.43
2016,12,25,9,30,639.0,78.0,1.8,6.0,297.0,512.13,432.61
2016,12,25,9,45,740.0,72.0,1.85,7.0,349.0,592.08,496.0
2016,12,25,10,0,841.0,66.0,1.9,8.0,401.0,679.62,561.72
2016,12,25,10,15,855.5,68.0,1.9,8.0,428.0,717.36,588.6
2016,12,25,10,30,870.0,70.0,1.9,8.0,455.0,752.93,614.01
2016,12,25,10,45,881.5,70.0,1.95,8.5,475.0,774.96,628.5
2016,12,25,11,0,893.0,70.0,2.0,9.0,495.0,800.3,645.5
2016,12,25,11,15,898.0,71.0,1.95,9.0,507.5,818.73,657.65
2016,12,25,11,30,903.0,72.0,1.9,9.0,520.0,833.9,667.53
2016,12,25,11,45,618.0,141.5,1.9,9.5,449.5,699.03,566.79
2016,12,25,12,0,333.0,211.0,1.9,10.0,379.0,528.15,431.12
2016,12,25,12,15,617.0,141.5,1.9,10.0,451.0,700.03,569.38
2016,12,25,12,30,901.0,72.0,1.9,10.0,523.0,837.21,668.59
2016,12,25,12,45,729.5,110.0,1.9,10.0,471.0,747.11,601.75
2016,12,25,13,0,558.0,148.0,1.9,10.0,419.0,638.75,520.91
2016,12,25,13,15,474.5,160.5,1.9,10.0,385.0,578.64,474.56
2016,12,25,13,30,391.0,173.0,1.9,10.0,351.0,519.22,427.53
2016,12,25,13,45,327.5,172.5,1.95,10.0,316.0,450.28,373.29
2016,12,25,14,0,264.0,172.0,2.0,10.0,281.0,395.91,329.39
2016,12,25,14,15,435.0,131.5,1.95,9.5,295.5,468.55,391.61
2016,12,25,14,30,606.0,91.0,1.9,9.0,310.0,522.71,436.82
2016,12,25,14,45,581.5,85.5,1.9,9.0,278.5,478.2,400.03
2016,12,25,15,0,557.0,80.0,1.9,9.0,247.0,433.77,363.07
2016,12,25,15,15,617.0,64.0,1.65,8.0,224.5,423.08,353.18
2016,12,25,15,30,677.0,48.0,1.4,7.0,202.0,402.54,333.28
2016,12,25,15,45,614.5,42.5,1.2,6.5,160.5,335.79,273.95
2016,12,25,16,0,552.0,37.0,1.0,6.0,119.0,273.63,217.27
2016,12,25,16,15,441.5,29.0,1.0,5.5,80.5,197.75,148.47
2016,12,25,16,30,331.0,21.0,1.0,5.0,42.0,131.82,65.72
2016,12,25,16,45,165.5,10.5,1.05,4.5,21.0,49.29,0.0
2016,12,25,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,26,7,15,113.5,6.5,1.0,1.5,10.5,6.2,0.0
2016,12,26,7,30,227.0,13.0,1.1,2.0,21.0,69.33,0.0
2016,12,26,7,45,362.0,22.0,1.2,3.0,56.0,146.82,93.96
2016,12,26,8,0,497.0,31.0,1.3,4.0,91.0,225.93,175.19
2016,12,26,8,15,571.5,37.0,1.5,4.5,132.5,289.2,234.56
2016,12,26,8,30,646.0,43.0,1.7,5.0,174.0,358.7,297.57
2016,12,26,8,45,693.0,47.0,1.9,5.5,215.0,417.76,350.69
2016,12,26,9,0,740.0,51.0,2.1,6.0,256.0,479.32,404.25
2016,12,26,9,15,770.5,54.0,2.2,6.5,293.5,532.02,448.73
2016,12,26,9,30,801.0,57.0,2.3,7.0,331.0,584.96,492.0
2016,12,26,9,45,821.0,59.5,2.45,8.0,364.0,630.17,527.25
2016,12,26,10,0,841.0,62.0,2.6,9.0,397.0,674.13,559.26
2016,12,26,10,15,855.5,63.5,2.5,9.0,423.5,705.57,581.59
2016,12,26,10,30,870.0,65.0,2.4,9.0,450.0,740.29,606.16
2016,12,26,10,45,879.5,66.5,2.35,9.5,470.5,768.79,624.92
2016,12,26,11,0,889.0,68.0,2.3,10.0,491.0,794.5,641.46
2016,12,26,11,15,894.5,68.5,2.15,10.0,503.5,812.76,652.79
2016,12,26,11,30,900.0,69.0,2.0,10.0,516.0,827.8,661.73
2016,12,26,11,45,902.0,69.5,1.95,10.5,521.5,836.63,665.94
2016,12,26,12,0,904.0,70.0,1.9,11.0,527.0,842.01,667.85
2016,12,26,12,15,903.0,70.0,1.8,11.0,524.5,840.79,665.9
2016,12,26,12,30,902.0,70.0,1.7,11.0,522.0,836.1,661.65
2016,12,26,12,45,897.5,69.5,1.65,11.5,512.0,824.47,651.99
2016,12,26,13,0,893.0,69.0,1.6,12.0,502.0,809.53,640.19
2016,12,26,13,15,885.0,68.0,1.5,12.0,484.5,787.97,624.43
2016,12,26,13,30,877.0,67.0,1.4,12.0,467.0,763.45,606.64
2016,12,26,13,45,864.0,65.5,1.3,12.0,442.0,731.76,583.69
2016,12,26,14,0,851.0,64.0,1.2,12.0,417.0,697.69,558.98
2016,12,26,14,15,832.5,62.0,1.1,11.5,386.5,662.38,534.15
2016,12,26,14,30,814.0,60.0,1.0,11.0,356.0,619.84,502.85
2016,12,26,14,45,786.5,57.5,0.95,11.0,320.0,569.84,463.79
2016,12,26,15,0,759.0,55.0,0.9,11.0,284.0,519.54,423.44
2016,12,26,15,15,719.0,51.5,0.85,10.0,244.0,461.41,377.06
2016,12,26,15,30,679.0,48.0,0.8,9.0,204.0,404.8,330.01
2016,12,26,15,45,616.0,42.5,0.8,8.5,162.0,337.66,272.42
2016,12,26,16,0,553.0,37.0,0.8,8.0,120.0,275.17,216.79
2016,12,26,16,15,444.0,29.0,0.85,7.5,81.5,199.57,149.18
2016,12,26,16,30,335.0,21.0,0.9,7.0,43.0,131.28,68.66
2016,12,26,16,45,167.5,10.5,0.95,6.5,21.5,50.07,0.0
2016,12,26,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.85,2.5,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,10.5,0.8,2.5,10.5,0.0,0.0
2016,12,27,7,30,0.0,21.0,0.7,3.0,21.0,20.02,0.0
2016,12,27,7,45,251.0,27.0,0.65,4.0,57.0,120.59,76.38
2016,12,27,8,0,502.0,33.0,0.6,5.0,93.0,228.76,175.84
2016,12,27,8,15,578.0,39.0,0.65,5.5,135.0,293.12,234.9
2016,12,27,8,30,654.0,45.0,0.7,6.0,177.0,363.71,297.31
2016,12,27,8,45,699.5,49.5,0.75,7.0,218.5,423.08,348.44
2016,12,27,9,0,745.0,54.0,0.8,8.0,260.0,484.8,399.39
2016,12,27,9,15,776.0,57.0,0.75,8.5,298.0,538.14,441.77
2016,12,27,9,30,807.0,60.0,0.7,9.0,336.0,591.72,482.58
2016,12,27,9,45,825.0,63.5,0.65,10.0,368.5,637.16,514.7
2016,12,27,10,0,843.0,67.0,0.6,11.0,401.0,681.21,543.48
2016,12,27,10,15,857.5,68.5,0.8,11.5,428.5,718.59,570.8
2016,12,27,10,30,872.0,70.0,1.0,12.0,456.0,753.81,596.36
2016,12,27,10,45,882.5,71.0,1.25,12.5,476.5,776.59,613.46
2016,12,27,11,0,893.0,72.0,1.5,13.0,497.0,802.63,632.83
2016,12,27,11,15,898.5,72.5,1.55,13.0,510.0,821.07,645.6
2016,12,27,11,30,904.0,73.0,1.6,13.0,523.0,836.27,656.27
2016,12,27,11,45,906.5,73.0,1.7,13.5,528.0,845.02,661.88
2016,12,27,12,0,909.0,73.0,1.8,14.0,533.0,850.32,665.24
2016,12,27,12,15,908.0,73.0,1.85,14.0,530.5,849.22,664.94
2016,12,27,12,30,907.0,73.0,1.9,14.0,528.0,844.62,662.39
2016,12,27,12,45,903.0,72.0,2.0,14.0,518.0,832.84,655.38
2016,12,27,13,0,899.0,71.0,2.1,14.0,508.0,817.71,646.08
2016,12,27,13,15,890.5,70.0,2.1,14.0,490.0,795.76,631.05
2016,12,27,13,30,882.0,69.0,2.1,14.0,472.0,770.83,613.92
2016,12,27,13,45,870.0,67.5,2.1,14.0,447.5,739.85,592.31
2016,12,27,14,0,858.0,66.0,2.1,14.0,423.0,712.07,572.97
2016,12,27,14,15,839.5,64.0,1.95,13.5,392.0,670.93,543.44
2016,12,27,14,30,821.0,62.0,1.8,13.0,361.0,628.19,511.69
2016,12,27,14,45,795.0,59.0,1.65,13.0,325.0,578.25,471.81
2016,12,27,15,0,769.0,56.0,1.5,13.0,289.0,527.88,430.65
2016,12,27,15,15,729.0,52.0,1.35,12.0,248.5,468.7,382.87
2016,12,27,15,30,689.0,48.0,1.2,11.0,208.0,411.04,334.55
2016,12,27,15,45,628.0,43.0,1.1,10.0,166.0,344.8,277.82
2016,12,27,16,0,567.0,38.0,1.0,9.0,124.0,282.9,222.81
2016,12,27,16,15,459.0,30.0,1.0,8.5,84.5,206.67,154.7
2016,12,27,16,30,351.0,22.0,1.0,8.0,45.0,137.95,75.81
2016,12,27,16,45,175.5,11.0,1.05,7.5,22.5,52.8,0.0
2016,12,27,17,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,11.0,1.1,3.0,11.0,0.0,0.0
2016,12,28,7,30,0.0,22.0,1.1,4.0,22.0,20.97,0.0
2016,12,28,7,45,274.5,26.0,1.1,5.0,59.0,126.14,78.82
2016,12,28,8,0,549.0,30.0,1.1,6.0,96.0,241.9,185.34
2016,12,28,8,15,623.0,35.5,1.3,6.5,138.5,306.87,245.97
2016,12,28,8,30,697.0,41.0,1.5,7.0,181.0,377.97,309.96
2016,12,28,8,45,742.5,45.0,1.7,8.0,223.5,438.61,363.36
2016,12,28,9,0,788.0,49.0,1.9,9.0,266.0,501.56,416.7
2016,12,28,9,15,817.5,51.5,1.9,9.5,304.5,555.13,460.74
2016,12,28,9,30,847.0,54.0,1.9,10.0,343.0,604.09,499.78
2016,12,28,9,45,866.0,56.5,1.95,11.0,377.0,650.03,534.24
2016,12,28,10,0,885.0,59.0,2.0,12.0,411.0,694.58,565.0
2016,12,28,10,15,899.0,60.5,2.05,12.5,438.5,732.54,591.28
2016,12,28,10,30,913.0,62.0,2.1,13.0,466.0,768.23,615.59
2016,12,28,10,45,922.5,63.0,2.15,13.5,486.5,797.29,634.82
2016,12,28,11,0,932.0,64.0,2.2,14.0,507.0,823.42,651.89
2016,12,28,11,15,937.0,64.5,2.2,14.0,520.5,842.16,664.44
2016,12,28,11,30,942.0,65.0,2.2,14.0,534.0,857.51,674.72
2016,12,28,11,45,944.5,65.0,2.2,14.5,539.5,866.66,679.49
2016,12,28,12,0,947.0,65.0,2.2,15.0,545.0,872.22,681.89
2016,12,28,12,15,946.5,65.0,2.2,15.0,543.0,871.63,681.43
2016,12,28,12,30,946.0,65.0,2.2,15.0,541.0,867.4,678.62
2016,12,28,12,45,940.0,65.5,2.25,15.5,530.5,855.68,669.91
2016,12,28,13,0,934.0,66.0,2.3,16.0,520.0,840.5,658.92
2016,12,28,13,15,926.5,65.0,2.3,15.5,502.5,818.88,645.48
2016,12,28,13,30,919.0,64.0,2.3,15.0,485.0,794.12,629.77
2016,12,28,13,45,907.5,63.0,2.3,15.0,460.5,763.36,608.48
2016,12,28,14,0,896.0,62.0,2.3,15.0,436.0,730.0,585.16
2016,12,28,14,15,879.0,60.0,2.1,14.5,405.0,689.19,555.82
2016,12,28,14,30,862.0,58.0,1.9,14.0,374.0,646.59,524.68
2016,12,28,14,45,837.0,55.5,1.75,14.0,337.0,601.45,488.48
2016,12,28,15,0,812.0,53.0,1.6,14.0,300.0,550.7,447.2
2016,12,28,15,15,774.5,49.5,1.45,13.0,259.0,491.7,399.86
2016,12,28,15,30,737.0,46.0,1.3,12.0,218.0,433.89,351.64
2016,12,28,15,45,678.0,41.0,1.15,11.0,175.0,366.29,293.86
2016,12,28,16,0,619.0,36.0,1.0,10.0,132.0,302.83,237.53
2016,12,28,16,15,514.0,29.0,1.0,9.5,91.0,225.92,168.88
2016,12,28,16,30,409.0,22.0,1.0,9.0,50.0,156.42,89.61
2016,12,28,16,45,204.5,11.0,1.05,8.5,25.0,60.19,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,29,7,15,109.5,7.0,1.3,6.5,10.0,0.0,0.0
2016,12,29,7,30,219.0,14.0,1.2,7.0,20.0,67.33,0.0
2016,12,29,7,45,364.0,23.5,1.15,8.0,56.5,149.87,91.62
2016,12,29,8,0,509.0,33.0,1.1,9.0,93.0,229.77,174.02
2016,12,29,8,15,587.5,39.0,1.25,10.0,136.0,295.45,233.89
2016,12,29,8,30,666.0,45.0,1.4,11.0,179.0,367.59,297.04
2016,12,29,8,45,712.0,50.0,1.55,12.0,221.0,428.39,349.5
2016,12,29,9,0,758.0,55.0,1.7,13.0,263.0,491.6,401.95
2016,12,29,9,15,789.0,58.0,1.7,13.5,302.0,545.63,445.55
2016,12,29,9,30,820.0,61.0,1.7,14.0,341.0,599.88,487.73
2016,12,29,9,45,830.0,66.0,1.7,14.5,373.0,642.49,519.59
2016,12,29,10,0,840.0,71.0,1.7,15.0,405.0,683.15,548.26
2016,12,29,10,15,855.0,73.0,1.7,15.5,433.0,721.67,574.21
2016,12,29,10,30,870.0,75.0,1.7,16.0,461.0,758.05,598.2
2016,12,29,10,45,879.5,76.5,1.7,17.0,481.5,787.2,615.55
2016,12,29,11,0,889.0,78.0,1.7,18.0,502.0,813.5,630.73
2016,12,29,11,15,894.5,79.0,1.7,18.0,515.0,832.95,643.43
2016,12,29,11,30,900.0,80.0,1.7,18.0,528.0,849.12,653.98
2016,12,29,11,45,901.0,80.5,1.75,18.5,533.5,857.57,658.65
2016,12,29,12,0,902.0,81.0,1.8,19.0,539.0,862.51,661.1
2016,12,29,12,15,900.5,81.0,1.75,19.0,536.5,861.22,659.61
2016,12,29,12,30,899.0,81.0,1.7,19.0,534.0,856.4,655.92
2016,12,29,12,45,900.5,78.0,1.65,19.5,525.0,839.93,643.16
2016,12,29,13,0,902.0,75.0,1.6,20.0,516.0,826.99,633.12
2016,12,29,13,15,661.0,122.5,1.5,19.5,439.5,689.6,537.37
2016,12,29,13,30,420.0,170.0,1.4,19.0,363.0,540.05,426.17
2016,12,29,13,45,636.0,121.0,1.3,19.0,396.0,639.92,504.31
2016,12,29,14,0,852.0,72.0,1.2,19.0,429.0,717.64,559.72
2016,12,29,14,15,690.0,89.5,1.0,18.5,365.5,603.89,475.84
2016,12,29,14,30,528.0,107.0,0.8,18.0,302.0,488.71,388.81
2016,12,29,14,45,498.0,102.0,0.65,18.0,271.5,444.71,354.81
2016,12,29,15,0,468.0,97.0,0.5,18.0,241.0,401.53,320.09
2016,12,29,15,15,442.0,86.5,0.5,17.5,207.5,355.16,283.69
2016,12,29,15,30,416.0,76.0,0.5,17.0,174.0,309.98,246.95
2016,12,29,15,45,370.0,64.5,0.55,16.5,139.0,256.11,202.24
2016,12,29,16,0,324.0,53.0,0.6,16.0,104.0,206.07,159.34
2016,12,29,16,15,256.0,39.0,0.7,15.0,71.5,149.48,110.51
2016,12,29,16,30,188.0,25.0,0.8,14.0,39.0,96.89,56.17
2016,12,29,16,45,94.0,12.5,0.9,13.5,19.5,34.94,0.0
2016,12,29,17,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,1.2,8.5,0.5,0.46,0.0
2016,12,30,8,0,0.0,1.0,1.2,9.0,1.0,0.92,0.0
2016,12,30,8,15,0.0,2.0,1.2,9.0,2.0,1.85,0.0
2016,12,30,8,30,0.0,3.0,1.2,9.0,3.0,2.77,0.0
2016,12,30,8,45,0.0,4.0,1.25,9.5,4.0,3.7,0.0
2016,12,30,9,0,0.0,5.0,1.3,10.0,5.0,4.63,0.0
2016,12,30,9,15,0.0,5.5,1.4,10.5,5.5,5.09,0.0
2016,12,30,9,30,0.0,6.0,1.5,11.0,6.0,5.56,0.0
2016,12,30,9,45,0.0,7.0,1.6,11.5,7.0,6.49,0.0
2016,12,30,10,0,0.0,8.0,1.7,12.0,8.0,7.42,0.76
2016,12,30,10,15,43.5,100.5,1.75,12.0,120.0,132.22,108.51
2016,12,30,10,30,87.0,193.0,1.8,12.0,232.0,273.41,225.33
2016,12,30,10,45,85.0,203.0,1.85,12.0,242.5,284.8,233.66
2016,12,30,11,0,83.0,213.0,1.9,12.0,253.0,296.04,242.4
2016,12,30,11,15,84.0,219.0,1.9,12.0,260.0,304.59,249.04
2016,12,30,11,30,85.0,225.0,1.9,12.0,267.0,313.1,255.67
2016,12,30,11,45,43.0,193.0,1.9,12.5,214.5,239.71,194.91
2016,12,30,12,0,1.0,161.0,1.9,13.0,162.0,158.04,126.68
2016,12,30,12,15,1.0,160.5,1.9,13.0,161.5,157.5,126.43
2016,12,30,12,30,1.0,160.0,1.9,13.0,161.0,157.05,126.09
2016,12,30,12,45,0.5,146.0,1.9,13.0,146.5,141.87,113.62
2016,12,30,13,0,0.0,132.0,1.9,13.0,132.0,126.92,101.35
2016,12,30,13,15,19.0,159.5,1.85,13.0,168.5,171.63,139.15
2016,12,30,13,30,38.0,187.0,1.8,13.0,205.0,228.81,186.47
2016,12,30,13,45,106.0,185.5,1.8,13.0,231.0,289.83,237.87
2016,12,30,14,0,174.0,184.0,1.8,13.0,257.0,335.58,276.2
2016,12,30,14,15,87.0,155.5,1.65,13.0,192.0,225.71,185.35
2016,12,30,14,30,0.0,127.0,1.5,13.0,127.0,125.16,100.48
2016,12,30,14,45,0.0,114.0,1.4,13.0,114.0,112.06,89.86
2016,12,30,15,0,0.0,101.0,1.3,13.0,101.0,99.06,79.01
2016,12,30,15,15,0.0,87.0,1.2,12.0,87.0,85.03,67.42
2016,12,30,15,30,0.0,73.0,1.1,11.0,73.0,71.06,55.65
2016,12,30,15,45,0.0,58.5,1.05,10.5,58.5,56.55,43.08
2016,12,30,16,0,0.0,44.0,1.0,10.0,44.0,42.03,30.33
2016,12,30,16,15,0.0,30.0,1.05,9.5,30.0,27.98,17.82
2016,12,30,16,30,0.0,16.0,1.1,9.0,16.0,14.84,5.0
2016,12,30,16,45,0.0,8.0,1.15,9.0,8.0,7.63,0.0
2016,12,30,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
